Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,37.9277572043,5.32760182986,2.03392788025,0.0,12.925468867,10.100111941,21.4529306172,21.4329306172,0.0,0.02
 01/01  02:00:00,37.6858385074,5.29568764446,1.82508119426,0.0,12.925468867,10.100111941,25.8110864317,20.053366732,0.0,5.75771969968
 01/01  03:00:00,32.6011954315,5.23621787689,1.41894941403,0.0,8.34152022915,10.0650221343,20.2454532962,20.2254532962,0.0,0.02
 01/01  04:00:00,32.3930983468,5.20673070388,1.22259197476,0.0177467207232,8.34152022915,10.0650221343,26.0178950449,20.2599202009,0.0,5.75797484398
 01/01  05:00:00,33.9009151659,5.18919465423,1.09573533906,0.0632971825694,8.34152022915,11.6705166398,25.8750215691,20.1113861832,0.0,5.76363538596
 01/01  06:00:00,38.0090342188,5.17697190257,1.00068456906,0.120341904258,8.80141237637,15.3678112995,24.9430052179,19.173548606,0.0,5.76945661189
 01/01  07:00:00,58.58056342,5.2564351982,1.58463895782,0.0517715272185,18.5082010057,25.6353820695,24.2122717654,18.4312804895,0.0,5.78099127595
 01/01  08:00:00,71.2093840585,5.48498527494,3.23368866518,0.0,19.4926561212,41.1001056674,27.8359911705,16.2361888154,0.0,11.5998023551
 01/01  09:00:00,97.2216032378,5.98981044009,6.8675429366,0.0,26.3286599382,57.9988325916,44.825590197,9.37986404044,0.0,35.4457261566
 01/01  10:00:00,82.4083542318,6.03623499662,7.28149434514,0.0,26.2443270014,42.8153538416,53.8395571005,6.42675956026,18.025,29.3877975402
 01/01  11:00:00,57.5391590142,5.92055475659,6.40272213196,0.0,21.7447113004,23.4437158914,46.9523466208,5.47908248342,18.025,23.4482641374
 01/01  12:00:00,55.9064969036,6.0462152056,7.04651794195,0.0,19.3449162599,23.4437158914,45.9486711998,4.52478955065,18.025,23.3988816492
 01/01  13:00:00,56.9778663462,6.16799277504,7.85402649884,0.0,19.190480192,23.7425572507,40.3710077674,4.8344825484,18.025,17.511525219
 01/01  14:00:00,57.2094580143,6.21152977313,8.01596596907,0.0,19.260583323,23.698576057,42.8503884779,1.47723291455,18.025,23.3481555633
 01/01  15:00:00,57.1353147187,6.19796452667,7.95538024545,0.0,19.260583323,23.698576057,36.6201222404,1.08489479681,18.025,17.5102274436
 01/01  16:00:00,55.8194601512,6.05798986911,7.06945694504,0.0,19.260583323,23.4086260847,43.7976118035,2.42314364029,18.025,23.3494681632
 01/01  17:00:00,60.5060613043,5.83973200796,5.63898666482,0.0,19.260583323,27.8781056672,27.1535360074,3.364910047,18.025,5.7636259604
 01/01  18:00:00,74.1678056113,5.76226478007,5.10368059199,0.0,18.1807569449,37.5792895564,12.2189978423,6.44958781923,0.0,5.76941002311
 01/01  19:00:00,89.0023590347,5.88565224397,5.92122645087,0.0,32.6059821062,37.0465235296,16.8862336169,11.1110281122,0.0,5.77520550474
 01/01  20:00:00,89.8629138772,5.96766470077,6.46859591121,0.0,36.8143715336,33.066984531,18.4853230924,12.6997510429,0.0,5.78557204948
 01/01  21:00:00,96.0041041776,6.0794082256,7.13853489735,0.0,36.43363367,38.8072253906,28.0055937212,16.4526080297,0.0,11.5529856916
 01/01  22:00:00,93.1563872375,6.02538054524,6.7015622676,0.0,36.0963922311,36.7877557581,24.7667797845,18.9802284213,0.0,5.7865513632
 01/01  23:00:00,69.0935320917,5.66421631255,4.31980966432,0.0,30.9507766546,20.6087787026,38.5279572228,21.1382211026,0.0,17.3897361202
 01/01  24:00:00,44.4470691649,5.3803152922,2.39192639093,0.0,17.4250845679,11.7056064465,28.9559228252,23.1749327821,0.0,5.7809900431
 01/02  01:00:00,36.3577481321,5.29839551723,1.81244051772,0.0,11.6412384099,10.0650221343,30.2295533774,24.465760125,0.0,5.76379325244
 01/02  02:00:00,34.3148182517,5.23450935768,1.39414649651,0.0,10.0992000411,10.047477231,25.6542941293,25.6342941293,0.0,0.02
 01/02  03:00:00,32.0846635452,5.18178622672,1.03363767928,0.0426297115817,8.25718729233,10.0299323277,32.5104336778,26.7523345966,0.0,5.75809908125
 01/02  04:00:00,31.9604095692,5.15367175449,0.791477364677,0.18865395314,8.25718729233,10.0299323277,27.8075032215,27.7875032215,0.0,0.02
 01/02  05:00:00,33.584684928,5.14040530183,0.61052693826,0.40048886311,8.25718729233,11.6354268332,35.0176581814,29.253831199,0.0,5.76382698232
 01/02  06:00:00,41.3051435023,5.14742454953,0.593090903081,0.551545947116,12.1011305571,15.3678112995,40.7727106198,29.231772011,0.0,11.5409386088
 01/02  07:00:00,72.4272687889,5.37235622805,2.31365234048,0.199650281273,19.7275818095,37.2640762949,40.4958927194,28.8985808718,0.0,11.5973118476
 01/02  08:00:00,87.0167883688,5.5894860788,3.83981418692,0.0935547115998,24.3117294858,51.2795993405,44.7779265689,27.3189312184,0.0,17.4589953505
 01/02  09:00:00,72.9920003057,5.44830741327,2.93699206237,0.272086792365,23.6694662846,40.6342015617,44.0631623695,17.8375768844,0.0,26.2255854851
 01/02  10:00:00,68.9538257308,5.56456120557,3.81165442538,0.250468375353,23.6694662846,35.6302164847,57.3157464383,12.6948411894,18.025,26.5959052489
 01/02  11:00:00,50.8201236765,5.50747366597,3.3055082389,0.276790669684,18.7433767983,22.9618409725,51.7140859239,10.2892051265,18.025,23.3998807974
 01/02  12:00:00,51.7159689749,5.64567853138,4.20004844426,0.142216739058,18.7433767983,22.9618409725,42.1173452381,6.57426752796,18.025,17.5180777101
 01/02  13:00:00,52.6383633183,5.75264791787,5.09072573031,0.0235164166355,18.5889407304,23.1597249699,47.6495721046,6.27904546674,18.025,23.3455266378
 01/02  14:00:00,52.4901108854,5.72260993194,4.74952283331,0.0,18.7433767983,23.2517909448,38.9921302608,3.44850772668,18.025,17.5186225341
 01/02  15:00:00,52.1462456744,5.6753360598,4.45293635292,0.0,18.7433767983,23.2517909448,44.4654316645,3.09501431735,18.025,23.3454173471
 01/02  16:00:00,51.6807167795,5.65345137675,4.29923596347,0.0,18.7433767983,22.9618409725,40.1225619515,4.58507474665,18.025,17.5124872048
 01/02  17:00:00,57.0588254553,5.52362346029,3.47185741249,0.0,18.7433767983,27.431320555,29.9135633085,6.12504658306,18.025,5.76351672542
 01/02  18:00:00,75.2016565019,5.56132456501,3.73665903037,0.0,17.6635504202,40.6971502883,14.2187047855,8.44367241994,0.0,5.77503236552
 01/02  19:00:00,82.0682274991,5.60355474925,4.05597712009,0.0,27.5259009287,37.3340067412,26.1283676535,14.5403284151,0.0,11.5880392384
 01/02  20:00:00,84.740693199,5.64688733737,4.35992431533,0.0,33.8341110165,33.3544677425,29.0537518077,17.5005325306,0.0,11.5532192772
 01/02  21:00:00,93.8803025815,5.78729152008,5.20497322291,0.0,36.5179666069,38.8247702939,26.5227602108,20.7375385899,0.0,5.78522162088
 01/02  22:00:00,88.3528663631,5.79559306906,5.18404452303,0.0,32.965339924,36.8579353714,34.0748749483,22.476289359,0.0,11.5985855893
 01/02  23:00:00,62.2255957731,5.45792997728,2.94176441768,0.0,25.6355707503,20.6438685092,36.1862213597,24.6218066081,0.0,11.5644147516
 01/02  24:00:00,41.0690072689,5.25419090732,1.5300276237,0.0120794897208,15.0252895274,11.7056064465,32.3165573184,26.5470854104,0.0,5.76947190799
 01/03  01:00:00,35.6571018014,5.19013506502,1.02804278943,0.192010116494,11.6412384099,10.0650221343,33.7526633496,27.9891250223,0.0,5.76353832727
 01/03  02:00:00,34.0341128956,5.15991778838,0.734192376386,0.453836930847,10.0992000411,10.047477231,35.1921597072,29.4343362747,0.0,5.75782343256
 01/03  03:00:00,32.6937441382,5.17370065636,0.498618696242,1.19481737761,8.25718729233,10.0299323277,31.0970444374,31.0770444374,0.0,0.02
 01/03  04:00:00,33.4836631026,5.21123494065,0.324944095533,2.12087349283,8.25718729233,10.0299323277,38.454921901,32.6972602331,0.0,5.75766166794
 01/03  05:00:00,35.7365312127,5.24316382111,0.192820183396,2.86728265656,8.25718729233,11.6354268332,34.0106137076,33.9906137076,0.0,0.02
 01/03  06:00:00,43.6678906754,5.2632179627,0.17823403193,3.213354928,12.1011305571,15.3678112995,45.3848978964,33.8427572865,0.0,11.5421406099
 01/03  07:00:00,72.6870206093,5.32265365118,1.60463196701,1.21812397047,19.7275818095,37.2640762949,45.0344402298,33.4347883889,0.0,11.5996518409
 01/03  08:00:00,86.7602412989,5.49623859776,3.09219585959,0.67786881902,24.3117294858,51.2795993405,49.1481677771,31.6874518792,0.0,17.4607158979
 01/03  09:00:00,73.1571790484,5.38759239419,2.02827050277,1.40669858354,23.6694662846,40.6342015617,51.41716156,22.0244308373,0.0,29.3927307227
 01/03  10:00:00,68.8222815372,5.49069580173,2.99955196302,1.00489263346,23.6694662846,35.6302164847,56.3163332365,14.849649888,18.025,23.4416833484
 01/03  11:00:00,51.3057448317,5.50812794686,2.9546430903,1.11261869941,18.7433767983,22.9618409725,51.5301652899,10.1049561671,18.025,23.4002091228
 01/03  12:00:00,50.9847023594,5.53297465464,3.26352944067,0.460170943684,18.7433767983,22.9618409725,42.0509867993,6.50877972846,18.025,17.5172070708
 01/03  13:00:00,51.1774094451,5.55841074726,3.66348205466,0.184043766207,18.5889407304,23.1597249699,47.5575234249,6.18343870606,18.025,23.3490847188
 01/03  14:00:00,51.7374068525,5.62436939873,4.03881486389,0.0562418349214,18.7433767983,23.2517909448,38.2061523285,2.66876366222,18.025,17.5123886663
 01/03  15:00:00,51.3686936779,5.57603792448,3.77123444636,0.00344719226103,18.7433767983,23.2517909448,43.7969355989,2.42145701625,18.025,23.3504785826
 01/03  16:00:00,50.7417535953,5.53263905059,3.48108580537,0.0,18.7433767983,22.9618409725,45.4723475637,4.10580659182,18.025,23.3415409718
 01/03  17:00:00,55.7531033348,5.35775364302,2.33200311702,0.0,18.7433767983,27.431320555,24.3219834017,6.27698340173,18.025,0.02
 01/03  18:00:00,74.1877579896,5.4328710479,2.85120761673,0.0,17.6635504202,40.6971502883,15.0498983687,9.27473716474,0.0,5.77516120392
 01/03  19:00:00,81.0950867727,5.47564610329,3.21073956398,0.0,27.5259009287,37.3340067412,28.6304817176,15.1435618175,0.0,13.4869199001
 01/03  20:00:00,83.7916785383,5.5221592943,3.53563651881,0.0,33.8341110165,33.3544677425,27.8015590623,18.1422599309,0.0,9.65929913142
 01/03  21:00:00,92.9159142049,5.66058818957,4.36728504509,0.0,36.5179666069,38.8247702939,33.321731134,21.7701267293,0.0,11.5516044048
 01/03  22:00:00,87.4315788164,5.67451219452,4.38383575114,0.0,32.965339924,36.8579353714,35.2369144602,23.6373410822,0.0,11.5995733781
 01/03  23:00:00,61.6316395691,5.3820597949,2.41915374597,0.00452222515511,25.6355707503,20.6438685092,31.6726843118,25.880162465,0.0,5.79252184684
 01/03  24:00:00,40.7840435922,5.20044983575,1.10894790869,0.201935111222,15.0252895274,11.7056064465,33.9738002537,28.2041728716,0.0,5.76962738203
 01/04  01:00:00,35.6338547529,5.15971739691,0.732268608729,0.494955061475,11.6412384099,10.0650221343,35.8835995877,30.1197191526,0.0,5.76388043512
 01/04  02:00:00,34.6194537581,5.17522350406,0.493845215219,1.26421545776,10.0992000411,10.047477231,37.5232085716,31.7652532502,0.0,5.75795532141
 01/04  03:00:00,33.6400174932,5.21550864551,0.271063347842,2.32683867356,8.25718729233,10.0299323277,33.6458452915,33.6258452915,0.0,0.02
 01/04  04:00:00,34.3863370003,5.25286875855,0.135326346994,3.17153084321,8.25718729233,10.0299323277,41.044690549,35.2865399026,0.0,5.75815064645
 01/04  05:00:00,36.6355958149,5.28576076342,0.0499173428651,3.86664913139,8.25718729233,11.6354268332,42.3921420104,36.6285474362,0.0,5.76359457418
 01/04  06:00:00,44.7755772453,5.32398588075,0.0394728653013,4.39903570783,12.1011305571,15.3678112995,42.3936216892,36.6125795334,0.0,5.78104215575
 01/04  07:00:00,73.2592249003,5.32308324663,1.20004951075,2.19447458591,19.7275818095,37.2640762949,48.0245299027,36.4240939008,0.0,11.600436002
 01/04  08:00:00,86.7461964087,5.46421417548,2.82125237705,0.966789647484,24.3117294858,51.2795993405,50.5961593302,33.1353095449,0.0,17.4608497853
 01/04  09:00:00,73.4520520618,5.37574809699,1.63498046679,2.10670260875,23.6694662846,40.6342015617,52.0176176606,22.6233578562,0.0,29.3942598044
 01/04  10:00:00,68.0608552892,5.36083809774,1.86218388513,1.51068884379,23.6694662846,35.6302164847,57.4943797918,16.0239110805,18.025,23.4454687113
 01/04  11:00:00,50.1048301014,5.30848416107,1.27549531753,1.79049514278,18.7433767983,22.9618409725,55.1248779812,13.6991915898,18.025,23.4006863914
 01/04  12:00:00,50.5315325976,5.43066041477,2.44125581906,0.931588224599,18.7433767983,22.9618409725,50.6359059229,9.25991194746,18.025,23.3509939754
 01/04  13:00:00,50.5070515171,5.45413922688,2.94216997469,0.339265184849,18.5889407304,23.1597249699,42.5976679285,7.05483200267,18.025,17.5178359259
 01/04  14:00:00,50.4215278954,5.43964859703,2.79747191198,0.16643142618,18.7433767983,23.2517909448,44.8482153613,3.47779294257,18.025,23.3454224188
 01/04  15:00:00,50.6468117643,5.47545177291,3.09732260152,0.056056090626,18.7433767983,23.2517909448,38.2787282977,2.74120009111,18.025,17.5125282066
 01/04  16:00:00,49.5247904484,5.36306654806,2.42866161295,0.00503762299881,18.7433767983,22.9618409725,44.8548588817,3.48293869918,18.025,23.3469201825
 01/04  17:00:00,55.1532735577,5.26959574497,1.82032320531,0.0,18.7433767983,27.431320555,28.710370034,4.92175970788,18.025,5.76361032609
 01/04  18:00:00,73.6690200504,5.35601694403,2.40931947613,0.0,17.6635504202,40.6971502883,14.3449210307,8.56979940238,0.0,5.77512162837
 01/04  19:00:00,80.7227943867,5.41887220895,2.89521707465,0.0,27.5259009287,37.3340067412,25.696052422,14.1078612288,0.0,11.5881911932
 01/04  20:00:00,83.4247310672,5.4672169029,3.22363097168,0.0,33.8341110165,33.3544677425,23.1413226546,17.3559596322,0.0,5.78536302238
 01/04  21:00:00,92.6120216451,5.61131237749,4.11266499732,0.0,36.5179666069,38.8247702939,32.1126870812,20.5601457942,0.0,11.5525412871
 01/04  22:00:00,87.2502131127,5.64090401746,4.23607571924,0.0,32.965339924,36.8579353714,33.2936853336,21.6939590344,0.0,11.5997262992
 01/04  23:00:00,61.5324117158,5.36380579553,2.33615756117,0.00653780276164,25.6355707503,20.6438685092,35.2893111217,23.7242382982,0.0,11.5650728235
 01/04  24:00:00,40.713499147,5.18859264914,1.03303747111,0.219156612901,15.0252895274,11.7056064465,31.5538664094,25.7842538492,0.0,5.76961256014
 01/05  01:00:00,35.6169687673,5.15452384867,0.684858580872,0.530673624886,11.6412384099,10.0650221343,27.3775043123,27.3575043123,0.0,0.02
 01/05  02:00:00,34.5944234389,5.17200505831,0.464108922042,1.27214126146,10.0992000411,10.047477231,34.417900881,28.659769749,0.0,5.75813113197
 01/05  03:00:00,33.5546187584,5.21042583958,0.255747908333,2.26183289844,8.25718729233,10.0299323277,35.6097265918,29.8516302453,0.0,5.75809634653
 01/05  04:00:00,34.1306121857,5.23816342565,0.124517839265,2.94132327174,8.25718729233,10.0299323277,31.2046625296,31.1846625296,0.0,0.02
 01/05  05:00:00,36.2477888764,5.2640583641,0.0496017479285,3.50085959355,8.25718729233,11.6354268332,38.0881723134,32.324615638,0.0,5.76355667541
 01/05  06:00:00,44.2198062926,5.29211327103,0.0481761567866,3.86643105126,12.1011305571,15.3678112995,37.6147895145,31.8337484175,0.0,5.78104109695
 01/05  07:00:00,72.8954045806,5.3151840466,1.38950194484,1.64909435901,19.7275818095,37.2640762949,48.8966203364,31.5060155231,0.0,17.3906048133
 01/05  08:00:00,86.7734370074,5.48740343598,3.08717781337,0.704911325779,24.3117294858,51.2795993405,43.5440966197,27.7150918084,0.0,15.8290048113
 01/05  09:00:00,72.9113114544,5.35429183034,1.84415671244,1.37823970464,23.6694662846,40.6342015617,43.8589938431,18.6921506119,0.0,25.1668432312
 01/05  10:00:00,68.4072374628,5.42154580906,2.48756366225,1.1709757322,23.6694662846,35.6302164847,61.8166035073,14.485225445,18.025,29.3063780624
 01/05  11:00:00,51.1739160834,5.46387496992,2.56377977342,1.41590856629,18.7433767983,22.9618409725,46.9623484498,11.381661221,18.025,17.5556872287
 01/05  12:00:00,51.001408514,5.50825064854,3.00482771142,0.760300822768,18.7433767983,22.9618409725,49.717884068,8.34257845601,18.025,23.350305612
 01/05  13:00:00,51.5550657384,5.60591047618,3.88026524724,0.297411458511,18.5889407304,23.1597249699,48.7267110661,7.35847372836,18.025,23.3432373377
 01/05  14:00:00,51.9711580255,5.66386638507,4.12855098439,0.160764139369,18.7433767983,23.2517909448,39.8492761879,4.30644324218,18.025,17.5178329457
 01/05  15:00:00,51.7184781531,5.64037572143,3.9654269602,0.0946952663309,18.7433767983,23.2517909448,46.6654596182,5.29779005652,18.025,23.3426695617
 01/05  16:00:00,50.9639853623,5.58370720443,3.61012456699,0.0421243505501,18.7433767983,22.9618409725,43.3569029999,7.81289019986,18.025,17.5190128001
 01/05  17:00:00,55.6280928382,5.35428130973,2.16428757503,0.0461713600397,18.7433767983,27.431320555,34.7194947871,10.9308945437,18.025,5.76360024342
 01/05  18:00:00,73.9139296292,5.40341993679,2.60682915015,0.0,17.6635504202,40.6971502883,18.4322261024,12.6569875007,0.0,5.77523860172
 01/05  19:00:00,81.1268368595,5.47828557844,3.23984506223,0.0,27.5259009287,37.3340067412,27.7024883579,16.1141920244,0.0,11.5882963335
 01/05  20:00:00,83.9277660124,5.5347448976,3.65913340428,0.0,33.8341110165,33.3544677425,29.6086644724,18.0561000009,0.0,11.5525644715
 01/05  21:00:00,93.1562291319,5.68264558766,4.58553967959,0.0,36.5179666069,38.8247702939,26.2660321746,20.4797181006,0.0,5.78631407406
 01/05  22:00:00,87.7779758271,5.7090390006,4.69569794919,0.0,32.965339924,36.8579353714,32.747865113,21.1493056755,0.0,11.5985594375
 01/05  23:00:00,61.9007208407,5.40933287435,2.66484824257,0.000627923023866,25.6355707503,20.6438685092,33.8782949523,22.3129930978,0.0,11.5653018545
 01/05  24:00:00,41.0234167301,5.23220919385,1.33211702359,0.186376836561,15.0252895274,11.7056064465,29.1757578959,23.4071925087,0.0,5.76856538719
 01/06  01:00:00,35.8122664726,5.19112304391,0.975192635647,0.399033733642,11.6412384099,10.0650221343,29.7677856055,24.0038889519,0.0,5.76389665357
 01/06  02:00:00,34.2694798368,5.17505209559,0.772615735083,0.635645997497,10.0992000411,10.047477231,24.4385510181,24.4185510181,0.0,0.02
 01/06  03:00:00,32.9166157116,5.19391935778,0.586664638838,1.30941931347,8.25718729233,10.0299323277,30.4717361005,24.7138709652,0.0,5.75786513529
 01/06  04:00:00,33.2828701792,5.20939962374,0.46811556659,1.77874371189,8.25718729233,10.0299323277,30.5504550643,24.7927433986,0.0,5.75771166573
 01/06  05:00:00,35.1092459109,5.21727523539,0.377402003733,2.08130133265,8.25718729233,11.6354268332,24.7539490468,24.7339490468,0.0,0.02
 01/06  06:00:00,42.6954410666,5.22041516355,0.425403356665,2.0365311298,12.1011305571,15.3678112995,35.0466582253,23.5042410165,0.0,11.5424172089
 01/06  07:00:00,72.4900018987,5.34955592613,2.13603643533,0.462788508552,19.7275818095,37.2640762949,33.9048439264,22.3055592284,0.0,11.5992846981
 01/06  08:00:00,86.9181036174,5.55412742442,3.70639827543,0.163625854747,24.3117294858,51.2795993405,37.4079968728,19.9466161861,0.0,17.4613806867
 01/06  09:00:00,72.153406092,5.32098371606,2.09384392113,0.403952553407,23.6694662846,40.6342015617,42.1737849881,12.7778540086,0.0,29.3959309796
 01/06  10:00:00,68.0192794454,5.42280122358,2.89836180485,0.370967492873,23.6694662846,35.6302164847,51.8904266334,10.4239663508,18.025,23.4414602826
 01/06  11:00:00,49.5720246885,5.32521560376,2.0886771299,0.427772533211,18.7433767983,22.9618409725,52.0157109565,10.5903726007,18.025,23.4003383558
 01/06  12:00:00,49.3763961935,5.32566706547,2.01294971671,0.309749626745,18.7433767983,22.9618409725,45.748831934,10.2044883007,18.025,17.5193436333
 01/06  13:00:00,50.1429926143,5.41632721793,2.7582726258,0.196916535261,18.5889407304,23.1597249699,49.6020069246,8.22922898311,18.025,23.3477779415
 01/06  14:00:00,49.7990395268,5.3659808204,2.29823672733,0.116837379771,18.7433767983,23.2517909448,42.5183583925,6.98108861218,18.025,17.5122697804
 01/06  15:00:00,50.8573198536,5.50835055047,3.29200045679,0.0389927205388,18.7433767983,23.2517909448,46.9154409598,5.54107357987,18.025,23.3493673799
 01/06  16:00:00,50.4642569628,5.49744067834,3.22208228055,0.0167003576548,18.7433767983,22.9618409725,42.6193224945,7.08307221595,18.025,17.5112502786
 01/06  17:00:00,55.4782445328,5.31773306614,2.09497019662,0.00219329194204,18.7433767983,27.431320555,31.5668416263,7.7782600011,18.025,5.76358162519
 01/06  18:00:00,74.4344751705,5.44334937001,3.08744412415,0.0,17.6635504202,40.6971502883,13.3214205116,7.5471101248,0.0,5.77431038683
 01/06  19:00:00,81.8778486617,5.55368922258,3.91545091294,0.0,27.5259009287,37.3340067412,21.4742793606,9.88628040909,0.0,11.5879989515
 01/06  20:00:00,84.993085676,5.64770976189,4.61148521301,0.0,33.8341110165,33.3544677425,21.6615550845,10.1079606533,0.0,11.5535944312
 01/06  21:00:00,94.5123863332,5.82914249362,5.79519744472,0.0,36.5179666069,38.8247702939,17.8660886337,12.0798849638,0.0,5.78620366991
 01/06  22:00:00,89.2941013953,5.87506104551,6.04579901783,0.0,32.965339924,36.8579353714,30.2978439335,12.9082357166,0.0,17.3896082169
 01/06  23:00:00,62.990211753,5.52418886372,3.64011148991,0.0,25.6355707503,20.6438685092,19.5107346745,13.7183421515,0.0,5.79239252297
 01/06  24:00:00,41.6565125324,5.31113297708,2.07266450449,0.0,15.0252895274,11.7056064465,20.3179440095,14.5483289845,0.0,5.76961502501
 01/07  01:00:00,37.3426931011,5.26088175582,1.63499640767,0.0,12.8411359301,10.0650221343,20.4626122293,14.699257151,0.0,5.76335507835
 01/07  02:00:00,37.1736267253,5.23824420556,1.4766124766,0.0131173906144,12.8411359301,10.0650221343,20.4698928419,14.7117714544,0.0,5.75812138753
 01/07  03:00:00,32.237479494,5.19411037091,1.15604598182,0.0607141223714,8.25718729233,10.0299323277,14.6272728547,14.6072728547,0.0,0.02
 01/07  04:00:00,32.1250891682,5.17599260791,1.01593816381,0.106544762992,8.25718729233,10.0299323277,20.1170947521,14.3591237014,0.0,5.75797105071
 01/07  05:00:00,33.6593340909,5.16432497115,0.929415248923,0.132322325093,8.25718729233,11.6354268332,19.8883034257,14.12442242,0.0,5.7638810057
 01/07  06:00:00,37.7811099537,5.15779445595,0.886784094678,0.144910116908,8.71707943955,15.3327214929,18.7121170593,12.9428313473,0.0,5.76928571202
 01/07  07:00:00,58.5449462338,5.24565958248,1.56265615272,0.048899840689,18.5082010057,25.6353820695,17.6252236417,11.8438874324,0.0,5.78133620928
 01/07  08:00:00,71.1143557506,5.46662816725,3.27642108124,0.0,19.4083231844,41.0650158608,20.9384772281,9.33783506295,0.0,11.6006421651
 01/07  09:00:00,95.767237539,5.77543357561,5.6275282151,0.0,26.3286599382,57.9988325916,40.170563256,4.71851160534,0.0,35.4520516507
 01/07  10:00:00,79.0334771312,5.56285588873,4.26055383355,0.0,26.3286599382,42.8504436482,51.7351265491,4.31597839009,18.025,29.394148159
 01/07  11:00:00,52.9742600132,5.31305800986,2.44530717403,0.0,21.7447113004,23.4437158914,46.4958326377,5.0226775793,18.025,23.4481550584
 01/07  12:00:00,50.3397745066,5.30012129001,2.28559157331,0.0,19.3027497915,23.426170988,46.217963,4.79471662348,18.025,23.3982463765
 01/07  13:00:00,50.3390208392,5.28399075576,2.15888834222,0.0,19.1483137236,23.7250123474,42.4256761674,6.88492558986,18.025,17.5157505775
 01/07  14:00:00,50.171634251,5.26888901443,1.86106482319,0.0,19.3027497915,23.7161209604,47.9521303328,6.57887091487,18.025,23.3482594179
 01/07  15:00:00,50.2823633583,5.28631225792,1.95436282534,0.0,19.3027497915,23.7161209604,42.3572607128,6.82181881107,18.025,17.5104419018
 01/07  16:00:00,50.6809132192,5.36458046907,2.56460232985,0.0,19.3027497915,23.426170988,48.0605440233,6.68558350403,18.025,23.3499605192
 01/07  17:00:00,56.1741806615,5.25924380229,1.82787567133,0.0,19.3027497915,27.8956505705,31.3755715271,7.58688752107,18.025,5.76368400605
 01/07  18:00:00,71.0742057793,5.33267604231,2.37994926497,0.0,18.2229234133,37.5968344597,14.5735569235,8.80417797874,0.0,5.76937894475
 01/07  19:00:00,86.3706790382,5.49762276347,3.55814272213,0.0,32.690315043,37.0816133363,17.4655420049,11.690325666,0.0,5.77521633888
 01/07  20:00:00,87.7497789261,5.65876825028,4.66434369651,0.0,36.8143715336,33.066984531,17.2204875335,11.4348411925,0.0,5.78564634107
 01/07  21:00:00,94.3833096723,5.84531206497,5.87124615996,0.0,36.3493007332,38.7721355839,24.1681172932,12.6149278792,0.0,11.553189414
 01/07  22:00:00,92.2834427934,5.85724353398,5.87731835819,0.0,36.1807251679,36.8228455648,19.3416836084,13.5549984243,0.0,5.7866851841
 01/07  23:00:00,68.359856276,5.5263738911,3.60453299128,0.0,31.0351095914,20.6438685092,32.0076211763,14.6170749641,0.0,17.3905462122
 01/07  24:00:00,44.0368854427,5.31077562999,2.05127047598,0.0,17.4250845679,11.7056064465,21.6236824947,15.8425085847,0.0,5.78117390999
 01/08  01:00:00,37.473811943,5.26200444164,1.64556846876,0.0,12.925468867,10.100111941,22.1877506917,16.4238290507,0.0,5.76392164106
 01/08  02:00:00,37.2386423126,5.23337217039,1.44019924414,0.0,12.925468867,10.100111941,16.7870724349,16.7670724349,0.0,0.02
 01/08  03:00:00,32.237342005,5.18418362703,1.10712083237,0.0,8.34152022915,10.0650221343,22.7779006396,17.0200245678,0.0,5.75787607178
 01/08  04:00:00,32.0639920167,5.16144727706,0.956510244231,0.0,8.34152022915,10.0650221343,17.2619113668,17.2419113668,0.0,0.02
 01/08  05:00:00,33.562172162,5.14693973346,0.862539482226,0.0,8.34152022915,11.6705166398,23.0794923463,17.316754591,0.0,5.76273775531
 01/08  06:00:00,37.6429305577,5.13611721535,0.795768123961,0.0,8.80141237637,15.3678112995,22.3170065372,16.547275643,0.0,5.76973089417
 01/08  07:00:00,58.3282299271,5.22366476453,1.41682934021,0.0,18.5082010057,25.6353820695,27.3981452249,15.8567226337,0.0,11.5414225912
 01/08  08:00:00,71.1160097654,5.46232163349,3.16295386495,0.0,19.4926561212,41.1001056674,25.2312840234,13.6319284438,0.0,11.5993555796
 01/08  09:00:00,96.7508341292,5.91190836482,6.4746465488,0.0,26.3286599382,57.9988325916,36.6534510708,7.10941140637,0.0,29.5440396644
 01/08  10:00:00,81.9609802617,5.95461495717,6.91572351317,0.0,26.2443270014,42.8153538416,51.9886556783,4.57166795914,18.025,29.3919877191
 01/08  11:00:00,57.5778201292,5.89989550724,6.46202409026,0.0,21.7447113004,23.4437158914,44.9352351453,3.46311432514,18.025,23.4471208201
 01/08  12:00:00,56.2168970664,6.06027743151,7.34284452701,0.0,19.3449162599,23.4437158914,45.0325656106,3.60549167548,18.025,23.4020739351
 01/08  13:00:00,57.3292766587,6.19247103116,8.18095576913,0.0,19.190480192,23.7425572507,46.0613173389,4.68651545951,18.025,23.3498018794
 01/08  14:00:00,57.8809349528,6.27834160063,8.62061583102,0.0,19.260583323,23.698576057,36.7190980379,1.18264593843,18.025,17.5114520994
 01/08  15:00:00,57.8530866075,6.26727689862,8.60383890113,0.0,19.260583323,23.698576057,42.1429458475,0.766603031125,18.025,23.3513428164
 01/08  16:00:00,56.3755488812,6.11943145856,7.56409184979,0.0,19.260583323,23.4086260847,44.2129585356,2.84539418201,18.025,23.3425643536
 01/08  17:00:00,58.2704996056,5.79144146118,5.3357145188,0.0,19.260583323,27.8781056672,22.6546634173,4.60966341735,18.025,0.02
 01/08  18:00:00,74.7287623489,5.82045008815,5.60644445484,0.0,18.1807569449,37.5792895564,11.6871091302,5.91753307924,0.0,5.76957605095
 01/08  19:00:00,89.993723412,6.00085960237,6.79737144021,0.0,32.6059821062,37.0465235296,15.2929977762,9.51797847622,0.0,5.77501929999
 01/08  20:00:00,90.812807884,6.08033660802,7.3057987699,0.0,36.8143715336,33.066984531,22.5994953636,11.0459644253,0.0,11.5535309383
 01/08  21:00:00,97.1348633726,6.21504673366,8.13364419066,0.0,36.43363367,38.8072253906,19.0835462693,13.2973499921,0.0,5.78619627719
 01/08  22:00:00,94.4285767591,6.17953430865,7.81957918139,0.0,36.0963922311,36.7877557581,26.3143064457,14.7600531881,0.0,11.5542532576
 01/08  23:00:00,70.0352290475,5.7744061793,5.15129703511,0.0,30.9507766546,20.6087787026,28.1340775446,16.5337033738,0.0,11.6003741708
 01/08  24:00:00,45.028815907,5.44419342809,2.90977971637,0.0,17.4250845679,11.7056064465,29.8230076202,18.2807308128,0.0,11.5422768074
 01/09  01:00:00,36.7904443985,5.34873634733,2.19479085431,0.0,11.6412384099,10.0650221343,19.3110343672,19.2910343672,0.0,0.02
 01/09  02:00:00,34.7458949224,5.28808034425,1.77164144143,0.0,10.0992000411,10.047477231,26.005318786,20.2473767543,0.0,5.75794203176
 01/09  03:00:00,32.4884852713,5.23721736377,1.42465514599,0.0,8.25718729233,10.0299323277,21.0659009174,21.0459009174,0.0,0.02
 01/09  04:00:00,32.2246781919,5.20188203313,1.1961834262,0.0,8.25718729233,10.0299323277,27.4900323439,21.7318807477,0.0,5.75815159619
 01/09  05:00:00,33.6166968995,5.17291154376,1.01051109735,0.0,8.25718729233,11.6354268332,28.1436136883,22.3797476907,0.0,5.76386599756
 01/09  06:00:00,41.2329067163,5.1761538516,1.04366098982,0.0,12.1011305571,15.3678112995,27.6535618803,21.8725608684,0.0,5.78100101188
 01/09  07:00:00,72.974791325,5.45989167904,2.97326450951,0.0,19.7275818095,37.2640762949,33.0330653408,21.4322931577,0.0,11.600772183
 01/09  08:00:00,87.8678288014,5.71030645858,4.66356134584,0.0,24.3117294858,51.2795993405,37.4261036686,19.9651244904,0.0,17.4609791782
 01/09  09:00:00,73.6101327992,5.53843210216,3.73706636511,0.0,23.6694662846,40.6342015617,41.4192918855,12.0221052864,0.0,29.3971865991
 01/09  10:00:00,69.8196453848,5.68246854724,4.81001827326,0.0,23.6694662846,35.6302164847,49.8204377046,8.34710735407,18.025,23.4483303505
 01/09  11:00:00,52.1447690644,5.68016460629,4.73424412716,0.0,18.7433767983,22.9618409725,47.8060354994,6.37997415868,18.025,23.4010613408
 01/09  12:00:00,53.9075931896,5.91135089959,6.26820861445,0.0,18.7433767983,22.9618409725,45.1897247572,3.81406444325,18.025,23.350660314
 01/09  13:00:00,55.2805659159,6.06814132019,7.44094143425,0.0,18.5889407304,23.1597249699,39.3462662283,3.80757606859,18.025,17.5136901598
 01/09  14:00:00,55.8194014212,6.12815295205,7.67326945862,0.0,18.7433767983,23.2517909448,41.9026365017,0.527079447399,18.025,23.3505570543
 01/09  15:00:00,55.7823641077,6.12317416927,7.64120379414,0.0,18.7433767983,23.2517909448,41.6486865542,0.281856041601,18.025,23.3418305126
 01/09  16:00:00,54.4951339888,5.99402092488,6.77308216836,0.0,18.7433767983,22.9618409725,37.7806870044,2.23723024538,18.025,17.518456759
 01/09  17:00:00,57.2225230701,5.76729601467,5.27586840861,0.0,18.7433767983,27.431320555,26.9924424348,3.20458069054,18.025,5.76286174425
 01/09  18:00:00,77.5398682594,5.84490540067,5.79127465795,0.0,17.6635504202,40.6971502883,9.93561590821,4.16024110679,0.0,5.77537480142
 01/09  19:00:00,84.7033361089,5.93230202742,6.36231498139,0.0,27.5259009287,37.3340067412,20.2430607834,8.65461994999,0.0,11.5884408334
 01/09  20:00:00,87.6912691482,6.01034335713,6.94703063341,0.0,33.8341110165,33.3544677425,21.8417178127,10.2895304729,0.0,11.5521873398
 01/09  21:00:00,97.1140213254,6.18583889016,8.04012973472,0.0,36.5179666069,38.8247702939,17.970883097,12.1847432942,0.0,5.78613980279
 01/09  22:00:00,91.6192211252,6.19737648291,8.04859421382,0.0,32.965339924,36.8579353714,25.0514586522,13.45077556,0.0,11.6006830922
 01/09  23:00:00,64.7038368065,5.75451241178,5.12340258877,0.0,25.6355707503,20.6438685092,26.9946045463,15.4288536453,0.0,11.5657509011
 01/09  24:00:00,42.6204947672,5.43835343703,2.90942242819,0.0,15.0252895274,11.7056064465,23.3174652844,17.5477103595,0.0,5.76975492489
 01/10  01:00:00,36.7394348457,5.34070319771,2.15181079961,0.0,11.6412384099,10.0650221343,24.8495031037,19.0855852664,0.0,5.76391783729
 01/10  02:00:00,34.6900348898,5.2802646761,1.72360139847,0.0,10.0992000411,10.047477231,20.3579471498,20.3379471498,0.0,0.02
 01/10  03:00:00,32.4084092228,5.22679940262,1.3549939626,0.0,8.25718729233,10.0299323277,27.263848489,21.5058024448,0.0,5.75804604424
 01/10  04:00:00,32.1283769293,5.18940097945,1.11236210758,0.0,8.25718729233,10.0299323277,28.3678456059,22.6102883598,0.0,5.75755724616
 01/10  05:00:00,33.5423816415,5.16338178097,0.945728179511,0.0,8.25718729233,11.6354268332,23.533297351,23.513297351,0.0,0.02
 01/10  06:00:00,41.1500262798,5.16569447354,0.971233848493,0.0,12.1011305571,15.3678112995,34.870005191,23.3275284272,0.0,11.5424767638
 01/10  07:00:00,72.8554861731,5.44544010394,2.86841237179,0.0,19.7275818095,37.2640762949,34.8645526371,23.2652382638,0.0,11.5993143733
 01/10  08:00:00,87.6168594774,5.68133646145,4.44155504534,0.0,24.3117294858,51.2795993405,40.0400015864,22.577819816,0.0,17.4621817704
 01/10  09:00:00,73.3279574773,5.50822783147,3.4850928467,0.0,23.6694662846,40.6342015617,44.0123640704,14.6153285906,0.0,29.3970354798
 01/10  10:00:00,69.7423217679,5.67757674647,4.73758811218,0.0,23.6694662846,35.6302164847,50.6190852513,9.15177966458,18.025,23.4423055868
 01/10  11:00:00,52.5203828709,5.73307139107,5.05694637237,0.0,18.7433767983,22.9618409725,47.3999538224,5.97412402559,18.025,23.4008297968
 01/10  12:00:00,53.6112366609,5.89185170911,5.99135136253,0.0,18.7433767983,22.9618409725,40.2046993017,4.65970211171,18.025,17.51999719
 01/10  13:00:00,54.7644632034,6.02613290745,6.9668502889,0.0,18.5889407304,23.1597249699,46.2815098881,4.90773372184,18.025,23.3487761662
 01/10  14:00:00,55.4266020471,6.09929095755,7.30932276789,0.0,18.7433767983,23.2517909448,37.0795927082,1.54086186168,18.025,17.5137308465
 01/10  15:00:00,54.7737938814,6.02718021771,6.72863358579,0.0,18.7433767983,23.2517909448,44.3568712155,2.98128085688,18.025,23.3505903586
 01/10  16:00:00,53.4913997648,5.9005468578,5.86281579209,0.0,18.7433767983,22.9618409725,45.5357199406,5.03270846665,18.025,22.4780114739
 01/10  17:00:00,56.0825068485,5.65116695505,4.25198741399,0.0,18.7433767983,27.431320555,25.7845842447,6.88929139661,18.025,0.870292848069
 01/10  18:00:00,76.3683292783,5.72068845585,4.74395236484,0.0,17.6635504202,40.6971502883,14.7819309545,9.00664399437,0.0,5.77528696016
 01/10  19:00:00,83.3909662666,5.77619033565,5.20605550892,0.0,27.5259009287,37.3340067412,24.8646927698,13.2770266739,0.0,11.587666096
 01/10  20:00:00,86.1161643859,5.82365502924,5.55861138054,0.0,33.8341110165,33.3544677425,26.5663137158,15.0124794439,0.0,11.5538342718
 01/10  21:00:00,95.2983029348,5.97134833217,6.43889928999,0.0,36.5179666069,38.8247702939,24.349195899,18.5627287472,0.0,5.78646715183
 01/10  22:00:00,89.7676188996,5.97861423117,6.41575157076,0.0,32.965339924,36.8579353714,38.1118141738,20.7211787619,0.0,17.3906354119
 01/10  23:00:00,63.3442168457,5.59951065367,3.91878569422,0.0,25.6355707503,20.6438685092,28.6921630255,22.8994529092,0.0,5.79271011628
 01/10  24:00:00,41.7236007284,5.34004180982,2.11083887831,0.0,15.0252895274,11.7056064465,30.7294626547,24.959732437,0.0,5.76973021769
 01/11  01:00:00,36.0518223046,5.25747048416,1.54743094371,0.0,11.6412384099,10.0650221343,32.0769502734,26.3129747349,0.0,5.76397553844
 01/11  02:00:00,34.0648887839,5.20083682805,1.17787701902,0.0,10.0992000411,10.047477231,33.2586658132,27.5006234305,0.0,5.75804238268
 01/11  03:00:00,31.8336714318,5.150156125,0.842067745964,0.0148352918197,8.25718729233,10.0299323277,28.6756637947,28.6556637947,0.0,0.02
 01/11  04:00:00,31.6690114844,5.12052272873,0.608538679708,0.113333744488,8.25718729233,10.0299323277,35.8344471308,30.0765355892,0.0,5.7579115416
 01/11  05:00:00,33.3034708711,5.10897252799,0.438464746044,0.322757835185,8.25718729233,11.6354268332,37.1643508637,31.4006064812,0.0,5.76374438245
 01/11  06:00:00,40.9920404077,5.1132306765,0.404542252915,0.46117179313,12.1011305571,15.3678112995,37.2139345299,31.4326459257,0.0,5.78128860416
 01/11  07:00:00,72.0671188217,5.33096455363,2.0754017246,0.119113546725,19.7275818095,37.2640762949,42.7091305555,31.1092216373,0.0,11.5999089182
 01/11  08:00:00,86.8203194907,5.56562050338,3.7057322591,0.0549979269751,24.3117294858,51.2795993405,44.7894848438,27.3279673138,0.0,17.46151753
 01/11  09:00:00,72.3595859794,5.38318950269,2.54986359159,0.091892964835,23.6694662846,40.6342015617,47.0456403081,17.6474000809,0.0,29.3982402272
 01/11  10:00:00,68.4308030298,5.50975721148,3.54137514408,0.0525110722522,23.6694662846,35.6302164847,53.2414114231,11.7694333413,18.025,23.4469780818
 01/11  11:00:00,50.5739666281,5.48272746008,3.30264965704,0.0582244469281,18.7433767983,22.9618409725,49.2489691177,7.82087408957,18.025,23.4030950281
 01/11  12:00:00,51.8621075553,5.66158405923,4.46395699377,0.008531561207,18.7433767983,22.9618409725,46.366562733,4.98746150771,18.025,23.3541012253
 01/11  13:00:00,52.0989392919,5.67129686386,4.6561575403,0.0,18.5889407304,23.1597249699,41.2065297729,5.66476547334,18.025,17.5167642995
 01/11  14:00:00,51.7203210003,5.60456698331,4.09777290394,0.0,18.7433767983,23.2517909448,43.839356917,2.46540971025,18.025,23.3489472068
 01/11  15:00:00,52.8012145571,5.74934391679,5.03388170142,0.0,18.7433767983,23.2517909448,37.428584071,1.89255457933,18.025,17.5110294917
 01/11  16:00:00,52.5335102897,5.75259776639,5.05288139499,0.0,18.7433767983,22.9618409725,44.5186215029,3.14274531742,18.025,23.3508761855
 01/11  17:00:00,55.2737314421,5.52511431656,3.56925511264,0.0,18.7433767983,27.431320555,28.0706438037,4.28185371796,18.025,5.7637900857
 01/11  18:00:00,75.5547954044,5.60000961145,4.05109309146,0.0,17.6635504202,40.6971502883,12.9532772093,7.17791032484,0.0,5.77536688443
 01/11  19:00:00,82.6114957526,5.66773728336,4.53503450531,0.0,27.5259009287,37.3340067412,23.5842076948,11.9957081188,0.0,11.588499576
 01/11  20:00:00,85.5207048879,5.7379110872,5.04889539841,0.0,33.8341110165,33.3544677425,18.7527130035,12.9664291964,0.0,5.78628380712
 01/11  21:00:00,95.0202356458,5.92314200625,6.2090351211,0.0,36.5179666069,38.8247702939,26.2041157393,14.6514034502,0.0,11.5527122891
 01/11  22:00:00,89.7585646876,5.96457251791,6.42073653778,0.0,32.965339924,36.8579353714,27.1998477035,15.5987912456,0.0,11.6010564579
 01/11  23:00:00,63.4078616754,5.5956160022,3.9863194264,0.0,25.6355707503,20.6438685092,28.7479539694,17.1819449787,0.0,11.5660089907
 01/11  24:00:00,41.8182120158,5.34271135754,2.20277940781,0.0,15.0252895274,11.7056064465,24.469583663,18.6998122098,0.0,5.76977145328
 01/12  01:00:00,36.2079450802,5.27569454238,1.6853285173,0.0,11.6412384099,10.0650221343,25.2551916396,19.4923559359,0.0,5.76283570372
 01/12  02:00:00,34.2767470898,5.22768617523,1.36289058496,0.0,10.0992000411,10.047477231,20.2848337295,20.2648337295,0.0,0.02
 01/12  03:00:00,32.1110639804,5.18707041837,1.09737575638,0.0,8.25718729233,10.0299323277,26.6016837723,20.843652032,0.0,5.75803174035
 01/12  04:00:00,31.9166911138,5.16086317539,0.926579311924,0.00263484975025,8.25718729233,10.0299323277,21.3274199034,21.3074199034,0.0,0.02
 01/12  05:00:00,33.4045104192,5.14204887529,0.790738073922,0.0384487943256,8.25718729233,11.6354268332,27.5088702502,21.7449168164,0.0,5.7639534338
 01/12  06:00:00,41.045969022,5.14762007256,0.829497349,0.0557510101001,12.1011305571,15.3678112995,32.6159120895,21.0736448597,0.0,11.5422672298
 01/12  07:00:00,72.6341228462,5.41471936503,2.6777624502,0.0,19.7275818095,37.2640762949,32.1049282027,20.5063400187,0.0,11.598588184
 01/12  08:00:00,87.2261051846,5.62663422514,4.10549633645,0.0,24.3117294858,51.2795993405,36.6125913132,19.1520715917,0.0,17.4605197215
 01/12  09:00:00,72.0766291948,5.34883260369,2.39315479442,0.0,23.6694662846,40.6342015617,43.1708777258,13.774797457,0.0,29.3960802688
 01/12  10:00:00,67.6152859489,5.40915360591,2.87897116913,0.0,23.6694662846,35.6302164847,53.5975451305,12.1290494887,18.025,23.4434956418
 01/12  11:00:00,50.4619226301,5.47417694135,3.21846231493,0.038916520731,18.7433767983,22.9618409725,53.036633977,11.6092946381,18.025,23.4023393389
 01/12  12:00:00,51.6428285089,5.65164227628,4.2234121724,0.0397389201862,18.7433767983,22.9618409725,46.3451751262,10.7993707569,18.025,17.5208043693
 01/12  13:00:00,52.6186314977,5.78726735423,5.05302710587,0.0068549639159,18.5889407304,23.1597249699,50.7812706124,9.40825829888,18.025,23.3480123136
 01/12  14:00:00,53.1558214523,5.83914092034,5.2986908041,0.0,18.7433767983,23.2517909448,43.2467882451,7.70499117046,18.025,17.5167970747
 01/12  15:00:00,53.1636409847,5.84204145814,5.30361775526,0.0,18.7433767983,23.2517909448,49.1772835419,7.80234581703,18.025,23.3499377249
 01/12  16:00:00,52.1966972546,5.74998058072,4.71867726139,0.0,18.7433767983,22.9618409725,44.9270707257,9.39027649064,18.025,17.5117942351
 01/12  17:00:00,54.9031899927,5.51065354031,3.21318278326,0.0,18.7433767983,27.431320555,34.526249985,10.7375381066,18.025,5.76371187849
 01/12  18:00:00,75.4062790996,5.59748040048,3.90510865816,0.0,17.6635504202,40.6971502883,16.3497903964,10.5744340637,0.0,5.77535633278
 01/12  19:00:00,82.5943210881,5.66729300446,4.51830353956,0.0,27.5259009287,37.3340067412,24.9589241524,13.3700542949,0.0,11.5888698575
 01/12  20:00:00,85.6108821372,5.74628128865,5.13069840246,0.0,33.8341110165,33.3544677425,25.0915805045,13.5376752728,0.0,11.5539052317
 01/12  21:00:00,95.3452077517,5.95167694445,6.50547257637,0.0,36.5179666069,38.8247702939,19.0452738793,13.2588924,0.0,5.78638147933
 01/12  22:00:00,90.3902970991,6.0249273175,6.99211087733,0.0,32.965339924,36.8579353714,29.8992706636,12.5087721014,0.0,17.3904985621
 01/12  23:00:00,64.1665463015,5.67427654662,4.66634511555,0.0,25.6355707503,20.6438685092,18.7337286324,12.9410724792,0.0,5.79265615317
 01/12  24:00:00,42.4542901294,5.40610927203,2.77545846221,0.0,15.0252895274,11.7056064465,19.0910399218,13.3212272152,0.0,5.76981270658
 01/13  01:00:00,36.8108439273,5.3403148928,2.22360616129,0.0,11.6412384099,10.0650221343,18.830482288,13.0664564457,0.0,5.76402584224
 01/13  02:00:00,34.9667006025,5.30577170893,1.97475264417,0.0,10.0992000411,10.047477231,18.4402544226,12.6822930221,0.0,5.75796140053
 01/13  03:00:00,32.8896990532,5.27757323326,1.78551238917,0.0,8.25718729233,10.0299323277,12.2117825763,12.1917825763,0.0,0.02
 01/13  04:00:00,32.7861452083,5.26368163948,1.69584580533,0.0,8.25718729233,10.0299323277,17.3370797864,11.5789077861,0.0,5.75817200038
 01/13  05:00:00,34.3459232216,5.25662332939,1.656022395,0.0,8.25718729233,11.6354268332,16.6408811713,10.8772025401,0.0,5.76367863117
 01/13  06:00:00,42.1542303898,5.28336484122,1.85776708669,0.0,12.1011305571,15.3678112995,15.0398514206,9.25860419698,0.0,5.7812472236
 01/13  07:00:00,74.550839604,5.63763561492,4.37155957884,0.0,19.7275818095,37.2640762949,19.3802139863,7.77896844921,0.0,11.6012455371
 01/13  08:00:00,90.350502652,5.9725945324,6.88393204313,0.0,24.3117294858,51.2795993405,24.0704913712,6.6101684989,0.0,17.4603228723
 01/13  09:00:00,74.1694973937,5.5431906423,4.29166206306,0.0,23.6694662846,40.6342015617,31.1055905911,1.70691702577,0.0,29.3986735653
 01/13  10:00:00,69.4020578403,5.54499294869,4.5299019818,0.0,23.6694662846,35.6302164847,41.8980383863,0.42543780745,18.025,23.4476005789
 01/13  11:00:00,50.6403371004,5.39998556386,3.50998386153,0.0,18.7433767983,22.9618409725,42.4311347875,1.00269254794,18.025,23.4034422395
 01/13  12:00:00,52.8995381266,5.62815868159,5.54334283621,0.0,18.7433767983,22.9618409725,41.6710064209,0.291554789804,18.025,23.354451631
 01/13  13:00:00,55.0992695671,5.93220278592,7.39558020262,0.0,18.5889407304,23.1597249699,36.712171045,1.17010844902,18.025,17.5170625959
 01/13  14:00:00,56.2031485847,6.08285288577,8.10231294739,0.0,18.7433767983,23.2517909448,41.3886047952,0.0141982543625,18.025,23.3494065409
 01/13  15:00:00,56.4140512956,6.10861217147,8.28744859679,0.0,18.7433767983,23.2517909448,35.5363992267,0.0,18.025,17.5113992267
 01/13  16:00:00,56.2520631784,6.09557448361,8.42845578546,0.0,18.7433767983,22.9618409725,41.5596350578,0.183203841671,18.025,23.3514312162
 01/13  17:00:00,59.1282432013,5.88902222858,7.05985728285,0.0,18.7433767983,27.431320555,23.8847821423,0.0971429073144,18.025,5.76263923496
 01/13  18:00:00,79.7587855118,6.03011819805,7.82497214649,0.0,17.6635504202,40.6971502883,6.75275012693,0.977284876138,0.0,5.7754652508
 01/13  19:00:00,86.8957612685,6.14332677329,8.34370562554,0.0,27.5259009287,37.3340067412,14.032854728,2.44407890429,0.0,11.5887758238
 01/13  20:00:00,90.1957565807,6.26149660733,9.20035776114,0.0,33.8341110165,33.3544677425,8.44309219897,2.65668238693,0.0,5.78640981204
 01/13  21:00:00,99.6666672463,6.44904167388,10.3295639896,0.0,36.5179666069,38.8247702939,16.3767685552,4.82375158247,0.0,11.5530169727
 01/13  22:00:00,94.1615216688,6.46755789572,10.3207027776,0.0,32.965339924,36.8579353714,17.7956443767,6.19489775755,0.0,11.6007466191
 01/13  23:00:00,67.0786348585,6.01149145346,7.2412130906,0.0,25.6355707503,20.6438685092,18.7711257274,7.20507391045,0.0,11.5660518169
 01/13  24:00:00,44.4695661272,5.63273385138,4.56410886784,0.0,15.0252895274,11.7056064465,14.5188879533,8.74916018874,0.0,5.76972776456
 01/14  01:00:00,39.5344236998,5.5127145981,3.57488772393,0.0,12.8411359301,10.0650221343,15.3159296897,9.55205366102,0.0,5.76387602866
 01/14  02:00:00,38.9420402352,5.45237700078,3.04401093683,0.0,12.8411359301,10.0650221343,10.3335332861,10.3135332861,0.0,0.02
 01/14  03:00:00,33.5984659249,5.36528579511,2.40656116316,0.0,8.25718729233,10.0299323277,16.7704814187,11.0123111728,0.0,5.75817024592
 01/14  04:00:00,33.284760939,5.3279501256,2.13019529526,0.0,8.25718729233,10.0299323277,11.6320379566,11.6120379566,0.0,0.02
 01/14  05:00:00,34.6746615117,5.30178032192,1.9396051964,0.0,8.25718729233,11.6354268332,17.944406845,12.180433942,0.0,5.76397290298
 01/14  06:00:00,38.6830243778,5.28265332276,1.80874172164,0.0,8.71707943955,15.3327214929,17.6766928713,11.9069445684,0.0,5.76974830294
 01/14  07:00:00,59.5154276547,5.37519525057,2.45248711484,0.0,18.5082010057,25.6353820695,23.1197483858,11.5770367502,0.0,11.5427116356
 01/14  08:00:00,72.1038771894,5.60359320395,4.1289558113,0.0,19.4083231844,41.0650158608,22.0895347835,10.4885669401,0.0,11.6009678434
 01/14  09:00:00,97.146384002,5.98099757996,6.80108537694,0.0,26.3286599382,57.9988325916,37.2144106046,7.66839214571,0.0,29.5460184589
 01/14  10:00:00,80.5830390858,5.77600142987,5.59695815099,0.0,26.3286599382,42.8504436482,53.6931812529,6.27365393845,18.025,29.3945273145
 01/14  11:00:00,54.6454223871,5.51842985621,3.91108141721,0.0,21.7447113004,23.4437158914,51.6088285167,4.76403202982,18.025,28.8197964869
 01/14  12:00:00,53.3852131165,5.67457940646,4.95656168293,0.0,19.3027497915,23.426170988,39.0107856884,2.94158462747,18.025,18.0442010609
 01/14  13:00:00,54.6871464082,5.81234417708,5.97865876995,0.0,19.1483137236,23.7250123474,44.6809130797,3.30410308216,18.025,23.3518099976
 01/14  14:00:00,56.5929511298,6.05485022012,7.49640758602,0.0,19.3027497915,23.7161209604,41.4324343418,0.0629701412973,18.025,23.3444642005
 01/14  15:00:00,56.7052129876,6.0723349956,7.59118954732,0.0,19.3027497915,23.7161209604,35.5444418453,0.0,18.025,17.5194418453
 01/14  16:00:00,56.1569138318,6.04393064171,7.36124276126,0.0,19.3027497915,23.426170988,42.245875862,0.875823862735,18.025,23.3450519992
 01/14  17:00:00,58.6462839746,5.79003399582,5.65318727725,0.0,19.3027497915,27.8956505705,19.5886755763,1.54367557627,18.025,0.02
 01/14  18:00:00,75.0827509526,5.83070793817,5.89045564475,0.0,18.2229234133,37.5968344597,8.31947435658,2.5499079584,0.0,5.76956639818
 01/14  19:00:00,90.3739390029,6.02354352595,7.0354705542,0.0,32.690315043,37.0816133363,17.4303095207,5.90001959707,0.0,11.5302899237
 01/14  20:00:00,91.2008611078,6.12041467794,7.6537642806,0.0,36.8143715336,33.066984531,13.8840083635,8.09692156645,0.0,5.7870867971
 01/14  21:00:00,97.5207433607,6.27095776825,8.58302363284,0.0,36.3493007332,38.7721355839,22.0928384093,10.5403514738,0.0,11.5524869356
 01/14  22:00:00,95.1987340942,6.24911192347,8.40072668388,0.0,36.1807251679,36.8228455648,17.3901701675,11.6028928393,0.0,5.78727732821
 01/14  23:00:00,70.842058351,5.84538588343,5.76770644865,0.0,31.0351095914,20.6438685092,24.5297514277,12.9288050934,0.0,11.6009463343
 01/14  24:00:00,45.5679575807,5.4962661031,3.39683782884,0.0,17.4250845679,11.7056064465,25.7015612808,14.158784807,0.0,11.5427764737
 01/15  01:00:00,38.6608338821,5.40934761314,2.68524409907,0.0,12.925468867,10.100111941,14.6972140861,14.6772140861,0.0,0.02
 01/15  02:00:00,38.2688554288,5.36403187555,2.33974428791,0.0,12.925468867,10.100111941,20.7890507898,15.0309612092,0.0,5.75808958059
 01/15  03:00:00,33.1274720346,5.29778986594,1.88364062458,0.0,8.34152022915,10.0650221343,21.1500126318,15.3919334328,0.0,5.75807919897
 01/15  04:00:00,32.8548895017,5.26283240739,1.64601942396,0.0,8.34152022915,10.0650221343,15.6035812284,15.5835812284,0.0,0.02
