Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  05:00:00,34.2661737836,5.23769240463,1.47577995668,0.0,8.34152022915,11.6705166398,21.486634233,15.7230378177,0.0,5.76359641532
 01/15  06:00:00,38.2785244423,5.21851487188,1.34895572661,0.0,8.80141237637,15.3678112995,20.8673972622,15.0976396069,0.0,5.7697576553
 01/15  07:00:00,58.9593495574,5.30918244595,1.96242516068,0.0,18.5082010057,25.6353820695,20.2010606038,14.4205827771,0.0,5.78047782665
 01/15  08:00:00,71.5211813509,5.52139051075,3.5090349086,0.0,19.4926561212,41.1001056674,29.9373056212,12.5469444499,0.0,17.3903611713
 01/15  09:00:00,96.3292967648,5.87555247123,6.08944252441,0.0,26.3286599382,57.9988325916,37.2329732603,7.68168822455,0.0,29.5512850357
 01/15  10:00:00,81.4031246278,5.88668344955,6.42577966532,0.0,26.2443270014,42.8153538416,52.0673541322,4.64731952745,18.025,29.3950346047
 01/15  11:00:00,54.2006421828,5.46585230418,3.51887794383,0.0,21.7447113004,23.4437158914,46.6802401521,5.20452831714,18.025,23.450711835
 01/15  12:00:00,51.8681084853,5.47519926403,3.5791253834,0.0,19.3449162599,23.4437158914,45.3482584936,3.92359235092,18.025,23.3996661427
 01/15  13:00:00,53.5251835461,5.63502847243,4.93429831198,0.0,19.190480192,23.7425572507,44.0594475967,2.68702011653,18.025,23.3474274802
 01/15  14:00:00,54.6705424603,5.71710243997,5.97145712919,0.0,19.260583323,23.698576057,35.5425837963,0.0,18.025,17.5175837963
 01/15  15:00:00,54.803570399,5.66867128741,6.15292298188,0.0,19.260583323,23.698576057,41.3743201082,0.0,18.025,23.3493201082
 01/15  16:00:00,55.0119196344,5.74882074717,6.5710648765,0.0,19.260583323,23.4086260847,35.5392754878,0.0,18.025,17.5142754878
 01/15  17:00:00,57.7369058571,5.62173012598,4.97182866002,0.0,19.260583323,27.8781056672,23.7887608007,0.0,18.025,5.7637608007
 01/15  18:00:00,74.6669055272,5.72472129928,5.64031144557,0.0,18.1807569449,37.5792895564,6.60874977025,0.839395077741,0.0,5.7693546925
 01/15  19:00:00,89.8841575031,5.93351306451,6.75514551425,0.0,32.6059821062,37.0465235296,10.3089240248,4.53363999399,0.0,5.77528403081
 01/15  20:00:00,91.2566263174,6.08277466688,7.74716692558,0.0,36.8143715336,33.066984531,17.9113800907,6.35733779333,0.0,11.5540422974
 01/15  21:00:00,98.1785940039,6.29091019869,9.1014991624,0.0,36.43363367,38.8072253906,13.1680918555,7.38228496694,0.0,5.78580688853
 01/15  22:00:00,95.6173958714,6.2783762008,8.90954274529,0.0,36.0963922311,36.7877557581,19.6338260424,8.07938990933,0.0,11.5544361331
 01/15  23:00:00,71.0077216226,5.85600503987,6.04217222877,0.0,30.9507766546,20.6087787026,20.9738911173,9.37315191404,0.0,11.6007392032
 01/15  24:00:00,45.6482245265,5.49061068384,3.48276178089,0.0,17.4250845679,11.7056064465,17.0274296785,11.2459962481,0.0,5.78143343043
 01/16  01:00:00,38.6656185713,5.40046222973,2.69891150176,0.0,12.925468867,10.100111941,18.2462137594,12.4821429844,0.0,5.76407077495
 01/16  02:00:00,38.21695699,5.35183702078,2.30003832415,0.0,12.925468867,10.100111941,19.2569310193,13.4986682075,0.0,5.75826281178
 01/16  03:00:00,33.0369517742,5.28209538244,1.80881788168,0.0,8.34152022915,10.0650221343,14.445675407,14.425675407,0.0,0.02
 01/16  04:00:00,32.7173058386,5.24260301043,1.52866127414,0.0,8.34152022915,10.0650221343,21.0901825853,15.3320405553,0.0,5.75814202992
 01/16  05:00:00,34.0835270766,5.21290329185,1.31792084534,0.0,8.34152022915,11.6705166398,21.8750948846,16.1110938425,0.0,5.76400104207
 01/16  06:00:00,38.0450335316,5.18867619357,1.14530290184,0.0,8.80141237637,15.3678112995,21.8987153864,16.129419586,0.0,5.76929580031
 01/16  07:00:00,58.6904007105,5.27449408608,1.72816272418,0.0,18.5082010057,25.6353820695,22.0480875357,16.2667222221,0.0,5.78136531358
 01/16  08:00:00,71.1916692015,5.48336819721,3.21754663032,0.0,19.4926561212,41.1001056674,27.2765094324,15.6749364597,0.0,11.6015729728
 01/16  09:00:00,95.739354023,5.80535121291,5.56969437739,0.0,26.3286599382,57.9988325916,46.2295392702,10.7751220361,0.0,35.454417234
 01/16  10:00:00,80.4796846638,5.78112719836,5.60789349754,0.0,26.2443270014,42.8153538416,54.5387004284,7.12094371139,18.025,29.392756717
 01/16  11:00:00,56.5191987412,5.74960613865,5.55368073941,0.0,21.7447113004,23.4437158914,44.8000592211,3.32511227943,18.025,23.4499469417
 01/16  12:00:00,53.935725759,5.72428480414,5.39765474268,0.0,19.3449162599,23.4437158914,43.2580105663,1.8321288672,18.025,23.4008816991
 01/16  13:00:00,52.5591470632,5.53248444311,4.07080336318,0.0,19.190480192,23.7425572507,44.8556545195,3.48519862165,18.025,23.3454558978
 01/16  14:00:00,51.6202859451,5.43646534974,3.20184253793,0.0,19.260583323,23.698576057,38.0666810132,2.52204022423,18.025,17.5196407889
 01/16  15:00:00,51.4056177927,5.41054309724,3.01309396348,0.0,19.260583323,23.698576057,43.6568005773,2.28647155825,18.025,23.3453290191
 01/16  16:00:00,51.3273299389,5.43420906827,3.20108928929,0.0,19.260583323,23.4086260847,38.3810258014,2.83905364403,18.025,17.5169721574
 01/16  17:00:00,55.1806367926,5.35426423345,2.683019628,0.0,19.260583323,27.8781056672,27.0696697554,3.28089184846,18.025,5.76377790693
 01/16  18:00:00,72.1654474554,5.45642556502,3.40714575534,0.0,18.1807569449,37.5792895564,10.1071574479,4.33746991125,0.0,5.76968753664
 01/16  19:00:00,87.7054076527,5.67954769464,4.83035941712,0.0,32.6059821062,37.0465235296,13.1598765144,7.38467017644,0.0,5.77520633792
 01/16  20:00:00,89.2251326045,5.8446504632,5.95379710225,0.0,36.8143715336,33.066984531,19.8490812233,8.29605750427,0.0,11.553023719
 01/16  21:00:00,96.27014885,6.06606952001,7.4178928072,0.0,36.43363367,38.8072253906,14.7890804462,9.00248044718,0.0,5.78659999906
 01/16  22:00:00,94.0714471088,6.0948452918,7.54712263347,0.0,36.0963922311,36.7877557581,20.7464217578,9.19207401006,0.0,11.5543477478
 01/16  23:00:00,69.8339150604,5.71862019267,5.00574622439,0.0,30.9507766546,20.6087787026,21.8870952644,10.2860338172,0.0,11.6010614473
 01/16  24:00:00,44.9603607219,5.41389600152,2.87161348845,0.0,17.4250845679,11.7056064465,17.4795424454,11.6981469772,0.0,5.78139546823
 01/17  01:00:00,36.8600814085,5.34459496327,2.26855951225,0.0,11.6412384099,10.0650221343,18.1409984744,12.3769423256,0.0,5.76405614878
 01/17  02:00:00,34.8806594281,5.29427663928,1.90020564026,0.0,10.0992000411,10.047477231,18.6958025985,12.9378218149,0.0,5.75798078363
 01/17  03:00:00,32.6784713004,5.25131406024,1.60054113669,0.0,8.25718729233,10.0299323277,13.4973204117,13.4773204117,0.0,0.02
 01/17  04:00:00,32.4584320635,5.22404431344,1.40776686615,0.0,8.25718729233,10.0299323277,19.7571083313,13.9989083467,0.0,5.75819998465
 01/17  05:00:00,33.9072759876,5.20450408283,1.26949344038,0.0,8.25718729233,11.6354268332,20.1553811263,14.39191221,0.0,5.76346891633
 01/17  06:00:00,41.6056763602,5.21961812533,1.37295236286,0.0,12.1011305571,15.3678112995,19.5434268801,13.7632082352,0.0,5.78021864483
 01/17  07:00:00,73.6305434625,5.53871190097,3.55017914305,0.0,19.7275818095,37.2640762949,24.7995130268,13.1992282405,0.0,11.6002847863
 01/17  08:00:00,88.4501773028,5.76691741602,5.1892708176,0.0,24.3117294858,51.2795993405,29.5636775269,12.1010534289,0.0,17.462624098
 01/17  09:00:00,72.8532461613,5.42986175345,3.08872993159,0.0,23.6694662846,40.6342015617,37.6974693192,8.30067221885,0.0,29.3967971004
 01/17  10:00:00,67.9127515702,5.42114648294,3.1644385503,0.0,23.6694662846,35.6302164847,48.6645127017,7.19222942289,18.025,23.4472832788
 01/17  11:00:00,48.9836387252,5.26394802824,1.98931737227,0.0,18.7433767983,22.9618409725,49.5425807171,8.11430787173,18.025,23.4032728454
 01/17  12:00:00,48.9599524399,5.26603058936,1.96588236252,0.0,18.7433767983,22.9618409725,48.6843916827,7.30644718748,18.025,23.3529444953
 01/17  13:00:00,49.299814379,5.27743084451,2.25089510443,0.0,18.5889407304,23.1597249699,41.3380502294,5.79349297858,18.025,17.5195572509
 01/17  14:00:00,49.550036546,5.28896476774,2.24308454511,0.0,18.7433767983,23.2517909448,44.1198965013,2.74685383631,18.025,23.3480426649
 01/17  15:00:00,49.5286216793,5.28432773069,2.22630091859,0.0,18.7433767983,23.2517909448,37.6755960889,2.13584256367,18.025,17.5147535252
 01/17  16:00:00,49.0523621304,5.2621209894,2.0622054162,0.0,18.7433767983,22.9618409725,44.394944535,3.01969746122,18.025,23.3502470738
 01/17  17:00:00,53.4976191682,5.26006177909,2.05819024184,0.0,18.7433767983,27.431320555,27.6432081701,3.85445103564,18.025,5.76375713445
 01/17  18:00:00,74.3295556121,5.39966035613,3.02619404488,0.0,17.6635504202,40.6971502883,11.6126893265,5.83717967608,0.0,5.77550965038
 01/17  19:00:00,81.6387240874,5.50629371627,3.72369165687,0.0,27.5259009287,37.3340067412,20.6867324613,9.09765585301,0.0,11.5890766083
 01/17  20:00:00,84.8667212223,5.61478949804,4.51802485551,0.0,33.8341110165,33.3544677425,15.0398517648,9.25374322952,0.0,5.78610853526
 01/17  21:00:00,94.7598091021,5.84643086702,6.02530775265,0.0,36.5179666069,38.8247702939,22.3622347608,10.8097825536,0.0,11.5524522071
 01/17  22:00:00,89.5973771856,5.90372071649,6.32038803622,0.0,32.965339924,36.8579353714,23.1756383861,11.5744066908,0.0,11.6012316953
 01/17  23:00:00,63.0289929755,5.52263353643,3.68042190246,0.0,25.6355707503,20.6438685092,24.4121314807,12.8467297645,0.0,11.5654017161
 01/17  24:00:00,41.7249152001,5.31417257594,2.13801519863,0.0,15.0252895274,11.7056064465,19.9212173071,14.1513854723,0.0,5.76983183478
 01/18  01:00:00,36.1450137252,5.25652105704,1.64156645776,0.0,11.6412384099,10.0650221343,20.36314164,14.5992366919,0.0,5.76390494806
 01/18  02:00:00,34.2420138347,5.21403307834,1.34180644384,0.0,10.0992000411,10.047477231,15.0292673691,15.0092673691,0.0,0.02
 01/18  03:00:00,32.0686284304,5.17530431797,1.06670259483,0.0,8.25718729233,10.0299323277,21.1693615683,15.4111212218,0.0,5.75824034646
 01/18  04:00:00,31.9480946041,5.16113801695,0.9603397405,0.0,8.25718729233,10.0299323277,15.7280054746,15.7080054746,0.0,0.02
 01/18  05:00:00,33.4301360815,5.14463810699,0.843317213963,0.00890085040966,8.25718729233,11.6354268332,21.7197972346,15.9561319642,0.0,5.76366527048
 01/18  06:00:00,41.1344258738,5.15819695312,0.93813411612,0.0249860761203,12.1011305571,15.3678112995,26.7287763827,15.1867947972,0.0,11.5419815854
 01/18  07:00:00,73.2042793702,5.47774095644,3.18488290831,0.0,19.7275818095,37.2640762949,26.0538051075,14.4542675218,0.0,11.5995375857
 01/18  08:00:00,87.8412164192,5.68491046765,4.66231251795,0.0,24.3117294858,51.2795993405,30.1612447425,12.6983814138,0.0,17.4628633287
 01/18  09:00:00,72.1625836311,5.34192046297,2.48600851705,0.0,23.6694662846,40.6342015617,37.4346630987,8.03694158327,0.0,29.3977215154
 01/18  10:00:00,66.9879363924,5.30462385908,2.35614225471,0.0,23.6694662846,35.6302164847,48.2503598019,6.78065347324,18.025,23.4447063287
 01/18  11:00:00,48.1731103037,5.16413052555,1.2786060822,0.0,18.7433767983,22.9618409725,49.0367568514,7.60880495297,18.025,23.4029518984
 01/18  12:00:00,48.5283709674,5.20976324088,1.59056809514,0.0,18.7433767983,22.9618409725,42.0321789306,6.48600639615,18.025,17.5211725344
 01/18  13:00:00,48.9610454613,5.23200115331,1.95755796875,0.0,18.5889407304,23.1597249699,46.7397509214,5.36537120929,18.025,23.3493797121
 01/18  14:00:00,48.8764195929,5.20845446845,1.64997057399,0.0,18.7433767983,23.2517909448,38.2010531172,2.66136147416,18.025,17.514691643
 01/18  15:00:00,48.9395249219,5.21971553637,1.70182333543,0.0,18.7433767983,23.2517909448,44.4624727206,3.08588432395,18.025,23.3515883967
 01/18  16:00:00,48.5462316216,5.20895815497,1.60923007066,0.0,18.7433767983,22.9618409725,44.7195060022,4.55086528123,18.025,22.143640721
 01/18  17:00:00,53.0234107162,5.20561745022,1.63843429906,0.0,18.7433767983,27.431320555,23.710354384,4.48474124764,18.025,1.20061313639
 01/18  18:00:00,74.0923254075,5.36323148425,2.825395616,0.0,17.6635504202,40.6971502883,10.686135431,4.91069316327,0.0,5.77544226768
 01/18  19:00:00,81.1841217611,5.4493738943,3.32600959291,0.0,27.5259009287,37.3340067412,21.1726853267,9.58354662691,0.0,11.5891386998
 01/18  20:00:00,84.1703560098,5.53031545398,3.90612960342,0.0,33.8341110165,33.3544677425,22.4819094803,10.9275408508,0.0,11.5543686295
 01/18  21:00:00,93.7917185,5.72261472194,5.18103528651,0.0,36.5179666069,38.8247702939,23.0153613303,11.462949014,0.0,11.5524123163
 01/18  22:00:00,88.8945344996,5.81005694824,5.71120414441,0.0,32.965339924,36.8579353714,23.3867088098,11.7857503631,0.0,11.6009584467
 01/18  23:00:00,62.6479551839,5.4733951539,3.34862445225,0.0,25.6355707503,20.6438685092,19.0132838491,13.2201675336,0.0,5.79311631545
 01/18  24:00:00,41.3611696306,5.26996161651,1.81847992408,0.0,15.0252895274,11.7056064465,20.4306686885,14.6607667584,0.0,5.76990193003
 01/19  01:00:00,35.7464621214,5.20748331288,1.29205224123,0.0,11.6412384099,10.0650221343,21.2015674511,15.4375260377,0.0,5.76404141339
 01/19  02:00:00,33.8656060841,5.16851666586,1.01090975401,0.0,10.0992000411,10.047477231,21.8401193312,16.0821057069,0.0,5.7580136243
 01/19  03:00:00,31.790423918,5.13922246858,0.791497471644,0.0330863621253,8.25718729233,10.0299323277,16.662027984,16.642027984,0.0,0.02
 01/19  04:00:00,31.6816878422,5.12220553947,0.64840861577,0.0844534974853,8.25718729233,10.0299323277,22.9281048522,17.1698595028,0.0,5.75824534933
 01/19  05:00:00,33.2083853137,5.10889887714,0.533205913668,0.132998057518,8.25718729233,11.6354268332,23.4783052517,17.7150525554,0.0,5.76325269622
 01/19  06:00:00,40.9491978225,5.12568042087,0.636653284695,0.173758041485,12.1011305571,15.3678112995,22.8379267329,17.0564891526,0.0,5.78143758034
 01/19  07:00:00,72.7927227625,5.42065671929,2.82631164746,0.00409542648908,19.7275818095,37.2640762949,28.1478340349,16.5461327573,0.0,11.6017012775
 01/19  08:00:00,87.8567928204,5.68046242034,4.68233641795,0.0,24.3117294858,51.2795993405,30.7415484223,13.2778370681,0.0,17.4637113542
 01/19  09:00:00,73.0103462562,5.43648436688,3.23920520024,0.0,23.6694662846,40.6342015617,36.0230614339,6.62274176683,0.0,29.4003196671
 01/19  10:00:00,67.5022253895,5.35955428676,2.81549674156,0.0,23.6694662846,35.6302164847,46.9123955533,5.43707941727,18.025,23.450316136
 01/19  11:00:00,48.9440720318,5.24730339251,1.96639648132,0.0,18.7433767983,22.9618409725,46.8839578914,5.45560997393,18.025,23.4033479174
 01/19  12:00:00,50.448153728,5.43569679086,3.28441553273,0.0,18.7433767983,22.9618409725,44.9659585204,3.5876809244,18.025,23.353277596
 01/19  13:00:00,51.1647699963,5.49690257949,3.89637680552,0.0,18.5889407304,23.1597249699,39.4482658426,3.90789178294,18.025,17.5153740597
 01/19  14:00:00,49.8942472351,5.32716366398,2.54909640353,0.0,18.7433767983,23.2517909448,42.7082574478,1.33017062882,18.025,23.353086819
 01/19  15:00:00,49.7598512,5.31218433787,2.42967438144,0.0,18.7433767983,23.2517909448,42.6026152982,1.23303576191,18.025,23.3445795363
 01/19  16:00:00,49.2197199892,5.28495903577,2.20672053119,0.0,18.7433767983,22.9618409725,38.2843902749,2.73864272715,18.025,17.5207475477
 01/19  17:00:00,53.4513828477,5.25849446351,2.0135233641,0.0,18.7433767983,27.431320555,27.5769778247,3.78819624094,18.025,5.76378158376
 01/19  18:00:00,74.2940970567,5.39495627666,2.99544160825,0.0,17.6635504202,40.6971502883,10.8436443634,5.06810174651,0.0,5.77554261692
 01/19  19:00:00,81.6377864369,5.50783159641,3.72121464059,0.0,27.5259009287,37.3340067412,19.9384907331,8.34917108313,0.0,11.58931965
 01/19  20:00:00,85.0420569911,5.63786683572,4.67027728138,0.0,33.8341110165,33.3544677425,19.9215987714,8.36927732439,0.0,11.552321447
 01/19  21:00:00,94.997243859,5.87381828219,6.23535732816,0.0,36.5179666069,38.8247702939,15.0320029055,9.24512259723,0.0,5.7868803083
 01/19  22:00:00,90.0512892734,5.95461898787,6.72339399722,0.0,32.965339924,36.8579353714,21.0778459328,9.47641937889,0.0,11.6014265539
 01/19  23:00:00,63.4461272711,5.56661099207,4.05357746694,0.0,25.6355707503,20.6438685092,21.7834942132,10.2174926467,0.0,11.5660015664
 01/19  24:00:00,42.0102733822,5.34029365733,2.39725067069,0.0,15.0252895274,11.7056064465,17.0124278422,11.2425515782,0.0,5.76987626401
 01/20  01:00:00,36.3791546892,5.28010820592,1.85211729362,0.0,11.6412384099,10.0650221343,17.3519879449,11.5889495073,0.0,5.7630384376
 01/20  02:00:00,34.5118306693,5.24443157653,1.58122290842,0.0,10.0992000411,10.047477231,11.731615371,11.711615371,0.0,0.02
 01/20  03:00:00,32.3988455903,5.21280660986,1.35941922011,0.0,8.25718729233,10.0299323277,17.5063121732,11.7482206977,0.0,5.75809147551
 01/20  04:00:00,32.2593109848,5.19560408482,1.23708487758,0.0,8.25718729233,10.0299323277,17.5170160453,11.7593949767,0.0,5.75762106858
 01/20  05:00:00,33.7925130147,5.1863799925,1.17285371469,0.0,8.25718729233,11.6354268332,11.6509752981,11.6309752981,0.0,0.02
 01/20  06:00:00,41.5512579937,5.20801980769,1.33012743743,0.0,12.1011305571,15.3678112995,22.0319899046,10.4891433966,0.0,11.542846508
 01/20  07:00:00,73.7920824215,5.54499607864,3.70542968476,0.0,19.7275818095,37.2640762949,21.1577615637,9.55690515485,0.0,11.6008564088
 01/20  08:00:00,88.8601874171,5.79149207509,5.57469627036,0.0,24.3117294858,51.2795993405,24.9668186663,7.50498557841,0.0,17.4618330879
 01/20  09:00:00,73.1573590184,5.43201763121,3.39068249986,0.0,23.6694662846,40.6342015617,32.6506616383,3.25101103894,0.0,29.3996505993
 01/20  10:00:00,68.0002592822,5.39511631349,3.27797230825,0.0,23.6694662846,35.6302164847,43.8497456547,2.37716948336,18.025,23.4475761714
 01/20  11:00:00,49.1389925361,5.24723729375,2.16137816888,0.0,18.7433767983,22.9618409725,44.2901217418,2.8615620098,18.025,23.403559732
 01/20  12:00:00,49.0947955693,5.24838408426,2.11837007943,0.0,18.7433767983,22.9618409725,43.7055192558,2.32677956643,18.025,23.3537396894
 01/20  13:00:00,49.3132427593,5.24835049108,2.29340392735,0.0,18.5889407304,23.1597249699,38.8637583475,3.31828055824,18.025,17.5204777892
 01/20  14:00:00,49.4673060984,5.25342442304,2.19589014438,0.0,18.7433767983,23.2517909448,42.0953794512,0.72243748731,18.025,23.3479419639
 01/20  15:00:00,49.6502936216,5.26602883432,2.36627161103,0.0,18.7433767983,23.2517909448,35.9730857483,0.430173774035,18.025,17.5179119742
 01/20  16:00:00,49.6553260828,5.2950378276,2.63224958288,0.0,18.7433767983,22.9618409725,42.967845765,1.59404844405,18.025,23.3487973209
 01/20  17:00:00,54.0039868136,5.28077726213,2.54384128253,0.0,18.7433767983,27.431320555,25.7104759905,1.92201748885,18.025,5.76345850166
 01/20  18:00:00,74.9105144782,5.43426114099,3.57254826629,0.0,17.6635504202,40.6971502883,8.53855098268,2.76290962801,0.0,5.77564135467
 01/20  19:00:00,82.0622065793,5.53725108288,4.11621172437,0.0,27.5259009287,37.3340067412,17.7385354041,6.14935231302,0.0,11.5891830911
 01/20  20:00:00,85.6077649363,5.68229745571,5.1915560349,0.0,33.8341110165,33.3544677425,12.069570378,6.28381769183,0.0,5.78575268613
 01/20  21:00:00,95.9641218632,5.96380922574,7.11223897843,0.0,36.5179666069,38.8247702939,18.7503763179,7.19598805336,0.0,11.5543882645
 01/20  22:00:00,90.9453086541,6.03817671274,7.5338568496,0.0,32.965339924,36.8579353714,19.266398487,7.66518958471,0.0,11.6012089023
 01/20  23:00:00,63.9427318759,5.6102344101,4.50655532194,0.0,25.6355707503,20.6438685092,19.9741506808,8.40774964563,0.0,11.5664010351
 01/20  24:00:00,42.265044959,5.35935676731,2.63295831406,0.0,15.0252895274,11.7056064465,15.4045180168,9.63466420763,0.0,5.76985380914
 01/21  01:00:00,37.8577601584,5.30611827484,2.10481729918,0.0,12.8411359301,10.0650221343,15.9084402008,10.1445822778,0.0,5.76385792296
 01/21  02:00:00,37.6097912386,5.28211347873,1.88201987258,0.0,12.8411359301,10.0650221343,10.5321728395,10.5121728395,0.0,0.02
 01/21  03:00:00,32.5602560905,5.22916318229,1.50447008291,0.0,8.25718729233,10.0299323277,16.7691204337,11.0108848558,0.0,5.7582355779
 01/21  04:00:00,32.3737201312,5.20686835147,1.34023396873,0.0,8.25718729233,10.0299323277,11.3472845944,11.3272845944,0.0,0.02
 01/21  05:00:00,33.8733540954,5.19420276644,1.24586863456,0.0,8.25718729233,11.6354268332,17.3542389099,11.5902146988,0.0,5.76402421105
 01/21  06:00:00,37.9701623121,5.1867330786,1.19179336958,0.0,8.71707943955,15.3327214929,16.851385931,11.0814560461,0.0,5.76992988488
 01/21  07:00:00,58.9069670166,5.28911528068,1.93010133669,0.0,18.5082010057,25.6353820695,16.3164805352,10.5354057025,0.0,5.78107483267
 01/21  08:00:00,71.9784559373,5.56057717914,4.04653283039,0.0,19.4083231844,41.0650158608,26.2185520574,8.82768499819,0.0,17.3908670592
 01/21  09:00:00,98.3684615155,6.07496638165,7.92917603247,0.0,26.3286599382,57.9988325916,33.3816057159,3.83135831101,0.0,29.5502474049
 01/21  10:00:00,82.0862831646,5.91080471051,6.96538478101,0.0,26.3286599382,42.8504436482,49.4924495031,2.07447487145,18.025,29.3929746316
 01/21  11:00:00,55.1392787432,5.54626763305,4.37709051071,0.0,21.7447113004,23.4437158914,44.0002741462,2.52288337619,18.025,23.45239077
 01/21  12:00:00,53.9268479553,5.69443690346,5.47833241396,0.0,19.3027497915,23.426170988,42.6995042797,1.27107535294,18.025,23.4034289268
 01/21  13:00:00,54.5845256692,5.70043955889,5.98793757151,0.0,19.1483137236,23.7250123474,42.4981062671,1.12190134043,18.025,23.3512049267
 01/21  14:00:00,55.507275202,5.84405007008,6.62152608222,0.0,19.3027497915,23.7161209604,35.5406164121,0.0,18.025,17.5156164121
 01/21  15:00:00,55.2842901706,5.81883703905,6.42376143684,0.0,19.3027497915,23.7161209604,41.3783512181,0.0,18.025,23.3533512181
 01/21  16:00:00,54.924218987,5.78010238514,6.39236992722,0.0,19.3027497915,23.426170988,41.6818178015,0.309784283029,18.025,23.3470335185
 01/21  17:00:00,58.101744656,5.65052756963,5.2481515517,0.0,19.3027497915,27.8956505705,18.5394149772,0.494414977196,18.025,0.02
 01/21  18:00:00,75.4519211756,5.79212207759,6.29820680613,0.0,18.2229234133,37.5968344597,6.34666358992,0.576947660647,0.0,5.76971592927
 01/21  19:00:00,91.2898110845,6.06664327911,7.90823668552,0.0,32.690315043,37.0816133363,7.51268831927,1.737209747,0.0,5.77547857227
 01/21  20:00:00,92.7910139586,6.24407003328,9.12025138877,0.0,36.8143715336,33.066984531,13.8617702536,2.30752039974,0.0,11.5542498539
 01/21  21:00:00,99.8812459183,6.48325027934,10.731223625,0.0,36.3493007332,38.7721355839,10.5239091855,3.35353125713,0.0,7.17037792835
 01/21  22:00:00,97.7155198735,6.48611506993,10.6804993496,0.0,36.1807251679,36.8228455648,14.4734396931,4.30370190723,0.0,10.1697377859
 01/21  23:00:00,72.9179784154,6.0468994648,7.64209868214,0.0,31.0351095914,20.6438685092,17.2768488668,5.67603031921,0.0,11.6008185476
 01/21  24:00:00,47.0687831833,5.63993716075,4.75398382611,0.0,17.4250845679,11.7056064465,18.9950212007,7.45297890621,0.0,11.5420422945
 01/22  01:00:00,39.7082880321,5.50618146958,3.63585971806,0.0,12.925468867,10.100111941,8.86353995798,8.84353995798,0.0,0.02
 01/22  02:00:00,38.907602344,5.42463780861,2.91788139436,0.0,12.925468867,10.100111941,15.8956867562,10.1374336354,0.0,5.75825312081
 01/22  03:00:00,33.5783190528,5.34257244067,2.28970180555,0.0,8.34152022915,10.0650221343,17.180925102,11.4229016213,0.0,5.75802348061
 01/22  04:00:00,33.205538357,5.2999864434,1.95951050604,0.0,8.34152022915,10.0650221343,12.7008793589,12.6808793589,0.0,0.02
 01/22  05:00:00,34.5371113998,5.26709520852,1.71730996281,0.0,8.34152022915,11.6705166398,19.6793210303,13.9157519899,0.0,5.76356904045
 01/22  06:00:00,38.4579921257,5.23815156315,1.50878082985,0.0,8.80141237637,15.3678112995,20.0990232026,14.3292616548,0.0,5.76976154775
 01/22  07:00:00,59.0798540026,5.32246856429,2.06963530818,0.0,18.5082010057,25.6353820695,20.4692427976,14.6887169861,0.0,5.78052581141
 01/22  08:00:00,71.6760141141,5.53650729251,3.64873684357,0.0,19.4926561212,41.1001056674,31.1609959193,13.768723136,0.0,17.3922727833
 01/22  09:00:00,98.251219661,6.08263904773,7.8042601065,0.0,26.3286599382,57.9988325916,33.2503776602,3.69632600963,0.0,29.5540516506
 01/22  10:00:00,81.6311547948,5.88774701469,6.65273363792,0.0,26.2443270014,42.8153538416,49.6320203778,2.20935943814,18.025,29.3976609397
 01/22  11:00:00,54.4566702037,5.48446478299,3.75628399397,0.0,21.7447113004,23.4437158914,45.5305007696,4.05405982131,18.025,23.4514409483
 01/22  12:00:00,51.7148985013,5.45181489262,3.44929315965,0.0,19.3449162599,23.4437158914,44.8420850036,3.41572922875,18.025,23.4013557749
 01/22  13:00:00,51.869968625,5.44554612188,3.46856153983,0.0,19.190480192,23.7425572507,45.0036321196,3.62949949561,18.025,23.349132624
 01/22  14:00:00,51.8077497327,5.44413661248,3.38162514133,0.0,19.260583323,23.698576057,36.3857257296,0.842336649136,18.025,17.5183890805
 01/22  15:00:00,51.5639753053,5.4155965338,3.16639853462,0.0,19.260583323,23.698576057,42.0676640367,0.691368475977,18.025,23.3512955608
 01/22  16:00:00,51.2302298381,5.41212145113,3.1260705603,0.0,19.260583323,23.4086260847,37.4335320857,1.8955815689,18.025,17.5129505168
 01/22  17:00:00,55.4872094827,5.38381872543,2.9600382448,0.0,19.260583323,27.8781056672,26.0526481392,2.26391231575,18.025,5.76373582349
 01/22  18:00:00,70.556427208,5.48241747409,3.65613007023,0.0,18.1807569449,37.5792895564,8.96171526449,3.19195739711,0.0,5.76975786738
 01/22  19:00:00,87.7630834419,5.69075842771,4.87681778674,0.0,32.6059821062,37.0465235296,13.6313680223,7.85598486855,0.0,5.77538315373
 01/22  20:00:00,88.8863627397,5.81529994069,5.64436747694,0.0,36.8143715336,33.066984531,22.4657200156,10.9118082245,0.0,11.5539117911
 01/22  21:00:00,95.7446020401,6.01918271266,6.93922598077,0.0,36.43363367,38.8072253906,17.9349266146,12.1486272303,0.0,5.78629938432
 01/22  22:00:00,93.2770651027,6.01695592215,6.83062354817,0.0,36.0963922311,36.7877557581,24.522718471,12.968149122,0.0,11.554569349
 01/22  23:00:00,68.9248845834,5.624553467,4.19077242955,0.0,30.9507766546,20.6087787026,26.6976745389,15.0966398745,0.0,11.6010346644
 01/22  24:00:00,44.3530515607,5.35635614184,2.32183348969,0.0,17.4250845679,11.7056064465,28.692361337,17.1496075962,0.0,11.5427537409
 01/23  01:00:00,36.2610051295,5.28011532712,1.73396196914,0.0,11.6412384099,10.0650221343,18.6792654267,18.6592654267,0.0,0.02
 01/23  02:00:00,34.20792924,5.21793004912,1.30381819446,0.0,10.0992000411,10.047477231,25.9424140579,20.184351618,0.0,5.75806243981
 01/23  03:00:00,31.9463996211,5.16617828335,0.953600508858,0.0,8.25718729233,10.0299323277,21.6634293159,21.6434293159,0.0,0.02
 01/23  04:00:00,31.7021855592,5.13379855215,0.741766528585,0.0,8.25718729233,10.0299323277,28.680364343,22.9220637268,0.0,5.75830061623
 01/23  05:00:00,33.1298446977,5.10919710772,0.575055965265,0.012306797996,8.25718729233,11.6354268332,29.8541171348,24.0900368753,0.0,5.76408025951
 01/23  06:00:00,40.7606218195,5.11206463145,0.574702999484,0.0607434174213,12.1011305571,15.3678112995,30.0473538404,24.2659982625,0.0,5.78135557796
 01/23  07:00:00,72.3561735867,5.38123071696,2.43327577405,0.0,19.7275818095,37.2640762949,36.0921753105,24.4916096295,0.0,11.600565681
 01/23  08:00:00,86.9278072549,5.59207989138,3.84172439896,0.0,24.3117294858,51.2795993405,39.7120007492,22.2485713279,0.0,17.4634294213
 01/23  09:00:00,71.6474875624,5.29983208531,2.0129924023,0.0,23.6694662846,40.6342015617,44.0445504296,14.6416568754,0.0,29.4028935542
 01/23  10:00:00,66.7447378813,5.29802617366,2.11953063182,0.0,23.6694662846,35.6302164847,57.4161245835,10.0806617954,18.025,29.3104627881
 01/23  11:00:00,48.1896142848,5.17564734404,1.28359273633,0.0,18.7433767983,22.9618409725,43.3694589552,7.78674829119,18.025,17.557710664
 01/23  12:00:00,48.211844996,5.18066931565,1.30313275099,0.0,18.7433767983,22.9618409725,47.8541921937,6.47557921405,18.025,23.3536129797
 01/23  13:00:00,48.9788176433,5.23973975709,1.96758616793,0.0,18.5889407304,23.1597249699,45.8290445923,4.45705710166,18.025,23.3469874906
 01/23  14:00:00,49.8147907959,5.33040414612,2.46639476945,0.0,18.7433767983,23.2517909448,37.2950084632,1.74898624928,18.025,17.5210222139
 01/23  15:00:00,50.6558038244,5.43627368908,3.20153789451,0.0,18.7433767983,23.2517909448,42.8539659298,1.48171036148,18.025,23.3472555683
 01/23  16:00:00,50.9697447291,5.50713916368,3.73456006467,0.0,18.7433767983,22.9618409725,37.5327064095,1.98916349342,18.025,17.5185429161
 01/23  17:00:00,54.9982921447,5.44814130109,3.37078697837,0.0,18.7433767983,27.431320555,25.9201709844,2.13150436215,18.025,5.7636666222
 01/23  18:00:00,73.4511975629,5.53444968257,3.89704717859,0.0,17.6635504202,40.6971502883,8.88070510625,3.10547292422,0.0,5.77523218202
 01/23  19:00:00,82.3465622804,5.61719872514,4.32061763684,0.0,27.5259009287,37.3340067412,19.1989054294,7.60967618992,0.0,11.5892292395
 01/23  20:00:00,85.1722509049,5.68275897509,4.755574,0.0,33.8341110165,33.3544677425,21.6078463644,10.0536189714,0.0,11.554227393
 01/23  21:00:00,94.5276320907,5.85444556293,5.78511274836,0.0,36.5179666069,38.8247702939,18.4604328518,12.6746472518,0.0,5.7857856
 01/23  22:00:00,89.2645048787,5.8974246488,5.99379682213,0.0,32.965339924,36.8579353714,31.3191807493,13.9279054296,0.0,17.3912753197
 01/23  23:00:00,62.9282765975,5.52905263537,3.57328193008,0.0,25.6355707503,20.6438685092,21.1544246679,15.3611856834,0.0,5.7932389845
 01/23  24:00:00,41.5597415264,5.30548789278,1.98152160732,0.0,15.0252895274,11.7056064465,22.4935178564,16.7236484372,0.0,5.76986941925
 01/24  01:00:00,35.9519875179,5.24018498443,1.46487133473,0.0,11.6412384099,10.0650221343,23.1610733325,17.3969970184,0.0,5.76407631401
 01/24  02:00:00,34.059979988,5.19834591087,1.17545367994,0.0,10.0992000411,10.047477231,23.8965165677,18.1384598479,0.0,5.7580567198
 01/24  03:00:00,31.9284928313,5.16305573515,0.938817853877,0.0,8.25718729233,10.0299323277,18.7488152086,18.7288152086,0.0,0.02
 01/24  04:00:00,31.7661321464,5.14132872891,0.798179271978,0.0,8.25718729233,10.0299323277,24.9602095151,19.2019218494,0.0,5.75828766572
 01/24  05:00:00,33.2501256354,5.12474746189,0.692095383006,0.0,8.25718729233,11.6354268332,25.4028793303,19.6392978001,0.0,5.76358153013
 01/24  06:00:00,40.9333498162,5.1370243174,0.783212406589,0.0,12.1011305571,15.3678112995,24.7085530669,18.9271185979,0.0,5.78143446897
 01/24  07:00:00,72.7348842727,5.42831440335,2.76490436299,0.0,19.7275818095,37.2640762949,29.8979891213,18.2962738091,0.0,11.6017153121
 01/24  08:00:00,87.6314440064,5.67439122483,4.46304696404,0.0,24.3117294858,51.2795993405,34.1554716688,16.6917752857,0.0,17.4636963831
 01/24  09:00:00,73.3053876929,5.49212890208,3.47859326482,0.0,23.6694662846,40.6342015617,39.4265353386,10.0261528872,0.0,29.4003824514
 01/24  10:00:00,69.9491040392,5.68598696274,4.93594135187,0.0,23.6694662846,35.6302164847,47.5125395012,6.03832140983,18.025,23.4492180914
 01/24  11:00:00,52.5079482126,5.71101955514,5.06654952394,0.0,18.7433767983,22.9618409725,45.5034819689,4.07457278817,18.025,23.4039091808
 01/24  12:00:00,53.4600966661,5.83758391765,5.89446924119,0.0,18.7433767983,22.9618409725,43.8737925721,2.49390503775,18.025,23.3548875343
 01/24  13:00:00,55.2788206984,6.04852209895,7.45880522443,0.0,18.5889407304,23.1597249699,37.6753573165,2.13051476027,18.025,17.5198425562
 01/24  14:00:00,56.5738926716,6.17399789631,8.38190470032,0.0,18.7433767983,23.2517909448,41.3745342424,0.0,18.025,23.3495342424
 01/24  15:00:00,56.2719209697,6.14150476242,8.11241854943,0.0,18.7433767983,23.2517909448,35.5371663725,0.0,18.025,17.5121663725
 01/24  16:00:00,55.6423289355,6.09312823919,7.82116119959,0.0,18.7433767983,22.9618409725,41.377699564,0.0,18.025,23.352699564
 01/24  17:00:00,58.8175951799,5.92328311634,6.7149406874,0.0,18.7433767983,27.431320555,24.0244292926,0.235466408735,18.025,5.76396288387
 01/24  18:00:00,76.6837347364,5.94807435047,6.7159538628,0.0,17.6635504202,40.6971502883,7.484158874,1.70852854847,0.0,5.77563032553
 01/24  19:00:00,85.400463998,6.00985647296,6.9818580832,0.0,27.5259009287,37.3340067412,14.9634568286,3.37402084385,0.0,11.5894359847
 01/24  20:00:00,88.3248805912,6.08316185643,7.50780132351,0.0,33.8341110165,33.3544677425,11.0546470041,5.26796011647,0.0,5.78668688765
 01/24  21:00:00,97.7240158055,6.25932679062,8.57661328369,0.0,36.5179666069,38.8247702939,19.0078592793,7.45422871998,0.0,11.5536305593
 01/24  22:00:00,92.2869438337,6.27813894862,8.63552153165,0.0,32.965339924,36.8579353714,20.1020743568,8.50041442788,0.0,11.6016599289
 01/24  23:00:00,65.5027728615,5.84702947518,5.82979653146,0.0,25.6355707503,20.6438685092,21.8550269357,10.2885109112,0.0,11.5665160245
 01/24  24:00:00,43.2577728412,5.50784897259,3.47719120757,0.0,15.0252895274,11.7056064465,18.1810477511,12.4111651386,0.0,5.76988261243
 01/25  01:00:00,37.1643423199,5.38885831015,2.52855267184,0.0,11.6412384099,10.0650221343,19.6296368146,13.8656058027,0.0,5.76403101196
 01/25  02:00:00,35.0880961752,5.32768370119,2.07423570006,0.0,10.0992000411,10.047477231,15.040392773,15.020392773,0.0,0.02
 01/25  03:00:00,32.8349565103,5.27846234438,1.72987037923,0.0,8.25718729233,10.0299323277,21.8597538733,16.101606658,0.0,5.75814721529
 01/25  04:00:00,32.5845765203,5.24717108453,1.51078364075,0.0,8.25718729233,10.0299323277,22.902768025,17.1450851088,0.0,5.75768291621
 01/25  05:00:00,33.9892236017,5.22217428491,1.3337670425,0.0,8.25718729233,11.6354268332,18.2435670947,18.2235670947,0.0,0.02
 01/25  06:00:00,41.6140443212,5.22789532251,1.37303233999,0.0,12.1011305571,15.3678112995,29.7861993028,18.2430741374,0.0,11.5431251654
 01/25  07:00:00,73.3684431313,5.51845380265,3.3083241914,0.0,19.7275818095,37.2640762949,29.8876728863,18.287215435,0.0,11.6004574513
 01/25  08:00:00,88.4923943988,5.79126266661,5.20712101423,0.0,24.3117294858,51.2795993405,33.3304080831,15.866742265,0.0,17.4636658182
 01/25  09:00:00,73.4328390652,5.50878505367,3.58938839474,0.0,23.6694662846,40.6342015617,38.4037596733,9.00157921767,0.0,29.4021804557
 01/25  10:00:00,68.7045278718,5.5175215021,3.85983006148,0.0,23.6694662846,35.6302164847,46.3476958953,4.87600786552,18.025,23.4466880298
 01/25  11:00:00,49.9986346287,5.37247955518,2.89577430388,0.0,18.7433767983,22.9618409725,45.0310850432,3.60191222248,18.025,23.4041728207
 01/25  12:00:00,49.5600891376,5.33067739551,2.5013675613,0.0,18.7433767983,22.9618409725,39.9501289914,4.40497861699,18.025,17.5201503744
 01/25  13:00:00,50.2394359201,5.37629722515,3.09164704867,0.0,18.5889407304,23.1597249699,44.9794859314,3.6009019087,18.025,23.3535840227
 01/25  14:00:00,52.2658407776,5.61144257877,4.63640362176,0.0,18.7433767983,23.2517909448,41.4156902749,0.0434415167547,18.025,23.3472487582
 01/25  15:00:00,54.7265965827,5.83977191431,6.86883179283,0.0,18.7433767983,23.2517909448,35.5462449004,0.0,18.025,17.5212449004
 01/25  16:00:00,55.0539226265,5.87175744149,7.45412192183,0.0,18.7433767983,22.9618409725,41.3740303878,0.0,18.025,23.3490303878
 01/25  17:00:00,57.3172158209,5.69996979278,5.43787765104,0.0,18.7433767983,27.431320555,18.2289265012,0.18392650115,18.025,0.02
 01/25  18:00:00,75.7861536792,5.81151171227,5.95493281529,0.0,17.6635504202,40.6971502883,12.9047708126,1.37367756222,0.0,11.5310932504
 01/25  19:00:00,84.7269156689,5.91034802559,6.40781690527,0.0,27.5259009287,37.3340067412,15.1628472998,3.57309057947,0.0,11.5897567204
 01/25  20:00:00,87.7339636463,5.99876867152,7.00127805682,0.0,33.8341110165,33.3544677425,11.7654791082,5.97823504696,0.0,5.7872440612
 01/25  21:00:00,97.0813692231,6.17320672224,8.02008465745,0.0,36.5179666069,38.8247702939,20.5489378595,8.99518185503,0.0,11.5537560045
 01/25  22:00:00,91.6055822161,6.19209804127,8.04020053704,0.0,32.965339924,36.8579353714,22.3063341973,10.7056369847,0.0,11.6006972126
 01/25  23:00:00,64.6732474608,5.74546726028,5.10183175757,0.0,25.6355707503,20.6438685092,24.7816712861,13.2157989628,0.0,11.5658723234
 01/25  24:00:00,42.4581719055,5.41321113132,2.77222734444,0.0,15.0252895274,11.7056064465,21.5147766694,15.7449377053,0.0,5.76983896408
 01/26  01:00:00,36.5961432278,5.32126270193,2.02795164,0.0,11.6412384099,10.0650221343,17.5633698903,17.5433698903,0.0,0.02
 01/26  02:00:00,34.5522720258,5.26168293311,1.60440871299,0.0,10.0992000411,10.047477231,24.949186138,19.1909088801,0.0,5.75827725785
 01/26  03:00:00,32.3007830062,5.21257191264,1.26158687181,0.0,8.25718729233,10.0299323277,26.6710581045,20.9127742112,0.0,5.75828389326
 01/26  04:00:00,32.0407425392,5.17849751987,1.03562526888,0.0,8.25718729233,10.0299323277,22.4843209669,22.4643209669,0.0,0.02
 01/26  05:00:00,33.4248666717,5.1485517564,0.843029669511,0.0,8.25718729233,11.6354268332,29.7983905964,24.0345487569,0.0,5.76384183952
 01/26  06:00:00,41.0058956614,5.14753437631,0.845246362605,0.0,12.1011305571,15.3678112995,30.1940882393,24.4125432759,0.0,5.78154496337
 01/26  07:00:00,72.6551503657,5.42214016861,2.69133760358,0.0,19.7275818095,37.2640762949,42.2923354631,24.8994465532,0.0,17.3928889099
 01/26  08:00:00,87.2969692642,5.64115728647,4.16180338194,0.0,24.3117294858,51.2795993405,38.9390563132,21.4757534374,0.0,17.4633028758
 01/26  09:00:00,72.3485624449,5.38202574175,2.63186999931,0.0,23.6694662846,40.6342015617,35.6341406744,12.1105566577,0.0,23.5235840167
 01/26  10:00:00,67.6463745965,5.39839065192,2.92080253092,0.0,23.6694662846,35.6302164847,54.7065072824,7.37379336166,18.025,29.3077139207
 01/26  11:00:00,48.9980150963,5.25778379378,2.00985300762,0.0,18.7433767983,22.9618409725,46.49031595,5.06047317148,18.025,23.4048427785
 01/26  12:00:00,49.4521556688,5.31011977202,2.41399223232,0.0,18.7433767983,22.9618409725,38.1215249991,2.57626742405,18.025,17.5202575751
 01/26  13:00:00,49.832244258,5.32825499437,2.73249791107,0.0,18.5889407304,23.1597249699,44.2441526028,2.86922843264,18.025,23.3499241701
 01/26  14:00:00,50.1127341845,5.33683545236,2.75790116946,0.0,18.7433767983,23.2517909448,35.6257358459,0.0822937443261,18.025,17.5184421016
 01/26  15:00:00,50.7660669549,5.34946279676,3.39861347582,0.0,18.7433767983,23.2517909448,41.3759590876,0.0,18.025,23.3509590876
 01/26  16:00:00,52.1199540588,5.46851324972,4.92339240209,0.0,18.7433767983,22.9618409725,35.5399127177,0.0,18.025,17.5149127177
 01/26  17:00:00,56.2913385378,5.53310117954,4.57887492381,0.0,18.7433767983,27.431320555,23.7876602849,0.0,18.025,5.76266028485
 01/26  18:00:00,74.5713666598,5.63887905443,4.91278443107,0.0,17.6635504202,40.6971502883,6.64978761829,0.874314863015,0.0,5.77547275528
 01/26  19:00:00,83.5623833244,5.75107588874,5.40255752335,0.0,27.5259009287,37.3340067412,14.8792023848,3.29061627637,0.0,11.5885861084
 01/26  20:00:00,86.5498775517,5.83944155501,5.97651550792,0.0,33.8341110165,33.3544677425,17.4008655667,5.84641468459,0.0,11.5544508821
 01/26  21:00:00,95.9474029078,6.01957274624,7.03975355003,0.0,36.5179666069,38.8247702939,14.5942097263,8.80751644692,0.0,5.78669327942
 01/26  22:00:00,90.5053192283,6.04324274655,7.08878985533,0.0,32.965339924,36.8579353714,27.747576672,10.3555844038,0.0,17.3919922682
 01/26  23:00:00,63.7210106013,5.61975052842,4.27531456053,0.0,25.6355707503,20.6438685092,18.3102860509,12.5171853981,0.0,5.79310065281
 01/26  24:00:00,41.9172508917,5.34178246876,2.30273455382,0.0,15.0252895274,11.7056064465,20.480886475,14.7108934212,0.0,5.76999305382
 01/27  01:00:00,36.1652029926,5.26388246568,1.65438938052,0.0,11.6412384099,10.0650221343,22.0143203489,16.250224294,0.0,5.76409605489
 01/27  02:00:00,34.1749686897,5.21072102208,1.27806484042,0.0,10.0992000411,10.047477231,23.3698133004,17.6115331143,0.0,5.75828018609
 01/27  03:00:00,31.9397651826,5.16384212417,0.949302594056,0.0,8.25718729233,10.0299323277,19.098599901,19.078599901,0.0,0.02
 01/27  04:00:00,31.6989961753,5.13230108412,0.740071423317,0.0,8.25718729233,10.0299323277,26.2202974323,20.4621221259,0.0,5.75817530645
 01/27  05:00:00,33.1059880466,5.10585320514,0.566848358974,0.0,8.25718729233,11.6354268332,27.4885869946,21.7245131113,0.0,5.76407388326
 01/27  06:00:00,40.703551648,5.10724782961,0.583190269932,0.0,12.1011305571,15.3678112995,27.7308180117,21.9493666529,0.0,5.78145135881
 01/27  07:00:00,72.4234064905,5.38641923233,2.49531588265,0.0,19.7275818095,37.2640762949,33.8149903166,22.2130720638,0.0,11.6019182528
 01/27  08:00:00,87.4268961896,5.64717703023,4.28570834797,0.0,24.3117294858,51.2795993405,36.4681899735,19.0038776106,0.0,17.4643123628
 01/27  09:00:00,73.1523415447,5.47333505307,3.34433838106,0.0,23.6694662846,40.6342015617,39.9132364247,10.5118873747,0.0,29.40134905
 01/27  10:00:00,69.810936753,5.65988379227,4.8238700696,0.0,23.6694662846,35.6302164847,46.1842115857,4.70762366614,18.025,23.4515879196
 01/27  11:00:00,52.693275095,5.72361051421,5.23928650462,0.0,18.7433767983,22.9618409725,44.3771211705,2.94749529675,18.025,23.4046258738
 01/27  12:00:00,54.2844173685,5.93004093521,6.62633102789,0.0,18.7433767983,22.9618409725,42.569269534,1.18969637311,18.025,23.3545731609
 01/27  13:00:00,55.1911952726,6.03438294943,7.3853180382,0.0,18.5889407304,23.1597249699,37.7198672604,2.17030323042,18.025,17.52456403
 01/27  14:00:00,55.1856507488,6.02578515894,7.1418739915,0.0,18.7433767983,23.2517909448,41.552851781,0.182085856217,18.025,23.3457659248
 01/27  15:00:00,55.322068346,6.03482992081,7.26924293843,0.0,18.7433767983,23.2517909448,41.3712344663,0.0,18.025,23.3462344663
 01/27  16:00:00,54.9885459022,6.01748519788,7.24301507384,0.0,18.7433767983,22.9618409725,36.2879842987,0.745191789288,18.025,17.5177925094
 01/27  17:00:00,58.2462378661,5.85444244522,6.21242772371,0.0,18.7433767983,27.431320555,25.0391737363,1.25047918713,18.025,5.76369454915
 01/27  18:00:00,76.4085658543,5.90330421281,6.48555723477,0.0,17.6635504202,40.6971502883,7.88798609712,2.1125646188,0.0,5.77542147832
 01/27  19:00:00,85.1378440981,5.96930749461,6.75978452852,0.0,27.5259009287,37.3340067412,16.0012766378,4.41215879878,0.0,11.589117839
 01/27  20:00:00,87.8093327539,6.01505041825,7.06036143074,0.0,33.8341110165,33.3544677425,19.1175695013,7.56357675965,0.0,11.5539927417
 01/27  21:00:00,97.0121147529,6.16867853913,7.95535889382,0.0,36.5179666069,38.8247702939,16.402155694,10.6148271412,0.0,5.78732855282
 01/27  22:00:00,91.5092090243,6.17990256992,7.95601719679,0.0,32.965339924,36.8579353714,23.7846168031,12.1825393332,0.0,11.6020774699
 01/27  23:00:00,64.6516873593,5.74383772938,5.0819029356,0.0,25.6355707503,20.6438685092,25.6192850399,14.0535374394,0.0,11.5657476006
 01/27  24:00:00,42.6351374033,5.43534117846,2.92706202342,0.0,15.0252895274,11.7056064465,21.6481768523,15.8782987058,0.0,5.76987814648
 01/28  01:00:00,38.0313103801,5.35000691418,2.23447309488,0.0,12.8411359301,10.0650221343,22.7424437774,16.9785246154,0.0,5.76391916209
 01/28  02:00:00,37.6615885372,5.30494184616,1.91098512188,0.0,12.8411359301,10.0650221343,23.7858882291,18.0277038763,0.0,5.75818435276
 01/28  03:00:00,32.5228455474,5.23934574907,1.45687857954,0.0,8.25718729233,10.0299323277,19.0396934367,19.0196934367,0.0,0.02
 01/28  04:00:00,32.2311368028,5.20275426825,1.20175745897,0.0,8.25718729233,10.0299323277,25.6021169386,19.8440458392,0.0,5.75807109941
 01/28  05:00:00,33.6258929752,5.17428182028,1.01832684082,0.0,8.25718729233,11.6354268332,26.4313745329,20.6679979111,0.0,5.76337662174
 01/28  06:00:00,37.6132476914,5.15080354647,0.870804550749,0.0,8.71707943955,15.3327214929,22.0186924145,20.5252298312,0.0,1.49346258326
 01/28  07:00:00,58.3020289039,5.22609070221,1.38817955694,0.0,18.5082010057,25.6353820695,30.4921950767,20.4272223001,0.0,10.0649727766
 01/28  08:00:00,70.8264143105,5.45761594034,2.99744814282,0.0,19.4083231844,41.0650158608,30.5527949387,18.9512447097,0.0,11.601550229
 01/28  09:00:00,96.6565104733,5.92801138345,6.36416620106,0.0,26.3286599382,57.9988325916,46.2677511537,10.8055216479,0.0,35.4622295058
 01/28  10:00:00,82.1964225167,5.9960027112,6.99031162536,0.0,26.3286599382,42.8504436482,53.4813148009,6.05547918341,18.025,29.4008356175
 01/28  11:00:00,56.975581757,5.84123049978,5.91842746098,0.0,21.7447113004,23.4437158914,45.7058322552,4.23019747052,18.025,23.4506347847
 01/28  12:00:00,54.870851675,5.8999815538,6.21678716152,0.0,19.3027497915,23.426170988,45.1963463202,3.76953501693,18.025,23.4018113033
 01/28  13:00:00,57.0793263857,6.15808192599,8.02508869258,0.0,19.1483137236,23.7250123474,39.2597216334,3.71415438435,18.025,17.520567249
 01/28  14:00:00,58.0013035052,6.26659775815,8.69301156686,0.0,19.3027497915,23.7161209604,41.4468077559,0.0695938124085,18.025,23.3522139435
 01/28  15:00:00,58.1785225901,6.28575661472,8.85106433595,0.0,19.3027497915,23.7161209604,36.9297481644,0.0,18.025,18.9047481644
 01/28  16:00:00,57.4857668208,6.22837939022,8.50564190131,0.0,19.3027497915,23.426170988,40.6579548141,0.67114060685,18.025,21.9618142072
 01/28  17:00:00,60.7176913065,6.06051991428,7.45409697159,0.0,19.3027497915,27.8956505705,25.0760241295,1.28714811352,18.025,5.76387601603
 01/28  18:00:00,74.4090174989,5.98767151426,6.94374806857,0.0,18.2229234133,37.5968344597,8.22183129371,2.45195587217,0.0,5.76987542154
 01/28  19:00:00,91.1880261002,6.12999614641,7.74309539381,0.0,32.690315043,37.0816133363,11.6039807884,5.82830102101,0.0,5.77567976739
 01/28  20:00:00,91.9990619536,6.22472464334,8.34763929424,0.0,36.8143715336,33.066984531,13.1519557939,7.36525682889,0.0,5.78669896502
 01/28  21:00:00,98.1271257328,6.35264929092,9.10769789554,0.0,36.3493007332,38.7721355839,20.8795290592,9.32582931145,0.0,11.5536997477
 01/28  22:00:00,95.5547963623,6.30241698823,8.70346579021,0.0,36.1807251679,36.8228455648,22.5342044307,10.9804516933,0.0,11.5537527374
 01/28  23:00:00,71.1121887014,5.88890074333,5.99429575766,0.0,31.0351095914,20.6438685092,24.7427898778,13.1411847756,0.0,11.6016051022
 01/28  24:00:00,45.8386556075,5.5396448446,3.62414748553,0.0,17.4250845679,11.7056064465,21.0273664423,15.2463108429,0.0,5.78105559947
 01/29  01:00:00,38.7535584257,5.42910659457,2.75819806811,0.0,12.925468867,10.100111941,22.4607909562,16.697048151,0.0,5.76374280521
 01/29  02:00:00,38.2830973871,5.3712947313,2.3467187616,0.0,12.925468867,10.100111941,19.1266764848,18.0574359376,0.0,1.06924054721
 01/29  03:00:00,33.0737470882,5.29692940925,1.83077278252,0.0,8.34152022915,10.0650221343,24.0765367333,19.3681950931,0.0,4.70834164011
 01/29  04:00:00,32.7463511449,5.25571202149,1.54459121094,0.0,8.34152022915,10.0650221343,26.2849065496,20.5270125326,0.0,5.75789401702
 01/29  05:00:00,34.1024418318,5.22365060508,1.32608408415,0.0,8.34152022915,11.6705166398,21.715592228,21.695592228,0.0,0.02
 01/29  06:00:00,38.0716565992,5.19726648324,1.16332760914,0.0,8.80141237637,15.3678112995,27.6768926331,21.9069181793,0.0,5.76997445379
 01/29  07:00:00,58.5638590089,5.26345436407,1.61264482477,0.0,18.5082010057,25.6353820695,33.7612973657,22.2182102915,0.0,11.5430870743
 01/29  08:00:00,71.2514462215,5.50237831733,3.25829370971,0.0,19.4926561212,41.1001056674,31.1814315692,19.580693557,0.0,11.6007380121
 01/29  09:00:00,97.3522179026,6.0215573608,6.96632690685,0.0,26.3286599382,57.9988325916,45.7615413039,10.2985210769,0.0,35.463020227
 01/29  10:00:00,82.9469340687,6.10249614929,7.75375117686,0.0,26.2443270014,42.8153538416,52.0183943699,4.59331083957,18.025,29.4000835303
 01/29  11:00:00,58.6576253355,6.03213084427,7.40956994217,0.0,21.7447113004,23.4437158914,43.5805612276,2.1020342796,18.025,23.453526948
 01/29  12:00:00,57.6017721156,6.21381213303,8.57416537586,0.0,19.3449162599,23.4437158914,42.053549413,0.625248606941,18.025,23.4033008061
 01/29  13:00:00,59.6720479827,6.39249686461,10.3236856844,0.0,19.190480192,23.7425572507,35.7022503262,0.157151901026,18.025,17.5200984252
 01/29  14:00:00,61.162036142,6.51508588568,11.6649651722,0.0,19.260583323,23.698576057,41.377388264,0.0,18.025,23.352388264
 01/29  15:00:00,62.3400854739,6.5761793067,12.7819152089,0.0,19.260583323,23.698576057,35.5382362665,0.0,18.025,17.5132362665
 01/29  16:00:00,62.0014128714,6.53905338363,12.770325693,0.0,19.260583323,23.4086260847,41.3792206611,0.0,18.025,23.3542206611
 01/29  17:00:00,63.3054322405,6.30335992823,9.85870785407,0.0,19.260583323,27.8781056672,23.7877671033,0.0,18.025,5.76276710325
