Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  18:00:00,76.7377975044,6.25502194186,9.06488788461,0.0,18.1807569449,37.5792895564,5.76989279203,0.0,0.0,5.76989279203
 01/29  19:00:00,93.3106807003,6.40413132011,9.71103658065,0.0,32.6059821062,37.0465235296,5.95684607291,0.181310502033,0.0,5.77553557088
 01/29  20:00:00,93.675845416,6.43890986778,9.81023736574,0.0,36.8143715336,33.066984531,7.97956090169,2.19300509283,0.0,5.78655580886
 01/29  21:00:00,99.8577606078,6.5583122989,10.5132454057,0.0,36.43363367,38.8072253906,15.1514518078,3.59807104304,0.0,11.5533807648
 01/29  22:00:00,97.2343755019,6.53064937428,10.2742349428,0.0,36.0963922311,36.7877557581,9.77333255578,3.98648355031,0.0,5.78684900547
 01/29  23:00:00,72.8699127522,6.12173002071,7.63861199884,0.0,30.9507766546,20.6087787026,22.4697799636,5.0773421959,0.0,17.3924377677
 01/29  24:00:00,47.5595793501,5.7381358714,5.14657958337,0.0,17.4250845679,11.7056064465,12.3050530687,6.52349558366,0.0,5.78155748501
 01/30  01:00:00,38.832589173,5.58348105903,4.00217429248,0.0,11.6412384099,10.0650221343,13.1841005861,7.42005122057,0.0,5.76404936557
 01/30  02:00:00,36.3743118506,5.48025400894,3.20787797095,0.0,10.0992000411,10.047477231,8.24033763465,8.22033763465,0.0,0.02
 01/30  03:00:00,33.8538609407,5.40199550272,2.62524244398,0.0,8.25718729233,10.0299323277,14.6289362771,8.87074092982,0.0,5.75819534727
 01/30  04:00:00,33.5244231418,5.36131886017,2.33647884344,0.0,8.25718729233,10.0299323277,15.2239503443,9.46621501022,0.0,5.75773533405
 01/30  05:00:00,34.8811583025,5.33004087236,2.1178332784,0.0,8.25718729233,11.6354268332,10.1202667268,10.1002667268,0.0,0.02
 01/30  06:00:00,42.4974367143,5.33550429252,2.14881378776,0.0,12.1011305571,15.3678112995,21.2059094005,9.66395219229,0.0,11.5419572083
 01/30  07:00:00,74.3829256896,5.64381241486,4.19744268594,0.0,19.7275818095,37.2640762949,20.8759641846,9.2744870731,0.0,11.6014771115
 01/30  08:00:00,89.7710095167,5.94729234406,6.32970013865,0.0,24.3117294858,51.2795993405,25.9095592722,8.44570609805,0.0,17.4638531741
 01/30  09:00:00,73.9087796881,5.547932154,4.02617589378,0.0,23.6694662846,40.6342015617,33.243015684,3.84161855396,0.0,29.40139713
 01/30  10:00:00,69.1224543221,5.55079321825,4.24448148239,0.0,23.6694662846,35.6302164847,43.3503881693,1.87692386886,18.025,23.4484643004
 01/30  11:00:00,50.439591825,5.40825113324,3.3009573266,0.0,18.7433767983,22.9618409725,43.3811499276,1.95353865435,18.025,23.4026112732
 01/30  12:00:00,51.882684432,5.58332071816,4.57131803972,0.0,18.7433767983,22.9618409725,42.151908491,0.773409669464,18.025,23.3534988216
 01/30  13:00:00,53.5137649845,5.71166538743,6.03060544954,0.0,18.5889407304,23.1597249699,36.0591566765,0.513501251458,18.025,17.5206554251
 01/30  14:00:00,53.157575427,5.58789467889,5.5516867946,0.0,18.7433767983,23.2517909448,41.3810012989,0.00559608060429,18.025,23.3504052183
 01/30  15:00:00,53.5195272902,5.59700528569,5.90452291884,0.0,18.7433767983,23.2517909448,35.5405611285,0.0,18.025,17.5155611285
 01/30  16:00:00,53.0441192213,5.58116987685,5.73490739245,0.0,18.7433767983,22.9618409725,41.3765534685,0.0,18.025,23.3515534685
 01/30  17:00:00,56.6450493176,5.5892262485,4.87644926389,0.0,18.7433767983,27.431320555,23.7888758769,0.0,18.025,5.76387587687
 01/30  18:00:00,75.409779262,5.75239602087,5.63767216563,0.0,17.6635504202,40.6971502883,5.99827137225,0.222576980798,0.0,5.77569439145
 01/30  19:00:00,84.2956421673,5.85389587863,6.03299022095,0.0,27.5259009287,37.3340067412,14.0318902342,2.44323087443,0.0,11.5886593598
 01/30  20:00:00,87.1390262298,5.92538231662,6.4797230931,0.0,33.8341110165,33.3544677425,11.4566139791,5.670219389,0.0,5.78639459014
 01/30  21:00:00,96.2109659084,6.07005012926,7.25283329575,0.0,36.5179666069,38.8247702939,22.2697926305,10.7167161389,0.0,11.5530764916
 01/30  22:00:00,90.6697907423,6.08000171679,7.21649944064,0.0,32.965339924,36.8579353714,24.9719736075,13.3698352151,0.0,11.6021383924
 01/30  23:00:00,63.9803333987,5.66112756216,4.49325367881,0.0,25.6355707503,20.6438685092,26.8787651977,15.3120847925,0.0,11.5666804052
 01/30  24:00:00,42.1123525833,5.37285830469,2.46675862532,0.0,15.0252895274,11.7056064465,23.0074319034,17.2374447258,0.0,5.7699871776
 01/31  01:00:00,36.3534399826,5.29169568802,1.81481134563,0.0,11.6412384099,10.0650221343,24.1574417219,18.3935077148,0.0,5.7639340071
 01/31  02:00:00,34.3551614693,5.23607090028,1.43291207249,0.0,10.0992000411,10.047477231,19.5158912376,19.4958912376,0.0,0.02
 01/31  03:00:00,32.0977015164,5.18568920925,1.08538643141,0.0,8.25718729233,10.0299323277,26.45934303,20.7011249313,0.0,5.75821809869
 01/31  04:00:00,31.8389316457,5.15179113721,0.860518220014,0.0,8.25718729233,10.0299323277,21.7455718164,21.7255718164,0.0,0.02
 01/31  05:00:00,33.2508637989,5.12559934995,0.691979143045,0.0,8.25718729233,11.6354268332,28.3904872408,22.6268640165,0.0,5.7636232243
 01/31  06:00:00,40.8658433156,5.1291142994,0.723609178927,0.0,12.1011305571,15.3678112995,33.9109568462,22.3680817016,0.0,11.5428751447
 01/31  07:00:00,72.5959433747,5.41349029309,2.64078037764,0.0,19.7275818095,37.2640762949,33.7830272744,22.1829408832,0.0,11.6000863912
 01/31  08:00:00,87.382012229,5.64970278853,4.23829095252,0.0,24.3117294858,51.2795993405,37.6476384715,20.1834436624,0.0,17.4641948091
 01/31  09:00:00,72.9571544334,5.4535985225,3.1688846188,0.0,23.6694662846,40.6342015617,40.3922045161,10.9899591979,0.0,29.4022453182
 01/31  10:00:00,68.1670754826,5.45943738432,3.3804569336,0.0,23.6694662846,35.6302164847,47.9137954079,6.44243836654,18.025,23.4463570414
 01/31  11:00:00,49.9617337796,5.36907854729,2.86227161736,0.0,18.7433767983,22.9618409725,44.8366263789,3.40618562372,18.025,23.4054407552
 01/31  12:00:00,50.1733614591,5.39386485679,3.05145035202,0.0,18.7433767983,22.9618409725,37.5073986239,1.96323956912,18.025,17.5191590547
 01/31  13:00:00,52.2620711986,5.63543392917,4.8551455112,0.0,18.5889407304,23.1597249699,43.5538734727,2.17559515431,18.025,23.3532783184
 01/31  14:00:00,54.6996217764,5.86138379359,6.82024032582,0.0,18.7433767983,23.2517909448,41.3775013725,0.0,18.025,23.3525013725
 01/31  15:00:00,55.8507843633,5.93045382188,7.90233497709,0.0,18.7433767983,23.2517909448,35.5461032206,0.0,18.025,17.5211032206
 01/31  16:00:00,55.2348203599,5.93000290246,7.57677175662,0.0,18.7433767983,22.9618409725,41.3739368294,0.0,18.025,23.3489368294
 01/31  17:00:00,58.4572416361,5.8478076598,6.43006425827,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/31  18:00:00,76.157196531,5.86560244839,6.27188189738,0.0,17.6635504202,40.6971502883,13.0519798675,1.52082887756,0.0,11.5311509899
 01/31  19:00:00,84.778572674,5.92388626173,6.44593022166,0.0,27.5259009287,37.3340067412,15.6026574495,4.01293771356,0.0,11.5897197359
 01/31  20:00:00,87.6692530564,5.99520740069,6.9401242636,0.0,33.8341110165,33.3544677425,12.1919597256,6.40474700613,0.0,5.78721271943
 01/31  21:00:00,96.9896446389,6.16273738813,7.93882512521,0.0,36.5179666069,38.8247702939,20.5709728568,9.01726288669,0.0,11.5537099701
 01/31  22:00:00,91.5506659865,6.18220981464,7.99516594191,0.0,32.965339924,36.8579353714,21.8406155916,10.2398768745,0.0,11.6007387171
 01/31  23:00:00,64.7465610857,5.75068331512,5.16992448585,0.0,25.6355707503,20.6438685092,23.7313676062,12.1654755263,0.0,11.5658920799
 01/31  24:00:00,42.6643520386,5.434860278,2.95675569838,0.0,15.0252895274,11.7056064465,19.8742972612,14.1044710443,0.0,5.76982621693
 02/01  01:00:00,36.8107115145,5.34491753193,2.21886323908,0.0,11.6412384099,10.0650221343,15.2822164589,15.2622164589,0.0,0.02
 02/01  02:00:00,34.7828828012,5.28850175518,1.80819907274,0.0,10.0992000411,10.047477231,22.1480017161,16.3897485117,0.0,5.75825320441
 02/01  03:00:00,32.5155724402,5.2371080055,1.45183889647,0.0,8.25718729233,10.0299323277,23.3330784574,17.5748137485,0.0,5.75826470884
 02/01  04:00:00,32.2333939355,5.20223507974,1.20453756421,0.0,8.25718729233,10.0299323277,18.8989928695,18.8789928695,0.0,0.02
 02/01  05:00:00,33.6333621148,5.17571047936,1.02436444885,0.0,8.25718729233,11.6354268332,25.6797729408,19.9159386169,0.0,5.76383432396
 02/01  06:00:00,41.2446231218,5.17853744606,1.05296785243,0.0,12.1011305571,15.3678112995,25.5540106283,19.7724463244,0.0,5.78156430393
 02/01  07:00:00,72.9710449209,5.46380418156,2.965561986,0.0,19.7275818095,37.2640762949,37.159197924,19.7661067909,0.0,17.393091133
 02/01  08:00:00,87.9256154893,5.71894324329,4.71265577302,0.0,24.3117294858,51.2795993405,35.2233003356,17.7596650729,0.0,17.4636352627
 02/01  09:00:00,73.7943024452,5.55320288832,3.90642757855,0.0,23.6694662846,40.6342015617,32.5904570964,9.0663738677,0.0,23.5240832287
 02/01  10:00:00,70.7086200847,5.76615327797,5.61528176737,0.0,23.6694662846,35.6302164847,50.4539521207,3.12043716112,18.025,29.3085149596
 02/01  11:00:00,53.7221047804,5.83989465048,6.15182883948,0.0,18.7433767983,22.9618409725,43.2792261525,1.85027415727,18.025,23.4039519952
 02/01  12:00:00,54.9119750143,6.01213831788,7.17179117032,0.0,18.7433767983,22.9618409725,36.6479927866,1.10151052067,18.025,17.521482266
 02/01  13:00:00,56.4308412593,6.15910572883,8.50024246495,0.0,18.5889407304,23.1597249699,42.5497323087,1.17409075222,18.025,23.3506415565
 02/01  14:00:00,58.6338813955,6.29873332231,10.317150089,0.0,18.7433767983,23.2517909448,35.5442409627,0.0,18.025,17.5192409627
 02/01  15:00:00,59.2443742872,6.3206102486,10.9057700526,0.0,18.7433767983,23.2517909448,41.3768190495,0.0,18.025,23.3518190495
 02/01  16:00:00,57.9691119822,6.26112731264,9.97993441955,0.0,18.7433767983,22.9618409725,35.5412944623,0.0,18.025,17.5162944623
 02/01  17:00:00,61.1167663532,6.16686280667,8.77053914854,0.0,18.7433767983,27.431320555,23.7878060761,0.0,18.025,5.76280607613
 02/01  18:00:00,77.5375626665,6.05908814136,7.45876788836,0.0,17.6635504202,40.6971502883,8.34822414536,2.57257678223,0.0,5.77564736313
 02/01  19:00:00,86.2173216505,6.11560460833,7.69296152868,0.0,27.5259009287,37.3340067412,15.7257260778,4.13627960393,0.0,11.5894464739
 02/01  20:00:00,89.5655389026,6.23385513044,8.59776003016,0.0,33.8341110165,33.3544677425,15.1060570554,3.55144492535,0.0,11.55461213
 02/01  21:00:00,98.6349717925,6.37077435752,9.37611626822,0.0,36.5179666069,38.8247702939,18.5305484512,6.97782719623,0.0,11.552721255
 02/01  22:00:00,92.9679666526,6.36213473349,9.23253925992,0.0,32.965339924,36.8579353714,20.6337284455,9.03219435357,0.0,11.6015340919
 02/01  23:00:00,66.0618413063,5.91499569808,6.32089547175,0.0,25.6355707503,20.6438685092,16.8022704868,11.0089099607,0.0,5.79336052606
 02/01  24:00:00,43.6729116341,5.55671896325,3.84345657999,0.0,15.0252895274,11.7056064465,18.7197538184,12.949842841,0.0,5.76991097738
 02/02  01:00:00,37.4849300021,5.4272533135,2.81074437863,0.0,11.6412384099,10.0650221343,20.0881298677,14.3249052661,0.0,5.76322460165
 02/02  02:00:00,35.3336035669,5.35841774011,2.2890018415,0.0,10.0992000411,10.047477231,21.2776778829,15.5195116135,0.0,5.75816626945
 02/02  03:00:00,33.0159148392,5.30092815255,1.88836427719,0.0,8.25718729233,10.0299323277,16.5678823007,16.5478823007,0.0,0.02
 02/02  04:00:00,32.7212349997,5.26361839326,1.63099231927,0.0,8.25718729233,10.0299323277,23.2456769489,17.4876110089,0.0,5.75806594001
 02/02  05:00:00,34.0938620121,5.23407303345,1.42650068132,0.0,8.25718729233,11.6354268332,24.1962666406,18.4323985857,0.0,5.76386805492
 02/02  06:00:00,41.696994866,5.23743826628,1.44643999311,0.0,12.1011305571,15.3678112995,23.9729974781,18.1912742099,0.0,5.7817232682
 02/02  07:00:00,73.5080485469,5.5342549438,3.43211637316,0.0,19.7275818095,37.2640762949,29.2680249733,17.6658610089,0.0,11.6021639644
 02/02  08:00:00,88.9417131103,5.83938790584,5.60830746826,0.0,24.3117294858,51.2795993405,32.1389361771,14.6755073485,0.0,17.4634288286
 02/02  09:00:00,74.7862832043,5.66813718662,4.78347334039,0.0,23.6694662846,40.6342015617,36.6556589107,7.25192832404,0.0,29.4037305867
 02/02  10:00:00,71.7103036557,5.8865336118,6.49658210059,0.0,23.6694662846,35.6302164847,45.8790934626,3.31687734881,18.025,24.5372161138
 02/02  11:00:00,54.6755137474,5.95488677914,6.99024743199,0.0,18.7433767983,22.9618409725,42.3939723942,2.046083712,18.025,22.3228886822
 02/02  12:00:00,56.1443334347,6.16036296026,8.25592394296,0.0,18.7433767983,22.9618409725,42.3721296958,0.993086271825,18.025,23.354043424
 02/02  13:00:00,57.4599172107,6.30403710731,9.38438496706,0.0,18.5889407304,23.1597249699,43.285057994,1.91253625066,18.025,23.3475217433
 02/02  14:00:00,57.9776123374,6.38261675908,9.57700048163,0.0,18.7433767983,23.2517909448,35.5594872449,0.0129779725607,18.025,17.5215092724
 02/02  15:00:00,58.547765184,6.43475584184,10.0950137193,0.0,18.7433767983,23.2517909448,41.3729996043,0.0,18.025,23.3479996043
 02/02  16:00:00,58.1314369944,6.39655630474,10.0068317665,0.0,18.7433767983,22.9618409725,35.5471009718,0.0,18.025,17.5221009718
 02/02  17:00:00,61.5308223443,6.2525628872,9.0988921134,0.0,18.7433767983,27.431320555,24.1919790173,0.403217006812,18.025,5.76376201048
 02/02  18:00:00,79.5416130556,6.28539960311,9.23650738952,0.0,17.6635504202,40.6971502883,6.51902099901,0.743658420539,0.0,5.77536257847
 02/02  19:00:00,88.291931387,6.35638995492,9.52678566406,0.0,27.5259009287,37.3340067412,13.5583833277,1.96873326346,0.0,11.5896500642
 02/02  20:00:00,91.118936465,6.41605858368,9.96895256633,0.0,33.8341110165,33.3544677425,14.1607919429,2.6061799546,0.0,11.5546119883
 02/02  21:00:00,100.277124258,6.56458936977,10.8244543841,0.0,36.5179666069,38.8247702939,9.9499868155,4.1640012788,0.0,5.7859855367
 02/02  22:00:00,94.5694560918,6.55276617731,10.6433958539,0.0,32.965339924,36.8579353714,23.1587101767,5.76660621721,0.0,17.3921039595
 02/02  23:00:00,67.5565953134,6.09127973128,7.63936540953,0.0,25.6355707503,20.6438685092,12.9277786311,7.13525909218,0.0,5.7925195389
 02/02  24:00:00,44.9131394522,5.69728116747,4.94312176803,0.0,15.0252895274,11.7056064465,14.561738224,8.79180933434,0.0,5.76992888962
 02/03  01:00:00,38.5771797692,5.54734903397,3.7828966112,0.0,11.6412384099,10.0650221343,15.6523871835,9.88849389915,0.0,5.76389328432
 02/03  02:00:00,36.1397080103,5.44917876103,3.00434593603,0.0,10.0992000411,10.047477231,16.7917789979,11.0335155237,0.0,5.75826347426
 02/03  03:00:00,33.7267273131,5.38281706737,2.51728882452,0.0,8.25718729233,10.0299323277,11.9798999318,11.9598999318,0.0,0.02
 02/03  04:00:00,33.390034642,5.34210944067,2.22129871307,0.0,8.25718729233,10.0299323277,18.5411541607,12.7829907117,0.0,5.75816344897
 02/03  05:00:00,34.7406847815,5.31078166588,1.9966165729,0.0,8.25718729233,11.6354268332,19.227271777,13.4634548004,0.0,5.7638169766
 02/03  06:00:00,42.3592640023,5.31695305155,2.02919271376,0.0,12.1011305571,15.3678112995,18.8711294354,13.0894165745,0.0,5.78171286085
 02/03  07:00:00,74.3251752494,5.63043564069,4.15306375896,0.0,19.7275818095,37.2640762949,24.0562019862,12.4540356593,0.0,11.6021663269
 02/03  08:00:00,90.4055579552,6.00303471038,6.90850476065,0.0,24.3117294858,51.2795993405,27.193422153,9.72981468829,0.0,17.4636074647
 02/03  09:00:00,76.0577153057,5.80119638392,5.92184521664,0.0,23.6694662846,40.6342015617,33.1462427617,3.74344072603,0.0,29.4028020357
 02/03  10:00:00,72.6415394133,5.98366203662,7.33069393501,0.0,23.6694662846,35.6302164847,43.6451877266,2.16886513783,18.025,23.4513225888
 02/03  11:00:00,55.1613852635,6.01387409362,7.41712789585,0.0,18.7433767983,22.9618409725,44.0167700868,2.58582781493,18.025,23.4059422718
 02/03  12:00:00,56.7091863097,6.22197836293,8.75916119394,0.0,18.7433767983,22.9618409725,42.343606662,0.961628747966,18.025,23.356977914
 02/03  13:00:00,58.0183197341,6.35670992337,9.89011294687,0.0,18.5889407304,23.1597249699,37.083179698,1.53973475795,18.025,17.5184449401
 02/03  14:00:00,58.3132528823,6.4038104045,9.89145004146,0.0,18.7433767983,23.2517909448,41.390129974,0.0126160311166,18.025,23.3525139429
 02/03  15:00:00,58.3049740359,6.36500482951,9.92196914307,0.0,18.7433767983,23.2517909448,37.8954741433,0.0,18.025,19.8704741433
 02/03  16:00:00,57.9540557315,6.3643744664,9.86163742571,0.0,18.7433767983,22.9618409725,39.3596355178,0.338881278868,18.025,20.9957542389
 02/03  17:00:00,61.5473617559,6.24176932388,9.1262191464,0.0,18.7433767983,27.431320555,24.6364266765,0.847498150061,18.025,5.76392852644
 02/03  18:00:00,79.478688024,6.26671256051,9.19226553573,0.0,17.6635504202,40.6971502883,7.31708518864,1.54150843268,0.0,5.77557675596
 02/03  19:00:00,88.1732643805,6.33127405315,9.43323205861,0.0,27.5259009287,37.3340067412,14.5270003017,2.9377286676,0.0,11.5892716341
 02/03  20:00:00,91.059893856,6.39848440959,9.9274853151,0.0,33.8341110165,33.3544677425,14.8960287329,3.34257952529,0.0,11.5534492077
 02/03  21:00:00,100.207866013,6.54848498388,10.7713003301,0.0,36.5179666069,38.8247702939,11.1386085519,5.35177241069,0.0,5.78683614125
 02/03  22:00:00,94.4494508243,6.53327843604,10.542877767,0.0,32.965339924,36.8579353714,18.202988749,6.6013984131,0.0,11.6015903359
 02/03  23:00:00,67.394207925,6.0694896342,7.49876541602,0.0,25.6355707503,20.6438685092,19.5267519218,7.9599067044,0.0,11.5668452174
 02/03  24:00:00,44.7509824861,5.67700379129,4.8012419952,0.0,15.0252895274,11.7056064465,15.3562412331,9.58638455202,0.0,5.7698566811
 02/04  01:00:00,39.7345194959,5.54315593821,3.74453132607,0.0,12.8411359301,10.0650221343,16.3646084277,10.6005165252,0.0,5.7640919025
 02/04  02:00:00,39.0323325502,5.46705503709,3.11961667708,0.0,12.8411359301,10.0650221343,11.5986831118,11.5786831118,0.0,0.02
 02/04  03:00:00,33.6925495598,5.37832515695,2.48760002216,0.0,8.25718729233,10.0299323277,18.18029892,12.4222443895,0.0,5.75805453047
 02/04  04:00:00,33.3331647249,5.33484821361,2.17169067714,0.0,8.25718729233,10.0299323277,18.8853438385,13.127049608,0.0,5.75829423048
 02/04  05:00:00,34.6781315704,5.30282241817,1.94202428353,0.0,8.25718729233,11.6354268332,13.7562956796,13.7362956796,0.0,0.02
 02/04  06:00:00,38.6225867321,5.27655788435,1.75438733617,0.0,8.71707943955,15.3327214929,19.3775493361,13.6075377133,0.0,5.77001162285
 02/04  07:00:00,59.4224780234,5.36672857361,2.36798634499,0.0,18.5082010057,25.6353820695,24.5030149919,12.9596343344,0.0,11.5433806574
 02/04  08:00:00,72.1136001642,5.60556188514,4.13668303972,0.0,19.4083231844,41.0650158608,23.0525678902,11.4507635585,0.0,11.6018043317
 02/04  09:00:00,98.429473188,6.12230386328,7.94283072233,0.0,26.3286599382,57.9988325916,40.3362834194,4.87360610309,0.0,35.4626773163
 02/04  10:00:00,82.7290676072,6.00704021973,7.5119138744,0.0,26.3286599382,42.8504436482,45.8312451432,1.45671028773,18.025,26.3495348555
 02/04  11:00:00,56.861778551,5.75417803628,5.89167317835,0.0,21.7447113004,23.4437158914,45.5246565883,1.00724890969,18.025,26.4924076786
 02/04  12:00:00,56.1280393276,5.91148944774,7.46246497613,0.0,19.3027497915,23.426170988,41.4985018457,0.0708303710889,18.025,23.4026714746
 02/04  13:00:00,57.7860099312,6.17823188886,8.71162105075,0.0,19.1483137236,23.7250123474,36.6220604598,1.07639183665,18.025,17.5206686232
 02/04  14:00:00,57.914647487,6.18007639418,8.69287485396,0.0,19.3027497915,23.7161209604,41.3768867337,0.0,18.025,23.3518867337
 02/04  15:00:00,58.1099630805,6.14288899462,8.92537028538,0.0,19.3027497915,23.7161209604,35.5378103657,0.0,18.025,17.5128103657
 02/04  16:00:00,58.584235507,6.19669624886,9.6357933995,0.0,19.3027497915,23.426170988,41.378688103,0.0,18.025,23.353688103
 02/04  17:00:00,61.8280365154,6.1255396353,8.49941925302,0.0,19.3027497915,27.8956505705,23.7889651796,0.0,18.025,5.76396517957
 02/04  18:00:00,75.775018604,6.095791631,8.20162593495,0.0,18.2229234133,37.5968344597,6.21202590645,0.442130412449,0.0,5.769895494
 02/04  19:00:00,92.9845474991,6.30752856511,9.36208085562,0.0,32.690315043,37.0816133363,7.22847174388,1.45312692153,0.0,5.77534482235
 02/04  20:00:00,94.4172748273,6.47353198158,10.5170425964,0.0,36.8143715336,33.066984531,6.74881452983,0.962394969877,0.0,5.78641955995
 02/04  21:00:00,101.364147657,6.69510049131,12.0022634581,0.0,36.3493007332,38.7721355839,11.7973276543,0.244207050259,0.0,11.5531206041
 02/04  22:00:00,99.0243732507,6.68173986622,11.7937175098,0.0,36.1807251679,36.8228455648,5.91525266449,0.128831604129,0.0,5.78642106036
 02/04  23:00:00,74.5930541762,6.27555462773,9.08850148066,0.0,31.0351095914,20.6438685092,18.1006242146,0.708472864498,0.0,17.3921513501
 02/04  24:00:00,49.0613093302,5.89139137744,6.49505175309,0.0,17.4250845679,11.7056064465,7.03686747753,1.25516533599,0.0,5.78170214154
 02/05  01:00:00,41.6811502645,5.74876626593,5.36612889567,0.0,12.925468867,10.100111941,7.76050107999,1.99639540151,0.0,5.76410567849
 02/05  02:00:00,40.7896848935,5.65045833519,4.5741428502,0.0,12.925468867,10.100111941,3.40888634641,3.38888634641,0.0,0.02
 02/05  03:00:00,35.1173686761,5.52385966844,3.64746185518,0.0,8.34152022915,10.0650221343,10.3999164289,4.64184838142,0.0,5.75806804751
 02/05  04:00:00,34.5093980047,5.45362447516,3.10972478175,0.0,8.34152022915,10.0650221343,11.4626746372,5.70436658697,0.0,5.75830805027
 02/05  05:00:00,35.7297310385,5.40804839567,2.7689749275,0.0,8.34152022915,11.6705166398,6.69988916352,6.67988916352,0.0,0.02
 02/05  06:00:00,39.6803904338,5.3796832228,2.58964284379,0.0,8.80141237637,15.3678112995,12.907530789,7.13750450582,0.0,5.77002628319
 02/05  07:00:00,60.5102602263,5.47704953743,3.34544743319,0.0,18.5082010057,25.6353820695,18.5939074637,7.05049525354,0.0,11.5434122102
 02/05  08:00:00,72.592809353,5.85742102313,6.12861007763,0.0,19.4926561212,41.1001056674,17.723179677,6.12133920856,0.0,11.6018404684
 02/05  09:00:00,102.096746594,6.54763611095,11.1847714734,0.0,26.3286599382,57.9988325916,36.1456812098,0.683452809097,0.0,35.4622284008
 02/05  10:00:00,86.7833130774,6.5162239462,11.1763980531,0.0,26.2443270014,42.8153538416,45.1538594839,0.0,18.025,27.1288594839
 02/05  11:00:00,61.4512064676,6.3249647555,9.91031423131,0.0,21.7447113004,23.4437158914,43.8999559491,0.159322411203,18.025,25.7156335379
 02/05  12:00:00,61.2818735952,6.50491109949,11.9631660555,0.0,19.3449162599,23.4437158914,41.4277618337,0.0,18.025,23.4027618337
 02/05  13:00:00,64.0746268093,6.68660796903,14.4321503256,0.0,19.190480192,23.7425572507,35.5447158666,0.0,18.025,17.5197158666
 02/05  14:00:00,64.5898863931,6.73558825537,14.8723132268,0.0,19.260583323,23.698576057,41.3769820227,0.0,18.025,23.3519820227
 02/05  15:00:00,64.5674650501,6.70821468872,14.8772578675,0.0,19.260583323,23.698576057,35.537883966,0.0,18.025,17.512883966
 02/05  16:00:00,61.8828507109,6.47901756797,12.7117985029,0.0,19.260583323,23.4086260847,41.3788009525,0.0,18.025,23.3538009525
 02/05  17:00:00,64.4932003756,6.42174343811,10.9280906126,0.0,19.260583323,27.8781056672,23.7889867025,0.0,18.025,5.76398670251
 02/05  18:00:00,76.4761880304,6.39930239829,10.5429958497,0.0,18.1807569449,37.5792895564,5.76991774415,0.0,0.0,5.76991774415
 02/05  19:00:00,95.116543219,6.57306186427,11.3479659478,0.0,32.6059821062,37.0465235296,6.25820446429,0.48279262929,0.0,5.775411835
 02/05  20:00:00,96.0232823477,6.66868618626,11.9278956439,0.0,36.8143715336,33.066984531,7.10488674951,1.31844319225,0.0,5.78644355726
 02/05  21:00:00,102.125672082,6.78292637317,12.5565388143,0.0,36.43363367,38.8072253906,14.5066235529,2.9534129249,0.0,11.553210628
 02/05  22:00:00,99.1321481497,6.71886463618,11.9837903123,0.0,36.0963922311,36.7877557581,10.6252614753,4.83851073163,0.0,5.78675074369
 02/05  23:00:00,74.5105998794,6.29033703903,9.1106874006,0.0,30.9507766546,20.6087787026,23.4043141548,6.01208209495,0.0,17.3922320599
 02/05  24:00:00,48.8278958712,5.87393853697,6.27909094838,0.0,17.4250845679,11.7056064465,13.2877413305,7.50601295734,0.0,5.78172837321
 02/06  01:00:00,39.8767038637,5.6957773132,4.93399163454,0.0,11.6412384099,10.0650221343,14.2845703622,8.52043964503,0.0,5.76413071717
 02/06  02:00:00,37.2045385886,5.56856389859,3.94979438418,0.0,10.0992000411,10.047477231,9.40076763537,9.38076763537,0.0,0.02
 02/06  03:00:00,34.527064654,5.47426413884,3.22617616148,0.0,8.25718729233,10.0299323277,15.9633873909,10.2052944955,0.0,5.75809289541
 02/06  04:00:00,34.0771651,5.42001128365,2.83052764504,0.0,8.25718729233,10.0299323277,16.6992542572,10.9409210583,0.0,5.75833319884
 02/06  05:00:00,35.4131665348,5.38710184634,2.59277962974,0.0,8.25718729233,11.6354268332,11.5751620741,11.5551620741,0.0,0.02
 02/06  06:00:00,43.0195503835,5.39137394932,2.61505550876,0.0,12.1011305571,15.3678112995,22.7293000691,11.1862085054,0.0,11.5430915637
 02/06  07:00:00,75.353569334,5.74662689089,5.06526847729,0.0,19.7275818095,37.2640762949,22.0364516488,10.4350770446,0.0,11.6013746042
 02/06  08:00:00,89.3964201939,6.10576533374,7.68063280208,0.0,24.3117294858,51.2795993405,26.3011509323,8.83735965332,0.0,17.4637912789
 02/06  09:00:00,74.8215350788,5.63484372901,4.85201663993,0.0,23.6694662846,40.6342015617,32.8321671788,3.42895327225,0.0,29.4032139065
 02/06  10:00:00,69.8456048847,5.609469866,4.90895299483,0.0,23.6694662846,35.6302164847,42.9578189399,1.48499345736,18.025,23.4478254826
 02/06  11:00:00,51.362631984,5.46263724051,4.16960957478,0.0,18.7433767983,22.9618409725,42.6073088913,1.17776288736,18.025,23.404546004
 02/06  12:00:00,51.0680780505,5.44437874246,3.89565249404,0.0,18.7433767983,22.9618409725,42.55183114,1.17227235071,18.025,23.3545587893
 02/06  13:00:00,51.0697597228,5.43653623214,3.86172834664,0.0,18.5889407304,23.1597249699,37.4344819398,1.88907406972,18.025,17.5204078701
 02/06  14:00:00,51.8004570876,5.44457494567,4.33788689378,0.0,18.7433767983,23.2517909448,41.3824362551,0.00693327166165,18.025,23.3505029834
 02/06  15:00:00,52.5879987048,5.4615968974,5.10840164736,0.0,18.7433767983,23.2517909448,35.5406564511,0.0,18.025,17.5156564511
 02/06  16:00:00,53.1392442557,5.50852810871,5.90267302683,0.0,18.7433767983,22.9618409725,41.3767196678,0.0,18.025,23.3517196678
 02/06  17:00:00,56.9793642688,5.57606516445,5.22392412495,0.0,18.7433767983,27.431320555,23.7888810642,0.0,18.025,5.76388106423
 02/06  18:00:00,74.1414977692,5.77862390347,6.22716098847,0.0,17.6635504202,40.6971502883,5.77571154587,0.0,0.0,5.77571154587
 02/06  19:00:00,85.435521186,5.94769289091,7.07906832618,0.0,27.5259009287,37.3340067412,12.8863354117,1.2978371821,0.0,11.5884982296
 02/06  20:00:00,88.9853324337,6.10459704031,8.14681260689,0.0,33.8341110165,33.3544677425,7.71374671018,1.9273189701,0.0,5.78642774008
 02/06  21:00:00,98.7403219096,6.32735579338,9.52488111204,0.0,36.5179666069,38.8247702939,15.9533335969,4.40018081141,0.0,11.5531527855
 02/06  22:00:00,93.3753166058,6.36259711444,9.63942660456,0.0,32.965339924,36.8579353714,17.7537405357,6.15147431601,0.0,11.6022662197
 02/06  23:00:00,66.4299691744,5.92313766324,6.68087675937,0.0,25.6355707503,20.6438685092,18.6906608174,7.12386443741,0.0,11.56679638
 02/06  24:00:00,43.8859355415,5.55263258732,4.06056583806,0.0,15.0252895274,11.7056064465,14.3339504991,8.56391751713,0.0,5.77003298199
 02/07  01:00:00,37.7037669136,5.42679521627,3.03003778609,0.0,11.6412384099,10.0650221343,15.2387160845,9.47473968655,0.0,5.76397639796
 02/07  02:00:00,35.5815411325,5.3709469925,2.52441495984,0.0,10.0992000411,10.047477231,10.2657718568,10.2457718568,0.0,0.02
 02/07  03:00:00,33.3063379703,5.32259445545,2.15711696032,0.0,8.25718729233,10.0299323277,16.7537367529,10.9954777177,0.0,5.75825903516
 02/07  04:00:00,33.0483268902,5.29214795741,1.929555818,0.0,8.25718729233,10.0299323277,11.683314141,11.663314141,0.0,0.02
 02/07  05:00:00,34.4603102906,5.26933326526,1.75769087962,0.0,8.25718729233,11.6354268332,17.9918163896,12.227691784,0.0,5.76412460563
 02/07  06:00:00,42.1342410937,5.28285777051,1.83826177016,0.0,12.1011305571,15.3678112995,23.3504639302,11.8074678488,0.0,11.5429960814
 02/07  07:00:00,74.2139175711,5.60584883125,4.06639338711,0.0,19.7275818095,37.2640762949,22.6164447645,11.0161930968,0.0,11.6002516677
 02/07  08:00:00,88.0693798093,5.93466384841,6.52469354502,0.0,24.3117294858,51.2795993405,26.2610731524,8.79656697028,0.0,17.4645061821
 02/07  09:00:00,73.7061008231,5.50629719296,3.86512971682,0.0,23.6694662846,40.6342015617,33.9326029228,4.53014548805,0.0,29.4024574347
 02/07  10:00:00,68.7973850574,5.48949546256,3.98070676725,0.0,23.6694662846,35.6302164847,43.7359650618,2.26408498549,18.025,23.4468800763
 02/07  11:00:00,50.1654386069,5.35451437364,3.0805391341,0.0,18.7433767983,22.9618409725,43.2176706544,1.78769057162,18.025,23.4049800827
 02/07  12:00:00,51.2107407111,5.37850895451,4.10418461177,0.0,18.7433767983,22.9618409725,35.9924054949,0.447100610633,18.025,17.5203048843
 02/07  13:00:00,52.4678125157,5.42460610243,5.27171360889,0.0,18.5889407304,23.1597249699,41.591031924,0.212193699325,18.025,23.3538382247
 02/07  14:00:00,53.215753814,5.45304455729,5.74470991183,0.0,18.7433767983,23.2517909448,41.3726713489,0.0,18.025,23.3476713489
 02/07  15:00:00,53.3785460031,5.47608809591,5.88446196957,0.0,18.7433767983,23.2517909448,35.5465685831,0.0,18.025,17.5215685831
 02/07  16:00:00,52.2610835618,5.50621612234,5.02682138403,0.0,18.7433767983,22.9618409725,41.7144745718,0.339896771902,18.025,23.3495777999
 02/07  17:00:00,56.4576470149,5.5437603168,4.73451529523,0.0,18.7433767983,27.431320555,18.7024855422,0.657485542163,18.025,0.02
 02/07  18:00:00,73.799831318,5.74212922554,5.92198834811,0.0,17.6635504202,40.6971502883,12.3843223437,0.853089262764,0.0,11.5312330809
 02/07  19:00:00,85.2013937226,5.9176594539,6.87497498666,0.0,27.5259009287,37.3340067412,13.5213395512,1.9312946681,0.0,11.5900448831
 02/07  20:00:00,88.7800251456,6.06965614524,7.97644593813,0.0,33.8341110165,33.3544677425,8.19124862071,2.40388204177,0.0,5.78736657894
 02/07  21:00:00,98.8470304585,6.32290085725,9.6360455532,0.0,36.5179666069,38.8247702939,15.5431877705,3.98916228169,0.0,11.5540254888
 02/07  22:00:00,93.6053007349,6.36939461149,9.86261331035,0.0,32.965339924,36.8579353714,16.5309037101,4.92981227107,0.0,11.601091439
 02/07  23:00:00,66.3647891543,5.89874855516,6.64008525571,0.0,25.6355707503,20.6438685092,17.5992616038,6.03303085191,0.0,11.5662307519
 02/07  24:00:00,43.7148921654,5.52161903155,3.92053576079,0.0,15.0252895274,11.7056064465,13.17002474,7.40003768996,0.0,5.76998705004
 02/08  01:00:00,37.6790276325,5.41754168603,3.01455422201,0.0,11.6412384099,10.0650221343,8.55133833782,8.53133833782,0.0,0.02
 02/08  02:00:00,35.5535624345,5.36372183734,2.50365859635,0.0,10.0992000411,10.047477231,15.2561561442,9.49797993684,0.0,5.75817620732
 02/08  03:00:00,33.2669817199,5.31534086148,2.12501441728,0.0,8.25718729233,10.0299323277,16.0817615045,10.3236882729,0.0,5.75807323154
 02/08  04:00:00,32.9951845167,5.28431213307,1.88425069543,0.0,8.25718729233,10.0299323277,11.1563371302,11.1363371302,0.0,0.02
 02/08  05:00:00,34.3941655944,5.26026225061,1.70061550387,0.0,8.25718729233,11.6354268332,17.6283222669,11.8643262217,0.0,5.76399604517
 02/08  06:00:00,42.0719335814,5.27326864371,1.78554542944,0.0,12.1011305571,15.3678112995,17.2792729053,11.4975385791,0.0,5.78173432617
 02/08  07:00:00,74.1869746504,5.59946202309,4.04583195087,0.0,19.7275818095,37.2640762949,28.3049726139,10.9155904381,0.0,17.3893821757
 02/08  08:00:00,87.6491458041,5.881073017,6.15805335033,0.0,24.3117294858,51.2795993405,26.7444908074,9.28173115898,0.0,17.4627596484
 02/08  09:00:00,73.6963558961,5.5004875701,3.86119445414,0.0,23.6694662846,40.6342015617,27.923209342,4.39732415733,0.0,23.5258851847
 02/08  10:00:00,68.9410032606,5.49394603857,4.1198716583,0.0,23.6694662846,35.6302164847,48.7925753122,1.46355240876,18.025,29.3040229035
 02/08  11:00:00,49.948071266,5.33277739655,2.88491086442,0.0,18.7433767983,22.9618409725,43.9540826836,2.52504496771,18.025,23.4040377159
 02/08  12:00:00,49.5753666183,5.30792868679,2.53939166434,0.0,18.7433767983,22.9618409725,39.0685858675,3.52140898499,18.025,17.5221768825
 02/08  13:00:00,49.8131057975,5.31038035617,2.73123169464,0.0,18.5889407304,23.1597249699,45.698341802,4.32315311405,18.025,23.350188688
 02/08  14:00:00,50.004588766,5.31971025227,2.66687780811,0.0,18.7433767983,23.2517909448,36.94339157,1.39899822422,18.025,17.5193933458
 02/08  15:00:00,50.2302273111,5.33508694795,2.87714756158,0.0,18.7433767983,23.2517909448,42.2761101971,0.898329158725,18.025,23.3527810384
 02/08  16:00:00,50.1522945157,5.35539052527,3.06885384939,0.0,18.7433767983,22.9618409725,43.2728733358,1.94882764064,18.025,23.2990456951
 02/08  17:00:00,55.0790321764,5.40737440362,3.49229175789,0.0,18.7433767983,27.431320555,20.1917031109,2.10197570114,18.025,0.0647274097841
 02/08  18:00:00,72.0396141301,5.54453363205,4.35937148993,0.0,17.6635504202,40.6971502883,8.31697297043,2.54135621048,0.0,5.77561675995
 02/08  19:00:00,83.4190711833,5.70812734171,5.3021858136,0.0,27.5259009287,37.3340067412,18.3357887551,5.38804551441,0.0,12.9477432407
 02/08  20:00:00,86.8870215525,5.84921689028,6.30387979385,0.0,33.8341110165,33.3544677425,16.9953643208,6.79532991196,0.0,10.2000344088
 02/08  21:00:00,96.8660336919,6.09434841329,7.88360270551,0.0,36.5179666069,38.8247702939,20.3166767559,8.76361200789,0.0,11.553064748
 02/08  22:00:00,91.6573646977,6.14919418502,8.13487561984,0.0,32.965339924,36.8579353714,21.3872022243,9.78660220213,0.0,11.6006000222
 02/08  23:00:00,64.6266515492,5.70863621271,5.09206281439,0.0,25.6355707503,20.6438685092,22.3641547883,11.1377773471,0.0,11.2263774413
 02/08  24:00:00,42.5680941815,5.40750940413,2.88784785986,0.0,15.0252895274,11.7056064465,13.0061224443,12.6483820044,0.0,0.357740439891
 02/09  01:00:00,36.8192651854,5.33574731281,2.2365855069,0.0,11.6412384099,10.0650221343,19.3361516356,13.5720533789,0.0,5.76409825666
 02/09  02:00:00,34.8424992235,5.28820610458,1.86810888402,0.0,10.0992000411,10.047477231,20.1534325389,14.3951117018,0.0,5.75832083709
 02/09  03:00:00,32.6282987555,5.24438640263,1.55728903855,0.0,8.25718729233,10.0299323277,15.1517912785,15.1317912785,0.0,0.02
 02/09  04:00:00,32.3997014795,5.21653560495,1.35654186954,0.0,8.25718729233,10.0299323277,21.4991107449,15.7408896529,0.0,5.758221092
 02/09  05:00:00,33.8329760167,5.19550477046,1.20418246356,0.0,8.25718729233,11.6354268332,22.023612562,16.2595866668,0.0,5.76402589523
 02/09  06:00:00,41.5125745758,5.20892156968,1.29053556782,0.0,12.1011305571,15.3678112995,21.5975441107,15.8161874339,0.0,5.78135667677
 02/09  07:00:00,73.5372988454,5.52681270805,3.46880687628,0.0,19.7275818095,37.2640762949,26.6383846448,15.0362438505,0.0,11.6021407943
 02/09  08:00:00,86.7275119564,5.78229315345,5.33519945076,0.0,24.3117294858,51.2795993405,29.4274759965,11.9635033876,0.0,17.463972609
 02/09  09:00:00,73.0668520975,5.44457070172,3.28760730386,0.0,23.6694662846,40.6342015617,35.575011849,6.17003493073,0.0,29.4049769182
 02/09  10:00:00,68.4017844394,5.4611495682,3.61344593435,0.0,23.6694662846,35.6302164847,51.1827617342,3.84582298967,18.025,29.3119387445
 02/09  11:00:00,51.3810350619,5.53353557677,4.11711923293,0.0,18.7433767983,22.9618409725,39.0326588451,3.44906345455,18.025,17.5585953905
 02/09  12:00:00,53.338905638,5.7844966721,5.82636240667,0.0,18.7433767983,22.9618409725,44.2255570907,2.84574654648,18.025,23.3548105442
 02/09  13:00:00,54.7544938241,5.93508215329,7.04791646972,0.0,18.5889407304,23.1597249699,44.3027580002,2.93013845203,18.025,23.3476195482
 02/09  14:00:00,54.3653276123,5.86591513745,6.4814158484,0.0,18.7433767983,23.2517909448,35.6139976358,0.066870171897,18.025,17.5221274639
 02/09  15:00:00,55.8477121079,6.05198996341,7.77772681177,0.0,18.7433767983,23.2517909448,41.3738086174,0.0,18.025,23.3488086174
 02/09  16:00:00,55.3522531745,6.02497339237,7.59923002811,0.0,18.7433767983,22.9618409725,36.3526076204,0.807749971196,18.025,17.5198576492
 02/09  17:00:00,59.7410795511,6.00262353676,7.5590885436,0.0,18.7433767983,27.431320555,24.9148677622,1.12604678399,18.025,5.76382097823
 02/09  18:00:00,75.7881812664,6.0452617293,7.60721270102,0.0,17.6635504202,40.6971502883,8.08497145492,2.30941549071,0.0,5.77555596421
 02/09  19:00:00,86.3483182688,6.11227770328,7.82728334294,0.0,27.5259009287,37.3340067412,16.1521438228,4.56219712911,0.0,11.5899466937
 02/09  20:00:00,89.4186261034,6.2020319338,8.48266744807,0.0,33.8341110165,33.3544677425,17.6644417249,6.10967419243,0.0,11.5547675325
 02/09  21:00:00,98.8336735933,6.37890948868,9.56668337833,0.0,36.5179666069,38.8247702939,14.1790668697,8.39288350924,0.0,5.78618336044
 02/09  22:00:00,93.2420099204,6.3800007251,9.48871370787,0.0,32.965339924,36.8579353714,27.146840015,9.75447256658,0.0,17.3923674484
 02/09  23:00:00,66.1733667535,5.91870546793,6.42871022132,0.0,25.6355707503,20.6438685092,17.4027993124,11.6094854544,0.0,5.79331385798
 02/09  24:00:00,43.6262534068,5.54494776575,3.8085684793,0.0,15.0252895274,11.7056064465,19.195453731,13.4254803495,0.0,5.76997338148
 02/10  01:00:00,37.436793042,5.41724838144,2.77261050218,0.0,11.6412384099,10.0650221343,20.4792638088,14.7151674848,0.0,5.76409632401
 02/10  02:00:00,35.3001548874,5.35197120046,2.2619997506,0.0,10.0992000411,10.047477231,21.6074120031,15.8492949966,0.0,5.75811700644
 02/10  03:00:00,33.0085110327,5.29784063874,1.88404893381,0.0,8.25718729233,10.0299323277,16.8412477425,16.8212477425,0.0,0.02
 02/10  04:00:00,32.7160044076,5.26129259667,1.62808528836,0.0,8.25718729233,10.0299323277,23.4239112488,17.665545627,0.0,5.75836562181
 02/10  05:00:00,34.0888878262,5.2321281545,1.42347218491,0.0,8.25718729233,11.6354268332,24.2641639833,18.5001426672,0.0,5.76402131606
 02/10  06:00:00,41.7077004816,5.23784860296,1.45673392663,0.0,12.1011305571,15.3678112995,24.0231606204,18.2415524722,0.0,5.78160814814
 02/10  07:00:00,73.5589481534,5.53928813127,3.47798328128,0.0,19.7275818095,37.2640762949,29.3001742153,17.6979626984,0.0,11.6022115169
 02/10  08:00:00,87.5467351228,5.89767905231,6.03903653882,0.0,24.3117294858,51.2795993405,32.1197064651,14.6554561139,0.0,17.4642503512
 02/10  09:00:00,75.4561435051,5.74126037283,5.38020899798,0.0,23.6694662846,40.6342015617,35.5368180863,6.13289355309,0.0,29.4039245332
 02/10  10:00:00,72.2594186561,5.94558913235,6.98664467567,0.0,23.6694662846,35.6302164847,44.2199987681,2.74346540328,18.025,23.4515333648
 02/10  11:00:00,55.2523372266,6.01581277431,7.50614153103,0.0,18.7433767983,22.9618409725,43.050616355,1.62089166319,18.025,23.4047246918
 02/10  12:00:00,56.6409224892,6.207976645,8.70489855591,0.0,18.7433767983,22.9618409725,41.703014057,0.322033725194,18.025,23.3559803319
 02/10  13:00:00,58.0048170737,6.33241727225,9.90090277197,0.0,18.5889407304,23.1597249699,36.2679128946,0.728116347828,18.025,17.5147965468
 02/10  14:00:00,58.877972581,6.44651323843,10.4134667587,0.0,18.7433767983,23.2517909448,41.3784719436,0.0,18.025,23.3534719436
 02/10  15:00:00,59.3421926966,6.47245126709,10.8517421607,0.0,18.7433767983,23.2517909448,41.3701550323,0.0,18.025,23.3451550323
 02/10  16:00:00,58.7307304216,6.4517610086,10.55092407,0.0,18.7433767983,22.9618409725,35.5463516385,0.0,18.025,17.5213516385
 02/10  17:00:00,62.364568645,6.34070236098,9.84449380123,0.0,18.7433767983,27.431320555,23.8747510878,0.0860510388236,18.025,5.76370004903
 02/10  18:00:00,78.3495449222,6.36374634596,9.85008910819,0.0,17.6635504202,40.6971502883,6.30625936263,0.530655775712,0.0,5.77560358692
 02/10  19:00:00,88.833111514,6.42067142976,10.0036817701,0.0,27.5259009287,37.3340067412,13.5217312695,1.93200828106,0.0,11.5897229884
 02/10  20:00:00,91.7197310551,6.48976957628,10.4960361459,0.0,33.8341110165,33.3544677425,14.1176504663,2.56374100706,0.0,11.5539094593
 02/10  21:00:00,100.968743153,6.65074772918,11.4299144577,0.0,36.5179666069,38.8247702939,9.26305613109,3.47598641448,0.0,5.78706971661
 02/10  22:00:00,95.3975831181,6.65466504837,11.3696226597,0.0,32.965339924,36.8579353714,16.2754258241,4.67338059121,0.0,11.6020452329
 02/10  23:00:00,68.4757739249,6.20657693989,8.44324422404,0.0,25.6355707503,20.6438685092,17.4328524555,5.8662217051,0.0,11.5666307504
 02/10  24:00:00,45.8554241565,5.81624638971,5.76644077923,0.0,15.0252895274,11.7056064465,13.2211649555,7.45130377498,0.0,5.76986118057
 02/11  01:00:00,40.7636285997,5.6695321245,4.64726421592,0.0,12.8411359301,10.0650221343,14.2048490926,8.44071199511,0.0,5.76413709744
 02/11  02:00:00,39.9967029036,5.58359148923,3.96744972155,0.0,12.8411359301,10.0650221343,9.31957793119,9.29957793119,0.0,0.02
 02/11  03:00:00,34.4775511837,5.4751369782,3.17579076748,0.0,8.25718729233,10.0299323277,15.8715439274,10.1132629217,0.0,5.75828100573
 02/11  04:00:00,34.016465622,5.41744597985,2.77239347879,0.0,8.25718729233,10.0299323277,16.5956821225,10.8378591586,0.0,5.75782296387
 02/11  05:00:00,35.3328956859,5.3811307931,2.51847948239,0.0,8.25718729233,11.6354268332,11.4762231957,11.4562231957,0.0,0.02
 02/11  06:00:00,39.3181983644,5.35872353193,2.36783339781,0.0,8.71707943955,15.3327214929,17.0967435353,11.3268263785,0.0,5.76991715675
 02/11  07:00:00,60.1907639831,5.45101446253,3.05198712274,0.0,18.5082010057,25.6353820695,22.2573121321,10.7140893035,0.0,11.5432228286
 02/11  08:00:00,72.2208279071,5.8363736133,5.89709902935,0.0,19.4083231844,41.0650158608,20.5783917092,8.97613667808,0.0,11.6022550311
 02/11  09:00:00,101.589096537,6.50770016989,10.7170575839,0.0,26.3286599382,57.9988325916,38.8331846027,3.36994848092,0.0,35.4632361218
 02/11  10:00:00,86.7220168342,6.51439505004,10.9975086378,0.0,26.3286599382,42.8504436482,48.6426505383,1.21725276539,18.025,29.4003977729
 02/11  11:00:00,61.4608578179,6.36246880116,9.88246188115,0.0,21.7447113004,23.4437158914,42.6188240649,1.14005113213,18.025,23.4537729328
 02/11  12:00:00,59.6890179656,6.47515116192,10.4597816651,0.0,19.3027497915,23.426170988,41.7877225637,0.359172172181,18.025,23.4035503915
 02/11  13:00:00,60.7434833064,6.59615171212,11.2511742511,0.0,19.1483137236,23.7250123474,36.4240720615,0.880965340775,18.025,17.5181067208
 02/11  14:00:00,61.205573145,6.64601982828,11.517857464,0.0,19.3027497915,23.7161209604,41.37619645,0.0,18.025,23.35119645
 02/11  15:00:00,60.511411218,6.54787869039,10.9218290847,0.0,19.3027497915,23.7161209604,35.5384756348,0.0,18.025,17.5134756348
 02/11  16:00:00,59.4557120698,6.44501347761,10.2589520852,0.0,19.3027497915,23.426170988,41.5066779706,0.127102847115,18.025,23.3545751235
 02/11  17:00:00,62.5230847333,6.2586856934,9.06132205681,0.0,19.3027497915,27.8956505705,24.5365180513,0.747606965855,18.025,5.76391108543
 02/11  18:00:00,74.5997130816,6.22459933367,8.78151314926,0.0,18.2229234133,37.5968344597,7.60064968091,1.83086221422,0.0,5.7697874667
 02/11  19:00:00,93.3974336876,6.39391678062,9.68857947926,0.0,32.690315043,37.0816133363,9.86920712725,4.09360598446,0.0,5.77560114279
 02/11  20:00:00,94.2409421277,6.49201850779,10.3222226366,0.0,36.8143715336,33.066984531,11.7108516737,5.92421706627,0.0,5.78663460739
 02/11  21:00:00,100.360064608,6.61921548508,11.0740665282,0.0,36.3493007332,38.7721355839,19.5540902135,8.00050294929,0.0,11.5535872642
 02/11  22:00:00,97.7083704225,6.56501513387,10.5944385476,0.0,36.1807251679,36.8228455648,19.0621884243,9.4405738775,0.0,9.62161454682
 02/11  23:00:00,73.1096079839,6.13292082185,7.74769008449,0.0,31.0351095914,20.6438685092,25.0147291632,11.4738556792,0.0,13.540873484
 02/11  24:00:00,47.4152666136,5.72423449621,5.01616597638,0.0,17.4250845679,11.7056064465,19.277297348,13.4956274831,0.0,5.7816698649
 02/12  01:00:00,39.9689572956,5.57071651856,3.83198582976,0.0,12.925468867,10.100111941,20.7838986351,15.0197508333,0.0,5.76414780178
 02/12  02:00:00,39.1664211499,5.47782928554,3.1235074437,0.0,12.925468867,10.100111941,16.3220465711,16.3020465711,0.0,0.02
 02/12  03:00:00,33.8040919295,5.3860002092,2.47204566297,0.0,8.34152022915,10.0650221343,23.220867707,17.4625761396,0.0,5.75829156738
 02/12  04:00:00,33.3909626206,5.33691347019,2.108000361,0.0,8.34152022915,10.0650221343,24.4199467284,18.662113601,0.0,5.75783312744
 02/12  05:00:00,34.6971964208,5.29976774646,1.8447205961,0.0,8.34152022915,11.6705166398,19.7556371748,19.7356371748,0.0,0.02
 02/12  06:00:00,38.6072608515,5.26760796208,1.62858887307,0.0,8.80141237637,15.3678112995,25.7506357811,19.9807099201,0.0,5.76992586097
 02/12  07:00:00,59.1828796242,5.34726258051,2.14785491438,0.0,18.5082010057,25.6353820695,31.4243866572,19.8811497492,0.0,11.543236908
 02/12  08:00:00,69.7070851383,5.54816956707,3.55213795604,0.0,19.4926561212,41.1001056674,29.4647744922,17.8625119687,0.0,11.6022625235
 02/12  09:00:00,96.4777933277,5.9121960225,6.20125906666,0.0,26.3286599382,57.9988325916,45.5054536661,10.0420336052,0.0,35.4634200609
 02/12  10:00:00,80.4677870119,5.7759010453,5.6011959576,0.0,26.2443270014,42.8153538416,52.8722444346,5.44686926707,18.025,29.4003751675
 02/12  11:00:00,54.8732105876,5.5441075308,4.11317619409,0.0,21.7447113004,23.4437158914,45.7636357257,4.28488021619,18.025,23.4537555095
 02/12  12:00:00,54.2477575027,5.77240492529,5.66155626513,0.0,19.3449162599,23.4437158914,43.9859537766,2.55742113693,18.025,23.4035326397
 02/12  13:00:00,55.8784196646,5.94836051346,6.97419086256,0.0,19.190480192,23.7425572507,37.9864174489,2.44114671709,18.025,17.5202707318
 02/12  14:00:00,54.4791409931,5.7774995199,5.71965685768,0.0,19.260583323,23.698576057,41.3768976446,0.0,18.025,23.3518976446
 02/12  15:00:00,54.8165160816,5.8294495879,6.00507453075,0.0,19.260583323,23.698576057,35.602405983,0.0639511470608,18.025,17.5134548359
 02/12  16:00:00,54.2643362809,5.80338296596,5.76891815439,0.0,19.260583323,23.4086260847,42.8306823993,1.45114299948,18.025,23.3545393998
 02/12  17:00:00,57.871111749,5.69463732669,5.03310926761,0.0,19.260583323,27.8781056672,25.8429473325,2.05404284578,18.025,5.76390448674
 02/12  18:00:00,70.5877484686,5.74390486673,5.3099547625,0.0,18.1807569449,37.5792895564,9.46051651722,3.69073614984,0.0,5.76978036738
 02/12  19:00:00,89.8084875169,5.96562436145,6.64734879884,0.0,32.6059821062,37.0465235296,13.0322650908,7.25667164121,0.0,5.77559344956
 02/12  20:00:00,91.060587204,6.10021505381,7.53367153036,0.0,36.8143715336,33.066984531,14.3484904152,8.56186474266,0.0,5.78662567249
 02/12  21:00:00,97.5015947175,6.25218632966,8.46320331346,0.0,36.43363367,38.8072253906,22.3078820336,10.7543132675,0.0,11.5535687661
 02/12  22:00:00,94.7512485853,6.21283313868,8.10892175218,0.0,36.0963922311,36.7877557581,21.2444509215,12.5409126003,0.0,8.7035383212
 02/12  23:00:00,70.2722283306,5.79620465784,5.36644975553,0.0,30.9507766546,20.6087787026,29.0738616119,14.6111757347,0.0,14.4626858772
 02/12  24:00:00,45.1348841496,5.45072929977,3.00928895224,0.0,17.4250845679,11.7056064465,22.2679468663,16.4862908441,0.0,5.78165602223
 02/13  01:00:00,36.8880997084,5.36073194393,2.28043325565,0.0,11.6412384099,10.0650221343,23.7087754034,17.9446405911,0.0,5.76413481234
 02/13  02:00:00,34.8111843132,5.29532054963,1.8296830568,0.0,10.0992000411,10.047477231,19.3780169342,19.3580169342,0.0,0.02
 02/13  03:00:00,32.5281003859,5.24154401537,1.45993314388,0.0,8.25718729233,10.0299323277,26.3939937995,20.6357151869,0.0,5.75827861263
 02/13  04:00:00,32.2208405389,5.2026791161,1.1915355049,0.0,8.25718729233,10.0299323277,27.6315787111,21.8737589532,0.0,5.75781975787
 02/13  05:00:00,33.6063035394,5.17278915655,1.0002292616,0.0,8.25718729233,11.6354268332,22.8653546189,22.8453546189,0.0,0.02
 02/13  06:00:00,41.2113045398,5.1747022993,1.02348254087,0.0,12.1011305571,15.3678112995,34.3062781746,22.7630562329,0.0,11.5432219417
 02/13  07:00:00,72.9976669187,5.46787610975,2.98811791478,0.0,19.7275818095,37.2640762949,34.0445218052,22.4441185692,0.0,11.6004032359
 02/13  08:00:00,86.3131066791,5.75493867633,4.9481483744,0.0,24.3117294858,51.2795993405,36.242682336,18.7784486493,0.0,17.4642336867
 02/13  09:00:00,73.9422829832,5.57303841196,4.03457088195,0.0,23.6694662846,40.6342015617,39.3350004438,9.93185883544,0.0,29.4031416083
