Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/13  10:00:00,70.449619842,5.73691684915,5.38552207785,0.0,23.6694662846,35.6302164847,46.0080512006,4.53398880003,18.025,23.4490624006
 02/13  11:00:00,52.0161722235,5.62922427322,4.65656374356,0.0,18.7433767983,22.9618409725,44.9023622016,3.47296241499,18.025,23.4043997866
 02/13  12:00:00,51.9889597843,5.64180280185,4.61911062066,0.0,18.7433767983,22.9618409725,45.2847895651,3.90571058534,18.025,23.3540789797
 02/13  13:00:00,51.6577397685,5.56311089236,4.32313367169,0.0,18.5889407304,23.1597249699,39.5787303337,4.03243255121,18.025,17.5212977825
 02/13  14:00:00,51.7862490565,5.55922065761,4.20903421025,0.0,18.7433767983,23.2517909448,41.9402492362,0.566010486978,18.025,23.3492387492
 02/13  15:00:00,51.5659232009,5.52137987198,4.02654323821,0.0,18.7433767983,23.2517909448,35.5907166078,0.0496490771172,18.025,17.5160675307
 02/13  16:00:00,51.417244018,5.53352375848,4.1556777737,0.0,18.7433767983,22.9618409725,42.264140879,0.886920979443,18.025,23.3522198995
 02/13  17:00:00,56.3647011556,5.59217989784,4.59314668685,0.0,18.7433767983,27.431320555,24.8646468203,1.07618128838,18.025,5.76346553187
 02/13  18:00:00,73.1840430034,5.72202235644,5.32630893945,0.0,17.6635504202,40.6971502883,8.03750599737,2.26185538409,0.0,5.77565061329
 02/13  19:00:00,84.2112330703,5.8434988711,5.95897645908,0.0,27.5259009287,37.3340067412,16.998036773,5.40881559296,0.0,11.58922118
 02/13  20:00:00,87.3951357045,5.953596913,6.70761608259,0.0,33.8341110165,33.3544677425,13.232250842,7.44569421069,0.0,5.78655663129
 02/13  21:00:00,96.5850133773,6.11178971754,7.58514044979,0.0,36.5179666069,38.8247702939,22.8784518008,11.32505099,0.0,11.5534008108
 02/13  22:00:00,90.8926447298,6.10577945692,7.41357308817,0.0,32.965339924,36.8579353714,25.6745526642,14.0729942647,0.0,11.6015583995
 02/13  23:00:00,64.0361859574,5.67074045119,4.53949177519,0.0,25.6355707503,20.6438685092,27.7887086106,16.2219573949,0.0,11.5667512157
 02/13  24:00:00,42.1234046155,5.37671423892,2.47395398301,0.0,15.0252895274,11.7056064465,23.9186523561,18.1486839801,0.0,5.769968376
 02/14  01:00:00,36.3403960719,5.2909633374,1.80249936118,0.0,11.6412384099,10.0650221343,25.5360843525,19.7719867709,0.0,5.76409758155
 02/14  02:00:00,34.3229818848,5.2332604336,1.40354291167,0.0,10.0992000411,10.047477231,21.2936522515,21.2736522515,0.0,0.02
 02/14  03:00:00,32.0670285138,5.181887533,1.05851508538,0.0,8.25718729233,10.0299323277,28.3725751065,22.6145426104,0.0,5.75803249606
 02/14  04:00:00,31.7952725719,5.14561777137,0.823031788306,0.0,8.25718729233,10.0299323277,23.9292210961,23.9092210961,0.0,0.02
 02/14  05:00:00,33.1884594372,5.11709965196,0.637647141165,0.000427640440319,8.25718729233,11.6354268332,30.7009382371,24.9368270543,0.0,5.76411118281
 02/14  06:00:00,40.8371737267,5.12245394137,0.658533587477,0.0430668520728,12.1011305571,15.3678112995,36.4264660136,24.8843007358,0.0,11.5421652778
 02/14  07:00:00,72.5166310667,5.40121435329,2.57374316542,0.0,19.7275818095,37.2640762949,36.2126609684,24.6122255126,0.0,11.6004354558
 02/14  08:00:00,85.2439467985,5.61615527854,4.01777144514,0.0,24.3117294858,51.2795993405,38.9194432369,21.4559982964,0.0,17.4634449405
 02/14  09:00:00,72.0690155057,5.34656968293,2.38777383457,0.0,23.6694662846,40.6342015617,41.4052052724,12.0020400768,0.0,29.4031651956
 02/14  10:00:00,67.607426341,5.39029663788,2.88994859451,0.0,23.6694662846,35.6302164847,48.2632038474,6.79111234505,18.025,23.4470915024
 02/14  11:00:00,49.7793197916,5.34632842839,2.70260720233,0.0,18.7433767983,22.9618409725,45.2758653948,3.84715233647,18.025,23.4037130583
 02/14  12:00:00,50.1458882825,5.38848983368,3.02935200913,0.0,18.7433767983,22.9618409725,37.5208899987,1.97542899682,18.025,17.5204610019
 02/14  13:00:00,50.9196079564,5.45436285989,3.6937528638,0.0,18.5889407304,23.1597249699,43.1549918791,1.77596022491,18.025,23.3540316542
 02/14  14:00:00,52.109374017,5.54430021142,4.5470755199,0.0,18.7433767983,23.2517909448,41.381451686,0.00904516071307,18.025,23.3474065253
 02/14  15:00:00,53.8664155788,5.72354431521,6.12487558997,0.0,18.7433767983,23.2517909448,35.5466813008,0.0,18.025,17.5216813008
 02/14  16:00:00,54.0632526885,5.77305834125,6.56214928835,0.0,18.7433767983,22.9618409725,41.3746972103,0.0,18.025,23.3496972103
 02/14  17:00:00,57.6023109835,5.74262696516,5.68031293862,0.0,18.7433767983,27.431320555,18.3585006495,0.313500649485,18.025,0.02
 02/14  18:00:00,73.8923953287,5.81423109064,5.94245153078,0.0,17.6635504202,40.6971502883,13.4867567776,1.9554326204,0.0,11.5313241572
 02/14  19:00:00,84.3733800839,5.87188122105,6.0927413437,0.0,27.5259009287,37.3340067412,16.9592367105,5.37053136787,0.0,11.5887053426
 02/14  20:00:00,87.2404593855,5.94171561774,6.56482225962,0.0,33.8341110165,33.3544677425,13.5935428326,7.80614348025,0.0,5.78739935232
 02/14  21:00:00,96.7130288777,6.12582398673,7.69912229607,0.0,36.5179666069,38.8247702939,21.1687021867,9.61461684398,0.0,11.5540853428
 02/14  22:00:00,91.224569353,6.13994166486,7.71133716749,0.0,32.965339924,36.8579353714,22.4729870936,10.8718659271,0.0,11.6011211665
 02/14  23:00:00,64.3241404207,5.6991286907,4.79905805077,0.0,25.6355707503,20.6438685092,24.5196915497,12.9534242366,0.0,11.5662673131
 02/14  24:00:00,42.3480330321,5.39663209681,2.67866444228,0.0,15.0252895274,11.7056064465,20.6306111468,14.8605978885,0.0,5.77001325836
 02/15  01:00:00,36.5487425383,5.31287528498,1.98893643552,0.0,11.6412384099,10.0650221343,16.2662156857,16.2462156857,0.0,0.02
 02/15  02:00:00,34.5352497349,5.25720789857,1.59186073141,0.0,10.0992000411,10.047477231,23.2073235118,17.4491196183,0.0,5.75820389352
 02/15  03:00:00,32.2858534197,5.20824260501,1.25098506322,0.0,8.25718729233,10.0299323277,24.38902971,18.6309315764,0.0,5.75809813361
 02/15  04:00:00,32.0223413056,5.17500591714,1.02071443331,0.0,8.25718729233,10.0299323277,19.7775670871,19.7575670871,0.0,0.02
 02/15  05:00:00,33.436953708,5.14924742054,0.854419402922,0.0,8.25718729233,11.6354268332,26.4787033172,20.7146883158,0.0,5.76401500143
 02/15  06:00:00,41.0501492526,5.15240220217,0.884629160432,0.0,12.1011305571,15.3678112995,26.4512544662,20.6707980647,0.0,5.78045640149
 02/15  07:00:00,72.8254516652,5.44155944669,2.84221463235,0.0,19.7275818095,37.2640762949,37.6530269969,20.2634238555,0.0,17.3896031414
 02/15  08:00:00,86.2793513365,5.7425416811,4.92679398261,0.0,24.3117294858,51.2795993405,33.9262462047,16.4631906791,0.0,17.4630555256
 02/15  09:00:00,73.863682276,5.55798432262,3.97102670947,0.0,23.6694662846,40.6342015617,32.5049325796,8.97931537187,0.0,23.5256172077
 02/15  10:00:00,70.4787488735,5.74293128877,5.40863391059,0.0,23.6694662846,35.6302164847,51.8263760675,4.49767763365,18.025,29.3036984338
 02/15  11:00:00,53.1452557846,5.77989492643,5.63497928972,0.0,18.7433767983,22.9618409725,44.7024704505,3.27364704336,18.025,23.4038234071
 02/15  12:00:00,53.8256989356,5.86757407881,6.23007953199,0.0,18.7433767983,22.9618409725,37.5787485152,2.03177374728,18.025,17.5219747679
 02/15  13:00:00,53.4397916765,5.78888236664,5.87941678732,0.0,18.5889407304,23.1597249699,44.0896670793,2.71478999091,18.025,23.3498770884
 02/15  14:00:00,52.7406944706,5.68661484156,5.03607965479,0.0,18.7433767983,23.2517909448,36.0647697943,0.520619206234,18.025,17.5191505881
 02/15  15:00:00,52.2516153345,5.62898119072,4.60464221052,0.0,18.7433767983,23.2517909448,42.1375023882,0.760077445964,18.025,23.3524249422
 02/15  16:00:00,51.625559856,5.59343452482,4.30407592486,0.0,18.7433767983,22.9618409725,40.6397952408,2.41443720097,18.025,20.2003580399
 02/15  17:00:00,55.7316632235,5.54909894788,4.00319931848,0.0,18.7433767983,27.431320555,24.0654817424,2.92498511877,18.025,3.11549662364
 02/15  18:00:00,72.8577952826,5.70174412773,5.0203437191,0.0,17.6635504202,40.6971502883,9.17108504877,3.39550266996,0.0,5.77558237881
 02/15  19:00:00,83.9268972771,5.81844862661,5.69969311196,0.0,27.5259009287,37.3340067412,18.5893647661,6.9996707307,0.0,11.5896940354
 02/15  20:00:00,87.2486135443,5.94107086293,6.57361991356,0.0,33.8341110165,33.3544677425,19.0446499168,7.48979317173,0.0,11.554856745
 02/15  21:00:00,97.3550587512,6.19852622075,8.26845169206,0.0,36.5179666069,38.8247702939,18.1651380304,6.61218083778,0.0,11.5529571926
 02/15  22:00:00,92.3836096132,6.27250328629,8.73781444331,0.0,32.965339924,36.8579353714,17.5688255023,5.96836957518,0.0,11.6004559271
 02/15  23:00:00,65.6259630684,5.84790670567,5.95210623437,0.0,25.6355707503,20.6438685092,13.809193092,7.44004795513,0.0,6.36914513685
 02/15  24:00:00,43.4087227935,5.51280280756,3.62318431737,0.0,15.0252895274,11.7056064465,14.4154082672,9.22075535225,0.0,5.1946529149
 02/16  01:00:00,37.462677207,5.41189940919,2.80384659235,0.0,11.6412384099,10.0650221343,15.5485127769,9.78432338656,0.0,5.76418939033
 02/16  02:00:00,35.3686930795,5.35568619993,2.32682354315,0.0,10.0992000411,10.047477231,16.0016858825,10.243403674,0.0,5.75828220847
 02/16  03:00:00,33.0978984873,5.30587363041,1.96540256646,0.0,8.25718729233,10.0299323277,10.8231003933,10.8031003933,0.0,0.02
 02/16  04:00:00,32.7784092457,5.26717243195,1.68461359607,0.0,8.25718729233,10.0299323277,18.1865197574,12.4283405601,0.0,5.75817919736
 02/16  05:00:00,34.1493142526,5.23789758938,1.47812909386,0.0,8.25718729233,11.6354268332,19.382075014,13.6180985687,0.0,5.76397644537
 02/16  06:00:00,41.7913304512,5.24625694375,1.53195817345,0.0,12.1011305571,15.3678112995,18.9864775459,13.2051862031,0.0,5.78129134287
 02/16  07:00:00,73.5967310952,5.54330358825,3.51175204325,0.0,19.7275818095,37.2640762949,24.344871493,12.7429161259,0.0,11.601955367
 02/16  08:00:00,86.7046749753,5.79193832013,5.30272209884,0.0,24.3117294858,51.2795993405,29.1178995701,11.6542826045,0.0,17.4636169655
 02/16  09:00:00,72.977263579,5.44484179524,3.19775103019,0.0,23.6694662846,40.6342015617,36.8208874384,7.41669512329,0.0,29.4041923151
 02/16  10:00:00,67.9893218524,5.42372547663,3.23840973177,0.0,23.6694662846,35.6302164847,52.2899267491,5.08602542865,18.025,29.1789013204
 02/16  11:00:00,49.1648235235,5.27580671971,2.15863844727,0.0,18.7433767983,22.9618409725,41.0725341183,5.35671958654,18.025,17.6908145317
 02/16  12:00:00,49.0201706704,5.26776210536,2.02436294031,0.0,18.7433767983,22.9618409725,46.4720347795,5.09284736397,18.025,23.3541874155
 02/16  13:00:00,49.3400476798,5.28054338388,2.28800999076,0.0,18.5889407304,23.1597249699,45.8960148582,4.52336795909,18.025,23.3476468991
 02/16  14:00:00,49.2850364774,5.26391847767,2.00312323425,0.0,18.7433767983,23.2517909448,37.8787674426,2.33217882515,18.025,17.5215886174
 02/16  15:00:00,49.1823330486,5.25547899669,1.90885938978,0.0,18.7433767983,23.2517909448,44.19694236,2.82386485661,18.025,23.3480775034
 02/16  16:00:00,48.9309409928,5.26270942075,1.94018300416,0.0,18.7433767983,22.9618409725,39.8886960973,4.34526868499,18.025,17.5184274123
 02/16  17:00:00,53.4988421416,5.27436779983,2.04510831333,0.0,18.7433767983,27.431320555,28.9673336878,5.1785347564,18.025,5.76379893141
 02/16  18:00:00,70.527096243,5.40339008847,2.98800159311,0.0,17.6635504202,40.6971502883,11.4727688102,5.697378089,0.0,5.77539072121
 02/16  19:00:00,81.5406557549,5.50336874586,3.62853376181,0.0,27.5259009287,37.3340067412,20.6367358254,9.04706190741,0.0,11.589673918
 02/16  20:00:00,84.6880176427,5.60578190468,4.348311654,0.0,33.8341110165,33.3544677425,21.8155544071,10.2609058065,0.0,11.5546486007
 02/16  21:00:00,94.5422727899,5.83347758749,5.8207162898,0.0,36.5179666069,38.8247702939,17.5749129137,11.7889134611,0.0,5.78599945256
 02/16  22:00:00,89.557162889,5.90916187353,6.27470914863,0.0,32.965339924,36.8579353714,29.3963077938,12.0042065994,0.0,17.3921011944
 02/16  23:00:00,63.1526976059,5.54043682444,3.78631227709,0.0,25.6355707503,20.6438685092,18.1987527762,12.4061430599,0.0,5.79260971628
 02/16  24:00:00,41.9278296728,5.33687520357,2.31821886829,0.0,15.0252895274,11.7056064465,18.5746697333,12.8047287684,0.0,5.76994096496
 02/17  01:00:00,36.2410568198,5.26762927739,1.72649466594,0.0,11.6412384099,10.0650221343,19.4040142401,13.6401113033,0.0,5.76390293671
 02/17  02:00:00,34.4371087266,5.23693008432,1.51399617179,0.0,10.0992000411,10.047477231,18.7976805917,13.0394082877,0.0,5.75827230402
 02/17  03:00:00,32.3935015815,5.21282257897,1.3540585224,0.0,8.25718729233,10.0299323277,12.2598067234,12.2398067234,0.0,0.02
 02/17  04:00:00,32.1867317077,5.18779718676,1.17230910751,0.0,8.25718729233,10.0299323277,18.7666179199,13.0088071304,0.0,5.75781078951
 02/17  05:00:00,33.6953116713,5.17591383178,1.0861124034,0.0,8.25718729233,11.6354268332,19.0234241646,13.2596093244,0.0,5.76381484019
 02/17  06:00:00,41.4001757336,5.19164129546,1.19541830806,0.0,12.1011305571,15.3678112995,18.3611916511,12.579497865,0.0,5.78169378617
 02/17  07:00:00,73.4945872992,5.51576353915,3.43715153382,0.0,19.7275818095,37.2640762949,23.743064887,12.1409920903,0.0,11.6020727967
 02/17  08:00:00,86.6996608094,5.77054033022,5.3191068639,0.0,24.3117294858,51.2795993405,27.7828422107,10.3194551718,0.0,17.4633870388
 02/17  09:00:00,73.5714046414,5.49472912026,3.74200509234,0.0,23.6694662846,40.6342015617,33.8099984385,4.40774535461,0.0,29.4022530839
 02/17  10:00:00,68.8600539998,5.51156422837,4.02130885367,0.0,23.6694662846,35.6302164847,44.213477797,2.73758924034,18.025,23.4508885567
 02/17  11:00:00,51.4092421765,5.53371152895,4.14514909624,0.0,18.7433767983,22.9618409725,44.317226157,2.88671828657,18.025,23.4055078704
 02/17  12:00:00,53.376356244,5.78436223872,5.86394845863,0.0,18.7433767983,22.9618409725,43.2764068468,1.89486869985,18.025,23.356538147
 02/17  13:00:00,54.1639188248,5.86270932239,6.52971385209,0.0,18.5889407304,23.1597249699,38.1749344703,2.63111603432,18.025,17.518818436
 02/17  14:00:00,54.3682484459,5.87470759446,6.47554951776,0.0,18.7433767983,23.2517909448,41.6213901345,0.244385534176,18.025,23.3520046003
 02/17  15:00:00,55.9581678805,6.0745343609,7.86563449959,0.0,18.7433767983,23.2517909448,35.53853325,0.0,18.025,17.51353325
 02/17  16:00:00,56.0275165525,6.11185716866,8.18761676943,0.0,18.7433767983,22.9618409725,42.3111789041,0.931569052282,18.025,23.3546098518
 02/17  17:00:00,60.2517375724,6.05652820268,8.01583736489,0.0,18.7433767983,27.431320555,24.5597370619,0.770782266302,18.025,5.76395479555
 02/17  18:00:00,76.8953156353,6.15319088414,8.6064166788,0.0,17.6635504202,40.6971502883,6.65836716839,0.882714857029,0.0,5.77565231136
 02/17  19:00:00,87.7590651311,6.25938682314,9.09092326134,0.0,27.5259009287,37.3340067412,13.5440276114,1.95445237086,0.0,11.5895752405
 02/17  20:00:00,91.1786823828,6.38704258819,10.0577184006,0.0,33.8341110165,33.3544677425,13.486025665,1.93285662419,0.0,11.5531690408
 02/17  21:00:00,100.736372237,6.5818023051,11.2664915677,0.0,36.5179666069,38.8247702939,8.89896030522,3.11227072223,0.0,5.78668958298
 02/17  22:00:00,95.2733677017,6.60080752397,11.2992694246,0.0,32.965339924,36.8579353714,16.0501373499,4.44785824887,0.0,11.6022791011
 02/17  23:00:00,68.2649568319,6.15036743112,8.288639004,0.0,25.6355707503,20.6438685092,16.7026594776,5.13613645719,0.0,11.5665230204
 02/17  24:00:00,45.6203171852,5.76257063467,5.58501138881,0.0,15.0252895274,11.7056064465,11.9511007768,6.18116849679,0.0,5.76993227997
 02/18  01:00:00,40.5486125167,5.62368579253,4.47809624621,0.0,12.8411359301,10.0650221343,12.9230843064,7.15896235294,0.0,5.76412195342
 02/18  02:00:00,39.7523376099,5.53985550697,3.76682294213,0.0,12.8411359301,10.0650221343,8.51558345975,8.49558345975,0.0,0.02
 02/18  03:00:00,34.2344128015,5.43644477766,2.97134449758,0.0,8.25718729233,10.0299323277,15.1367110233,9.37846041184,0.0,5.75825061147
 02/18  04:00:00,33.7847350856,5.38207041657,2.57604064284,0.0,8.25718729233,10.0299323277,15.5814673264,9.82333053072,0.0,5.75813679572
 02/18  05:00:00,35.1495595972,5.35270782439,2.36356864957,0.0,8.25718729233,11.6354268332,10.3785221314,10.3585221314,0.0,0.02
 02/18  06:00:00,39.1624353163,5.33472111579,2.23607468465,0.0,8.71707943955,15.3327214929,15.9039479893,10.1339489413,0.0,5.76999904792
 02/18  07:00:00,58.2322622422,5.43629376178,2.9922080407,0.0,18.5082010057,25.6353820695,21.2274380427,9.6844405712,0.0,11.5429974715
 02/18  08:00:00,71.563817848,5.75104804328,5.32541924183,0.0,19.4083231844,41.0650158608,19.8926097095,8.29126683857,0.0,11.6013428709
 02/18  09:00:00,99.127846037,6.1978205909,8.56569362903,0.0,26.3286599382,57.9988325916,39.9522078895,4.49240371055,0.0,35.4598041789
 02/18  10:00:00,82.2477989407,5.94922188917,7.08846936513,0.0,26.3286599382,42.8504436482,44.9152154491,3.36917233274,18.025,23.5210431163
 02/18  11:00:00,55.3758377477,5.57399094964,4.58592196031,0.0,21.7447113004,23.4437158914,49.7796505924,2.44310194967,18.025,29.3115486427
 02/18  12:00:00,52.9378313875,5.56854993253,4.61519888946,0.0,19.3027497915,23.426170988,42.5848544183,1.15731727875,18.025,23.4025371395
 02/18  13:00:00,53.6673980684,5.58365484659,5.18758871342,0.0,19.1483137236,23.7250123474,36.8259158002,1.27942582552,18.025,17.5214899747
 02/18  14:00:00,53.6757010525,5.5829937306,5.05101181054,0.0,19.3027497915,23.7161209604,41.3754185594,0.0,18.025,23.3504185594
 02/18  15:00:00,53.9024387242,5.62527852942,5.23545819774,0.0,19.3027497915,23.7161209604,35.5410954766,0.0,18.025,17.5160954766
 02/18  16:00:00,53.934867313,5.65824312043,5.52488009422,0.0,19.3027497915,23.426170988,42.0626268118,0.685419557976,18.025,23.3522072538
 02/18  17:00:00,58.3135418281,5.6725120608,5.43795362499,0.0,19.3027497915,27.8956505705,24.1637057989,0.37477722898,18.025,5.76392856992
 02/18  18:00:00,69.8071519273,5.79644397862,6.3011088014,0.0,18.2229234133,37.5968344597,6.50712349021,0.737256644204,0.0,5.76986684601
 02/18  19:00:00,91.2392713317,6.06750775722,7.85682768193,0.0,32.690315043,37.0816133363,7.73256992788,1.95705623339,0.0,5.77551369448
 02/18  20:00:00,92.4914809179,6.22151931324,8.84326497207,0.0,36.8143715336,33.066984531,9.81840970412,4.03232925429,0.0,5.78608044983
 02/18  21:00:00,99.2512217713,6.42533727586,10.1591021679,0.0,36.3493007332,38.7721355839,17.452028106,5.89777817693,0.0,11.5542499291
 02/18  22:00:00,97.3994836272,6.46228678949,10.3882869015,0.0,36.1807251679,36.8228455648,11.007458837,5.22021213926,0.0,5.78724669773
 02/18  23:00:00,72.9699048552,6.06104369354,7.67986769624,0.0,31.0351095914,20.6438685092,22.71613957,5.32391438006,0.0,17.39222519
 02/18  24:00:00,47.4904955971,5.69086397791,5.12476762698,0.0,17.4250845679,11.7056064465,11.3994215441,5.61782981838,0.0,5.78159172576
 02/19  01:00:00,40.3477069603,5.5771235313,4.20433067666,0.0,12.925468867,10.100111941,11.8413874874,6.07727804298,0.0,5.76410944439
 02/19  02:00:00,39.6618561555,5.5049539056,3.59182102252,0.0,12.925468867,10.100111941,6.57460143163,6.55460143163,0.0,0.02
 02/19  03:00:00,34.2903097276,5.41767316476,2.92658994964,0.0,8.34152022915,10.0650221343,11.9599635145,6.20190702989,0.0,5.75805648461
 02/19  04:00:00,33.8494216118,5.36846362318,2.53491217153,0.0,8.34152022915,10.0650221343,13.3327948627,7.57485364222,0.0,5.75794122047
 02/19  05:00:00,35.2079516732,5.34038289612,2.31486322842,0.0,8.34152022915,11.6705166398,9.21736131887,9.19736131887,0.0,0.02
 02/19  06:00:00,39.2331003012,5.32442283049,2.19761559356,0.0,8.80141237637,15.3678112995,14.9324044539,9.1624432759,0.0,5.76996117796
 02/19  07:00:00,58.2589774033,5.4324888301,3.02272853251,0.0,18.5082010057,25.6353820695,19.9398891186,8.39668770531,0.0,11.5432014133
 02/19  08:00:00,72.7152103607,5.86190869159,6.24652894157,0.0,19.4926561212,41.1001056674,18.663098265,7.06227588845,0.0,11.6008223765
 02/19  09:00:00,102.572683569,6.58320524968,11.6251479387,0.0,26.3286599382,57.9988325916,36.4504618145,0.991880702015,0.0,35.4585811124
 02/19  10:00:00,87.1455765421,6.54375217786,11.5111418257,0.0,26.2443270014,42.8153538416,41.8045326477,0.257862326533,18.025,23.5216703212
 02/19  11:00:00,61.5069147307,6.34306485968,9.94792516032,0.0,21.7447113004,23.4437158914,48.2007020842,0.863883753789,18.025,29.3118183304
 02/19  12:00:00,60.226336119,6.49919104513,10.9133512372,0.0,19.3449162599,23.4437158914,41.4800069893,0.0534099946848,18.025,23.4015969946
 02/19  13:00:00,60.709063924,6.57325531082,11.1799438345,0.0,19.190480192,23.7425572507,37.2171225399,1.67154928682,18.025,17.5205732531
 02/19  14:00:00,60.7482656612,6.6022098844,11.1640711688,0.0,19.260583323,23.698576057,41.4334338044,0.0582813645228,18.025,23.3501524398
 02/19  15:00:00,61.3579766106,6.66319733098,11.712789622,0.0,19.260583323,23.698576057,35.540356454,0.0,18.025,17.515356454
 02/19  16:00:00,60.112197293,6.54368199744,10.8764813525,0.0,19.260583323,23.4086260847,42.433290946,1.0548607248,18.025,23.3534302211
 02/19  17:00:00,62.8909070266,6.32954108657,9.41800435816,0.0,19.260583323,27.8781056672,26.219274472,2.43045426473,18.025,5.76382020728
 02/19  18:00:00,73.0171460203,6.27585536269,9.09140501491,0.0,18.1807569449,37.5792895564,8.64610031187,2.87646902177,0.0,5.76963129009
 02/19  19:00:00,93.0809337684,6.37795670698,9.50746492005,0.0,32.6059821062,37.0465235296,11.7973362958,6.02162050551,0.0,5.77571579029
 02/19  20:00:00,93.5842409583,6.42726096156,9.73028444573,0.0,36.8143715336,33.066984531,14.0094927875,8.22364901378,0.0,5.78584377375
 02/19  21:00:00,99.7975243736,6.54929215667,10.4620302481,0.0,36.43363367,38.8072253906,20.900517425,9.34680986111,0.0,11.5537075639
 02/19  22:00:00,97.0767643399,6.51220699166,10.1350703077,0.0,36.0963922311,36.7877557581,15.2198809411,9.4328699087,0.0,5.78701103239
 02/19  23:00:00,72.7723364262,6.11239727262,7.55036917869,0.0,30.9507766546,20.6087787026,27.6951216105,10.303484742,0.0,17.3916368685
 02/19  24:00:00,47.4531709862,5.72926572559,5.04904096124,0.0,17.4250845679,11.7056064465,17.0791257804,11.2975182766,0.0,5.78160750377
 02/20  01:00:00,40.0915924838,5.58225104208,3.94308930776,0.0,12.925468867,10.100111941,18.0434521592,12.2794015136,0.0,5.7640506456
 02/20  02:00:00,39.3443619818,5.49690716283,3.28237414216,0.0,12.925468867,10.100111941,12.9054200275,12.8854200275,0.0,0.02
 02/20  03:00:00,33.9247930852,5.39561903835,2.58312719905,0.0,8.34152022915,10.0650221343,19.3981949616,13.6400314773,0.0,5.75816348428
 02/20  04:00:00,33.5653528838,5.3514369755,2.26787101917,0.0,8.34152022915,10.0650221343,19.8696489963,14.1119495668,0.0,5.75769942951
 02/20  05:00:00,34.9020960386,5.31871826005,2.03067235141,0.0,8.34152022915,11.6705166398,14.9324012392,14.9124012392,0.0,0.02
 02/20  06:00:00,38.8938698039,5.29792841814,1.88488000763,0.0,8.80141237637,15.3678112995,20.4425847213,14.6727087168,0.0,5.76987600442
 02/20  07:00:00,57.6894297017,5.38914359924,2.49652698689,0.0,18.5082010057,25.6353820695,25.4356764953,13.8927526593,0.0,11.542923836
 02/20  08:00:00,70.2531855483,5.60290514159,4.0435087377,0.0,19.4926561212,41.1001056674,24.739056484,13.1373515106,0.0,11.6017049735
 02/20  09:00:00,97.4012192654,6.02038473264,7.01650494317,0.0,26.3286599382,57.9988325916,42.9969809398,7.53917256477,0.0,35.457808375
 02/20  10:00:00,80.5731412239,5.79189957024,5.69056191578,0.0,26.2443270014,42.8153538416,47.3238370561,5.77835474336,18.025,23.5204823127
 02/20  11:00:00,53.9575040669,5.4447078752,3.2968716445,0.0,21.7447113004,23.4437158914,54.1067882585,6.7721176479,18.025,29.3096706106
 02/20  12:00:00,51.2895050056,5.41642840427,3.05928270205,0.0,19.3449162599,23.4437158914,47.5052345617,6.07976777726,18.025,23.4004667845
 02/20  13:00:00,51.388512072,5.4031718305,3.02947720765,0.0,19.190480192,23.7425572507,41.4753350759,5.92903437908,18.025,17.5213006968
 02/20  14:00:00,51.2440810217,5.39214139101,2.86995417094,0.0,19.260583323,23.698576057,44.632216999,3.25965883636,18.025,23.3475581627
 02/20  15:00:00,50.8993601784,5.36385581427,2.553515881,0.0,19.260583323,23.698576057,40.888810757,5.3450207563,18.025,17.5187900007
 02/20  16:00:00,50.4759502335,5.35173674112,2.43218071909,0.0,19.260583323,23.4086260847,48.4324770257,7.05744152934,18.025,23.3500354964
 02/20  17:00:00,54.8297539668,5.33048623252,2.35590425752,0.0,19.260583323,27.8781056672,30.3039437662,6.51508070772,18.025,5.7638630585
 02/20  18:00:00,66.0495804048,5.41520819756,2.98448529069,0.0,18.1807569449,37.5792895564,12.8686950941,7.09905088092,0.0,5.76964421321
 02/20  19:00:00,87.1509490749,5.62186983174,4.33356611901,0.0,32.6059821062,37.0465235296,16.2176176451,10.4421674208,0.0,5.7754502243
 02/20  20:00:00,88.6986112405,5.7923384272,5.47957724558,0.0,36.8143715336,33.066984531,16.8535620663,11.0661773081,0.0,5.78738475823
 02/20  21:00:00,95.6977272431,6.01028747338,6.90123927915,0.0,36.43363367,38.8072253906,23.4725857585,11.9194594748,0.0,11.5531262837
 02/20  22:00:00,93.4753276563,6.03541076916,7.01043025725,0.0,36.0963922311,36.7877557581,18.3288829793,12.5421539888,0.0,5.78672899043
 02/20  23:00:00,69.3005986684,5.66503036495,4.52599958889,0.0,30.9507766546,20.6087787026,31.5939113834,14.2020175673,0.0,17.3918938161
 02/20  24:00:00,44.6330691664,5.38550141746,2.57270327292,0.0,17.4250845679,11.7056064465,21.5170028103,15.7354263336,0.0,5.78157647669
 02/21  01:00:00,36.6060476593,5.31954024015,2.0395765624,0.0,11.6412384099,10.0650221343,21.9942390838,16.2302977305,0.0,5.76394135326
 02/21  02:00:00,34.7083781489,5.2761896149,1.74601168705,0.0,10.0992000411,10.047477231,16.1014260446,16.0814260446,0.0,0.02
 02/21  03:00:00,32.523643908,5.23480147197,1.46221819899,0.0,8.25718729233,10.0299323277,21.8945863113,16.136361023,0.0,5.7582252883
 02/21  04:00:00,32.2763290453,5.20388991843,1.24581838109,0.0,8.25718729233,10.0299323277,16.7116021146,16.6916021146,0.0,0.02
 02/21  05:00:00,33.7383129063,5.18610279239,1.11892706289,0.0,8.25718729233,11.6354268332,22.9098136872,17.1457424781,0.0,5.76407120911
 02/21  06:00:00,41.4436093212,5.20199413188,1.22849914331,0.0,12.1011305571,15.3678112995,28.1617360829,16.6189397455,0.0,11.5427963374
 02/21  07:00:00,71.5608889376,5.51792951624,3.3852932855,0.0,19.7275818095,37.2640762949,27.5764117494,15.9765069015,0.0,11.5999048479
 02/21  08:00:00,86.9099120361,5.81256063711,5.48734162727,0.0,24.3117294858,51.2795993405,31.3862180601,13.9224430874,0.0,17.4637749727
 02/21  09:00:00,73.3819697784,5.49066279159,3.55664159752,0.0,23.6694662846,40.6342015617,36.7685709079,7.36779517441,0.0,29.4007757335
 02/21  10:00:00,70.5886309104,5.73915043189,5.52230345022,0.0,23.6694662846,35.6302164847,45.3947344169,3.92417259371,18.025,23.4455618232
 02/21  11:00:00,53.1505073997,5.76690408498,5.65322295656,0.0,18.7433767983,22.9618409725,44.8809678307,3.45133552518,18.025,23.4046323055
 02/21  12:00:00,54.3810247708,5.93614939548,6.716831306,0.0,18.7433767983,22.9618409725,37.8705068873,2.32315818535,18.025,17.522348702
 02/21  13:00:00,55.5422223433,6.07713391523,7.69359879458,0.0,18.5889407304,23.1597249699,44.4428930474,3.06550689777,18.025,23.3523861497
 02/21  14:00:00,56.0846089036,6.12932552439,7.93728599091,0.0,18.7433767983,23.2517909448,41.4889324631,0.117821534657,18.025,23.3461109285
 02/21  15:00:00,55.1714256447,5.99290316081,7.16053090833,0.0,18.7433767983,23.2517909448,35.5453285273,0.0,18.025,17.5203285273
 02/21  16:00:00,53.7047290288,5.84667044937,6.13001452189,0.0,18.7433767983,22.9618409725,42.6868115894,1.31538875202,18.025,23.3464228374
 02/21  17:00:00,57.8160899647,5.8117573824,5.824965776,0.0,18.7433767983,27.431320555,20.3866695276,2.34166952764,18.025,0.02
 02/21  18:00:00,72.4894491109,5.89369043636,6.34404995589,0.0,17.6635504202,40.6971502883,14.7005422354,3.16928526456,0.0,11.5312569708
 02/21  19:00:00,85.2442443607,5.98529047138,6.85020403484,0.0,27.5259009287,37.3340067412,17.3488870512,5.75970063234,0.0,11.5891864189
 02/21  20:00:00,88.4368408999,6.09019537033,7.6127280798,0.0,33.8341110165,33.3544677425,12.4672098724,6.68024651591,0.0,5.78696335647
 02/21  21:00:00,97.9301753474,6.27897811666,8.7631194583,0.0,36.5179666069,38.8247702939,20.5879829782,9.03478969119,0.0,11.5531932871
 02/21  22:00:00,92.4723734168,6.29701299395,8.80207628277,0.0,32.965339924,36.8579353714,22.0889877259,10.4888520849,0.0,11.600135641
 02/21  23:00:00,65.6282432524,5.85818422951,5.94411129331,0.0,25.6355707503,20.6438685092,23.1930992799,11.6264729923,0.0,11.5666262876
 02/21  24:00:00,43.350383376,5.51325930228,3.56439088987,0.0,15.0252895274,11.7056064465,18.2200686575,12.450230203,0.0,5.76983845449
 02/22  01:00:00,37.3100743624,5.40159370113,2.66155293089,0.0,11.6412384099,10.0650221343,13.1880474764,13.1680474764,0.0,0.02
 02/22  02:00:00,35.322730062,5.35294209495,2.28360741965,0.0,10.0992000411,10.047477231,18.7378647185,12.9796444921,0.0,5.75822022636
 02/22  03:00:00,33.1352931497,5.31126960755,1.99740078826,0.0,8.25718729233,10.0299323277,18.4507251503,12.6937158392,0.0,5.7570093111
 02/22  04:00:00,32.9693896919,5.28956649725,1.85320362789,0.0,8.25718729233,10.0299323277,12.0293317819,12.0093317819,0.0,0.02
 02/22  05:00:00,34.4814490032,5.27722955144,1.77093490175,0.0,8.25718729233,11.6354268332,17.3222687532,11.5587258625,0.0,5.76354289065
 02/22  06:00:00,42.2418602543,5.30004577107,1.92870233207,0.0,12.1011305571,15.3678112995,16.2343095547,10.453073847,0.0,5.78123570771
 02/22  07:00:00,72.1451583476,5.59627110804,3.89121756252,0.0,19.7275818095,37.2640762949,29.4902333679,12.0989166153,0.0,17.3913167525
 02/22  08:00:00,87.7695225683,5.92353398673,6.2359833385,0.0,24.3117294858,51.2795993405,29.2303029235,11.7671898975,0.0,17.463113026
 02/22  09:00:00,75.1273955087,5.70165747593,5.091073737,0.0,23.6694662846,40.6342015617,29.5682792518,6.04513071474,0.0,23.5231485371
 02/22  10:00:00,71.4626675198,5.85484467357,6.28064200719,0.0,23.6694662846,35.6302164847,51.4458430375,4.11527267958,18.025,29.3055703579
 02/22  11:00:00,53.559409848,5.83191602234,5.99711809912,0.0,18.7433767983,22.9618409725,45.8737798127,4.44483446497,18.025,23.4039453478
 02/22  12:00:00,54.5065931935,5.96421030073,6.81434011596,0.0,18.7433767983,22.9618409725,39.2295359913,3.68367544052,18.025,17.5208605508
 02/22  13:00:00,56.1181320163,6.14216307212,8.20447781224,0.0,18.5889407304,23.1597249699,44.6835126284,3.31050970113,18.025,23.3480029272
 02/22  14:00:00,56.7641290352,6.20333477973,8.54279919297,0.0,18.7433767983,23.2517909448,35.5974938729,0.0513173730213,18.025,17.5211764999
 02/22  15:00:00,55.7915853876,6.06263048603,7.71096411595,0.0,18.7433767983,23.2517909448,41.3743241966,0.0,18.025,23.3493241966
 02/22  16:00:00,56.345369914,6.17269341405,8.44462903425,0.0,18.7433767983,22.9618409725,37.1724386234,1.63162261619,18.025,17.5158160072
 02/22  17:00:00,60.3734284334,6.11004369096,8.08402286913,0.0,18.7433767983,27.431320555,26.1530444571,2.36428701591,18.025,5.76375744117
 02/22  18:00:00,75.1702519756,6.19528695812,8.72326434079,0.0,17.6635504202,40.6971502883,8.28269980148,2.50743108942,0.0,5.77526871207
 02/22  19:00:00,87.9663813302,6.29784374797,9.25979053164,0.0,27.5259009287,37.3340067412,14.5412926317,2.95166759835,0.0,11.5896250334
 02/22  20:00:00,91.1922081334,6.4063350086,10.0519530478,0.0,33.8341110165,33.3544677425,14.5067164209,2.95196767107,0.0,11.5547487498
 02/22  21:00:00,100.753419586,6.60292750441,11.2624192056,0.0,36.5179666069,38.8247702939,9.84400637776,4.05772648623,0.0,5.78627989154
 02/22  22:00:00,95.3627631346,6.62958477432,11.3598939639,0.0,32.965339924,36.8579353714,21.9235671384,4.5324878342,0.0,17.3910793042
 02/22  23:00:00,68.4597638505,6.18752308668,8.44629768636,0.0,25.6355707503,20.6438685092,11.0565410324,5.26318095356,0.0,5.79336007881
 02/22  24:00:00,45.8435782876,5.80137768144,5.76946795242,0.0,15.0252895274,11.7056064465,12.2559887572,6.48608705986,0.0,5.76990169732
 02/23  01:00:00,39.4987613583,5.64926532275,4.6025660145,0.0,11.6412384099,10.0650221343,13.0648534825,7.30078466264,0.0,5.76406881987
 02/23  02:00:00,37.0327629048,5.54653871466,3.80004309043,0.0,10.0992000411,10.047477231,13.6986144199,7.94040560913,0.0,5.75820881076
 02/23  03:00:00,34.348714909,5.45242390674,3.06967256116,0.0,8.25718729233,10.0299323277,9.18274527982,9.16274527982,0.0,0.02
 02/23  04:00:00,33.7383589637,5.38092291785,2.53081280065,0.0,8.25718729233,10.0299323277,17.1696485862,11.4115501011,0.0,5.75809848515
 02/23  05:00:00,35.025835959,5.34343763616,2.24911428974,0.0,8.25718729233,11.6354268332,18.6331681499,12.8690901509,0.0,5.76407799903
 02/23  06:00:00,42.6456639374,5.3499947344,2.28255858294,0.0,12.1011305571,15.3678112995,18.3159819327,12.5343737832,0.0,5.7816081495
 02/23  07:00:00,73.269698302,5.73150363958,4.88052988384,0.0,19.7275818095,37.2640762949,23.7540373401,12.1529918944,0.0,11.6010454457
 02/23  08:00:00,90.3692252363,6.23182808273,8.52739364801,0.0,24.3117294858,51.2795993405,26.9521333407,9.48960747285,0.0,17.4625258679
 02/23  09:00:00,77.4946351609,5.97046278388,7.18950914227,0.0,23.6694662846,40.6342015617,32.5573813505,3.15493870001,0.0,29.4024426505
 02/23  10:00:00,74.3369917326,6.18547324153,8.82434169086,0.0,23.6694662846,35.6302164847,42.9349741899,1.45987142526,18.025,23.4501027646
 02/23  11:00:00,56.3344538468,6.15789613179,8.44618048445,0.0,18.7433767983,22.9618409725,43.6896025575,2.26178725812,18.025,23.4028152993
 02/23  12:00:00,56.9282985585,6.27042035936,8.9298349222,0.0,18.7433767983,22.9618409725,44.2638905644,2.88219704652,18.025,23.3566935179
 02/23  13:00:00,58.3133017182,6.42613666768,10.1156717087,0.0,18.5889407304,23.1597249699,38.9635796805,3.4196951674,18.025,17.5188845131
 02/23  14:00:00,59.2925242772,6.53211995828,10.742415653,0.0,18.7433767983,23.2517909448,41.6442466312,0.267232658809,18.025,23.3520139724
 02/23  15:00:00,59.1232056969,6.50884234705,10.5963670067,0.0,18.7433767983,23.2517909448,40.0630173782,0.684356708487,18.025,21.3536606697
 02/23  16:00:00,58.8529722733,6.49194703252,10.6329846698,0.0,18.7433767983,22.9618409725,39.1680017265,1.63263659117,18.025,19.5103651353
 02/23  17:00:00,62.6891012448,6.39318416091,10.1165480549,0.0,18.7433767983,27.431320555,25.4971346193,1.70826935469,18.025,5.76386526462
 02/23  18:00:00,76.7080138931,6.4024490027,10.0538609846,0.0,17.6635504202,40.6971502883,8.36830029712,2.5939221907,0.0,5.77437810642
 02/23  19:00:00,88.7577197855,6.41834457188,9.93062748342,0.0,27.5259009287,37.3340067412,15.8432442405,4.25434057985,0.0,11.5889036607
 02/23  20:00:00,91.354901882,6.45406532103,10.1669201579,0.0,33.8341110165,33.3544677425,17.5462337861,5.99310934111,0.0,11.553124445
 02/23  21:00:00,100.271950269,6.57767446011,10.806202646,0.0,36.5179666069,38.8247702939,14.2059947184,8.41933771283,0.0,5.78665700559
 02/23  22:00:00,94.3254868016,6.54056930592,10.4116343301,0.0,32.965339924,36.8579353714,21.8158741028,10.2156331517,0.0,11.6002409511
 02/23  23:00:00,67.0554839494,6.04934531527,7.18019406575,0.0,25.6355707503,20.6438685092,24.7109307137,13.1445449545,0.0,11.5663857592
 02/23  24:00:00,44.2191235915,5.63220701566,4.31418461126,0.0,15.0252895274,11.7056064465,21.8156789179,16.0457884021,0.0,5.76989051577
 02/24  01:00:00,37.8920780966,5.48331858125,3.16182931796,0.0,11.6412384099,10.0650221343,22.9767456395,17.2126647818,0.0,5.76408085765
 02/24  02:00:00,35.6331918844,5.3984215944,2.54859402547,0.0,10.0992000411,10.047477231,17.683488344,17.663488344,0.0,0.02
 02/24  03:00:00,33.1557263124,5.32467953306,2.004425294,0.0,8.25718729233,10.0299323277,26.103589681,20.3453781075,0.0,5.75821157354
 02/24  04:00:00,32.7520824974,5.27409520064,1.65136546543,0.0,8.25718729233,10.0299323277,27.9764000305,22.2183095211,0.0,5.75809050942
 02/24  05:00:00,34.247774628,5.25798527751,1.55650898475,0.0,8.25718729233,11.6354268332,20.3579163055,20.3379163055,0.0,0.02
 02/24  06:00:00,41.8694137131,5.2636665906,1.59263353955,0.0,12.1011305571,15.3678112995,31.0467646326,19.5041031577,0.0,11.542661475
 02/24  07:00:00,71.7513420196,5.55958947002,3.5340925507,0.0,19.7275818095,37.2640762949,29.878746194,18.2782501334,0.0,11.6004960606
 02/24  08:00:00,87.5867160045,5.91769648007,6.05901564092,0.0,24.3117294858,51.2795993405,31.4651859702,14.0030584072,0.0,17.462127563
 02/24  09:00:00,74.1742999077,5.59882773662,4.24081035441,0.0,23.6694662846,40.6342015617,37.1103337111,7.71052033556,0.0,29.3998133756
 02/24  10:00:00,69.5705637519,5.62594136961,4.61744949424,0.0,23.6694662846,35.6302164847,46.2980490181,4.8259804358,18.025,23.4470685823
 02/24  11:00:00,51.7228941158,5.59248560844,4.40002984367,0.0,18.7433767983,22.9618409725,45.1228585429,3.6932891102,18.025,23.4045694327
 02/24  12:00:00,51.5051535272,5.57465878271,4.20245203234,0.0,18.7433767983,22.9618409725,44.8408990645,3.46263999403,18.025,23.3532590705
 02/24  13:00:00,51.0150699767,5.49718432499,3.74639652982,0.0,18.5889407304,23.1597249699,40.4796480722,4.93452338845,18.025,17.5201246837
 02/24  14:00:00,51.074580904,5.49239254379,3.56419525393,0.0,18.7433767983,23.2517909448,43.4958987096,2.12338209094,18.025,23.3475166187
 02/24  15:00:00,51.0140985306,5.48525975063,3.51084529043,0.0,18.7433767983,23.2517909448,37.4579168434,1.91531025369,18.025,17.5176065898
 02/24  16:00:00,50.8719637142,5.50870756854,3.63521592704,0.0,18.7433767983,22.9618409725,44.7008381203,3.3273952812,18.025,23.3484428391
 02/24  17:00:00,55.9589928816,5.56796800319,4.21165619141,0.0,18.7433767983,27.431320555,26.1473886352,2.35854867513,18.025,5.76383996002
 02/24  18:00:00,70.8009182242,5.68255644173,4.86665488787,0.0,17.6635504202,40.6971502883,9.90328765488,4.12775526214,0.0,5.77553239274
 02/24  19:00:00,83.4520297892,5.7663174327,5.27696471101,0.0,27.5259009287,37.3340067412,20.8976275337,9.30823356825,0.0,11.5893939654
 02/24  20:00:00,86.8701581496,5.90236294737,6.23388159297,0.0,33.8341110165,33.3544677425,15.6175578966,9.83189692049,0.0,5.78566097609
 02/24  21:00:00,96.5318409655,6.11272467597,7.53104130225,0.0,36.5179666069,38.8247702939,23.2838495763,11.7296427659,0.0,11.5542068104
 02/24  22:00:00,91.2256607912,6.14913523291,7.70324714452,0.0,32.965339924,36.8579353714,24.5584184792,12.957338704,0.0,11.6010797752
 02/24  23:00:00,64.50453573,5.7262197131,4.95237128329,0.0,25.6355707503,20.6438685092,26.0579729785,14.4917081793,0.0,11.5662647991
 02/24  24:00:00,42.4560856918,5.41372371409,2.76963052844,0.0,15.0252895274,11.7056064465,21.7936472923,16.0238736772,0.0,5.76977361509
 02/25  01:00:00,37.9565775289,5.34260746526,2.16714576428,0.0,12.8411359301,10.0650221343,16.8727508167,16.8527508167,0.0,0.02
 02/25  02:00:00,37.6370311801,5.30319919458,1.88817372123,0.0,12.8411359301,10.0650221343,23.4136544142,17.655394033,0.0,5.75826038124
 02/25  03:00:00,32.5210301266,5.23917118009,1.45523628127,0.0,8.25718729233,10.0299323277,24.3903384872,18.6321952791,0.0,5.75814320815
 02/25  04:00:00,32.2431142243,5.20449124106,1.21200524732,0.0,8.25718729233,10.0299323277,19.5818011818,19.5618011818,0.0,0.02
 02/25  05:00:00,33.6332731398,5.17647197928,1.0235185067,0.0,8.25718729233,11.6354268332,26.1830768251,20.4190431464,0.0,5.7640336787
 02/25  06:00:00,37.6077170328,5.15118113465,0.864900027629,0.0,8.71707943955,15.3327214929,26.3879167174,20.6180808478,0.0,5.76983586968
 02/25  07:00:00,56.5112774134,5.24021441754,1.46731298332,0.0,18.5082010057,25.6353820695,26.299710548,20.5187316909,0.0,5.78097885705
 02/25  08:00:00,69.2123308072,5.49348966747,3.23149525389,0.0,19.4083231844,41.0650158608,34.3685834116,16.9767879852,0.0,17.3917954264
 02/25  09:00:00,96.4931777698,5.90247563618,6.22638348322,0.0,26.3286599382,57.9988325916,37.5680324397,8.01454969466,0.0,29.5534827451
 02/25  10:00:00,82.2611118556,5.98394905983,7.06706893618,0.0,26.3286599382,42.8504436482,50.9818621887,3.56286446111,18.025,29.3939977276
 02/25  11:00:00,57.3752667366,5.87373382421,6.28561250096,0.0,21.7447113004,23.4437158914,44.4211843789,2.94420095683,18.025,23.4519834221
 02/25  12:00:00,56.1987619455,6.06046200882,7.38422147053,0.0,19.3027497915,23.426170988,43.7515718818,2.32355594053,18.025,23.4030159413
 02/25  13:00:00,56.9591227495,6.15342941986,7.90954474566,0.0,19.1483137236,23.7250123474,45.1428922273,3.76709984188,18.025,23.3507923854
 02/25  14:00:00,57.351074978,6.20947514632,8.09990081304,0.0,19.3027497915,23.7161209604,36.7490314037,1.2116342511,18.025,17.5123971526
 02/25  15:00:00,57.4743080435,6.23913702267,8.19347954885,0.0,19.3027497915,23.7161209604,43.2301762509,1.85223749276,18.025,23.3529387581
 02/25  16:00:00,56.7216919516,6.18555358125,7.78439145101,0.0,19.3027497915,23.426170988,45.3959129082,4.02643642759,18.025,23.3444764806
 02/25  17:00:00,60.1296238855,6.03984664411,6.88671194948,0.0,19.3027497915,27.8956505705,23.4542493483,5.40924934829,18.025,0.02
 02/25  18:00:00,70.4723445556,6.00664927877,6.75610318499,0.0,18.2229234133,37.5968344597,12.2812687199,6.51254940629,0.0,5.76871931359
 02/25  19:00:00,91.1009321792,6.14498294882,7.64101844732,0.0,32.690315043,37.0816133363,15.7080543984,9.93253488164,0.0,5.77551951681
 02/25  20:00:00,91.9495410332,6.23946664308,8.28338158307,0.0,36.8143715336,33.066984531,22.5218954263,10.9675891674,0.0,11.5543062589
 02/25  21:00:00,98.2512084004,6.38293019159,9.20150692586,0.0,36.3493007332,38.7721355839,18.3327107164,12.5460849965,0.0,5.7866257199
 02/25  22:00:00,95.8025756705,6.34276769177,8.91090206425,0.0,36.1807251679,36.8228455648,25.0667987947,13.5122851384,0.0,11.5545136563
 02/25  23:00:00,71.2197694464,5.90917678875,6.0816127902,0.0,31.0351095914,20.6438685092,27.4634996748,15.8617648763,0.0,11.6017347985
 02/25  24:00:00,45.7573123336,5.53409681997,3.54835350286,0.0,17.4250845679,11.7056064465,29.4174978352,17.8743392126,0.0,11.5431586226
 02/26  01:00:00,38.7182092753,5.4261775147,2.7257861256,0.0,12.925468867,10.100111941,18.6556005833,18.6356005833,0.0,0.02
 02/26  02:00:00,38.3263864352,5.37609503807,2.38520889836,0.0,12.925468867,10.100111941,23.9064835333,18.148338526,0.0,5.75814500736
 02/26  03:00:00,33.187074774,5.30971124642,1.93132001598,0.0,8.34152022915,10.0650221343,23.8188526278,18.0605948504,0.0,5.75825777743
 02/26  04:00:00,32.8709073185,5.26958051553,1.65528606016,0.0,8.34152022915,10.0650221343,18.6141293141,18.5941293141,0.0,0.02
 02/26  05:00:00,34.2438651648,5.23996441293,1.45119556987,0.0,8.34152022915,11.6705166398,24.9265671921,19.1631188133,0.0,5.7634483788
 02/26  06:00:00,38.2084286616,5.21506637616,1.28230417133,0.0,8.80141237637,15.3678112995,24.6654261598,18.8955699592,0.0,5.76985620064
 02/26  07:00:00,56.9760417868,5.3025482302,1.86974560646,0.0,18.5082010057,25.6353820695,24.2466092662,18.4662238734,0.0,5.78038539278
 02/26  08:00:00,69.9541238093,5.57263022237,3.77472769366,0.0,19.4926561212,41.1001056674,29.2968811206,17.1248024877,0.0,12.1720786329
 02/26  09:00:00,97.7322570149,6.0682493938,7.29969214397,0.0,26.3286599382,57.9988325916,44.7825977734,9.90510730576,0.0,34.8774904677
 02/26  10:00:00,82.5895571832,6.06878920372,7.43009676623,0.0,26.2443270014,42.8153538416,54.3713634737,6.94889761012,18.025,29.3974658636
 02/26  11:00:00,57.0564615858,5.8611222688,5.97942090579,0.0,21.7447113004,23.4437158914,48.226873047,6.74911894135,18.025,23.4527541056
 02/26  12:00:00,54.603311903,5.8675069965,5.92201586866,0.0,19.3449162599,23.4437158914,46.9290021131,5.50331103267,18.025,23.4006910804
 02/26  13:00:00,55.3320970262,5.94407787535,6.4321590592,0.0,19.190480192,23.7425572507,46.7628162819,5.39001657059,18.025,23.3477997113
 02/26  14:00:00,55.0017674017,5.91377777069,6.10600361159,0.0,19.260583323,23.698576057,38.4326165778,2.89316010297,18.025,17.5144564748
 02/26  15:00:00,55.3570071678,5.96236780467,6.41265996776,0.0,19.260583323,23.698576057,43.492036661,2.11713230401,18.025,23.349904357
 02/26  16:00:00,54.1396056847,5.84267442524,5.60489407185,0.0,19.260583323,23.4086260847,39.8698090447,4.33291755665,18.025,17.511891488
 02/26  17:00:00,57.5231782363,5.70004809987,4.67977942308,0.0,19.260583323,27.8781056672,29.5449664134,5.75686361652,18.025,5.76310279687
 02/26  18:00:00,68.2453260108,5.72598704738,4.86946172464,0.0,18.1807569449,37.5792895564,13.1628458356,7.39340794099,0.0,5.76943789461
 02/26  19:00:00,89.1340591633,5.90579718311,6.03275771515,0.0,32.6059821062,37.0465235296,16.3680197577,10.5926305205,0.0,5.77538923727
 02/26  20:00:00,90.306565559,6.02719014715,6.85268353779,0.0,36.8143715336,33.066984531,22.6989689341,11.1446358048,0.0,11.5543331293
 02/26  21:00:00,96.9173455752,6.1961594,7.93499472653,0.0,36.43363367,38.8072253906,18.5612268497,12.7752651207,0.0,5.78596172903
 02/26  22:00:00,94.3706569891,6.17671852172,7.76445451778,0.0,36.0963922311,36.7877557581,25.7556432327,14.2021814586,0.0,11.5534617741
 02/26  23:00:00,70.0070267307,5.77169788923,5.12577427492,0.0,30.9507766546,20.6087787026,28.022182323,16.4209603819,0.0,11.6012219411
 02/26  24:00:00,45.0804125932,5.449418029,2.95613592317,0.0,17.4250845679,11.7056064465,23.2974134072,17.5168770905,0.0,5.78053631665
 02/27  01:00:00,36.902065992,5.36258191869,2.29255774727,0.0,11.6412384099,10.0650221343,23.8053003989,18.0412004286,0.0,5.76409997034
 02/27  02:00:00,34.7977246459,5.29319041787,1.81835469474,0.0,10.0992000411,10.047477231,24.9276000153,19.1695332526,0.0,5.75806676272
 02/27  03:00:00,32.515175881,5.23898341683,1.44957474301,0.0,8.25718729233,10.0299323277,19.690153197,19.670153197,0.0,0.02
 02/27  04:00:00,32.2731199552,5.20855533004,1.23794461595,0.0,8.25718729233,10.0299323277,25.5171848598,19.7588878431,0.0,5.75829701666
 02/27  05:00:00,33.6631958663,5.18009147072,1.04982205088,0.0,8.25718729233,11.6354268332,26.1631148152,20.3994000549,0.0,5.76371476028
 02/27  06:00:00,41.2655617011,5.18185355153,1.07060214413,0.0,12.1011305571,15.3678112995,26.2418017765,20.4603142582,0.0,5.78148751825
 02/27  07:00:00,71.1092642702,5.46797627507,2.98362904722,0.0,19.7275818095,37.2640762949,31.9993198758,20.3983986774,0.0,11.6009211984
 02/27  08:00:00,86.0328515769,5.72082839774,4.70202935155,0.0,24.3117294858,51.2795993405,33.9082912167,16.4457195966,0.0,17.4625716201
 02/27  09:00:00,73.4967132595,5.51386568252,3.6481911476,0.0,23.6694662846,40.6342015617,36.715346814,7.31503772342,0.0,29.4003090906
 02/27  10:00:00,70.4711861783,5.73181828503,5.41219337146,0.0,23.6694662846,35.6302164847,44.1229828073,2.6474788629,18.025,23.4505039444
 02/27  11:00:00,52.8777649865,5.7420347761,5.40535833108,0.0,18.7433767983,22.9618409725,44.1915506293,2.76302673242,18.025,23.4035238969
 02/27  12:00:00,53.54538388,5.84610767318,5.97123484841,0.0,18.7433767983,22.9618409725,43.8100718155,2.43161251592,18.025,23.3534592996
 02/27  13:00:00,54.9495086761,6.01548337592,7.16253481195,0.0,18.5889407304,23.1597249699,38.5035015927,2.96492854268,18.025,17.51357305
 02/27  14:00:00,55.8419419727,6.12040356298,7.70355117233,0.0,18.7433767983,23.2517909448,41.4366507424,0.0583802616579,18.025,23.3532704807
 02/27  15:00:00,55.9751727008,6.12515269364,7.83202780409,0.0,18.7433767983,23.2517909448,41.3697569074,0.0,18.025,23.3447569074
 02/27  16:00:00,55.1716912587,6.04237848859,7.40127232255,0.0,18.7433767983,22.9618409725,35.9728153687,0.426912417872,18.025,17.5209029509
 02/27  17:00:00,59.5304509639,6.01847214842,7.33261376221,0.0,18.7433767983,27.431320555,24.637892805,0.849146151882,18.025,5.76374665314
 02/27  18:00:00,73.8729222961,6.07168555485,7.54953751014,0.0,17.6635504202,40.6971502883,7.95120463633,2.17561855823,0.0,5.7755860781
 02/27  19:00:00,85.9821254163,6.09707093584,7.47631405336,0.0,27.5259009287,37.3340067412,17.1042929891,5.51488945573,0.0,11.5894035334
 02/27  20:00:00,88.7295411676,6.15026061156,7.84536796444,0.0,33.8341110165,33.3544677425,19.064905926,7.51141420093,0.0,11.5534917251
 02/27  21:00:00,97.8968848456,6.29734508581,8.71147160505,0.0,36.5179666069,38.8247702939,15.4396686363,9.65274446651,0.0,5.78692416976
 02/27  22:00:00,92.3240097412,6.29521530197,8.65551829854,0.0,32.965339924,36.8579353714,23.1011065152,11.4995989145,0.0,11.6015076007
