Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/27  23:00:00,65.484791252,5.85157615979,5.80727661674,0.0,25.6355707503,20.6438685092,24.7876584082,13.2214929157,0.0,11.5661654924
 02/27  24:00:00,43.1990790413,5.50366927152,3.42268075324,0.0,15.0252895274,11.7056064465,20.3734665475,14.6035479056,0.0,5.76991864192
 02/28  01:00:00,37.1677881009,5.39150937701,2.52935092946,0.0,11.6412384099,10.0650221343,21.1286120567,15.3646401153,0.0,5.76397194149
 02/28  02:00:00,35.0663198609,5.32654655639,2.05359799491,0.0,10.0992000411,10.047477231,16.7135868747,16.6935868747,0.0,0.02
 02/28  03:00:00,32.6928340119,5.26193809286,1.60427735706,0.0,8.25718729233,10.0299323277,24.7717603485,19.0136398408,0.0,5.75812050778
 02/28  04:00:00,32.3414500333,5.21834254333,1.29648650981,0.0,8.25718729233,10.0299323277,26.8254462019,21.0674436279,0.0,5.75800257401
 02/28  05:00:00,33.6555915911,5.17963632943,1.04267722661,0.0,8.25718729233,11.6354268332,22.8852528361,22.8652528361,0.0,0.02
 02/28  06:00:00,41.1768407507,5.17047274425,0.993260132826,0.0,12.1011305571,15.3678112995,35.0043700867,23.4615608342,0.0,11.5428092525
 02/28  07:00:00,70.9740221626,5.44981070498,2.86655855978,0.0,19.7275818095,37.2640762949,34.9237151818,23.3229257989,0.0,11.6007893829
 02/28  08:00:00,85.9815371761,5.7133541912,4.65818939599,0.0,24.3117294858,51.2795993405,36.6853347522,19.2235994565,0.0,17.4617352957
 02/28  09:00:00,72.7827541176,5.43112021765,3.01697874545,0.0,23.6694662846,40.6342015617,39.2199996557,9.82087976814,0.0,29.3991198875
 02/28  10:00:00,68.1579800291,5.44955282795,3.38125925152,0.0,23.6694662846,35.6302164847,46.6711075692,5.19894633057,18.025,23.4471612386
 02/28  11:00:00,49.8786522021,5.35637081926,2.79190629157,0.0,18.7433767983,22.9618409725,44.9796951508,3.55039318399,18.025,23.4043019668
 02/28  12:00:00,50.6826450554,5.45038447189,3.50422042799,0.0,18.7433767983,22.9618409725,43.2376422269,1.85932791665,18.025,23.3533143103
 02/28  13:00:00,51.8187692573,5.56355222565,4.48372986935,0.0,18.5889407304,23.1597249699,37.7571733359,2.21205080341,18.025,17.5201225325
 02/28  14:00:00,51.5453291197,5.50771959978,4.01961925404,0.0,18.7433767983,23.2517909448,41.3962829722,0.0241920409874,18.025,23.3470909312
 02/28  15:00:00,51.3487539521,5.48315442209,3.84760798465,0.0,18.7433767983,23.2517909448,35.5424974765,0.0,18.025,17.5174974765
 02/28  16:00:00,50.8151863005,5.45627207859,3.63087660224,0.0,18.7433767983,22.9618409725,42.6514649868,1.27824983131,18.025,23.3482151555
 02/28  17:00:00,55.2693214399,5.45818125641,3.63177371352,0.0,18.7433767983,27.431320555,25.6076737654,1.81881515282,18.025,5.76385861262
 02/28  18:00:00,70.3513971513,5.60215438238,4.49753968815,0.0,17.6635504202,40.6971502883,8.66868068212,2.89315481163,0.0,5.77552587049
 02/28  19:00:00,83.1375001096,5.7056249183,5.02313430771,0.0,27.5259009287,37.3340067412,18.6687391475,7.08026663955,0.0,11.5884725079
 02/28  20:00:00,86.3956871281,5.82081199168,5.84096672488,0.0,33.8341110165,33.3544677425,14.1435644824,8.35794779181,0.0,5.78561669062
 02/28  21:00:00,96.0911722236,6.0315029705,7.17159918339,0.0,36.5179666069,38.8247702939,21.6441017403,10.0900056793,0.0,11.554096061
 02/28  22:00:00,90.8940957287,6.08189436751,7.43893050619,0.0,32.965339924,36.8579353714,22.1946053959,10.5937388855,0.0,11.6008665104
 02/28  23:00:00,64.2399130226,5.67570906863,4.73826488228,0.0,25.6355707503,20.6438685092,22.8737050664,11.307626159,0.0,11.5660789074
 02/28  24:00:00,42.4277909089,5.3966398017,2.75842278259,0.0,15.0252895274,11.7056064465,17.8835203122,12.1138133235,0.0,5.76970698866
 03/01  01:00:00,36.7971132809,5.33524989697,2.21493934313,0.0,11.6412384099,10.0650221343,12.3280768238,12.3080768238,0.0,0.02
 03/01  02:00:00,34.9141653673,5.29825129856,1.92973845998,0.0,10.0992000411,10.047477231,18.1732496753,12.4150459404,0.0,5.75820373487
 03/01  03:00:00,32.7691672345,5.26223552032,1.68031106916,0.0,8.25718729233,10.0299323277,18.2110616174,12.4529819299,0.0,5.75807968748
 03/01  04:00:00,32.6106904928,5.24231799285,1.54175672999,0.0,8.25718729233,10.0299323277,12.4904633594,12.4704633594,0.0,0.02
 03/01  05:00:00,34.0381757104,5.22019627584,1.38469944808,0.0,8.25718729233,11.6354268332,18.9843141488,13.2203609298,0.0,5.76395321904
 03/01  06:00:00,41.727316265,5.23421689335,1.47999362156,0.0,12.1011305571,15.3678112995,18.5985852075,12.8175161401,0.0,5.78106906742
 03/01  07:00:00,71.9133643877,5.55920009182,3.69650740625,0.0,19.7275818095,37.2640762949,29.3552810787,11.9660460393,0.0,17.3892350394
 03/01  08:00:00,87.5814149506,5.8866669903,6.08476025147,0.0,24.3117294858,51.2795993405,26.992642994,9.52996815864,0.0,17.4626748354
 03/01  09:00:00,73.6217145234,5.50623483559,3.78082728758,0.0,23.6694662846,40.6342015617,28.089868278,4.56696123917,0.0,23.5229070388
 03/01  10:00:00,67.9874607986,5.41643265509,3.24385689547,0.0,23.6694662846,35.6302164847,51.9400851519,4.60908279163,18.025,29.3060023603
 03/01  11:00:00,49.5900976503,5.32319047546,2.53653658092,0.0,18.7433767983,22.9618409725,46.7439560479,5.31554306764,18.025,23.4034129803
 03/01  12:00:00,50.4105023694,5.42661538753,3.25584824402,0.0,18.7433767983,22.9618409725,39.4401618083,3.89420545756,18.025,17.5209563508
 03/01  13:00:00,51.1205822849,5.48475264933,3.86434294364,0.0,18.5889407304,23.1597249699,45.7542050351,4.38084460319,18.025,23.3483604319
 03/01  14:00:00,51.826681996,5.56333785975,4.24535210012,0.0,18.7433767983,23.2517909448,37.2505707084,1.70447716873,18.025,17.5210935397
 03/01  15:00:00,52.4967543487,5.64989275344,4.82887541822,0.0,18.7433767983,23.2517909448,42.8219030053,1.44782560785,18.025,23.3490773974
 03/01  16:00:00,51.3139721969,5.54259277856,4.04333570268,0.0,18.7433767983,22.9618409725,38.4184089586,2.87905091373,18.025,17.5143580449
 03/01  17:00:00,55.9502196516,5.56175246144,4.20911015752,0.0,18.7433767983,27.431320555,26.7875129721,2.99946280036,18.025,5.7630501717
 03/01  18:00:00,70.9361751547,5.68180925627,5.00267180049,0.0,17.6635504202,40.6971502883,9.22406930223,3.44880201913,0.0,5.7752672831
 03/01  19:00:00,83.9595942712,5.80918358197,5.74167551329,0.0,27.5259009287,37.3340067412,18.3542825977,6.76565943837,0.0,11.5886231593
 03/01  20:00:00,87.208892083,5.9254343638,6.54954617665,0.0,33.8341110165,33.3544677425,19.4354251876,7.88227274287,0.0,11.5531524447
 03/01  21:00:00,97.0111980291,6.15193179433,7.97120197031,0.0,36.5179666069,38.8247702939,15.2173413364,9.43114800982,0.0,5.78619332662
 03/01  22:00:00,91.897509841,6.21284637933,8.31139197267,0.0,32.965339924,36.8579353714,27.1151915246,9.72463475355,0.0,17.390556771
 03/01  23:00:00,65.0564720093,5.78115277204,5.44938581972,0.0,25.6355707503,20.6438685092,16.8294615749,11.0362534709,0.0,5.79320810396
 03/01  24:00:00,42.6926822425,5.43416049879,2.98579442828,0.0,15.0252895274,11.7056064465,19.3379960765,13.5681957235,0.0,5.76980035303
 03/02  01:00:00,36.7904978437,5.34091274211,2.20265951044,0.0,11.6412384099,10.0650221343,21.005665488,15.242821329,0.0,5.76284415901
 03/02  02:00:00,34.8711371448,5.29716989165,1.88778959967,0.0,10.0992000411,10.047477231,21.0222047733,15.2640918212,0.0,5.7581129521
 03/02  03:00:00,32.6991478248,5.25690181029,1.61563098847,0.0,8.25718729233,10.0299323277,15.1555241278,15.1355241278,0.0,0.02
 03/02  04:00:00,32.5089637481,5.23289692429,1.44944680419,0.0,8.25718729233,10.0299323277,21.1005769926,15.3425859666,0.0,5.75799102594
 03/02  05:00:00,33.9042235583,5.20674669262,1.26419768572,0.0,8.25718729233,11.6354268332,21.9543211203,16.1903798789,0.0,5.76394124139
 03/02  06:00:00,41.50804351,5.21094555421,1.28399500015,0.0,12.1011305571,15.3678112995,22.1411022892,16.3596905855,0.0,5.78141170363
 03/02  07:00:00,69.6379082945,5.51693796953,3.34731916843,0.0,19.7275818095,37.2640762949,28.7070751923,17.1056398075,0.0,11.6014353848
 03/02  08:00:00,87.6214798175,5.89864813342,6.11284635637,0.0,24.3117294858,51.2795993405,29.9298082046,12.4672808233,0.0,17.4625273813
 03/02  09:00:00,75.2598692128,5.70323570677,5.22198227293,0.0,23.6694662846,40.6342015617,33.0720872726,3.67242242266,0.0,29.39966485
 03/02  10:00:00,72.2512822933,5.92054379746,7.00357156371,0.0,23.6694662846,35.6302164847,42.132029723,0.658068883055,18.025,23.44896084
 03/02  11:00:00,55.4179654839,5.97193586117,7.71565827483,0.0,18.7433767983,22.9618409725,41.5324308665,0.103881071638,18.025,23.4035497949
 03/02  12:00:00,57.50451949,6.15006908237,9.62641162637,0.0,18.7433767983,22.9618409725,41.3795575412,0.0,18.025,23.3545575412
 03/02  13:00:00,60.0252296866,6.31519967355,11.9385412518,0.0,18.5889407304,23.1597249699,35.5425514895,0.0,18.025,17.5175514895
 03/02  14:00:00,61.4932882417,6.44138793653,13.0339152467,0.0,18.7433767983,23.2517909448,41.3754965273,0.0,18.025,23.3504965273
 03/02  15:00:00,62.0602488184,6.47396511683,13.5682908995,0.0,18.7433767983,23.2517909448,35.5366186265,0.0,18.025,17.5116186265
 03/02  16:00:00,61.5492864175,6.44471207831,13.3765394538,0.0,18.7433767983,22.9618409725,41.3768169733,0.0,18.025,23.3518169733
 03/02  17:00:00,64.630652095,6.36744267857,12.0838430908,0.0,18.7433767983,27.431320555,23.7888948193,0.0,18.025,5.76389481932
 03/02  18:00:00,77.140103867,6.36733579025,10.5210691469,0.0,17.6635504202,40.6971502883,5.77551200102,0.0,0.0,5.77551200102
 03/02  19:00:00,89.0576629165,6.42567726374,10.2232501842,0.0,27.5259009287,37.3340067412,11.6096328512,0.020659709706,0.0,11.5889731415
 03/02  20:00:00,91.5781454936,6.46756850661,10.3766699705,0.0,33.8341110165,33.3544677425,6.45767574016,0.671184344463,0.0,5.7864913957
 03/02  21:00:00,100.430772653,6.58809600311,10.9546105446,0.0,36.5179666069,38.8247702939,14.1961008745,2.64290192097,0.0,11.5531989535
 03/02  22:00:00,94.633374912,6.56820725499,10.6918995999,0.0,32.965339924,36.8579353714,16.3511846637,4.75016134779,0.0,11.6010233159
 03/02  23:00:00,68.0101200907,6.14855525772,8.03562916719,0.0,25.6355707503,20.6438685092,16.1104296595,4.54488043156,0.0,11.565549228
 03/02  24:00:00,45.3184365791,5.74725725641,5.29845302958,0.0,15.0252895274,11.7056064465,11.8724620791,6.10263267719,0.0,5.76982940193
 03/03  01:00:00,38.8521830667,5.57868758652,4.02657079726,0.0,11.6412384099,10.0650221343,13.3496426554,7.58568149606,0.0,5.76396115936
 03/03  02:00:00,36.4652828776,5.48412429876,3.29498656994,0.0,10.0992000411,10.047477231,7.98954178638,7.96954178638,0.0,0.02
 03/03  03:00:00,33.7791305833,5.39034040646,2.56217071848,0.0,8.25718729233,10.0299323277,16.3511226161,10.5928725141,0.0,5.75825010206
 03/03  04:00:00,33.4385286993,5.34974069553,2.26217171091,0.0,8.25718729233,10.0299323277,11.6468614176,11.6268614176,0.0,0.02
 03/03  05:00:00,34.9048731703,5.32986442937,2.14173224254,0.0,8.25718729233,11.6354268332,16.1737200524,10.4096637027,0.0,5.76405634973
 03/03  06:00:00,42.3856179703,5.32176857942,2.0507442835,0.0,12.1011305571,15.3678112995,23.4984236538,11.955842896,0.0,11.5425807578
 03/03  07:00:00,70.4070948657,5.61975921713,4.01368846931,0.0,19.7275818095,37.2640762949,24.5266161268,12.9272195407,0.0,11.5993965861
 03/03  08:00:00,88.8107670706,6.05182993288,7.14895240425,0.0,24.3117294858,51.2795993405,27.0463997316,9.58380786367,0.0,17.4625918679
 03/03  09:00:00,76.2598435078,5.82095285533,6.10424226452,0.0,23.6694662846,40.6342015617,31.6462238333,2.24857334535,0.0,29.397650488
 03/03  10:00:00,73.0126743921,6.01631671423,7.66919244673,0.0,23.6694662846,35.6302164847,41.7383930251,0.27091214715,18.025,23.4424808779
 03/03  11:00:00,55.2450121813,5.94044556068,7.57419547305,0.0,18.7433767983,22.9618409725,41.5086042437,0.0812922949951,18.025,23.4023119487
 03/03  12:00:00,53.6384161413,5.73861987334,6.17175860416,0.0,18.7433767983,22.9618409725,35.6343168955,0.0885494028297,18.025,17.5207674926
 03/03  13:00:00,53.1354811065,5.70239610263,5.6616010455,0.0,18.5889407304,23.1597249699,42.3484549208,0.973536040697,18.025,23.3499188801
 03/03  14:00:00,52.6478648342,5.64831605716,4.9815566028,0.0,18.7433767983,23.2517909448,35.8791370208,0.339728880996,18.025,17.5144081398
 03/03  15:00:00,52.1213842478,5.59109872934,4.51230109865,0.0,18.7433767983,23.2517909448,42.2805877917,0.903596396556,18.025,23.3519913951
 03/03  16:00:00,52.2702815295,5.64359357104,4.8986476743,0.0,18.7433767983,22.9618409725,43.3908450079,2.02243221357,18.025,23.3434127944
 03/03  17:00:00,57.6526744978,5.74757319619,5.72574359815,0.0,18.7433767983,27.431320555,19.8977499443,1.85274994435,18.025,0.02
 03/03  18:00:00,72.4299233512,5.85242036802,6.3258066763,0.0,17.6635504202,40.6971502883,8.00418311183,2.22881811308,0.0,5.77536499875
 03/03  19:00:00,85.4566308692,5.98952943242,7.05836853646,0.0,27.5259009287,37.3340067412,21.5613941811,4.18843390515,0.0,17.3729602759
 03/03  20:00:00,88.7875144528,6.11304616817,7.94056245698,0.0,33.8341110165,33.3544677425,11.5899335507,5.80283016092,0.0,5.78710338983
 03/03  21:00:00,98.2996730399,6.30393422173,9.10767499559,0.0,36.5179666069,38.8247702939,19.9634142609,8.41090711975,0.0,11.5525071412
 03/03  22:00:00,92.5916519155,6.29502892255,8.92335604376,0.0,32.965339924,36.8579353714,22.0032865474,10.4041266133,0.0,11.599159934
 03/03  23:00:00,65.411468945,5.8220048468,5.76353349084,0.0,25.6355707503,20.6438685092,18.3752146155,12.582082214,0.0,5.79313240145
 03/03  24:00:00,42.9489852607,5.46157257767,3.21468760008,0.0,15.0252895274,11.7056064465,20.3803488891,14.6105635604,0.0,5.76978532874
 03/04  01:00:00,38.2998328074,5.37774276554,2.47526997058,0.0,12.8411359301,10.0650221343,21.6663629856,15.9035194057,0.0,5.76284357987
 03/04  02:00:00,37.8791792469,5.33084669382,2.10267501335,0.0,12.8411359301,10.0650221343,22.9381067951,17.1800582314,0.0,5.75804856368
 03/04  03:00:00,32.7319183017,5.26349666658,1.6418066546,0.0,8.25718729233,10.0299323277,17.8827494207,17.8627494207,0.0,0.02
 03/04  04:00:00,32.440250682,5.22700010026,1.38663337412,0.0,8.25718729233,10.0299323277,24.4473626359,18.6903802284,0.0,5.75698240747
 03/04  05:00:00,33.8252847212,5.19915232821,1.19285374297,0.0,8.25718729233,11.6354268332,25.1426931778,19.3790291878,0.0,5.76366399006
 03/04  06:00:00,37.7741786173,5.17215612871,1.01039286412,0.0,8.71707943955,15.3327214929,25.395207119,19.6254160686,0.0,5.76979105034
 03/04  07:00:00,54.8457864835,5.2673526224,1.65869292418,0.0,18.5082010057,25.6353820695,24.4598776598,18.6784248433,0.0,5.78145281655
 03/04  08:00:00,69.981951913,5.57571395998,3.91891087168,0.0,19.4083231844,41.0650158608,25.418027016,13.818374534,0.0,11.599652482
 03/04  09:00:00,98.4347340501,6.11909839442,7.95133436943,0.0,26.3286599382,57.9988325916,39.9804497366,4.52665198038,0.0,35.4537977563
 03/04  10:00:00,83.9592568732,6.16594725639,8.58322727474,0.0,26.3286599382,42.8504436482,48.4635822039,1.04516625437,18.025,29.3934159496
 03/04  11:00:00,59.2122092224,6.06902688598,7.92727354035,0.0,21.7447113004,23.4437158914,42.2129224578,0.738835864844,18.025,23.449086593
 03/04  12:00:00,57.5948602522,6.20225077201,8.63853682182,0.0,19.3027497915,23.426170988,41.6962096116,0.270770101545,18.025,23.40043951
 03/04  13:00:00,58.7142858962,6.33442256023,9.48371720333,0.0,19.1483137236,23.7250123474,42.1814865815,0.811183643004,18.025,23.3453029385
 03/04  14:00:00,59.6446020823,6.43549673145,10.1674173172,0.0,19.3027497915,23.7161209604,35.5444943838,0.0,18.025,17.5194943838
 03/04  15:00:00,60.2365098157,6.47551428324,10.7193050204,0.0,19.3027497915,23.7161209604,41.3700795269,0.0,18.025,23.3450795269
 03/04  16:00:00,59.835130579,6.44104174635,10.6423475693,0.0,19.3027497915,23.426170988,35.544654248,0.0,18.025,17.519654248
 03/04  17:00:00,62.8748726181,6.28303557727,9.38877400456,0.0,19.3027497915,27.8956505705,23.9221028484,0.133503196441,18.025,5.76359965193
 03/04  18:00:00,72.448514755,6.17599692021,8.56293210916,0.0,18.2229234133,37.5968344597,7.11688723999,1.34723247518,0.0,5.7696547648
 03/04  19:00:00,92.9527175588,6.32882217211,9.30897435734,0.0,32.690315043,37.0816133363,9.03441021311,3.25924708098,0.0,5.77516313213
 03/04  20:00:00,93.8018258897,6.43011988507,9.94502424454,0.0,36.8143715336,33.066984531,16.5402682174,4.98736882853,0.0,11.5528993889
 03/04  21:00:00,100.134297616,6.58246678642,10.8850703188,0.0,36.3493007332,38.7721355839,12.3873694936,6.60083898882,0.0,5.78653050477
 03/04  22:00:00,97.6583663073,6.54588660333,10.5635812007,0.0,36.1807251679,36.8228455648,19.1606600301,7.60646526213,0.0,11.554194768
 03/04  23:00:00,73.1320812599,6.1218380077,7.78127674561,0.0,31.0351095914,20.6438685092,20.6917321001,9.0908896331,0.0,11.600842467
 03/04  24:00:00,47.4957132839,5.72105706838,5.09980782407,0.0,17.4250845679,11.7056064465,16.24689108,10.465581278,0.0,5.78130980194
 03/05  01:00:00,40.1430485247,5.57854077113,3.99826378556,0.0,12.925468867,10.100111941,17.2966915016,11.532720014,0.0,5.7639714876
 03/05  02:00:00,39.3699011645,5.49279038165,3.31203267002,0.0,12.925468867,10.100111941,18.0428085365,12.2845683193,0.0,5.75824021728
 03/05  03:00:00,33.885836936,5.38762778631,2.55217257711,0.0,8.34152022915,10.0650221343,13.7900591492,13.7700591492,0.0,0.02
 03/05  04:00:00,33.4300169643,5.33462360472,2.14935224855,0.0,8.34152022915,10.0650221343,21.1471025328,15.3889999487,0.0,5.7581025841
 03/05  05:00:00,34.7073362209,5.29551494136,1.85912336671,0.0,8.34152022915,11.6705166398,22.3300464757,16.566693847,0.0,5.76335262862
 03/05  06:00:00,38.6463203522,5.26721918218,1.66805038709,0.0,8.80141237637,15.3678112995,22.1915062517,16.4221527436,0.0,5.76935350814
 03/05  07:00:00,55.598880226,5.36257660365,2.31656121419,0.0,18.5082010057,25.6353820695,21.5418721123,15.7605287817,0.0,5.78134333064
 03/05  08:00:00,70.9989614292,5.68049125602,4.71172458328,0.0,19.4926561212,41.1001056674,23.8509029699,12.250102519,0.0,11.600800451
 03/05  09:00:00,99.8425730019,6.290396797,9.1878798916,0.0,26.3286599382,57.9988325916,39.5964620603,4.14036682324,0.0,35.456095237
 03/05  10:00:00,84.1226360132,6.20240877262,8.82956632265,0.0,26.2443270014,42.8153538416,49.0829710126,1.66159459483,18.025,29.3963764177
 03/05  11:00:00,57.6101523719,5.86889863852,6.52534775346,0.0,21.7447113004,23.4437158914,43.8271473524,2.35155182885,18.025,23.4505955235
 03/05  12:00:00,55.7844812564,5.94785996554,7.02284062097,0.0,19.3449162599,23.4437158914,43.0500355843,1.62469930755,18.025,23.4003362767
 03/05  13:00:00,58.4941447618,6.27106879206,9.26721802375,0.0,19.190480192,23.7425572507,37.2044061564,1.65941195439,18.025,17.5199942021
 03/05  14:00:00,59.7190663888,6.42914714392,10.3079443583,0.0,19.260583323,23.698576057,41.3742585152,0.0,18.025,23.3492585152
 03/05  15:00:00,59.7280890115,6.38801380112,10.3580930437,0.0,19.260583323,23.698576057,35.5399414707,0.0,18.025,17.5149414707
 03/05  16:00:00,57.6004430534,6.19679529662,8.71162373562,0.0,19.260583323,23.4086260847,42.0868579699,0.71145844889,18.025,23.350399521
 03/05  17:00:00,61.338463441,6.106090054,8.08901764953,0.0,19.260583323,27.8781056672,25.2537583764,1.46536299501,18.025,5.76339538144
 03/05  18:00:00,69.8268493967,6.08931949324,7.97165355609,0.0,18.1807569449,37.5792895564,7.68929826661,1.91965993196,0.0,5.76963833466
 03/05  19:00:00,92.3482373071,6.26328605994,8.88945151028,0.0,32.6059821062,37.0465235296,10.4186426035,4.64341379341,0.0,5.77522881014
 03/05  20:00:00,93.2169989079,6.3531973123,9.43712329097,0.0,36.8143715336,33.066984531,12.4889373167,6.70322633713,0.0,5.78571097961
 03/05  21:00:00,99.7781222631,6.51736836825,10.4745688679,0.0,36.43363367,38.8072253906,19.7228032487,8.16943877345,0.0,11.5533644752
 03/05  22:00:00,97.453166691,6.52526342036,10.4984338034,0.0,36.0963922311,36.7877557581,13.7750742931,7.98827518509,0.0,5.78679910805
 03/05  23:00:00,73.0147339314,6.11504008119,7.7901502775,0.0,30.9507766546,20.6087787026,26.6218702854,9.23167357263,0.0,17.3901967128
 03/05  24:00:00,47.5770433409,5.72635097919,5.17584324284,0.0,17.4250845679,11.7056064465,16.2192226191,10.4378932235,0.0,5.78132939561
 03/06  01:00:00,39.0479161312,5.59808007393,4.20291352666,0.0,11.6412384099,10.0650221343,15.5788379964,9.81482262213,0.0,5.76401537425
 03/06  02:00:00,36.6665337273,5.50527191208,3.47509166814,0.0,10.0992000411,10.047477231,9.64728058148,9.62728058148,0.0,0.02
 03/06  03:00:00,34.0870531886,5.42084930144,2.83958643242,0.0,8.25718729233,10.0299323277,16.7904082621,11.0324480518,0.0,5.75796021022
 03/06  04:00:00,33.6262594319,5.36613504009,2.43350963141,0.0,8.25718729233,10.0299323277,12.6568537332,12.6368537332,0.0,0.02
 03/06  05:00:00,34.9933461176,5.33752757461,2.22254479523,0.0,8.25718729233,11.6354268332,18.9897151982,13.2257475883,0.0,5.76396760981
 03/06  06:00:00,42.537789325,5.33624199813,2.18844648319,0.0,12.1011305571,15.3678112995,25.1775330824,13.6360026211,0.0,11.5415304613
 03/06  07:00:00,71.138007226,5.69768021441,4.66668766188,0.0,19.7275818095,37.2640762949,23.9460891647,12.346803816,0.0,11.5992853487
 03/06  08:00:00,89.8922404575,6.16580887422,8.11645679494,0.0,24.3117294858,51.2795993405,26.5035641718,9.04130819321,0.0,17.4622559786
 03/06  09:00:00,77.0403475288,5.9007591394,6.80494681626,0.0,23.6694662846,40.6342015617,32.0064887105,2.60952663165,0.0,29.3969620789
 03/06  10:00:00,73.8191855884,6.10315807808,8.38886708942,0.0,23.6694662846,35.6302164847,42.5529148809,1.08620738778,18.025,23.4417074931
 03/06  11:00:00,56.1069911579,6.10221058063,8.27441303167,0.0,18.7433767983,22.9618409725,42.7260700894,1.30037647954,18.025,23.4006936099
 03/06  12:00:00,57.6462535705,6.30932370497,9.60889466238,0.0,18.7433767983,22.9618409725,35.8405698624,0.2953525458,18.025,17.5202173166
 03/06  13:00:00,59.8777939106,6.4792957661,11.6270164871,0.0,18.5889407304,23.1597249699,41.4786447894,0.104527671098,18.025,23.3491171183
 03/06  14:00:00,61.6025762719,6.58225236268,13.0023339576,0.0,18.7433767983,23.2517909448,35.5390457208,0.0,18.025,17.5140457208
 03/06  15:00:00,62.3414164575,6.6174132062,13.7060214811,0.0,18.7433767983,23.2517909448,41.3760368425,0.0,18.025,23.3510368425
 03/06  16:00:00,61.9261873076,6.56035177457,13.6377967922,0.0,18.7433767983,22.9618409725,41.3688589798,0.0,18.025,23.3438589798
 03/06  17:00:00,63.9645313778,6.43613639363,11.3490409477,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/06  18:00:00,75.5324613575,6.43660101752,10.7281692535,0.0,17.6635504202,40.6971502883,5.99084625888,0.215487381524,0.0,5.77535887736
 03/06  19:00:00,89.5759248879,6.48105644508,10.6861432297,0.0,27.5259009287,37.3340067412,13.9725327863,2.38377474573,0.0,11.5887580406
 03/06  20:00:00,92.3977092018,6.54370868049,11.1200992578,0.0,33.8341110165,33.3544677425,14.6114938853,3.05745560264,0.0,11.5540382827
 03/06  21:00:00,101.839939048,6.72216995716,12.2297101917,0.0,36.5179666069,38.8247702939,13.365217915,4.0946424693,0.0,9.27057544574
 03/06  22:00:00,96.2382659201,6.72084129275,12.1441661784,0.0,32.965339924,36.8579353714,18.798447454,4.90764338195,0.0,13.890804072
 03/06  23:00:00,68.9001149241,6.23216573497,8.84202467078,0.0,25.6355707503,20.6438685092,11.9790633772,6.18620842678,0.0,5.7928549504
 03/06  24:00:00,45.9254591009,5.8074999806,5.84523694385,0.0,15.0252895274,11.7056064465,13.8294877304,8.06005566265,0.0,5.76943206772
 03/07  01:00:00,39.3098586693,5.6239592387,4.43897890164,0.0,11.6412384099,10.0650221343,15.1237602041,9.35980006638,0.0,5.76396013774
 03/07  02:00:00,36.6636021437,5.50317563797,3.47425160392,0.0,10.0992000411,10.047477231,16.3579848808,10.599836387,0.0,5.75814849377
 03/07  03:00:00,34.0414630878,5.41490739398,2.79994329373,0.0,8.25718729233,10.0299323277,11.9402379849,11.9202379849,0.0,0.02
 03/07  04:00:00,33.6833031442,5.37241983103,2.48426740103,0.0,8.25718729233,10.0299323277,18.37749607,12.6194806715,0.0,5.75801539847
 03/07  05:00:00,34.9829172191,5.33589456022,2.21374684422,0.0,8.25718729233,11.6354268332,19.2987227136,13.534875415,0.0,5.76384729862
 03/07  06:00:00,42.5846511454,5.34051113194,2.23104490915,0.0,12.1011305571,15.3678112995,18.9812370516,13.1998470883,0.0,5.78138996332
 03/07  07:00:00,70.8684211081,5.66377429631,4.43100756829,0.0,19.7275818095,37.2640762949,23.9988446461,12.3977695548,0.0,11.6010750913
 03/07  08:00:00,89.2924691742,6.09111988508,7.59138087524,0.0,24.3117294858,51.2795993405,26.2603702274,8.79856768081,0.0,17.4618025466
 03/07  09:00:00,75.6148810743,5.72767027469,5.55257105602,0.0,23.6694662846,40.6342015617,32.2626022426,2.86382633337,0.0,29.3987759092
 03/07  10:00:00,72.0078670937,5.86944433476,6.81126290659,0.0,23.6694662846,35.6302164847,42.9097640856,1.43652357541,18.025,23.4482405102
 03/07  11:00:00,55.4821735925,5.99205187951,7.75975702608,0.0,18.7433767983,22.9618409725,42.4620097995,1.03703030926,18.025,23.3999794902
 03/07  12:00:00,57.9497648292,6.25569097033,9.96603893472,0.0,18.7433767983,22.9618409725,41.3889600572,0.00947733923321,18.025,23.354482718
 03/07  13:00:00,61.3580601215,6.45308161654,13.1334936178,0.0,18.5889407304,23.1597249699,35.5420502548,0.0,18.025,17.5170502548
 03/07  14:00:00,64.1596368441,6.6340037607,15.5076520694,0.0,18.7433767983,23.2517909448,41.3750602998,0.0,18.025,23.3500602998
 03/07  15:00:00,66.3782472663,6.73657867785,17.62368005,0.0,18.7433767983,23.2517909448,35.5363090709,0.0,18.025,17.5113090709
 03/07  16:00:00,67.1015792359,6.76127031461,18.6122775943,0.0,18.7433767983,22.9618409725,41.3762564309,0.0,18.025,23.3512564309
 03/07  17:00:00,69.9705507096,6.6858060036,17.1053829723,0.0,18.7433767983,27.431320555,23.788750237,0.0,18.025,5.76375023696
 03/07  18:00:00,78.3144385225,6.64935895467,13.2973872951,0.0,17.6635504202,40.6971502883,5.7754576774,0.0,0.0,5.7754576774
 03/07  19:00:00,91.5570541176,6.68373203071,12.464598311,0.0,27.5259009287,37.3340067412,11.6690135458,0.0803342412766,0.0,11.5886793046
 03/07  20:00:00,94.6247256082,6.7762152647,13.1146117996,0.0,33.8341110165,33.3544677425,5.80286560194,0.0164908311571,0.0,5.78637477078
 03/07  21:00:00,103.804713552,6.93237393611,13.9842818049,0.0,36.5179666069,38.8247702939,11.8780144835,0.325083249983,0.0,11.5529312335
 03/07  22:00:00,97.8625462927,6.89974205837,13.589548776,0.0,32.965339924,36.8579353714,12.6451951304,1.04460939415,0.0,11.6005857362
 03/07  23:00:00,70.3577237817,6.39578861729,10.1360090116,0.0,25.6355707503,20.6438685092,13.3825004054,1.81658991457,0.0,11.5659104908
 03/07  24:00:00,47.0570071225,5.93584646499,6.84843953882,0.0,15.0252895274,11.7056064465,9.73438329145,3.96470685604,0.0,5.76967643541
 03/08  01:00:00,40.2125362821,5.73135518604,5.23426090422,0.0,11.6412384099,10.0650221343,11.8377206851,6.07391021654,0.0,5.76381046856
 03/08  02:00:00,37.5685375061,5.60662383937,4.27574487345,0.0,10.0992000411,10.047477231,6.82898571139,6.80898571139,0.0,0.02
 03/08  03:00:00,34.8585670996,5.50688850058,3.52506231413,0.0,8.25718729233,10.0299323277,12.9195625162,7.16145984094,0.0,5.7581026753
 03/08  04:00:00,34.2918179609,5.4428998036,3.02230550535,0.0,8.25718729233,10.0299323277,8.05585972973,8.03585972973,0.0,0.02
 03/08  05:00:00,35.4985122525,5.39619881723,2.6690409314,0.0,8.25718729233,11.6354268332,15.515600216,9.75201864104,0.0,5.76358157493
 03/08  06:00:00,43.1114939346,5.401167659,2.69722896018,0.0,12.1011305571,15.3678112995,21.4106301793,9.86852389237,0.0,11.5421062869
 03/08  07:00:00,72.0331455411,5.79784915964,5.46166142704,0.0,19.7275818095,37.2640762949,20.7097303946,9.11101015336,0.0,11.5987202413
 03/08  08:00:00,91.5695416753,6.35661393174,9.6029606811,0.0,24.3117294858,51.2795993405,22.297640708,4.8363515606,0.0,17.4612891474
 03/08  09:00:00,79.3974281253,6.14730772833,8.91548375112,0.0,23.6694662846,40.6342015617,29.494303814,0.0987909836921,0.0,29.3955128304
 03/08  10:00:00,77.3693820719,6.36341504269,11.6788095574,0.0,23.6694662846,35.6302164847,41.468057483,0.0,18.025,23.443057483
 03/08  11:00:00,61.6597326424,6.39306172763,13.5363067906,0.0,18.7433767983,22.9618409725,41.4267103657,0.0,18.025,23.4017103657
 03/08  12:00:00,65.0376011091,6.66439197834,16.645175802,0.0,18.7433767983,22.9618409725,35.5454661754,0.0,18.025,17.5204661754
 03/08  13:00:00,68.7595470725,6.90202662419,20.0860400859,0.0,18.5889407304,23.1597249699,41.3725305224,0.0,18.025,23.3475305224
 03/08  14:00:00,72.2337483736,7.09905365879,23.1167069336,0.0,18.7433767983,23.2517909448,35.5392112162,0.0,18.025,17.5142112162
 03/08  15:00:00,73.6541292465,7.18341849547,24.4527307203,0.0,18.7433767983,23.2517909448,41.374330726,0.0,18.025,23.349330726
 03/08  16:00:00,73.2814363268,7.17974732009,24.3736512684,0.0,18.7433767983,22.9618409725,35.5363042891,0.0,18.025,17.5113042891
 03/08  17:00:00,76.0097307062,7.07337650856,22.7570025257,0.0,18.7433767983,27.431320555,23.7886086558,0.0,18.025,5.76360865576
 03/08  18:00:00,85.1754558996,7.07008193269,19.7376871799,0.0,17.6635504202,40.6971502883,5.77523480487,0.0,0.0,5.77523480487
 03/08  19:00:00,98.5267519344,7.16104280384,18.9569897538,0.0,27.5259009287,37.3340067412,11.5886550381,0.0,0.0,11.5886550381
 03/08  20:00:00,99.9536926995,7.20635771513,18.0134361128,0.0,33.8341110165,33.3544677425,11.5535985968,0.0,0.0,11.5535985968
 03/08  21:00:00,107.724095555,7.30780752979,17.5282345386,0.0,36.5179666069,38.8247702939,5.78622206051,0.0,0.0,5.78622206051
 03/08  22:00:00,101.328972848,7.25116554877,16.7045537075,0.0,32.965339924,36.8579353714,17.3899062994,0.0,0.0,17.3899062994
 03/08  23:00:00,73.3952824348,6.7234369071,12.8459251776,0.0,25.6355707503,20.6438685092,5.79247018364,0.0,0.0,5.79247018364
 03/08  24:00:00,49.9124833486,6.24616870696,9.3935946457,0.0,15.0252895274,11.7056064465,6.12141105567,0.352504211972,0.0,5.76890684369
 03/09  01:00:00,42.8653092219,6.0206387127,7.59775115287,0.0,11.6412384099,10.0650221343,6.83796081846,1.07398199484,0.0,5.76397882362
 03/09  02:00:00,39.8598203738,5.86099945671,6.31264766902,0.0,10.0992000411,10.047477231,7.67062471082,1.91249751737,0.0,5.75812719345
 03/09  03:00:00,36.7927284128,5.72489401221,5.24122393916,0.0,8.25718729233,10.0299323277,3.30770388335,3.28770388335,0.0,0.02
 03/09  04:00:00,35.912339325,5.62757857353,4.45814566353,0.0,8.25718729233,10.0299323277,10.3294068759,4.57142705555,0.0,5.75797982034
 03/09  05:00:00,36.8382159013,5.54811733922,3.856825131,0.0,8.25718729233,11.6354268332,11.5761135072,5.81221208094,0.0,5.76390142622
 03/09  06:00:00,44.3972013638,5.54137523906,3.84273386472,0.0,12.1011305571,15.3678112995,11.5421254674,5.76083668208,0.0,5.78128878532
 03/09  07:00:00,74.0362960057,6.03116716966,7.23149592932,0.0,19.7275818095,37.2640762949,17.1320436513,5.53112701691,0.0,11.6009166344
 03/09  08:00:00,93.4575771705,6.58040715259,11.2672090922,0.0,24.3117294858,51.2795993405,19.9146233183,2.45327052758,0.0,17.4613527907
 03/09  09:00:00,81.4123723242,6.36320443805,10.7145329127,0.0,23.6694662846,40.6342015617,29.4090539519,0.0127201627956,0.0,29.3963337891
 03/09  10:00:00,81.86018318,6.62487258026,15.9081557242,0.0,23.6694662846,35.6302164847,41.4717252678,0.0,18.025,23.4467252678
 03/09  11:00:00,65.1812822891,6.62563187765,16.8252878231,0.0,18.7433767983,22.9618409725,41.4269413884,0.0,18.025,23.4019413884
 03/09  12:00:00,68.1011513533,6.87344372382,19.4996746318,0.0,18.7433767983,22.9618409725,41.3772698139,0.0,18.025,23.3522698139
 03/09  13:00:00,71.2058350779,7.09115614163,22.3431966299,0.0,18.5889407304,23.1597249699,35.543909358,0.0,18.025,17.518909358
 03/09  14:00:00,74.4334837901,7.26927007473,25.1462334206,0.0,18.7433767983,23.2517909448,41.3719726436,0.0,18.025,23.3469726436
 03/09  15:00:00,76.4504069823,7.38527044436,27.047149876,0.0,18.7433767983,23.2517909448,35.5388136801,0.0,18.025,17.5138136801
 03/09  16:00:00,74.8860830115,7.3125881332,25.8454656134,0.0,18.7433767983,22.9618409725,41.3737784744,0.0,18.025,23.3487784744
 03/09  17:00:00,75.6447754584,7.11627600349,22.3491392374,0.0,18.7433767983,27.431320555,23.7886036631,0.0,18.025,5.76360366314
 03/09  18:00:00,83.6958418696,7.08780926838,18.2403416042,0.0,17.6635504202,40.6971502883,5.77450705874,0.0,0.0,5.77450705874
 03/09  19:00:00,96.1232895447,7.10722784577,16.6073426521,0.0,27.5259009287,37.3340067412,11.5882868032,0.0,0.0,11.5882868032
 03/09  20:00:00,98.1793852864,7.12611319287,16.319378713,0.0,33.8341110165,33.3544677425,5.78578654223,0.0,0.0,5.78578654223
 03/09  21:00:00,106.990474427,7.25980065922,16.8426175373,0.0,36.5179666069,38.8247702939,11.5988935346,0.0454312230474,0.0,11.5534623115
 03/09  22:00:00,100.7193006,7.2050671597,16.1409851211,0.0,32.965339924,36.8579353714,11.7253770902,0.125135877052,0.0,11.6002412132
 03/09  23:00:00,73.0684667906,6.68545744976,12.5570867635,0.0,25.6355707503,20.6438685092,12.4146250985,0.850270993308,0.0,11.5643541052
 03/09  24:00:00,49.6983787681,6.21824479206,9.20741531844,0.0,15.0252895274,11.7056064465,7.16074726955,1.39111903287,0.0,5.76962823668
 03/10  01:00:00,42.5839155729,5.98638007836,7.35061882636,0.0,11.6412384099,10.0650221343,8.11946076225,2.35565399591,0.0,5.76380676634
 03/10  02:00:00,39.5811049218,5.8286987364,6.06623740762,0.0,10.0992000411,10.047477231,3.95817433738,3.93817433738,0.0,0.02
 03/10  03:00:00,36.6048291835,5.70262365562,5.07559047969,0.0,8.25718729233,10.0299323277,10.4586685166,4.70047907635,0.0,5.75818944024
 03/10  04:00:00,36.0242991965,5.63465030574,4.56303902156,0.0,8.25718729233,10.0299323277,4.04128314314,4.02128314314,0.0,0.02
 03/10  05:00:00,37.5581313617,5.61917368301,4.50568560866,0.0,8.25718729233,11.6354268332,7.21056484504,1.4466526017,0.0,5.76391224334
 03/10  06:00:00,45.2940940374,5.63524355333,4.64575831458,0.0,12.1011305571,15.3678112995,6.59599341966,0.814969625345,0.0,5.78102379432
 03/10  07:00:00,75.3575412382,6.17859706489,8.40531159259,0.0,19.7275818095,37.2640762949,17.661192834,0.274055462566,0.0,17.3871373715
 03/10  08:00:00,94.8552542174,6.71826448939,12.5270328909,0.0,24.3117294858,51.2795993405,17.460076564,0.0,0.0,17.460076564
 03/10  09:00:00,84.9955585804,6.51852840453,14.1423989809,0.0,23.6694662846,40.6342015617,23.519484959,0.0,0.0,23.519484959
 03/10  10:00:00,85.9265378544,6.76132369437,19.8380574862,0.0,23.6694662846,35.6302164847,47.3279504238,0.0,18.025,29.3029504238
 03/10  11:00:00,69.7759406747,6.79375347462,21.2518283619,0.0,18.7433767983,22.9618409725,41.4265294792,0.0,18.025,23.4015294792
 03/10  12:00:00,72.5070416823,7.03779577505,23.7412144701,0.0,18.7433767983,22.9618409725,35.5440605065,0.0,18.025,17.5190605065
 03/10  13:00:00,75.5215726812,7.29451636264,26.4555762835,0.0,18.5889407304,23.1597249699,41.3691963158,0.0,18.025,23.3441963158
 03/10  14:00:00,78.0420789682,7.48031370797,28.5437821462,0.0,18.7433767983,23.2517909448,35.5409425285,0.0,18.025,17.5159425285
 03/10  15:00:00,79.7866763603,7.59925854052,30.1694377958,0.0,18.7433767983,23.2517909448,41.3709131458,0.0,18.025,23.3459131458
 03/10  16:00:00,79.7598280887,7.61798440575,30.4138084536,0.0,18.7433767983,22.9618409725,35.5379702004,0.0,18.025,17.5129702004
 03/10  17:00:00,77.8858316021,7.26181270947,24.4446674583,0.0,18.7433767983,27.431320555,23.7886154399,0.0,18.025,5.76361543991
 03/10  18:00:00,83.9206898537,7.11133913357,18.4416679552,0.0,17.6635504202,40.6971502883,5.77506625529,0.0,0.0,5.77506625529
 03/10  19:00:00,96.6856742607,7.16692118591,17.1100394488,0.0,27.5259009287,37.3340067412,11.5883780942,0.0,0.0,11.5883780942
 03/10  20:00:00,98.7377197594,7.1911336719,16.8126915637,0.0,33.8341110165,33.3544677425,11.5535043045,0.0,0.0,11.5535043045
 03/10  21:00:00,106.420892621,7.23322851928,16.2996133534,0.0,36.5179666069,38.8247702939,5.84607818439,0.060689651848,0.0,5.78538853254
 03/10  22:00:00,99.7201040327,7.13887597255,15.2079794483,0.0,32.965339924,36.8579353714,12.063759096,0.0,0.0,12.063759096
 03/10  23:00:00,72.3867879554,6.64837909782,11.912492949,0.0,25.6355707503,20.6438685092,11.416632471,0.314598007054,0.0,11.1020344639
 03/10  24:00:00,49.2459756213,6.19848390623,8.7747743398,0.0,15.0252895274,11.7056064465,6.89005472196,1.12039418627,0.0,5.76966053569
 03/11  01:00:00,43.5292947316,5.98444461733,7.09803456596,0.0,12.8411359301,10.0650221343,7.91300911421,2.14930444949,0.0,5.76370466472
 03/11  02:00:00,42.3577108275,5.85509068111,6.05696992551,0.0,12.8411359301,10.0650221343,9.39405568069,3.6360774678,0.0,5.75797821288
 03/11  03:00:00,36.4437852789,5.70166619909,4.91550883596,0.0,8.25718729233,10.0299323277,5.04061349433,5.02061349433,0.0,0.02
 03/11  04:00:00,35.4731973212,5.58979411299,4.05678929973,0.0,8.25718729233,10.0299323277,12.6115986584,6.85377303132,0.0,5.75782562705
 03/11  05:00:00,36.4192371128,5.50887580025,3.47709196211,0.0,8.25718729233,11.6354268332,9.7858141125,7.86943097265,0.0,1.91638313985
 03/11  06:00:00,40.2207615643,5.45906554254,3.17007542614,0.0,8.71707943955,15.3327214929,11.5524555572,7.68232475667,0.0,3.8701308005
 03/11  07:00:00,57.6707890763,5.58816668048,4.16288919095,0.0,18.5082010057,25.6353820695,17.9985194819,6.45621450807,0.0,11.5423049738
 03/11  08:00:00,74.2960494002,6.0830458487,7.72569784528,0.0,19.4083231844,41.0650158608,14.4000156851,2.79924835996,0.0,11.6007673252
 03/11  09:00:00,104.359624636,6.80554531259,13.189806139,0.0,26.3286599382,57.9988325916,35.4649557554,0.0123060208749,0.0,35.4526497345
 03/11  10:00:00,92.8185681749,6.88070680661,16.7277933489,0.0,26.3286599382,42.8504436482,41.545337942,0.0,18.025,23.520337942
 03/11  11:00:00,69.3816216488,6.77044527408,17.3952809454,0.0,21.7447113004,23.4437158914,47.3317983026,0.0,18.025,29.3067983026
 03/11  12:00:00,69.2448164394,6.95478083059,19.5359739778,0.0,19.3027497915,23.426170988,41.42306915,0.0,18.025,23.39806915
 03/11  13:00:00,70.7222603174,7.05129062697,20.7748304073,0.0,19.1483137236,23.7250123474,35.5445024656,0.0,18.025,17.5195024656
 03/11  14:00:00,73.2546988653,7.21878384381,22.994231868,0.0,19.3027497915,23.7161209604,41.3697914692,0.0,18.025,23.3447914692
 03/11  15:00:00,74.4168707381,7.29337760966,24.0818068879,0.0,19.3027497915,23.7161209604,35.5413916632,0.0,18.025,17.5163916632
 03/11  16:00:00,72.714913548,7.20347745405,22.7597046443,0.0,19.3027497915,23.426170988,41.3714544214,0.0,18.025,23.3464544214
 03/11  17:00:00,74.7331047735,7.04294830951,20.4870965841,0.0,19.3027497915,27.8956505705,23.7887092525,0.0,18.025,5.76370925251
 03/11  18:00:00,77.8608931915,6.87559795386,15.1597149945,0.0,18.2229234133,37.5968344597,3.32568544757,0.0,0.0,3.32568544757
 03/11  19:00:00,98.4650234782,6.94187035398,14.2082375423,0.0,32.690315043,37.0816133363,8.27494771872,0.0558391997998,0.0,8.21910851892
 03/11  20:00:00,98.8268605377,6.99454102808,14.4056523632,0.0,36.8143715336,33.066984531,6.12602214011,0.339420699066,0.0,5.78660144105
 03/11  21:00:00,104.697277576,7.09206223344,14.9384653871,0.0,36.3493007332,38.7721355839,13.1509368022,1.59854764775,0.0,11.5523891544
 03/11  22:00:00,101.837198832,7.01104350152,14.2772740349,0.0,36.1807251679,36.8228455648,8.18609552921,2.39934953396,0.0,5.78674599524
 03/11  23:00:00,77.0832685098,6.56454987374,11.2897710218,0.0,31.0351095914,20.6438685092,14.8263789637,3.22645798947,0.0,11.5999209743
 03/11  24:00:00,51.1209121241,6.128972614,8.31709769842,0.0,17.4250845679,11.7056064465,15.4493369746,3.90678325707,0.0,11.5425537175
 03/12  01:00:00,43.2685848802,5.93161950221,6.77189612639,0.0,12.925468867,10.100111941,5.07746582724,5.05746582724,0.0,0.02
 03/12  02:00:00,36.7628148109,5.71715617979,5.09962320519,0.0,8.34152022915,10.0650221343,12.6562489076,6.89819940949,0.0,5.75804949809
 03/12  03:00:00,35.6329223229,5.58726140411,4.09962734293,0.0,8.34152022915,10.0650221343,14.1502196306,8.3923159868,0.0,5.75790364375
 03/12  04:00:00,36.5242948973,5.50472980968,3.46687486224,0.0,8.34152022915,11.6705166398,9.61717008242,9.59717008242,0.0,0.02
 03/12  05:00:00,40.3070695707,5.45516715826,3.14085979116,0.0,8.80141237637,15.3678112995,15.4708323279,9.70168859051,0.0,5.76914373742
 03/12  06:00:00,61.0326672497,5.5428503162,3.80208445168,0.0,18.5082010057,25.6353820695,21.1332179477,9.59063968141,0.0,11.5425782663
 03/12  07:00:00,74.3332550303,5.84660730078,5.9959210057,0.0,19.4926561212,41.1001056674,20.0690305908,8.46898961012,0.0,11.6000409807
 03/12  08:00:00,100.961860517,6.42137709968,10.1762126488,0.0,26.3286599382,57.9988325916,32.4917051953,2.94809829222,0.0,29.543606903
 03/12  09:00:00,85.898733438,6.39370979064,10.4143856489,0.0,26.2443270014,42.8153538416,47.8252135968,0.409392828369,18.025,29.3908207684
 03/12  10:00:00,61.5043160018,6.25502823428,10.0333928335,0.0,21.7447113004,23.4437158914,42.9305972928,0.0655268248895,18.025,24.8400704679
 03/12  11:00:00,61.6247011314,6.47786167469,12.3330674053,0.0,19.3449162599,23.4437158914,40.0367761458,0.0,18.025,22.0117761458
 03/12  12:00:00,64.985167403,6.71284965864,15.3164699866,0.0,19.190480192,23.7425572507,41.3746614074,0.0,18.025,23.3496614074
 03/12  13:00:00,68.3676693643,6.94503904384,18.4406548287,0.0,19.260583323,23.698576057,35.5388851276,0.0,18.025,17.5138851276
 03/12  14:00:00,71.2894578145,7.11188041908,21.1956086649,0.0,19.260583323,23.698576057,41.3760381071,0.0,18.025,23.3510381071
 03/12  15:00:00,72.2295417689,7.18411473718,22.3534036007,0.0,19.260583323,23.4086260847,41.3671960444,0.0,18.025,23.3421960444
 03/12  16:00:00,75.6593721524,7.14194571906,21.3740849158,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/12  17:00:00,80.9028964841,7.12527745247,18.0117538933,0.0,18.1807569449,37.5792895564,5.76954085241,0.0,0.0,5.76954085241
 03/12  18:00:00,92.762632241,7.13019549948,15.9729476254,0.0,32.6059821062,37.0465235296,5.7753976703,0.0,0.0,5.7753976703
 03/12  19:00:00,100.260643806,7.15306216357,15.6809134005,0.0,36.8143715336,33.066984531,11.5533845234,0.0,0.0,11.5533845234
 03/12  20:00:00,106.189515207,7.24990934929,16.15343813,0.0,36.43363367,38.8072253906,6.16821526618,0.38209854372,0.0,5.78611672246
 03/12  21:00:00,103.171793261,7.17579977643,15.56653429,0.0,36.0963922311,36.7877557581,12.4800394768,0.925967899051,0.0,11.5540715778
 03/12  22:00:00,78.176078018,6.6997246245,12.3668339573,0.0,30.9507766546,20.6087787026,13.206360868,1.60788101768,0.0,11.5984798503
 03/12  23:00:00,51.9684595532,6.22384736863,9.06977340682,0.0,17.4250845679,11.7056064465,10.3772308561,2.0484208105,0.0,8.32881004557
 03/12  24:00:00,43.8410639185,5.99853007044,7.27629939352,0.0,12.925468867,10.100111941,6.85522539035,3.63270877012,0.0,3.22251662023
 03/13  01:00:00,39.4014998586,5.82244060985,5.89288915458,0.0,10.0992000411,10.047477231,10.4992243242,4.74137344614,0.0,5.75785087802
 03/13  02:00:00,36.3331215721,5.68384004321,4.82267226402,0.0,8.25718729233,10.0299323277,5.72842536051,5.70842536051,0.0,0.02
 03/13  03:00:00,35.3385717919,5.56900799946,3.9429539732,0.0,8.25718729233,10.0299323277,13.2120314952,7.45398605838,0.0,5.75804543678
 03/13  04:00:00,36.3658009953,5.50078659475,3.43174442515,0.0,8.25718729233,11.6354268332,14.1463713547,8.38263830208,0.0,5.7637330526
 03/13  05:00:00,43.8900875952,5.49057627629,3.38642685103,0.0,12.1011305571,15.3678112995,14.19106784,8.41025519996,0.0,5.78081264002
 03/13  06:00:00,76.7204507878,5.91295822662,6.26587058714,0.0,19.7275818095,37.2640762949,20.1977390589,8.59716977931,0.0,11.6005692796
 03/13  07:00:00,92.6756263987,6.27897196983,8.90271033533,0.0,24.3117294858,51.2795993405,25.0178858533,7.55924486749,0.0,17.4586409859
 03/13  08:00:00,77.5669355944,5.94640407131,7.28590847561,0.0,23.6694662846,40.6342015617,30.6963030776,1.3016546861,0.0,29.3946483915
 03/13  09:00:00,75.2309835093,6.15921813565,9.74461736791,0.0,23.6694662846,35.6302164847,41.4709744924,0.0,18.025,23.4459744924
 03/13  10:00:00,59.7756737412,6.20215127872,11.8431664366,0.0,18.7433767983,22.9618409725,41.4244425573,0.0,18.025,23.3994425573
 03/13  11:00:00,63.8799767963,6.49090575658,15.6610415714,0.0,18.7433767983,22.9618409725,41.3787506091,0.0,18.025,23.3537506091
 03/13  12:00:00,67.4012408948,6.76698383953,18.8627778903,0.0,18.5889407304,23.1597249699,35.5413785275,0.0,18.025,17.5163785275
 03/13  13:00:00,70.0172991534,6.97609600553,21.023228128,0.0,18.7433767983,23.2517909448,41.3732366997,0.0,18.025,23.3482366997
 03/13  14:00:00,72.2352887986,7.13000664096,23.0872991593,0.0,18.7433767983,23.2517909448,35.5353902631,0.0,18.025,17.5103902631
 03/13  15:00:00,72.6910000334,7.19862103571,23.7643534441,0.0,18.7433767983,22.9618409725,41.37482391,0.0,18.025,23.34982391
 03/13  16:00:00,77.1638428051,7.22769679142,23.7567901875,0.0,18.7433767983,27.431320555,23.788714169,0.0,18.025,5.76371416904
 03/13  17:00:00,87.5545078862,7.34247914594,21.8443453231,0.0,17.6635504202,40.6971502883,5.77523043279,0.0,0.0,5.77523043279
 03/13  18:00:00,90.232022656,7.24844782538,18.1108678149,0.0,27.5259009287,37.3340067412,11.5879542943,0.0,0.0,11.5879542943
 03/13  19:00:00,98.2183986501,7.1669140881,16.3175979508,0.0,33.8341110165,33.3544677425,5.83027779236,0.043291597559,0.0,5.7869861948
 03/13  20:00:00,106.122185328,7.21400819932,16.0201306313,0.0,36.5179666069,38.8247702939,11.8926066394,0.340367087901,0.0,11.5522395515
 03/13  21:00:00,99.8197429839,7.13719065203,15.309316008,0.0,32.965339924,36.8579353714,12.8826700898,1.28209574971,0.0,11.6005743401
 03/13  22:00:00,72.083182358,6.59915398125,11.6581158767,0.0,25.6355707503,20.6438685092,14.2587543069,2.69343842981,0.0,11.5653158771
 03/13  23:00:00,48.5302256038,6.10609864329,8.15141333512,0.0,15.0252895274,11.7056064465,11.1603302266,5.39065699954,0.0,5.76967322707
 03/13  24:00:00,41.5670823705,5.8871348635,6.43303305944,0.0,11.6412384099,10.0650221343,12.5111005666,6.74734993939,0.0,5.76375062717
 03/14  01:00:00,38.6852478427,5.73959748675,5.25948576494,0.0,10.0992000411,10.047477231,7.77310381608,7.75310381608,0.0,0.02
 03/14  02:00:00,35.8415405631,5.62300239632,4.39192630034,0.0,8.25718729233,10.0299323277,13.7416872324,7.98360211574,0.0,5.7580851167
 03/14  03:00:00,35.0746821382,5.53418703062,3.71388804725,0.0,8.25718729233,10.0299323277,8.53513142794,8.51513142794,0.0,0.02
 03/14  04:00:00,36.0438256225,5.45957720254,3.15098127792,0.0,8.25718729233,11.6354268332,15.5189407408,9.75507273904,0.0,5.76386800175
 03/14  05:00:00,43.5816198701,5.45427200285,3.11426221132,0.0,12.1011305571,15.3678112995,15.365731829,9.58455294183,0.0,5.78117888721
 03/14  06:00:00,76.4782168405,5.87915845067,6.05744065759,0.0,19.7275818095,37.2640762949,26.2803871547,8.8920672906,0.0,17.3883198641
 03/14  07:00:00,92.4838154363,6.25010950183,8.73976495097,0.0,24.3117294858,51.2795993405,24.9744933919,7.51374858696,0.0,17.4607448049
 03/14  08:00:00,77.0714442221,5.89052646959,6.84629812815,0.0,23.6694662846,40.6342015617,25.3234730445,1.80427855656,0.0,23.5191944879
 03/14  09:00:00,73.7601843899,6.06473484646,8.36830171514,0.0,23.6694662846,35.6302164847,47.5163287913,0.190308285654,18.025,29.3010205056
 03/14  10:00:00,57.8409887762,6.09726072701,10.0133749975,0.0,18.7433767983,22.9618409725,41.4362973706,0.0114934949377,18.025,23.3998038757
 03/14  11:00:00,60.4830179816,6.31178399449,12.4432065882,0.0,18.7433767983,22.9618409725,35.5435667509,0.0,18.025,17.5185667509
 03/14  12:00:00,65.8405026003,6.63663632343,17.4323901061,0.0,18.5889407304,23.1597249699,41.376327526,0.0,18.025,23.351327526
 03/14  13:00:00,69.7193873428,6.88067983645,20.8207288129,0.0,18.7433767983,23.2517909448,35.5431485625,0.0,18.025,17.5181485625
 03/14  14:00:00,73.060035979,7.11873715675,23.9233225219,0.0,18.7433767983,23.2517909448,41.3698782538,0.0,18.025,23.3448782538
 03/14  15:00:00,74.5926777396,7.25662718468,25.608019621,0.0,18.7433767983,22.9618409725,35.540342941,0.0,18.025,17.515342941
 03/14  16:00:00,78.1311679036,7.25111735757,24.7007028584,0.0,18.7433767983,27.431320555,23.7884613983,0.0,18.025,5.76346139832
 03/14  17:00:00,87.0484815221,7.30662416011,21.3741807606,0.0,17.6635504202,40.6971502883,5.77487076632,0.0,0.0,5.77487076632
