Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/14  18:00:00,89.9180025203,7.21388269179,17.8314178036,0.0,27.5259009287,37.3340067412,11.5877973102,0.0,0.0,11.5877973102
 03/14  19:00:00,99.0715374859,7.21864521787,17.1190066671,0.0,33.8341110165,33.3544677425,11.5532118371,0.0,0.0,11.5532118371
 03/14  20:00:00,106.672210892,7.25459576174,16.5295743485,0.0,36.5179666069,38.8247702939,5.9396709408,0.152769347459,0.0,5.78690159334
 03/14  21:00:00,100.245328587,7.17510962194,15.6969827055,0.0,32.965339924,36.8579353714,12.2190768032,0.618594795196,0.0,11.600482008
 03/14  22:00:00,72.7429047917,6.66591748317,12.2510800468,0.0,25.6355707503,20.6438685092,12.8262176085,1.26083945826,0.0,11.5653781503
 03/14  23:00:00,49.6981234839,6.22710875394,9.19830259617,0.0,15.0252895274,11.7056064465,7.12361098198,1.35402905446,0.0,5.76958192751
 03/14  24:00:00,42.6807645469,6.00265531101,7.43119420428,0.0,11.6412384099,10.0650221343,7.64252685272,1.87865111042,0.0,5.7638757423
 03/15  01:00:00,39.668097421,5.84295461851,6.138977738,0.0,10.0992000411,10.047477231,2.64537845644,2.62537845644,0.0,0.02
 03/15  02:00:00,36.5621997104,5.70226692097,5.03332492152,0.0,8.25718729233,10.0299323277,9.93007026476,4.17203911937,0.0,5.75803114539
 03/15  03:00:00,35.6206165746,5.5972235854,4.1967824577,0.0,8.25718729233,10.0299323277,11.5188135049,5.76129087511,0.0,5.75752262979
 03/15  04:00:00,36.5673349827,5.51877307779,3.6152979241,0.0,8.25718729233,11.6354268332,6.93570547562,6.91570547562,0.0,0.02
 03/15  05:00:00,44.1246010472,5.51232424967,3.59919289663,0.0,12.1011305571,15.3678112995,18.3163484187,6.77427075835,0.0,11.5420776603
 03/15  06:00:00,77.3456906601,5.9813262696,6.82275382511,0.0,19.7275818095,37.2640762949,17.6970378257,6.09767807806,0.0,11.5993597477
 03/15  07:00:00,93.3555057209,6.35296198791,9.50860576101,0.0,24.3117294858,51.2795993405,22.5031378315,5.04285178167,0.0,17.4602860498
 03/15  08:00:00,78.2983826312,6.01989690322,7.94386837778,0.0,23.6694662846,40.6342015617,29.7418836021,0.349910728093,0.0,29.391972874
 03/15  09:00:00,76.7686600929,6.22264786497,11.2188687468,0.0,23.6694662846,35.6302164847,41.472458282,0.0,18.025,23.447458282
 03/15  10:00:00,61.7463349227,6.28089705077,13.7350849212,0.0,18.7433767983,22.9618409725,41.4231356827,0.0,18.025,23.3981356827
 03/15  11:00:00,64.4168776369,6.52385868982,16.1649918231,0.0,18.7433767983,22.9618409725,35.5418887697,0.0,18.025,17.5168887697
 03/15  12:00:00,68.8865055365,6.8064492755,20.3085836065,0.0,18.5889407304,23.1597249699,41.3734522211,0.0,18.025,23.3484522211
 03/15  13:00:00,72.5670518645,7.03752493806,23.5115461798,0.0,18.7433767983,23.2517909448,35.5354579043,0.0,18.025,17.5104579043
 03/15  14:00:00,74.9757486191,7.2507836973,25.7069911694,0.0,18.7433767983,23.2517909448,41.3748431074,0.0,18.025,23.3498431074
 03/15  15:00:00,75.9659302322,7.36005406863,26.8778467087,0.0,18.7433767983,22.9618409725,41.3659151216,0.0,18.025,23.3409151216
 03/15  16:00:00,80.5106896409,7.39936442794,26.9319796368,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/15  17:00:00,91.0149245393,7.5113990371,25.1358475477,0.0,17.6635504202,40.6971502883,5.77519849074,0.0,0.0,5.77519849074
 03/15  18:00:00,95.0995067129,7.44545725541,22.7813494251,0.0,27.5259009287,37.3340067412,11.5880262763,0.0,0.0,11.5880262763
 03/15  19:00:00,103.434387937,7.45620267072,21.244302145,0.0,33.8341110165,33.3544677425,11.5534012542,0.0,0.0,11.5534012542
 03/15  20:00:00,110.063992063,7.51538722014,19.6605647468,0.0,36.5179666069,38.8247702939,5.78622088705,0.0,0.0,5.78622088705
 03/15  21:00:00,102.425904789,7.3801663494,17.6725077592,0.0,32.965339924,36.8579353714,17.3894430002,0.0,0.0,17.3894430002
 03/15  22:00:00,73.9541581029,6.81016472253,13.3180898016,0.0,25.6355707503,20.6438685092,5.79235519298,0.0,0.0,5.79235519298
 03/15  23:00:00,50.4537311536,6.32984308234,9.8511773547,0.0,15.0252895274,11.7056064465,5.76961805402,0.0,0.0,5.76961805402
 03/15  24:00:00,43.4291605386,6.10185839371,8.08038934025,0.0,11.6412384099,10.0650221343,6.1417423531,0.377908174122,0.0,5.76383417898
 03/16  01:00:00,40.4412609241,5.9399840724,6.81510915178,0.0,10.0992000411,10.047477231,6.85259680441,1.0944827738,0.0,5.75811403061
 03/16  02:00:00,37.2047625949,5.78257204936,5.59558579425,0.0,8.25718729233,10.0299323277,2.40146157607,2.38146157607,0.0,0.02
 03/16  03:00:00,36.3867947678,5.68837527012,4.87181015029,0.0,8.25718729233,10.0299323277,8.8966756333,3.13872928506,0.0,5.75794634824
 03/16  04:00:00,37.2953968784,5.606893217,4.25523772231,0.0,8.25718729233,11.6354268332,10.0501613216,4.28634145647,0.0,5.76381986514
 03/16  05:00:00,44.7430446335,5.58800390549,4.14196186802,0.0,12.1011305571,15.3678112995,10.3362650227,4.55516044009,0.0,5.78110458261
 03/16  06:00:00,77.8830770576,6.05429373121,7.28717330016,0.0,19.7275818095,37.2640762949,15.5858824127,3.98567259962,0.0,11.6002098131
 03/16  07:00:00,93.7715424443,6.4157135425,9.86189840931,0.0,24.3117294858,51.2795993405,20.5819898938,3.12218963581,0.0,17.459800258
 03/16  08:00:00,79.1119736736,6.11272733584,8.66463144045,0.0,23.6694662846,40.6342015617,29.4270527252,0.0336463911129,0.0,29.3934063341
 03/16  09:00:00,78.8840050581,6.33887647922,13.2179892007,0.0,23.6694662846,35.6302164847,41.4687899096,0.0,18.025,23.4437899096
 03/16  10:00:00,64.0559871552,6.41367447651,15.9119605688,0.0,18.7433767983,22.9618409725,41.4246466361,0.0,18.025,23.3996466361
 03/16  11:00:00,69.2993805963,6.7584989091,20.8128557768,0.0,18.7433767983,22.9618409725,41.3742958246,0.0,18.025,23.3492958246
 03/16  12:00:00,72.4456507108,7.02050852395,23.6536682992,0.0,18.5889407304,23.1597249699,35.5434633302,0.0,18.025,17.5184633302
 03/16  13:00:00,74.2937416022,7.20934200038,25.0664246489,0.0,18.7433767983,23.2517909448,41.3685719711,0.0,18.025,23.3435719711
 03/16  14:00:00,76.8803809165,7.40789440005,27.4545088188,0.0,18.7433767983,23.2517909448,35.5403535858,0.0,18.025,17.5153535858
 03/16  15:00:00,79.5149498717,7.5857382837,30.2011880672,0.0,18.7433767983,22.9618409725,41.3699235256,0.0,18.025,23.3449235256
 03/16  16:00:00,83.6052639903,7.60764998205,29.8182633501,0.0,18.7433767983,27.431320555,23.7884977747,0.0,18.025,5.7634977747
 03/16  17:00:00,93.6441981513,7.68743798203,27.5890795978,0.0,17.6635504202,40.6971502883,5.77501567595,0.0,0.0,5.77501567595
 03/16  18:00:00,96.8197772404,7.58903525395,24.3580436883,0.0,27.5259009287,37.3340067412,11.5867620681,0.0,0.0,11.5867620681
 03/16  19:00:00,105.037604958,7.57991478983,22.7238118757,0.0,33.8341110165,33.3544677425,5.78668089364,0.0,0.0,5.78668089364
 03/16  20:00:00,111.794442603,7.64901651693,21.2573870768,0.0,36.5179666069,38.8247702939,11.5515558109,0.0,0.0,11.5515558109
 03/16  21:00:00,103.817400743,7.52065237638,18.9235218345,0.0,32.965339924,36.8579353714,11.598652766,0.0,0.0,11.598652766
 03/16  22:00:00,75.3947735897,6.95958602034,14.6092830039,0.0,25.6355707503,20.6438685092,11.5653333452,0.0,0.0,11.5653333452
 03/16  23:00:00,51.5786787619,6.45256480207,10.8534047664,0.0,15.0252895274,11.7056064465,5.76939280593,0.0,0.0,5.76939280593
 03/16  24:00:00,44.2816705415,6.19742509869,8.83733642623,0.0,11.6412384099,10.0650221343,0.0826388057976,0.0626388057976,0.0,0.02
 03/17  01:00:00,41.3119458259,6.03724270367,7.58853706755,0.0,10.0992000411,10.047477231,6.14272573289,0.384642045803,0.0,5.75808368708
 03/17  02:00:00,38.2123076639,5.89357252446,6.49212820996,0.0,8.25718729233,10.0299323277,6.76502479582,1.00710295285,0.0,5.75792184297
 03/17  03:00:00,37.1843279401,5.7776140977,5.58010853041,0.0,8.25718729233,10.0299323277,2.04717064829,2.02717064829,0.0,0.02
 03/17  04:00:00,38.0142135227,5.68892709198,4.89202108766,0.0,8.25718729233,11.6354268332,9.18069810858,3.41768833608,0.0,5.7630097725
 03/17  05:00:00,45.4209623637,5.66858421432,4.7393017365,0.0,12.1011305571,15.3678112995,9.7322208174,3.9512803621,0.0,5.7809404553
 03/17  06:00:00,78.3836818645,6.11787110918,7.72420201665,0.0,19.7275818095,37.2640762949,15.86679701,4.26654795585,0.0,11.6002490541
 03/17  07:00:00,94.2317017499,6.47235120701,10.2654255154,0.0,24.3117294858,51.2795993405,20.6892503358,3.22963632981,0.0,17.459614006
 03/17  08:00:00,79.5110501778,6.16125378676,9.01518599785,0.0,23.6694662846,40.6342015617,29.4399565466,0.0463519148413,0.0,29.3936046317
 03/17  09:00:00,79.3977166835,6.39744790978,13.673128148,0.0,23.6694662846,35.6302164847,41.4705136644,0.0,18.025,23.4455136644
 03/17  10:00:00,64.9347661167,6.48597769244,16.7184403045,0.0,18.7433767983,22.9618409725,41.4241513996,0.0,18.025,23.3991513996
 03/17  11:00:00,68.233421223,6.75559557161,19.7498005505,0.0,18.7433767983,22.9618409725,41.3772401882,0.0,18.025,23.3522401882
 03/17  12:00:00,71.2356875277,7.00211250129,22.4621003495,0.0,18.5889407304,23.1597249699,35.5399228839,0.0,18.025,17.5149228839
 03/17  13:00:00,73.5125934157,7.19508335954,24.2995392824,0.0,18.7433767983,23.2517909448,41.3721229301,0.0,18.025,23.3471229301
 03/17  14:00:00,74.9124577551,7.31785164994,25.5766273633,0.0,18.7433767983,23.2517909448,35.534466816,0.0,18.025,17.509466816
 03/17  15:00:00,75.6800578473,7.40263657564,26.549400348,0.0,18.7433767983,22.9618409725,41.3734330388,0.0,18.025,23.3484330388
 03/17  16:00:00,80.1625970878,7.43046684641,26.5527788748,0.0,18.7433767983,27.431320555,23.7886467633,0.0,18.025,5.76364676332
 03/17  17:00:00,91.6637169607,7.59222938904,25.7038107185,0.0,17.6635504202,40.6971502883,5.77517782702,0.0,0.0,5.77517782702
 03/17  18:00:00,96.0637014064,7.57827509519,23.612731317,0.0,27.5259009287,37.3340067412,11.5872983912,0.0,0.0,11.5872983912
 03/17  19:00:00,104.065617291,7.53853179748,21.7932098979,0.0,33.8341110165,33.3544677425,5.78573846555,0.0,0.0,5.78573846555
 03/17  20:00:00,111.318281514,7.62843170836,20.8018111357,0.0,36.5179666069,38.8247702939,11.5515377111,0.0,0.0,11.5515377111
 03/17  21:00:00,103.838546719,7.52511954085,18.9402055066,0.0,32.965339924,36.8579353714,11.5997137493,0.0,0.0,11.5997137493
 03/17  22:00:00,75.4229351854,6.95970782682,14.6373247441,0.0,25.6355707503,20.6438685092,11.5647948835,0.0,0.0,11.5647948835
 03/17  23:00:00,51.7678108175,6.46601457418,11.029088564,0.0,15.0252895274,11.7056064465,5.76950312526,0.0,0.0,5.76950312526
 03/17  24:00:00,44.5419723383,6.21736867311,9.07769477684,0.0,11.6412384099,10.0650221343,5.83461982286,0.0709204531515,0.0,5.76369936971
 03/18  01:00:00,44.3469296846,6.066949158,7.83433777954,0.0,12.8411359301,10.0650221343,0.893699731878,0.873699731878,0.0,0.02
 03/18  02:00:00,38.2704656311,5.89558703632,6.54827033953,0.0,8.25718729233,10.0299323277,7.06525617878,1.30717539082,0.0,5.75808078796
 03/18  03:00:00,37.2693294026,5.78252212376,5.66020425476,0.0,8.25718729233,10.0299323277,2.09821294266,2.07821294266,0.0,0.02
 03/18  04:00:00,38.055644178,5.68997406048,4.93240699951,0.0,8.25718729233,11.6354268332,9.2522994687,3.4885514909,0.0,5.7637479778
 03/18  05:00:00,41.6226877642,5.61665725514,4.41441912227,0.0,8.71707943955,15.3327214929,9.98261716991,4.21308769395,0.0,5.76952947596
 03/18  06:00:00,62.7349295572,5.73937829965,5.30783566451,0.0,18.5082010057,25.6353820695,9.85807386263,4.07758910604,0.0,5.7804847566
 03/18  07:00:00,76.1401742378,6.07635800013,7.69252945439,0.0,19.4083231844,41.0650158608,21.0756556669,3.68578286757,0.0,17.3898727993
 03/18  08:00:00,103.355917483,6.67887294748,12.3128038014,0.0,26.3286599382,57.9988325916,29.6042484372,0.0603408351064,0.0,29.5439076021
 03/18  09:00:00,90.1583396928,6.66826513535,14.2800317773,0.0,26.3286599382,42.8504436482,47.4145527222,0.0,18.025,29.3895527222
 03/18  10:00:00,67.2350535017,6.57161308687,15.4475586837,0.0,21.7447113004,23.4437158914,41.4725731755,0.0,18.025,23.4475731755
 03/18  11:00:00,68.3883740589,6.83222423184,18.8020989379,0.0,19.3027497915,23.426170988,41.4209646459,0.0,18.025,23.3959646459
 03/18  12:00:00,71.3946375394,7.08062711694,21.417878774,0.0,19.1483137236,23.7250123474,41.3675397777,0.0,18.025,23.3425397777
 03/18  13:00:00,74.9076259392,7.30807868328,24.5578699572,0.0,19.3027497915,23.7161209604,35.5393621567,0.0,18.025,17.5143621567
 03/18  14:00:00,76.3361649665,7.42302212873,25.8714678469,0.0,19.3027497915,23.7161209604,41.3685527825,0.0,18.025,23.3435527825
 03/18  15:00:00,76.7839137363,7.45958603657,26.5725988282,0.0,19.3027497915,23.426170988,35.5402939419,0.0,18.025,17.5152939419
 03/18  16:00:00,78.7413906377,7.3145615362,24.2237821032,0.0,19.3027497915,27.8956505705,23.7885614281,0.0,18.025,5.76356142807
 03/18  17:00:00,83.0655487335,7.24046573811,19.9995163603,0.0,18.2229234133,37.5968344597,5.76936377966,0.0,0.0,5.76936377966
 03/18  18:00:00,95.034198646,7.32026567761,17.9350343684,0.0,32.690315043,37.0816133363,5.77494511634,0.0,0.0,5.77494511634
 03/18  19:00:00,102.03508843,7.31635517477,17.2920806238,0.0,36.8143715336,33.066984531,11.5521451833,0.0,0.0,11.5521451833
 03/18  20:00:00,106.913835888,7.34149642777,16.9056079089,0.0,36.3493007332,38.7721355839,6.36193162485,0.575781983168,0.0,5.78614964168
 03/18  21:00:00,103.333573864,7.1877660738,15.5969390541,0.0,36.1807251679,36.8228455648,13.5080327788,1.95484253917,0.0,11.5531902396
 03/18  22:00:00,78.2144629835,6.70097618823,12.2845638539,0.0,31.0351095914,20.6438685092,14.7074060884,3.10814798953,0.0,11.5992580989
 03/18  23:00:00,51.9940659871,6.23461792928,9.08462505866,0.0,17.4250845679,11.7056064465,10.1028585024,4.32182672904,0.0,5.78103177339
 03/18  24:00:00,43.9694927215,6.02900880551,7.4936761866,0.0,12.8411359301,10.0650221343,10.7749675394,5.01146215764,0.0,5.76350538178
 03/19  01:00:00,42.8402718996,5.88974393287,6.38546232306,0.0,12.925468867,10.100111941,11.7536235076,5.99584230975,0.0,5.75778119788
 03/19  02:00:00,36.8608391789,5.72954242184,5.18527032078,0.0,8.34152022915,10.0650221343,6.70974243073,6.68974243073,0.0,0.02
 03/19  03:00:00,35.8059362511,5.60811127421,4.2517953425,0.0,8.34152022915,10.0650221343,13.8655608224,8.10795693224,0.0,5.75760389019
 03/19  04:00:00,36.5973096019,5.51182070211,3.53280667781,0.0,8.34152022915,11.6705166398,9.69360456029,9.67360456029,0.0,0.02
 03/19  05:00:00,40.3382561015,5.45945638443,3.16776797787,0.0,8.80141237637,15.3678112995,15.9796955691,10.2113584094,0.0,5.76833715965
 03/19  06:00:00,61.0887352918,5.54869024523,3.85232735777,0.0,18.5082010057,25.6353820695,21.4494750922,9.9074071622,0.0,11.54206793
 03/19  07:00:00,74.5190176561,5.86418649154,6.164130576,0.0,19.4926561212,41.1001056674,20.0697378779,8.47024670715,0.0,11.5994911707
 03/19  08:00:00,101.323578362,6.45383904553,10.50550232,0.0,26.3286599382,57.9988325916,37.9584187116,2.51333989755,0.0,35.445078814
 03/19  09:00:00,86.0375215955,6.39970803461,10.5471964843,0.0,26.2443270014,42.8153538416,41.9696685535,0.431131902032,18.025,23.5135366514
 03/19  10:00:00,61.0229829558,6.22705047347,9.58005308206,0.0,21.7447113004,23.4437158914,47.692780454,0.365678295837,18.025,29.3021021582
 03/19  11:00:00,61.0245769025,6.41866986943,11.7921459814,0.0,19.3449162599,23.4437158914,35.5773456972,0.0,18.025,17.5523456972
 03/19  12:00:00,63.1150639545,6.58541118219,13.5738131272,0.0,19.190480192,23.7425572507,41.3742747321,0.0,18.025,23.3492747321
 03/19  13:00:00,65.5007497008,6.72604346693,15.7927392365,0.0,19.260583323,23.698576057,41.369298295,0.0,18.025,23.344298295
 03/19  14:00:00,68.2034515924,6.92487656444,18.2966132501,0.0,19.260583323,23.698576057,35.5417682738,0.0,18.025,17.5167682738
 03/19  15:00:00,68.716730188,6.98315968761,19.0415555031,0.0,19.260583323,23.4086260847,41.3660957599,0.0,18.025,23.3410957599
 03/19  16:00:00,71.7263186677,6.9294332894,17.6535514232,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/19  17:00:00,78.2385785037,6.95457194586,15.5181512311,0.0,18.1807569449,37.5792895564,5.76931923506,0.0,0.0,5.76931923506
 03/19  18:00:00,91.9509581259,7.06201247706,15.2294685337,0.0,32.6059821062,37.0465235296,5.77495143897,0.0,0.0,5.77495143897
 03/19  19:00:00,99.3353428885,7.06000029997,14.8486907879,0.0,36.8143715336,33.066984531,11.5529748231,0.0,0.0,11.5529748231
 03/19  20:00:00,105.26640651,7.16047531919,15.3197797091,0.0,36.43363367,38.8072253906,6.10476936449,0.318891164706,0.0,5.78587819979
 03/19  21:00:00,102.199487698,7.0819433755,14.6881016087,0.0,36.0963922311,36.7877557581,12.6431544534,1.08963287773,0.0,11.5535215756
 03/19  22:00:00,77.28568988,6.61345141836,11.5627439713,0.0,30.9507766546,20.6087787026,13.4190823457,1.81902657894,0.0,11.6000557667
 03/19  23:00:00,51.1518190649,6.14280787337,8.3341873959,0.0,17.4250845679,11.7056064465,8.96844430035,3.18742583234,0.0,5.78101846801
 03/19  24:00:00,43.0512876386,5.91739418394,6.56766685234,0.0,12.925468867,10.100111941,11.2963165199,5.53248099588,0.0,5.76383552406
 03/20  01:00:00,38.521245536,5.73035916157,5.10472249273,0.0,10.0992000411,10.047477231,12.9703300094,7.21238289136,0.0,5.75794711804
 03/20  02:00:00,35.4701614806,5.59111853218,4.0524407117,0.0,8.25718729233,10.0299323277,8.43289045007,8.41289045007,0.0,0.02
 03/20  03:00:00,34.6590622109,5.4952146449,3.33724327845,0.0,8.25718729233,10.0299323277,15.3795456757,9.621769542,0.0,5.75777613367
 03/20  04:00:00,35.7375472752,5.43008542887,2.87420024667,0.0,8.25718729233,11.6354268332,16.6549720909,10.8915596832,0.0,5.76341240773
 03/20  05:00:00,43.2890693304,5.42709799742,2.84890179567,0.0,12.1011305571,15.3678112995,16.3495444367,10.56864253,0.0,5.78090190675
 03/20  06:00:00,75.7800865424,5.80906720937,5.42942344465,0.0,19.7275818095,37.2640762949,21.4625348297,9.86283726778,0.0,11.5996975619
 03/20  07:00:00,91.8920778914,6.19402689862,8.20414072803,0.0,24.3117294858,51.2795993405,24.8887235036,7.42937743122,0.0,17.4593460724
 03/20  08:00:00,76.9613250504,5.88368560538,6.74303867186,0.0,23.6694662846,40.6342015617,30.5389825853,1.14649590541,0.0,29.3924866799
 03/20  09:00:00,74.1412012414,6.06770834667,8.74636172434,0.0,23.6694662846,35.6302164847,41.4690521998,0.0,18.025,23.4440521998
 03/20  10:00:00,58.1698405917,6.09778497845,10.3417115497,0.0,18.7433767983,22.9618409725,41.4241816037,0.0,18.025,23.3991816037
 03/20  11:00:00,61.4103597028,6.35809398592,13.3242445812,0.0,18.7433767983,22.9618409725,41.3744884349,0.0,18.025,23.3494884349
 03/20  12:00:00,66.203659783,6.6692980553,17.7628926407,0.0,18.5889407304,23.1597249699,35.5422843388,0.0,18.025,17.5172843388
 03/20  13:00:00,69.1131367101,6.89592163621,20.1992448978,0.0,18.7433767983,23.2517909448,41.3685293997,0.0,18.025,23.3435293997
 03/20  14:00:00,71.9808258884,7.06980562966,22.8930464436,0.0,18.7433767983,23.2517909448,35.5402051234,0.0,18.025,17.5152051234
 03/20  15:00:00,73.195880095,7.17148956863,24.2963723328,0.0,18.7433767983,22.9618409725,41.3695627982,0.0,18.025,23.3445627982
 03/20  16:00:00,76.8623832535,7.14655333135,23.5364836231,0.0,18.7433767983,27.431320555,23.7885556469,0.0,18.025,5.76355564685
 03/20  17:00:00,86.3024159646,7.25746416705,20.6772788946,0.0,17.6635504202,40.6971502883,5.77502397677,0.0,0.0,5.77502397677
 03/20  18:00:00,88.9899214145,7.16779594168,16.9494406464,0.0,27.5259009287,37.3340067412,11.5873686384,0.0,0.0,11.5873686384
 03/20  19:00:00,97.3981382686,7.09090757937,15.5733627764,0.0,33.8341110165,33.3544677425,5.89752220495,0.110907483429,0.0,5.78661472153
 03/20  20:00:00,105.496902118,7.14060452847,15.4682681143,0.0,36.5179666069,38.8247702939,13.2086523989,1.65634786567,0.0,11.5523045333
 03/20  21:00:00,99.3163111929,7.07770262824,14.8653972729,0.0,32.965339924,36.8579353714,14.0287280064,2.43045298798,0.0,11.5982750185
 03/20  22:00:00,71.9322006365,6.57889041245,11.5274169253,0.0,25.6355707503,20.6438685092,15.0052582782,3.44025210892,0.0,11.5650061693
 03/20  23:00:00,48.7446760459,6.12523627731,8.34673685529,0.0,15.0252895274,11.7056064465,10.4131258049,4.64410024644,0.0,5.76902555844
 03/20  24:00:00,41.785963494,5.9053833693,6.633676099,0.0,11.6412384099,10.0650221343,5.80560802902,5.78560802902,0.0,0.02
 03/21  01:00:00,39.0250029333,5.77245956109,5.56638107689,0.0,10.0992000411,10.047477231,12.2634575306,6.50546501385,0.0,5.7579925167
 03/21  02:00:00,36.283093676,5.67099716356,4.78549360434,0.0,8.25718729233,10.0299323277,12.6034060993,6.84558835407,0.0,5.75781774519
 03/21  03:00:00,35.7598457199,5.60980234101,4.323441702,0.0,8.25718729233,10.0299323277,6.68171001799,6.66171001799,0.0,0.02
 03/21  04:00:00,36.9292668005,5.5576223143,3.93838408911,0.0,8.25718729233,11.6354268332,12.8570483412,7.09326041198,0.0,5.76378792921
 03/21  05:00:00,44.5731278059,5.56103447954,3.99902603532,0.0,12.1011305571,15.3678112995,12.6796001367,6.89886398228,0.0,5.78073615447
 03/21  06:00:00,78.2496599487,6.07885918803,7.62920779395,0.0,19.7275818095,37.2640762949,17.3021815081,5.70256643323,0.0,11.5996150749
 03/21  07:00:00,94.2706523429,6.45297407767,10.3237734485,0.0,24.3117294858,51.2795993405,22.3171737203,4.85827034791,0.0,17.4589033723
 03/21  08:00:00,77.4129025171,5.92503499125,7.15327062948,0.0,23.6694662846,40.6342015617,30.9248858964,1.5341797534,0.0,29.390706143
 03/21  09:00:00,72.0405895425,5.86229433344,6.85116584008,0.0,23.6694662846,35.6302164847,42.6243475132,1.15490391518,18.025,23.444443598
 03/21  10:00:00,52.5671453266,5.63510600276,5.20169755388,0.0,18.7433767983,22.9618409725,43.7908449343,2.36689947251,18.025,23.3989454618
 03/21  11:00:00,54.3189770799,5.85578439515,6.73517279508,0.0,18.7433767983,22.9618409725,43.360323268,1.98477691239,18.025,23.3505463557
 03/21  12:00:00,57.2774137524,6.19878395352,9.30716059175,0.0,18.5889407304,23.1597249699,37.0633944569,1.52172680811,18.025,17.5166676488
 03/21  13:00:00,60.05760222,6.42067529509,11.6189597717,0.0,18.7433767983,23.2517909448,41.3702365857,0.0,18.025,23.3452365857
 03/21  14:00:00,62.8153328477,6.58806853341,14.209290946,0.0,18.7433767983,23.2517909448,35.5366572187,0.0,18.025,17.5116572187
 03/21  15:00:00,63.6257313842,6.65744640038,15.2402686347,0.0,18.7433767983,22.9618409725,41.3705051502,0.0,18.025,23.3455051502
 03/21  16:00:00,65.9999002276,6.63529032345,13.1852639718,0.0,18.7433767983,27.431320555,23.7885155476,0.0,18.025,5.76351554764
 03/21  17:00:00,78.3058734425,6.74056151142,13.197641459,0.0,17.6635504202,40.6971502883,5.77494112983,0.0,0.0,5.77494112983
 03/21  18:00:00,84.5257564729,6.76003395321,12.8930408737,0.0,27.5259009287,37.3340067412,13.1476173289,1.5609962052,0.0,11.5866211237
 03/21  19:00:00,92.4134651763,6.75841810401,12.8051816117,0.0,33.8341110165,33.3544677425,8.23282051424,2.44776509408,0.0,5.78505542016
 03/21  20:00:00,103.177831263,6.8789001978,13.4109040251,0.0,36.5179666069,38.8247702939,15.3622838024,3.8095240962,0.0,11.5527597062
 03/21  21:00:00,97.4361022059,6.86338352718,13.1995122464,0.0,32.965339924,36.8579353714,16.419575451,4.82090506764,0.0,11.5986703834
 03/21  22:00:00,70.2244421778,6.38282094369,10.0157302248,0.0,25.6355707503,20.6438685092,16.9945774106,5.43045429563,0.0,11.5641231149
 03/21  23:00:00,47.2483766889,5.95530675592,7.0203686549,0.0,15.0252895274,11.7056064465,12.1460736961,6.37657357205,0.0,5.76950012405
 03/21  24:00:00,40.7097346459,5.78452602949,5.67830613219,0.0,11.6412384099,10.0650221343,6.83795470865,6.81795470865,0.0,0.02
 03/22  01:00:00,37.9418666509,5.64880063811,4.60690535951,0.0,10.0992000411,10.047477231,13.5151683507,7.75717428968,0.0,5.75799406103
 03/22  02:00:00,35.1190061931,5.53570792308,3.7566953682,0.0,8.25718729233,10.0299323277,14.1780644793,8.42002404995,0.0,5.75804042934
 03/22  03:00:00,34.6216825663,5.47817282787,3.31690994365,0.0,8.25718729233,10.0299323277,8.65982754473,8.63982754473,0.0,0.02
 03/22  04:00:00,35.9895961051,5.44825358165,3.10808409794,0.0,8.25718729233,11.6354268332,14.0062595245,8.24316931689,0.0,5.76309020757
 03/22  05:00:00,43.6395302616,5.45497488478,3.17148980889,0.0,12.1011305571,15.3678112995,13.730600412,7.94966728517,0.0,5.78093312686
 03/22  06:00:00,76.9477381719,5.92747110264,6.47867741758,0.0,19.7275818095,37.2640762949,19.1305038157,7.53092667606,0.0,11.5995771397
 03/22  07:00:00,91.1988033002,6.31711434105,9.27179013359,0.0,24.3117294858,51.2795993405,23.7365635917,6.2778262835,0.0,17.4587373082
 03/22  08:00:00,76.4621111286,5.82002189102,6.30749621419,0.0,23.6694662846,40.6342015617,31.2751632058,1.88395495553,0.0,29.3912082503
 03/22  09:00:00,71.9016211875,5.85076626936,6.72372717162,0.0,23.6694662846,35.6302164847,42.660206465,1.19158662916,18.025,23.4436198358
 03/22  10:00:00,54.5613223508,5.87092248379,6.96006067082,0.0,18.7433767983,22.9618409725,43.0315688483,1.61011658776,18.025,23.3964522605
 03/22  11:00:00,56.3601123466,6.09213884741,8.53995474212,0.0,18.7433767983,22.9618409725,42.0886240064,0.712671583971,18.025,23.3509524224
 03/22  12:00:00,57.6526547777,6.23653865809,9.64464769948,0.0,18.5889407304,23.1597249699,36.5016983813,0.962639688249,18.025,17.5140586931
 03/22  13:00:00,56.6593891926,6.09420873711,8.54721529348,0.0,18.7433767983,23.2517909448,41.3881168561,0.0174090041843,18.025,23.3457078519
 03/22  14:00:00,56.2392231715,6.04478055559,8.17647021221,0.0,18.7433767983,23.2517909448,35.5368946371,0.0,18.025,17.5118946371
 03/22  15:00:00,55.4604740736,5.98134965358,7.75110956656,0.0,18.7433767983,22.9618409725,42.4572660128,1.08651716927,18.025,23.3457488436
 03/22  16:00:00,59.7004900824,5.94877643526,7.57236875164,0.0,18.7433767983,27.431320555,25.1049556812,1.31749769654,18.025,5.76245798468
 03/22  17:00:00,73.1527396027,6.13913791059,8.64593354651,0.0,17.6635504202,40.6971502883,7.53941550166,1.76438654504,0.0,5.77502895662
 03/22  18:00:00,80.5569349873,6.28381159849,9.40044587806,0.0,27.5259009287,37.3340067412,14.4633489251,2.87661346079,0.0,11.5867354643
 03/22  19:00:00,89.2633619381,6.3753505629,10.0381486587,0.0,33.8341110165,33.3544677425,9.72627343186,3.94115064093,0.0,5.78512279092
 03/22  20:00:00,100.709969932,6.57511096834,11.2468339491,0.0,36.5179666069,38.8247702939,17.6977470792,6.14485787892,0.0,11.5528892002
 03/22  21:00:00,95.3890846493,6.61081838791,11.4050639916,0.0,32.965339924,36.8579353714,18.4373001136,6.83855974198,0.0,11.5987403716
 03/22  22:00:00,68.3734409616,6.15941625489,8.38813688339,0.0,25.6355707503,20.6438685092,18.7736442476,7.20944041349,0.0,11.5642038341
 03/22  23:00:00,45.6382992196,5.76378819803,5.60181133324,0.0,15.0252895274,11.7056064465,13.9503704482,8.18109069549,0.0,5.76927975271
 03/22  24:00:00,39.2019532316,5.60411302255,4.35093903181,0.0,11.6412384099,10.0650221343,9.00842618037,8.98842618037,0.0,0.02
 03/23  01:00:00,36.7475560984,5.50549978661,3.55589688746,0.0,10.0992000411,10.047477231,15.2806527141,9.52377284639,0.0,5.75687986769
 03/23  02:00:00,34.2610413725,5.43424602711,3.00019325676,0.0,8.25718729233,10.0299323277,15.4776887953,9.71993249312,0.0,5.75775630222
 03/23  03:00:00,33.9280102992,5.39384269422,2.70756902776,0.0,8.25718729233,10.0299323277,9.93269671546,9.91269671546,0.0,0.02
 03/23  04:00:00,35.3481116136,5.37150669425,2.54334800172,0.0,8.25718729233,11.6354268332,15.8995722731,10.1364321728,0.0,5.76314010035
 03/23  05:00:00,43.0470490967,5.38736356838,2.64662213298,0.0,12.1011305571,15.3678112995,15.2710579106,9.49072080644,0.0,5.78033710418
 03/23  06:00:00,76.1015594884,5.8274986208,5.73247522354,0.0,19.7275818095,37.2640762949,20.302583124,8.70440135547,0.0,11.5981817686
 03/23  07:00:00,90.3778326008,6.21804772526,8.54989170609,0.0,24.3117294858,51.2795993405,24.7579019001,7.29925457858,0.0,17.4586473215
 03/23  08:00:00,75.6889624276,5.73422310668,5.62015003246,0.0,23.6694662846,40.6342015617,32.3438437778,2.9529787317,0.0,29.3908650461
 03/23  09:00:00,70.6194398458,5.70851914774,5.58379553314,0.0,23.6694662846,35.6302164847,43.5408880259,2.07253349394,18.025,23.443354532
 03/23  10:00:00,51.524434871,5.52984341059,4.26425430835,0.0,18.7433767983,22.9618409725,44.4639153199,3.04240144658,18.025,23.3965138733
 03/23  11:00:00,52.9914150658,5.71720685112,5.54619075158,0.0,18.7433767983,22.9618409725,43.8545036874,2.47883027895,18.025,23.3506734085
 03/23  12:00:00,55.1196365259,5.96814168681,7.38002771945,0.0,18.5889407304,23.1597249699,38.4080679071,2.86888589044,18.025,17.5141820167
 03/23  13:00:00,56.9800562135,6.17998129182,8.7821110149,0.0,18.7433767983,23.2517909448,41.4102156567,0.0408515454841,18.025,23.3443641112
 03/23  14:00:00,58.2950362785,6.31156913826,9.96549612079,0.0,18.7433767983,23.2517909448,35.5366006625,0.0,18.025,17.5116006625
 03/23  15:00:00,58.9674172057,6.37017037221,10.8692332295,0.0,18.7433767983,22.9618409725,41.3703387907,0.0,18.025,23.3453387907
 03/23  16:00:00,62.8833652748,6.35690933251,10.3471124921,0.0,18.7433767983,27.431320555,23.7885538442,0.0,18.025,5.76355384415
 03/23  17:00:00,75.910754257,6.49415276063,11.0489352684,0.0,17.6635504202,40.6971502883,5.88870351611,0.113751063601,0.0,5.77495245251
 03/23  18:00:00,82.3598703988,6.52480629576,10.9623901348,0.0,27.5259009287,37.3340067412,13.4208231238,1.83429914474,0.0,11.5865239791
 03/23  19:00:00,90.4390040312,6.54059961216,11.0485444245,0.0,33.8341110165,33.3544677425,8.65684330269,2.87181643771,0.0,5.78502686498
 03/23  20:00:00,101.543726593,6.69593662133,11.9597681135,0.0,36.5179666069,38.8247702939,16.3076669738,4.75498796822,0.0,11.5526790056
 03/23  21:00:00,95.9729647771,6.69662318555,11.9031433672,0.0,32.965339924,36.8579353714,17.5126648549,5.91418553313,0.0,11.5984793218
 03/23  22:00:00,69.0367568624,6.24639870988,8.9644732838,0.0,25.6355707503,20.6438685092,17.7833011268,6.2193405132,0.0,11.5639606136
 03/23  23:00:00,46.2395308228,5.84073551903,6.1260974526,0.0,15.0252895274,11.7056064465,13.1921232699,7.42267729464,0.0,5.76944597528
 03/23  24:00:00,39.7930162235,5.67964268329,4.86647380017,0.0,11.6412384099,10.0650221343,8.16037302468,8.14037302468,0.0,0.02
 03/24  01:00:00,37.3441531081,5.57836070497,4.07963379065,0.0,10.0992000411,10.047477231,14.1773843107,8.4194325917,0.0,5.75795171902
 03/24  02:00:00,34.6783334714,5.48478166785,3.36695108034,0.0,8.25718729233,10.0299323277,14.4316812828,8.67369064342,0.0,5.75799063942
 03/24  03:00:00,34.3182779717,5.44134313013,3.05033706621,0.0,8.25718729233,10.0299323277,8.31785382423,8.29785382423,0.0,0.02
 03/24  04:00:00,35.7355858374,5.41730729955,2.88502281142,0.0,8.25718729233,11.6354268332,13.8770904753,8.11406594249,0.0,5.76302453282
 03/24  05:00:00,43.4785701447,5.43588916058,3.02962039098,0.0,12.1011305571,15.3678112995,13.3386413098,7.55781204322,0.0,5.78082926656
 03/24  06:00:00,76.9226305356,5.92189630282,6.45915306526,0.0,19.7275818095,37.2640762949,18.3686111324,6.76986985755,0.0,11.5987412748
 03/24  07:00:00,91.4740144399,6.33944994691,9.5246766779,0.0,24.3117294858,51.2795993405,22.8186819339,5.36061359089,0.0,17.458068343
 03/24  08:00:00,77.471839365,5.92721011446,7.21004358697,0.0,23.6694662846,40.6342015617,30.7295447715,1.33987010022,0.0,29.3896746712
 03/24  09:00:00,73.1465408235,5.99259873431,7.82682037402,0.0,23.6694662846,35.6302164847,42.1169931629,0.649032598309,18.025,23.4429605646
 03/24  10:00:00,55.5470242415,5.98309564126,7.83359294337,0.0,18.7433767983,22.9618409725,42.5555269495,1.13343219808,18.025,23.3970947514
 03/24  11:00:00,57.5430912375,6.2009575615,9.61411768868,0.0,18.7433767983,22.9618409725,41.5594595112,0.184750783631,18.025,23.3497087276
 03/24  12:00:00,60.3337615386,6.38332763014,12.1789683453,0.0,18.5889407304,23.1597249699,35.5423176305,0.0,18.025,17.5173176305
 03/24  13:00:00,61.6644926608,6.49010349189,13.1564260406,0.0,18.7433767983,23.2517909448,41.3691659824,0.0,18.025,23.3441659824
 03/24  14:00:00,62.5360599245,6.59175822596,13.92633246,0.0,18.7433767983,23.2517909448,35.5357695052,0.0,18.025,17.5107695052
 03/24  15:00:00,61.8896315418,6.58941173195,13.5722071199,0.0,18.7433767983,22.9618409725,41.3692055575,0.0,18.025,23.3442055575
 03/24  16:00:00,64.9792788039,6.56592189431,12.2340154999,0.0,18.7433767983,27.431320555,23.7883185812,0.0,18.025,5.76331858118
 03/24  17:00:00,77.9263046454,6.70072715062,12.8579129797,0.0,17.6635504202,40.6971502883,5.77503611738,0.0,0.0,5.77503611738
 03/24  18:00:00,84.4619099399,6.74722010103,12.8420201022,0.0,27.5259009287,37.3340067412,12.5287108538,0.941922442871,0.0,11.5867884109
 03/24  19:00:00,92.4271662803,6.75912245073,12.8181863199,0.0,33.8341110165,33.3544677425,7.69490472409,1.90836245352,0.0,5.78654227057
 03/24  20:00:00,103.419617792,6.90588942615,13.625710008,0.0,36.5179666069,38.8247702939,14.2140870956,2.66196825679,0.0,11.5521188388
 03/24  21:00:00,97.8221803665,6.90410333794,13.544882337,0.0,32.965339924,36.8579353714,14.6596142829,3.06174077504,0.0,11.5978735079
 03/24  22:00:00,70.7301605137,6.43718007172,10.4670994006,0.0,25.6355707503,20.6438685092,15.2711820354,3.70652260433,0.0,11.5646594311
 03/24  23:00:00,47.6239589031,5.99526105893,7.35600181387,0.0,15.0252895274,11.7056064465,11.0746703166,5.30523155901,0.0,5.76943875759
 03/24  24:00:00,40.9560082969,5.81013872505,5.89897097439,0.0,11.6412384099,10.0650221343,6.08902329316,6.06902329316,0.0,0.02
 03/25  01:00:00,41.2583985675,5.71663892853,5.09612063428,0.0,12.8411359301,10.0650221343,12.5214335819,6.76353548886,0.0,5.75789809303
 03/25  02:00:00,35.3616019593,5.56724433696,3.96775905997,0.0,8.25718729233,10.0299323277,13.7087648606,7.95105552301,0.0,5.75770933757
 03/25  03:00:00,34.6543587225,5.48513048141,3.34263052241,0.0,8.25718729233,10.0299323277,8.592007507,8.572007507,0.0,0.02
 03/25  04:00:00,35.727334474,5.4209256339,2.87315405928,0.0,8.25718729233,11.6354268332,15.6962326297,9.93258826479,0.0,5.76364436491
 03/25  05:00:00,39.5532478419,5.38136082072,2.58028724535,0.0,8.71707943955,15.3327214929,16.490260159,10.7208636345,0.0,5.76939652449
 03/25  06:00:00,60.3949587623,5.46871324567,3.23854660629,0.0,18.5082010057,25.6353820695,16.1715744877,10.3907499318,0.0,5.78082455596
 03/25  07:00:00,71.8091116046,5.77867180895,5.54318469145,0.0,19.4083231844,41.0650158608,19.9298255944,8.33083352354,0.0,11.5989920709
 03/25  08:00:00,100.128118123,6.30988578088,9.45402490325,0.0,26.3286599382,57.9988325916,38.1700600187,2.72801668231,0.0,35.4420433363
 03/25  09:00:00,84.2421632183,6.17606624658,8.85607710186,0.0,26.3286599382,42.8504436482,48.3127717562,0.901949989172,18.025,29.385821767
 03/25  10:00:00,56.8543991222,5.73949811126,5.89904059689,0.0,21.7447113004,23.4437158914,42.5662084932,1.09696470027,18.025,23.444243793
 03/25  11:00:00,54.2450018036,5.69213451536,5.79883082312,0.0,19.3027497915,23.426170988,41.8776876531,0.458098002372,18.025,23.3945896507
 03/25  12:00:00,54.7714005724,5.70193480754,6.17334080132,0.0,19.1483137236,23.7250123474,36.2714711656,0.732971861527,18.025,17.5134993041
 03/25  13:00:00,55.0449512502,5.70382930258,6.29945762465,0.0,19.3027497915,23.7161209604,41.3695472161,0.0,18.025,23.3445472161
 03/25  14:00:00,54.2705838818,5.67969826455,5.54921437468,0.0,19.3027497915,23.7161209604,35.5360266818,0.0,18.025,17.5110266818
 03/25  15:00:00,53.010696323,5.60675733108,4.65222491703,0.0,19.3027497915,23.426170988,43.033226754,1.66375682554,18.025,23.3444699284
 03/25  16:00:00,56.0879137889,5.43769895934,3.44717145358,0.0,19.3027497915,27.8956505705,26.4320080318,2.6435801921,18.025,5.76342783968
 03/25  17:00:00,65.8479055754,5.57547971749,4.44686723969,0.0,18.2229234133,37.5968344597,8.92344048305,3.1541490749,0.0,5.76929140815
 03/25  18:00:00,81.5388279629,5.81773656408,5.94220276602,0.0,32.690315043,37.0816133363,12.0185834234,6.2439728161,0.0,5.77461060732
 03/25  19:00:00,88.9060410908,6.02479593966,7.33861287447,0.0,36.8143715336,33.066984531,13.1406895513,7.35445145105,0.0,5.78623810028
 03/25  20:00:00,98.2702557475,6.31691933777,9.28662135388,0.0,36.3493007332,38.7721355839,19.429056821,7.87844871972,0.0,11.5506081013
 03/25  21:00:00,96.1294162026,6.3239230392,9.25664668507,0.0,36.1807251679,36.8228455648,14.0521367454,8.26661747415,0.0,5.78551927123
 03/25  22:00:00,70.3937657185,5.76328920958,5.40158170782,0.0,31.0351095914,20.6438685092,21.5334982919,9.93416772675,0.0,11.5993305651
 03/25  23:00:00,45.1452638289,5.42752050298,3.0429317022,0.0,17.4250845679,11.7056064465,23.1538592306,11.612537465,0.0,11.5413217656
 03/25  24:00:00,38.8206816496,5.42817860093,2.94570837769,0.0,12.8411359301,10.0650221343,11.8773462462,11.8573462462,0.0,0.02
 03/26  01:00:00,38.4170579673,5.37267374623,2.47932533627,0.0,12.925468867,10.100111941,19.1298666693,13.3718628502,0.0,5.75800381913
 03/26  02:00:00,33.110849521,5.29231368294,1.87251366878,0.0,8.34152022915,10.0650221343,21.8640444163,16.1061231574,0.0,5.75792125894
 03/26  03:00:00,32.6958932368,5.24266326992,1.50721234055,0.0,8.34152022915,10.0650221343,17.9654095705,17.9454095705,0.0,0.02
 03/26  04:00:00,33.2403275716,5.10808559931,0.579566861226,0.0,8.34152022915,11.6705166398,25.1077089364,19.3444291959,0.0,5.7632797405
 03/26  05:00:00,37.3510039811,5.1007829278,0.539200034767,0.0,8.80141237637,15.3678112995,25.1745163011,19.4052452015,0.0,5.76927109955
 03/26  06:00:00,58.6376521458,5.26802008411,1.68193629266,0.0,18.5082010057,25.6353820695,24.2946884936,18.5149426898,0.0,5.77974580381
 03/26  07:00:00,69.4269633283,5.49933825471,3.32094908132,0.0,19.4926561212,41.1001056674,27.9282148746,16.329036702,0.0,11.5991781726
 03/26  08:00:00,96.4009482509,5.87907206267,6.15767684384,0.0,26.3286599382,57.9988325916,44.0117538922,8.57077181433,0.0,35.4409820779
 03/26  09:00:00,80.6058139184,5.77651968263,5.73870190748,0.0,26.2443270014,42.8153538416,52.1391234636,4.73007444117,18.025,29.3840490224
 03/26  10:00:00,54.8097486759,5.52443488648,4.06945421619,0.0,21.7447113004,23.4437158914,45.1715296511,3.70274296941,18.025,23.4437866817
 03/26  11:00:00,52.5877356509,5.55220536132,4.22178409133,0.0,19.3449162599,23.4437158914,44.0779594655,2.65646373963,18.025,23.3964957258
 03/26  12:00:00,54.0726161139,5.70832703905,5.40845363871,0.0,19.190480192,23.7425572507,38.4806605403,2.94583597426,18.025,17.5098245661
 03/26  13:00:00,54.3265107924,5.74733335902,5.5972267662,0.0,19.260583323,23.698576057,41.4404584546,0.069986047795,18.025,23.3454724068
 03/26  14:00:00,55.1318570376,5.85466895659,6.29522930364,0.0,19.260583323,23.698576057,35.5329733964,0.0,18.025,17.5079733964
 03/26  15:00:00,55.1022358372,5.89281734968,6.51741717127,0.0,19.260583323,23.4086260847,42.3850364633,1.01399075344,18.025,23.3460457098
 03/26  16:00:00,59.7393427446,5.90969804017,6.68631378903,0.0,19.260583323,27.8781056672,25.0061071921,1.21768802104,18.025,5.76341917107
 03/26  17:00:00,68.6365505837,5.94906343616,6.92164182907,0.0,18.1807569449,37.5792895564,7.51842293193,1.74927789196,0.0,5.76914503998
 03/26  18:00:00,84.1768066259,6.18957563045,8.32776815684,0.0,32.6059821062,37.0465235296,9.32291744842,3.5478929289,0.0,5.77502451952
 03/26  19:00:00,90.9196529445,6.30456399944,9.07245963228,0.0,36.8143715336,33.066984531,10.6677200503,4.88287588168,0.0,5.78484416859
 03/26  20:00:00,99.4971257249,6.48482520601,10.2261659652,0.0,36.43363367,38.8072253906,17.7808010229,6.2294211073,0.0,11.5513799156
 03/26  21:00:00,97.1516776807,6.49124157236,10.2310153722,0.0,36.0963922311,36.7877557581,12.322656897,6.53750000065,0.0,5.78515689631
 03/26  22:00:00,72.85954866,6.09771925798,7.65236059843,0.0,30.9507766546,20.6087787026,18.4461937951,6.84704623477,0.0,11.5991475604
 03/26  23:00:00,47.3846821595,5.70421133797,5.00566262194,0.0,17.4250845679,11.7056064465,19.8232156239,8.28290911761,0.0,11.5403065063
 03/26  24:00:00,40.1703366167,5.57681543989,4.02730400104,0.0,12.925468867,10.100111941,14.6870367288,8.92347171127,0.0,5.7635650175
 03/27  01:00:00,36.2888597389,5.46231072295,3.1403964688,0.0,10.0992000411,10.047477231,9.65514098857,9.63514098857,0.0,0.02
 03/27  02:00:00,33.8472592667,5.39058877219,2.63007146498,0.0,8.25718729233,10.0299323277,15.3473744585,9.58941990561,0.0,5.75795455288
 03/27  03:00:00,33.6270923722,5.36281934391,2.43767933805,0.0,8.25718729233,10.0299323277,9.4445342076,9.4245342076,0.0,0.02
 03/27  04:00:00,35.0256631688,5.33785881037,2.25455358086,0.0,8.25718729233,11.6354268332,15.8774929403,10.1138461726,0.0,5.76364676772
 03/27  05:00:00,42.6650752597,5.34744275193,2.30457824146,0.0,12.1011305571,15.3678112995,16.1135650463,10.3331892063,0.0,5.78037584
 03/27  06:00:00,75.2396470448,5.73499991286,4.96307844991,0.0,19.7275818095,37.2640762949,27.2668441328,9.8783893796,0.0,17.3884547532
 03/27  07:00:00,89.6605582971,6.14069995404,7.90998777507,0.0,24.3117294858,51.2795993405,22.4954336821,7.78657254303,0.0,14.7088611391
 03/27  08:00:00,75.6117193507,5.73062020819,5.54652576273,0.0,23.6694662846,40.6342015617,29.5467647132,3.25494543526,0.0,26.2918192779
 03/27  09:00:00,71.5655485898,5.81879480858,6.41963798621,0.0,23.6694662846,35.6302164847,43.1933335371,1.72537690905,18.025,23.4429566281
 03/27  10:00:00,52.7671238343,5.65897821199,5.37781865125,0.0,18.7433767983,22.9618409725,43.0103141732,1.58880935513,18.025,23.3965048181
 03/27  11:00:00,54.6041101006,5.88019417218,6.99590348528,0.0,18.7433767983,22.9618409725,42.1219291288,0.749523335617,18.025,23.3474057932
 03/27  12:00:00,56.5504178538,6.09694830463,8.68200764369,0.0,18.5889407304,23.1597249699,36.4323715382,0.893794890586,18.025,17.5135766476
 03/27  13:00:00,58.4451919412,6.25597841482,10.1712557059,0.0,18.7433767983,23.2517909448,41.3692408249,0.0,18.025,23.3442408249
 03/27  14:00:00,60.2745652018,6.40054971799,11.8560494432,0.0,18.7433767983,23.2517909448,35.5342244552,0.0,18.025,17.5092244552
 03/27  15:00:00,60.7765940323,6.4456763987,12.6029098193,0.0,18.7433767983,22.9618409725,41.3699094856,0.0,18.025,23.3449094856
 03/27  16:00:00,64.1965631957,6.44484789424,11.572377432,0.0,18.7433767983,27.431320555,23.7883132622,0.0,18.025,5.76331326224
 03/27  17:00:00,77.2034334951,6.60136245245,12.2344136712,0.0,17.6635504202,40.6971502883,5.77495808398,0.0,0.0,5.77495808398
 03/27  18:00:00,83.9059697173,6.67409994151,12.3592118842,0.0,27.5259009287,37.3340067412,11.8944407406,0.307335999276,0.0,11.5871047414
 03/27  19:00:00,91.9099942843,6.69349412485,12.3666517874,0.0,33.8341110165,33.3544677425,7.30295309731,1.51800580568,0.0,5.78494729163
 03/27  20:00:00,102.96768173,6.84591811162,13.23375288,0.0,36.5179666069,38.8247702939,13.9771018682,2.42463289728,0.0,11.552468971
 03/27  21:00:00,97.2452783313,6.83236484197,13.0397326235,0.0,32.965339924,36.8579353714,14.7772686294,3.17923117767,0.0,11.5980374517
 03/27  22:00:00,69.7278762326,6.32222163166,9.57978268341,0.0,25.6355707503,20.6438685092,16.583067559,5.01948746117,0.0,11.5635800978
 03/27  23:00:00,46.481963336,5.86888294105,6.34038982929,0.0,15.0252895274,11.7056064465,12.8593687577,7.09005609868,0.0,5.76931265904
 03/27  24:00:00,39.7092947077,5.67279286255,4.78960790306,0.0,11.6412384099,10.0650221343,8.43026501314,8.41026501314,0.0,0.02
 03/28  01:00:00,36.9675341823,5.53847030163,3.74290951243,0.0,10.0992000411,10.047477231,15.4017228697,9.64387944792,0.0,5.75784342176
 03/28  02:00:00,34.2375155357,5.43782281425,2.97309667671,0.0,8.25718729233,10.0299323277,16.6004540326,10.8425873701,0.0,5.7578666625
 03/28  03:00:00,33.7494775113,5.37970299987,2.54318094979,0.0,8.25718729233,10.0299323277,12.1562834867,12.1362834867,0.0,0.02
 03/28  04:00:00,35.0030524222,5.33812554128,2.23167676587,0.0,8.25718729233,11.6354268332,19.2162721769,13.453404963,0.0,5.76286721392
 03/28  05:00:00,42.6113180509,5.34365865112,2.25460930928,0.0,12.1011305571,15.3678112995,18.9082375224,13.12764609,0.0,5.78059143242
 03/28  06:00:00,74.6883569321,5.67152856316,4.47526523559,0.0,19.7275818095,37.2640762949,23.9602897342,12.3614088385,0.0,11.5988808957
 03/28  07:00:00,89.1268547855,6.06954292808,7.4474471776,0.0,24.3117294858,51.2795993405,26.8708497011,9.41368963672,0.0,17.4571600644
 03/28  08:00:00,75.854272443,5.7417890876,5.77791315929,0.0,23.6694662846,40.6342015617,31.8050567346,2.41661779305,0.0,29.3884389415
 03/28  09:00:00,72.9694838185,5.93795647115,7.70441845323,0.0,23.6694662846,35.6302164847,41.6214117529,0.155437327505,18.025,23.4409744254
 03/28  10:00:00,56.2471763098,5.94691332788,8.56993496317,0.0,18.7433767983,22.9618409725,41.4217590619,0.0,18.025,23.3967590619
 03/28  11:00:00,58.8628911635,6.17898006398,10.9559005984,0.0,18.7433767983,22.9618409725,41.3720333638,0.0,18.025,23.3470333638
 03/28  12:00:00,62.5527942568,6.42250093244,14.358834445,0.0,18.5889407304,23.1597249699,35.5401778703,0.0,18.025,17.5151778703
 03/28  13:00:00,64.9530420457,6.63122536135,16.3038571144,0.0,18.7433767983,23.2517909448,41.3665231096,0.0,18.025,23.3415231096
 03/28  14:00:00,67.2297761705,6.77063073674,18.4411836113,0.0,18.7433767983,23.2517909448,35.5376239809,0.0,18.025,17.5126239809
 03/28  15:00:00,69.1417942493,6.89867177977,20.5151135901,0.0,18.7433767983,22.9618409725,41.3658478176,0.0,18.025,23.3408478176
 03/28  16:00:00,74.4935281703,6.96741754502,21.3467779055,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/28  17:00:00,87.1919589882,7.19399950421,21.6303032965,0.0,17.6635504202,40.6971502883,11.5289321285,0.0,0.0,11.5289321285
 03/28  18:00:00,93.170818458,7.27910894692,21.0190565576,0.0,27.5259009287,37.3340067412,11.5866849204,0.0,0.0,11.5866849204
 03/28  19:00:00,99.6308458432,7.2955577816,19.4854412388,0.0,33.8341110165,33.3544677425,5.78573870862,0.0,0.0,5.78573870862
 03/28  20:00:00,108.277474832,7.37495007154,18.0145190916,0.0,36.5179666069,38.8247702939,11.5512964085,0.0,0.0,11.5512964085
 03/28  21:00:00,101.536390721,7.29031497112,16.8728962707,0.0,32.965339924,36.8579353714,11.5967117601,0.0,0.0,11.5967117601
 03/28  22:00:00,73.4630683627,6.74291422562,12.8942899246,0.0,25.6355707503,20.6438685092,5.8476202292,0.055499112969,0.0,5.79212111623
 03/28  23:00:00,50.0404753147,6.26645686871,9.50132998492,0.0,15.0252895274,11.7056064465,6.36141550653,0.592143986716,0.0,5.76927151981
 03/28  24:00:00,43.1485447638,6.05280343156,7.84884658626,0.0,11.6412384099,10.0650221343,6.6630053631,0.899442148766,0.0,5.76356321434
 03/29  01:00:00,40.0600958032,5.8829422717,6.49099911917,0.0,10.0992000411,10.047477231,7.57428182681,1.81651107017,0.0,5.75777075664
 03/29  02:00:00,36.9955353356,5.74651165216,5.42243217628,0.0,8.25718729233,10.0299323277,2.87953224442,2.85953224442,0.0,0.02
 03/29  03:00:00,36.2912026712,5.66646976516,4.79813699086,0.0,8.25718729233,10.0299323277,9.05333726662,3.29543873163,0.0,5.75789853499
 03/29  04:00:00,37.1699740832,5.58461269789,4.15211303318,0.0,8.25718729233,11.6354268332,10.4462681189,4.6830383707,0.0,5.76322974817
 03/29  05:00:00,44.6863099934,5.57393001475,4.09933252968,0.0,12.1011305571,15.3678112995,10.6641459536,4.88343848063,0.0,5.78070747295
 03/29  06:00:00,77.9743397804,6.0519794133,7.38080389958,0.0,19.7275818095,37.2640762949,16.3903100119,4.7925160654,0.0,11.5977939465
 03/29  07:00:00,92.2904891163,6.44487524838,10.235754643,0.0,24.3117294858,51.2795993405,21.0994212905,3.64229351696,0.0,17.4571277735
 03/29  08:00:00,78.8378514825,6.07405246412,8.42923201552,0.0,23.6694662846,40.6342015617,29.4813385259,0.092712709166,0.0,29.3886258167
 03/29  09:00:00,76.9880124545,6.22209085359,11.4388180693,0.0,23.6694662846,35.6302164847,41.4639949959,0.0,18.025,23.4389949959
 03/29  10:00:00,61.2344474388,6.21908776313,13.2850320963,0.0,18.7433767983,22.9618409725,41.4212579778,0.0,18.025,23.3962579778
 03/29  11:00:00,63.238853172,6.36861736895,15.1422265102,0.0,18.7433767983,22.9618409725,35.5397666088,0.0,18.025,17.5147666088
 03/29  12:00:00,65.5749349783,6.58569016717,17.2177898926,0.0,18.5889407304,23.1597249699,41.3703031317,0.0,18.025,23.3453031317
 03/29  13:00:00,67.4207768267,6.75431421171,18.6484997361,0.0,18.7433767983,23.2517909448,35.5348831054,0.0,18.025,17.5098831054
 03/29  14:00:00,66.3890793661,6.75210605927,17.619017734,0.0,18.7433767983,23.2517909448,41.3705655219,0.0,18.025,23.3455655219
