Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  15:00:00,62.6178232208,6.60879353847,14.2810176115,0.0,18.7433767983,22.9618409725,35.5372629036,0.0,18.025,17.5122629036
 03/29  16:00:00,65.7158986812,6.55907017803,12.9775022098,0.0,18.7433767983,27.431320555,23.7883173179,0.0,18.025,5.76331731787
 03/29  17:00:00,78.6248415068,6.72750417629,13.5296892598,0.0,17.6635504202,40.6971502883,5.77468359345,0.0,0.0,5.77468359345
 03/29  18:00:00,84.1752013373,6.7126639658,12.5898902905,0.0,27.5259009287,37.3340067412,12.7465525884,1.16016453017,0.0,11.5863880582
 03/29  19:00:00,91.6575953017,6.67751492595,12.1302334435,0.0,33.8341110165,33.3544677425,14.5529649973,3.0002781806,0.0,11.5526868167
 03/29  20:00:00,102.584268657,6.8192852722,12.8769837573,0.0,36.5179666069,38.8247702939,10.5509670091,4.76584071608,0.0,5.78512629298
 03/29  21:00:00,96.8316409833,6.80180565351,12.6566602653,0.0,32.965339924,36.8579353714,23.2544763336,5.86860975581,0.0,17.3858665778
 03/29  22:00:00,69.7725926895,6.33889298292,9.60783896849,0.0,25.6355707503,20.6438685092,12.0884105506,6.2963768685,0.0,5.79203368208
 03/29  23:00:00,46.952378486,5.92727808645,6.75241337825,0.0,15.0252895274,11.7056064465,12.8134464006,7.04414380409,0.0,5.7693025965
 03/29  24:00:00,40.4541457845,5.76036570425,5.44688531419,0.0,11.6412384099,10.0650221343,13.2731550232,7.50977747984,0.0,5.76337754333
 03/30  01:00:00,37.9082124119,5.64906297657,4.57299890601,0.0,10.0992000411,10.047477231,13.6294018697,7.87173675912,0.0,5.75766511053
 03/30  02:00:00,35.2472907454,5.55392617594,3.86677282265,0.0,8.25718729233,10.0299323277,8.20348876802,8.18348876802,0.0,0.02
 03/30  03:00:00,34.7709973746,5.4981208989,3.44628128751,0.0,8.25718729233,10.0299323277,14.2034233696,8.44597518071,0.0,5.75744818885
 03/30  04:00:00,36.136107002,5.46691626942,3.23594708343,0.0,8.25718729233,11.6354268332,8.10060166205,8.08060166205,0.0,0.02
 03/30  05:00:00,43.8358461238,5.47734356395,3.34545478262,0.0,12.1011305571,15.3678112995,19.3445609775,7.80360457965,0.0,11.5409563978
 03/30  06:00:00,77.4147441793,5.98162396313,6.89157127368,0.0,19.7275818095,37.2640762949,18.4251294916,6.8276331941,0.0,11.5974962975
 03/30  07:00:00,91.6888824348,6.37215192064,9.70687405724,0.0,24.3117294858,51.2795993405,22.8142312922,5.35815104784,0.0,17.4560802444
 03/30  08:00:00,76.952255661,5.87480786292,6.74288648811,0.0,23.6694662846,40.6342015617,30.9831755066,1.59624493964,0.0,29.386930567
 03/30  09:00:00,72.0114022382,5.86449271438,6.81980642926,0.0,23.6694662846,35.6302164847,42.6232414251,1.16387776277,18.025,23.4343636624
 03/30  10:00:00,52.0881958026,5.58054906294,4.77732281353,0.0,18.7433767983,22.9618409725,43.6394363629,2.21931244354,18.025,23.3951239193
 03/30  11:00:00,52.103402533,5.59055315638,4.78484248167,0.0,18.7433767983,22.9618409725,37.7251736313,2.1848125016,18.025,17.5153611297
 03/30  12:00:00,52.7559532435,5.66201419651,5.32248348677,0.0,18.5889407304,23.1597249699,44.4631263775,3.09461508448,18.025,23.343511293
 03/30  13:00:00,54.9727983952,5.91072670813,7.04411328612,0.0,18.7433767983,23.2517909448,35.7271053654,0.186700332301,18.025,17.5154050331
 03/30  14:00:00,56.0830518557,6.03459280037,8.03050293055,0.0,18.7433767983,23.2517909448,41.3651721236,0.0,18.025,23.3401721236
 03/30  15:00:00,56.1463930849,6.07210737211,8.3462765035,0.0,18.7433767983,22.9618409725,35.8899212805,0.350409693769,18.025,17.5145115868
 03/30  16:00:00,61.2820594037,6.1471796427,8.95555121357,0.0,18.7433767983,27.431320555,24.1475539877,0.359422096929,18.025,5.76313189075
 03/30  17:00:00,74.8713756105,6.34579105252,10.157939142,0.0,17.6635504202,40.6971502883,6.02267803381,0.248207387106,0.0,5.77447064671
 03/30  18:00:00,81.5389436128,6.41351924455,10.252781265,0.0,27.5259009287,37.3340067412,13.2466853121,1.66014975129,0.0,11.5865355608
 03/30  19:00:00,89.9157015939,6.47206363479,10.5937962513,0.0,33.8341110165,33.3544677425,14.2034473512,2.65225303443,0.0,11.5511943168
 03/30  20:00:00,100.982307089,6.62808946393,11.4662199619,0.0,36.5179666069,38.8247702939,10.6620363182,4.87650147339,0.0,5.78553484486
 03/30  21:00:00,95.1969674394,6.61214233424,11.2116555849,0.0,32.965339924,36.8579353714,17.8185079687,6.22007190739,0.0,11.5984360613
 03/30  22:00:00,68.1323377421,6.15194566846,8.15453072372,0.0,25.6355707503,20.6438685092,18.5506591439,6.98770337725,0.0,11.5629557666
 03/30  23:00:00,45.3499245259,5.74564394265,5.33159551138,0.0,15.0252895274,11.7056064465,14.2543648535,8.4851316769,0.0,5.76923317664
 03/30  24:00:00,38.7508648999,5.56381174702,3.94016088986,0.0,11.6412384099,10.0650221343,15.9893474516,10.2259447924,0.0,5.76340265921
 03/31  01:00:00,36.1208600601,5.44282250366,2.99189101796,0.0,10.0992000411,10.047477231,11.8856775985,11.8656775985,0.0,0.02
 03/31  02:00:00,33.6185403468,5.36753119876,2.42441485212,0.0,8.25718729233,10.0299323277,19.5067357718,13.7490257445,0.0,5.75771002724
 03/31  03:00:00,33.3665015278,5.33680925266,2.20310237737,0.0,8.25718729233,10.0299323277,14.1928946311,14.1728946311,0.0,0.02
 03/31  04:00:00,34.8036594976,5.31538060965,2.05503547081,0.0,8.25718729233,11.6354268332,19.8603357755,14.0967734968,0.0,5.76356227868
 03/31  05:00:00,42.4122426656,5.32083204122,2.07836554293,0.0,12.1011305571,15.3678112995,19.6724161657,13.8927348853,0.0,5.77968128032
 03/31  06:00:00,74.1831374284,5.61448791472,4.02710166177,0.0,19.7275818095,37.2640762949,31.4639300867,14.0786812939,0.0,17.3852487928
 03/31  07:00:00,88.2963967507,5.97522975261,6.71132014038,0.0,24.3117294858,51.2795993405,28.8478778634,11.3912743098,0.0,17.4566035536
 03/31  08:00:00,74.8274446667,5.63981738831,4.85307007728,0.0,23.6694662846,40.6342015617,28.3400463148,4.82879047357,0.0,23.5112558412
 03/31  09:00:00,70.9159049789,5.74852205206,5.8402777834,0.0,23.6694662846,35.6302164847,49.4546663862,2.13125248755,18.025,29.2984138986
 03/31  10:00:00,53.1772559373,5.73175415977,5.71518484671,0.0,18.7433767983,22.9618409725,37.7472070539,2.17049198887,18.025,17.5517150651
 03/31  11:00:00,54.438019676,5.90490228385,6.80511085996,0.0,18.7433767983,22.9618409725,42.9757515576,1.60481882813,18.025,23.3459327295
 03/31  12:00:00,56.1679713833,6.10583726183,8.29067777677,0.0,18.5889407304,23.1597249699,37.058090102,1.52335955307,18.025,17.5097305489
 03/31  13:00:00,57.6392407328,6.24769358436,9.37359540029,0.0,18.7433767983,23.2517909448,41.3686322382,0.0,18.025,23.3436322382
 03/31  14:00:00,58.4635211323,6.32433986543,10.1212210899,0.0,18.7433767983,23.2517909448,35.5314844319,0.0,18.025,17.5064844319
 03/31  15:00:00,58.4592851048,6.35108403753,10.3801990424,0.0,18.7433767983,22.9618409725,41.3687829968,0.0,18.025,23.3437829968
 03/31  16:00:00,62.4447208097,6.31873857307,9.94665054387,0.0,18.7433767983,27.431320555,23.7940057015,0.00578846992291,18.025,5.76321723162
 03/31  17:00:00,75.4908313919,6.45551945097,10.6676638208,0.0,17.6635504202,40.6971502883,6.2328783808,0.458077364083,0.0,5.77480101672
 03/31  18:00:00,82.3347186884,6.52587773725,10.9362000851,0.0,27.5259009287,37.3340067412,13.3013688348,1.71484841716,0.0,11.5865204176
 03/31  19:00:00,90.3380068773,6.53945949189,10.9487110966,0.0,33.8341110165,33.3544677425,8.46547781672,2.68077460719,0.0,5.78470320954
 03/31  20:00:00,101.189012764,6.67092189554,11.6300929516,0.0,36.5179666069,38.8247702939,16.486122509,4.93421000264,0.0,11.5519125063
 03/31  21:00:00,95.5251949956,6.66230581387,11.4897265244,0.0,32.965339924,36.8579353714,17.9920051983,6.39476166432,0.0,11.597243534
 03/31  22:00:00,68.3805768786,6.18783788728,8.36688120827,0.0,25.6355707503,20.6438685092,19.3351155093,7.77195673753,0.0,11.5631587718
 03/31  23:00:00,45.4787837336,5.76648203008,5.4396189128,0.0,15.0252895274,11.7056064465,15.3762026535,9.60809077184,0.0,5.76811188165
 03/31  24:00:00,38.8998024338,5.58475333813,4.06816116499,0.0,11.6412384099,10.0650221343,10.8165291363,10.7965291363,0.0,0.02
 04/01  01:00:00,39.3551391715,5.5031644126,3.40634377312,0.0,12.8411359301,10.0650221343,17.7043830534,11.9465949506,0.0,5.75778810283
 04/01  02:00:00,33.9122724163,5.40231626155,2.68336571312,0.0,8.25718729233,10.0299323277,17.0262696471,13.0658302151,0.0,3.96043943201
 04/01  03:00:00,33.4864046824,5.35160367041,2.30821123612,0.0,8.25718729233,10.0299323277,15.9159163903,14.099698126,0.0,1.81621826434
 04/01  04:00:00,34.8233065036,5.31984687563,2.07021554522,0.0,8.25718729233,11.6354268332,20.8846584702,15.1212182996,0.0,5.76344017063
 04/01  05:00:00,38.7569445235,5.29373376982,1.87162432683,0.0,8.71707943955,15.3327214929,21.6661031985,15.8969768729,0.0,5.76912632555
 04/01  06:00:00,57.4934209124,5.36607387561,2.32366678584,0.0,18.5082010057,25.6353820695,22.3430131773,16.5635241827,0.0,5.7794889946
 04/01  07:00:00,70.1494438424,5.59870779625,4.06351338378,0.0,19.4083231844,41.0650158608,25.0548391522,13.4575357547,0.0,11.5973033974
 04/01  08:00:00,98.0011879175,6.07877915084,7.55824398392,0.0,26.3286599382,57.9988325916,43.1213156056,7.68447330776,0.0,35.4368422979
 04/01  09:00:00,82.0788482898,5.95163040328,6.91722637588,0.0,26.3286599382,42.8504436482,53.3404383386,5.9323295423,18.025,29.3831087963
 04/01  10:00:00,56.2405733465,5.71264411164,5.31208896591,0.0,21.7447113004,23.4437158914,46.5600395535,5.09317992781,18.025,23.4418596257
 04/01  11:00:00,54.6145913693,5.83066456874,6.02990616699,0.0,19.3027497915,23.426170988,45.3820529221,3.96627449918,18.025,23.3907784229
 04/01  12:00:00,56.6322089518,6.05576734631,7.68032893604,0.0,19.1483137236,23.7250123474,38.5733681207,3.03527968658,18.025,17.5130884341
 04/01  13:00:00,57.883258696,6.22649171669,8.61510947943,0.0,19.3027497915,23.7161209604,41.792003841,0.427237646883,18.025,23.3397661942
 04/01  14:00:00,58.7551514053,6.33333137235,9.38016185147,0.0,19.3027497915,23.7161209604,35.674123718,0.137983159903,18.025,17.5111405581
 04/01  15:00:00,59.088621214,6.39212439801,9.94478994814,0.0,19.3027497915,23.426170988,41.6444677192,0.28074808966,18.025,23.3387196295
 04/01  16:00:00,63.180543434,6.33224098881,9.64527443646,0.0,19.3027497915,27.8956505705,18.601164418,0.55616441798,18.025,0.02
 04/01  17:00:00,72.5148374566,6.41259822305,10.2766952045,0.0,18.2229234133,37.5968344597,6.76200820478,0.992954298721,0.0,5.76905390606
 04/01  18:00:00,87.5127884211,6.5753657041,11.1585503944,0.0,32.690315043,37.0816133363,8.26796980724,2.49324269699,0.0,5.77472711026
 04/01  19:00:00,93.4667769546,6.61614638881,11.3080166166,0.0,36.8143715336,33.066984531,15.9865114124,4.4346557468,0.0,11.5518556656
 04/01  20:00:00,101.489185975,6.74639619321,12.0760986992,0.0,36.3493007332,38.7721355839,12.0802021794,6.29483110791,0.0,5.78537107153
 04/01  21:00:00,98.9951643459,6.70344935302,11.742886922,0.0,36.1807251679,36.8228455648,18.3559747086,6.80364065999,0.0,11.5523340486
 04/01  22:00:00,74.4854780603,6.28149913269,8.97511848001,0.0,31.0351095914,20.6438685092,18.9017709136,7.30365438397,0.0,11.5981165296
 04/01  23:00:00,48.889947352,5.88513126182,6.33002622907,0.0,17.4250845679,11.7056064465,13.6517555347,7.87114232742,0.0,5.78061320732
 04/01  24:00:00,41.3563556783,5.7365942292,5.17297563537,0.0,12.8411359301,10.0650221343,14.0598909366,8.29636255997,0.0,5.7635283766
 04/02  01:00:00,40.5529989629,5.63152240844,4.35642336294,0.0,12.925468867,10.100111941,15.125343247,9.36760184788,0.0,5.75774139909
 04/02  02:00:00,34.8869576565,5.50385300202,3.437095164,0.0,8.34152022915,10.0650221343,9.9810829461,9.9610829461,0.0,0.02
 04/02  03:00:00,34.3197003663,5.43360251847,2.94008396167,0.0,8.34152022915,10.0650221343,16.615982907,10.8581308761,0.0,5.75785203084
 04/02  04:00:00,35.5742516024,5.39052639912,2.63106046967,0.0,8.34152022915,11.6705166398,17.2177351617,11.4545897694,0.0,5.76314539232
 04/02  05:00:00,39.4980135533,5.36182284875,2.42518423682,0.0,8.80141237637,15.3678112995,17.1385265954,11.3697267254,0.0,5.76879986997
 04/02  06:00:00,58.4363931071,5.46377073834,3.16894404861,0.0,18.5082010057,25.6353820695,16.6746441257,10.894094808,0.0,5.78054931769
 04/02  07:00:00,72.0110720843,5.79252648874,5.61190590383,0.0,19.4926561212,41.1001056674,20.7343607723,9.13831029301,0.0,11.5960504793
 04/02  08:00:00,100.067638406,6.318635842,9.38484614718,0.0,26.3286599382,57.9988325916,39.2728720565,3.83639232838,0.0,35.4364797281
 04/02  09:00:00,84.0373993088,6.19048810279,8.75634743098,0.0,26.2443270014,42.8153538416,43.1933402522,1.65983279535,18.025,23.5085074569
 04/02  10:00:00,57.6751400895,5.87177572438,6.58752607315,0.0,21.7447113004,23.4437158914,49.1603350691,1.83880342897,18.025,29.2965316401
 04/02  11:00:00,55.2359503962,5.87926225157,6.54295671405,0.0,19.3449162599,23.4437158914,37.0976659725,1.52531924463,18.025,17.5473467279
 04/02  12:00:00,55.5551225082,5.89800719091,6.70129505553,0.0,19.190480192,23.7425572507,43.7975741938,2.42762945516,18.025,23.3449447387
 04/02  13:00:00,55.7868779963,5.93855071391,6.86637916791,0.0,19.260583323,23.698576057,35.7574222594,0.223047629434,18.025,17.5093746299
 04/02  14:00:00,55.463668829,5.89891447902,6.58281288985,0.0,19.260583323,23.698576057,41.5680548068,0.198364483697,18.025,23.3446903231
 04/02  15:00:00,54.9275593387,5.86742488053,6.36813666012,0.0,19.260583323,23.4086260847,36.985838574,1.45365934899,18.025,17.507179225
 04/02  16:00:00,58.8323872587,5.79783490294,5.89124126891,0.0,19.260583323,27.8781056672,25.7354991023,1.94724900121,18.025,5.76325010108
 04/02  17:00:00,68.0991662581,5.88776315559,6.44557552035,0.0,18.1807569449,37.5792895564,8.60877373256,2.83989822201,0.0,5.76887551055
 04/02  18:00:00,83.7094867206,6.13361821833,7.91642456365,0.0,32.6059821062,37.0465235296,12.5354425129,6.76087398515,0.0,5.77456852771
 04/02  19:00:00,90.4066156344,6.24468727196,8.61931795769,0.0,36.8143715336,33.066984531,20.3673620636,8.816418568,0.0,11.5509434956
 04/02  20:00:00,99.0687208506,6.43708719609,9.8455228091,0.0,36.43363367,38.8072253906,16.0607878955,10.2762329242,0.0,5.78455497128
 04/02  21:00:00,96.6990991376,6.44007073899,9.82962551277,0.0,36.0963922311,36.7877557581,22.1163556971,10.5645607265,0.0,11.5517949706
 04/02  22:00:00,72.2760983954,6.02904041636,7.13762506079,0.0,30.9507766546,20.6087787026,23.3808692906,11.7831630033,0.0,11.5977062872
 04/02  23:00:00,46.8167693402,5.63777099505,4.50421314919,0.0,17.4250845679,11.7056064465,18.6012615946,12.820887821,0.0,5.78037377355
 04/02  24:00:00,39.5465879056,5.50781786195,3.47256158821,0.0,12.925468867,10.100111941,19.2730854046,13.5098973572,0.0,5.76318804742
 04/03  01:00:00,35.7711467914,5.40430100187,2.68069876327,0.0,10.0992000411,10.047477231,19.7244674134,13.9668822047,0.0,5.75758520876
 04/03  02:00:00,33.4445342973,5.34736542012,2.270583117,0.0,8.25718729233,10.0299323277,14.476460701,14.456460701,0.0,0.02
 04/03  03:00:00,33.1102400656,5.30757185133,1.97607760678,0.0,8.25718729233,10.0299323277,21.1566116642,15.3989205302,0.0,5.75769113403
 04/03  04:00:00,34.4003872426,5.27090273817,1.6962465997,0.0,8.25718729233,11.6354268332,22.7581915148,16.9954668849,0.0,5.76272462988
 04/03  05:00:00,41.9615595047,5.27003018953,1.67849339708,0.0,12.1011305571,15.3678112995,23.1002930039,17.321056454,0.0,5.77923654994
 04/03  06:00:00,71.8330703101,5.56173981506,3.61380071963,0.0,19.7275818095,37.2640762949,29.5064666724,17.9089884081,0.0,11.5974782643
 04/03  07:00:00,87.3470123074,5.87823409771,5.85894854337,0.0,24.3117294858,51.2795993405,32.1538948353,14.6982038927,0.0,17.4556909427
 04/03  08:00:00,73.3117588695,5.49097689873,3.48623770616,0.0,23.6694662846,40.6342015617,38.6610527997,9.27623630594,0.0,29.3848164938
 04/03  09:00:00,68.5650483598,5.50781009898,3.73014805123,0.0,23.6694662846,35.6302164847,49.9927892731,8.53508547288,18.025,23.4327038002
 04/03  10:00:00,49.6241586979,5.34138743282,2.55245645874,0.0,18.7433767983,22.9618409725,49.4008584819,7.98298752301,18.025,23.3928709589
 04/03  11:00:00,50.0711013677,5.4044518869,2.93864869039,0.0,18.7433767983,22.9618409725,43.0218640767,7.48249524331,18.025,17.5143688334
 04/03  12:00:00,51.9339181742,5.59563526964,4.56683330448,0.0,18.5889407304,23.1597249699,46.5804499649,5.21484269499,18.025,23.3406072699
 04/03  13:00:00,51.6361453872,5.53481034962,4.08338314758,0.0,18.7433767983,23.2517909448,36.8910398802,1.35226521875,18.025,17.5137746614
 04/03  14:00:00,51.2057240181,5.48697477316,3.70079861684,0.0,18.7433767983,23.2517909448,42.8201100392,1.45678596544,18.025,23.3383240738
 04/03  15:00:00,51.8048616648,5.59460729641,4.48225191111,0.0,18.7433767983,22.9618409725,37.970864433,2.43504318977,18.025,17.5108212433
 04/03  16:00:00,57.5260947495,5.73973804488,5.60703378275,0.0,18.7433767983,27.431320555,25.8983101659,2.11017476963,18.025,5.76313539627
 04/03  17:00:00,71.4679255391,5.97089878517,7.12939043338,0.0,17.6635504202,40.6971502883,7.94449667132,2.16993334151,0.0,5.77456332981
 04/03  18:00:00,78.8696625408,6.10701792676,7.89001899029,0.0,27.5259009287,37.3340067412,15.9463646024,4.36083240373,0.0,11.5855321986
 04/03  19:00:00,87.5685851065,6.20423787117,8.51451870546,0.0,33.8341110165,33.3544677425,17.3120048847,5.76174916537,0.0,11.5502557194
 04/03  20:00:00,98.9443642754,6.39756292398,9.65881560457,0.0,36.5179666069,38.8247702939,13.7865042276,8.00146848454,0.0,5.78503574311
 04/03  21:00:00,93.402373636,6.4051567,9.62406735141,0.0,32.965339924,36.8579353714,21.3777626612,9.78110337438,0.0,11.5966592868
 04/03  22:00:00,66.4573977169,5.95318080579,6.67837019798,0.0,25.6355707503,20.6438685092,22.7238617479,11.1603258943,0.0,11.5635358536
 04/03  23:00:00,43.8709429914,5.57008268012,4.02818327177,0.0,15.0252895274,11.7056064465,18.0672213351,12.2981421801,0.0,5.76907915499
 04/03  24:00:00,37.5429351328,5.4244413845,2.87160903834,0.0,11.6412384099,10.0650221343,19.1274263468,13.3639467723,0.0,5.76347957454
 04/04  01:00:00,35.4347360029,5.36195064411,2.38664272232,0.0,10.0992000411,10.047477231,13.5191189798,13.4991189798,0.0,0.02
 04/04  02:00:00,33.253070853,5.32109050731,2.10539077656,0.0,8.25718729233,10.0299323277,19.1982130768,13.4406730698,0.0,5.75754000697
 04/04  03:00:00,33.0505758235,5.29608304055,1.92790870352,0.0,8.25718729233,10.0299323277,13.6831305754,13.6631305754,0.0,0.02
 04/04  04:00:00,34.3473244195,5.26095719716,1.6531291414,0.0,8.25718729233,11.6354268332,21.5097384217,15.7474338804,0.0,5.76230454131
 04/04  05:00:00,41.9645170966,5.2671991746,1.68428601573,0.0,12.1011305571,15.3678112995,21.8912717282,16.111214546,0.0,5.78005718223
 04/04  06:00:00,72.1160573157,5.58992961282,3.86859742301,0.0,19.7275818095,37.2640762949,32.2455520134,14.8589492045,0.0,17.386602809
 04/04  07:00:00,88.1199955053,5.95960590347,6.5505704497,0.0,24.3117294858,51.2795993405,23.6933800688,12.0492675506,0.0,11.6441125182
 04/04  08:00:00,73.9056077307,5.54584525626,4.0252233252,0.0,23.6694662846,40.6342015617,35.8784102996,6.49306738078,0.0,29.3853429188
 04/04  09:00:00,69.4218276708,5.5834642196,4.51127452584,0.0,23.6694662846,35.6302164847,45.8047895528,4.34120386217,18.025,23.4385856906
 04/04  10:00:00,51.4373479241,5.52500300332,4.1820342448,0.0,18.7433767983,22.9618409725,44.5099331238,3.0918271875,18.025,23.3931059363
 04/04  11:00:00,52.490563189,5.65999899503,5.10256439124,0.0,18.7433767983,22.9618409725,43.6178778619,2.24713591884,18.025,23.3457419431
 04/04  12:00:00,53.5874057198,5.76888172453,6.04707539185,0.0,18.5889407304,23.1597249699,37.7874018613,2.24806575729,18.025,17.514336104
 04/04  13:00:00,54.042504907,5.8059013062,6.21865504125,0.0,18.7433767983,23.2517909448,41.4420642476,0.0776493094208,18.025,23.3394149381
 04/04  14:00:00,54.3202301946,5.84342392897,6.45885504714,0.0,18.7433767983,23.2517909448,35.6660154019,0.130066056758,18.025,17.5109493452
 04/04  15:00:00,53.8173688883,5.81627099906,6.27309929556,0.0,18.7433767983,22.9618409725,42.7851951143,1.42188644793,18.025,23.3383086664
 04/04  16:00:00,58.4667818489,5.84081584488,6.44664528367,0.0,18.7433767983,27.431320555,19.9279495375,1.88294953746,18.025,0.02
 04/04  17:00:00,72.6914195469,6.10704203255,8.21673862384,0.0,17.6635504202,40.6971502883,13.6612314148,2.13204486809,0.0,11.5291865467
 04/04  18:00:00,79.8289848524,6.21202804096,8.74433474873,0.0,27.5259009287,37.3340067412,15.6820489155,4.09667280596,0.0,11.5853761096
 04/04  19:00:00,88.1411825819,6.26735142207,9.02400604868,0.0,33.8341110165,33.3544677425,12.1765027686,6.39048471242,0.0,5.78601805621
 04/04  20:00:00,99.4811637612,6.45664929727,10.1365309772,0.0,36.5179666069,38.8247702939,16.8947209425,8.3083241634,0.0,8.58639677914
 04/04  21:00:00,94.0844903387,6.4822243049,10.2291220689,0.0,32.965339924,36.8579353714,23.2162260603,8.6441362012,0.0,14.5720898591
 04/04  22:00:00,67.0079387168,6.02084105019,7.16125888762,0.0,25.6355707503,20.6438685092,15.495833681,9.70449238065,0.0,5.79134130032
 04/04  23:00:00,44.4033100972,5.63466019349,4.49597510202,0.0,15.0252895274,11.7056064465,16.6538656299,10.8847843988,0.0,5.76908123113
 04/04  24:00:00,38.0844658526,5.48650407393,3.35107722688,0.0,11.6412384099,10.0650221343,17.3613825425,11.5979764281,0.0,5.76340611443
 04/05  01:00:00,35.5724761789,5.37928528998,2.5070455933,0.0,10.0992000411,10.047477231,19.6795788832,13.9217735291,0.0,5.75780535411
 04/05  02:00:00,33.2309881259,5.32178445879,2.08262088717,0.0,8.25718729233,10.0299323277,15.5914529267,15.5714529267,0.0,0.02
 04/05  03:00:00,32.9058500168,5.28377653844,1.79548516377,0.0,8.25718729233,10.0299323277,22.3690853926,16.6115119393,0.0,5.75757345331
 04/05  04:00:00,34.2268597327,5.24908956317,1.54453533709,0.0,8.25718729233,11.6354268332,23.3593847876,17.596468769,0.0,5.76291601859
 04/05  05:00:00,41.8327324507,5.25331764926,1.56638544918,0.0,12.1011305571,15.3678112995,23.4223412968,17.6419224234,0.0,5.78041887341
 04/05  06:00:00,71.8151506228,5.5569900446,3.60063989404,0.0,19.7275818095,37.2640762949,28.6513826485,17.0540781391,0.0,11.5973045094
 04/05  07:00:00,87.2693525154,5.8589562342,5.80058079269,0.0,24.3117294858,51.2795993405,32.495258132,15.0412340844,0.0,17.4540240476
 04/05  08:00:00,74.2013780911,5.57033882724,4.29650380935,0.0,23.6694662846,40.6342015617,36.004868397,6.62227183443,0.0,29.3825965626
 04/05  09:00:00,70.4750546752,5.68712725819,5.46084433767,0.0,23.6694662846,35.6302164847,43.4566400188,1.99878810364,18.025,23.4328519151
 04/05  10:00:00,52.4365454678,5.63070106289,5.0755340635,0.0,18.7433767983,22.9618409725,43.2940010394,1.87562355668,18.025,23.3933774828
 04/05  11:00:00,53.0363906163,5.7149281523,5.59346487088,0.0,18.7433767983,22.9618409725,37.0314200888,1.49232643814,18.025,17.5140936506
 04/05  12:00:00,54.1146517585,5.84102965243,6.50217622077,0.0,18.5889407304,23.1597249699,43.6357791512,2.27133333944,18.025,23.3394458118
 04/05  13:00:00,56.129323177,6.06891281019,8.042461143,0.0,18.7433767983,23.2517909448,35.5471053135,0.00816953069015,18.025,17.5139357828
 04/05  14:00:00,57.9725809478,6.20178711142,9.75284638546,0.0,18.7433767983,23.2517909448,41.3626777298,0.0,18.025,23.3376777298
 04/05  15:00:00,57.6067373057,6.23139061342,9.64734769849,0.0,18.7433767983,22.9618409725,35.5791047215,0.0406313502216,18.025,17.5134733712
 04/05  16:00:00,61.3363002931,6.19257859203,8.96440154463,0.0,18.7433767983,27.431320555,24.4119883511,0.623933252857,18.025,5.76305509827
 04/05  17:00:00,74.2195473534,6.31182228873,9.54009336034,0.0,17.6635504202,40.6971502883,7.29334464438,1.51870627048,0.0,5.7746383739
 04/05  18:00:00,81.3713662399,6.41535322571,10.0833962208,0.0,27.5259009287,37.3340067412,14.4083137059,2.82315324837,0.0,11.5851604576
 04/05  19:00:00,89.6040667563,6.45047058397,10.3037745,0.0,33.8341110165,33.3544677425,10.4586169194,4.01696615205,0.0,6.44165076736
 04/05  20:00:00,100.413170458,6.57795146716,10.9472396095,0.0,36.5179666069,38.8247702939,17.9541319304,7.05993712056,0.0,10.8941948098
 04/05  21:00:00,94.4988998613,6.54450729018,10.5812535589,0.0,32.965339924,36.8579353714,20.6768607376,9.07915755737,0.0,11.5977031802
 04/05  22:00:00,67.4069027461,6.07838662985,7.50267677503,0.0,25.6355707503,20.6438685092,22.2075230864,10.6444450904,0.0,11.5630779959
 04/05  23:00:00,44.7834548858,5.68648399396,4.82429813748,0.0,15.0252895274,11.7056064465,17.7255867077,11.9565225123,0.0,5.76906419539
 04/05  24:00:00,38.4246438084,5.5310613358,3.64670169376,0.0,11.6412384099,10.0650221343,18.3436400827,12.5803543077,0.0,5.763285775
 04/06  01:00:00,36.022640829,5.4343791037,2.90212103913,0.0,10.0992000411,10.047477231,13.1167822325,13.0967822325,0.0,0.02
 04/06  02:00:00,33.6132804065,5.36639659364,2.42029701087,0.0,8.25718729233,10.0299323277,19.3235246576,13.5658380489,0.0,5.75768660868
 04/06  03:00:00,33.3307533112,5.3321444413,2.17202739394,0.0,8.25718729233,10.0299323277,14.0105217246,13.9905217246,0.0,0.02
 04/06  04:00:00,34.7119021891,5.30498327364,1.97368424528,0.0,8.25718729233,11.6354268332,20.1543960177,14.3911165764,0.0,5.76327944133
 04/06  05:00:00,42.3554203095,5.3143969016,2.02799779735,0.0,12.1011305571,15.3678112995,19.5914203764,13.8111189139,0.0,5.78030146253
 04/06  06:00:00,72.625620873,5.65414861736,4.3139519829,0.0,19.7275818095,37.2640762949,30.5402112667,13.1548609673,0.0,17.3853502993
 04/06  07:00:00,88.91376408,6.05942290559,7.24453617808,0.0,24.3117294858,51.2795993405,21.9592620533,10.3159689336,0.0,11.6432931198
 04/06  08:00:00,74.7203006376,5.64145745352,4.74431281756,0.0,23.6694662846,40.6342015617,34.9085532557,5.52597072516,0.0,29.3825825306
 04/06  09:00:00,69.9017454049,5.64179591563,4.93286854576,0.0,23.6694662846,35.6302164847,45.5454309338,4.08264152336,18.025,23.4377894104
 04/06  10:00:00,50.7290216252,5.45138102458,3.54733395607,0.0,18.7433767983,22.9618409725,46.1402773571,4.72181414102,18.025,23.393463216
 04/06  11:00:00,50.8892761794,5.48395760894,3.67732184312,0.0,18.7433767983,22.9618409725,46.0600398122,4.69133131041,18.025,23.3437085018
 04/06  12:00:00,51.4789643131,5.53726155316,4.17025834031,0.0,18.5889407304,23.1597249699,40.7601317348,5.2213844065,18.025,17.5137473283
 04/06  13:00:00,53.0662062923,5.70441602873,5.34384300085,0.0,18.7433767983,23.2517909448,42.4383230175,1.07700307169,18.025,23.3363199458
 04/06  14:00:00,54.8237591851,5.91048020415,6.89533291245,0.0,18.7433767983,23.2517909448,35.5383912444,0.0,18.025,17.5133912444
 04/06  15:00:00,54.7013998316,5.92247884247,7.050923552,0.0,18.7433767983,22.9618409725,42.1876499565,0.826768138479,18.025,23.335881818
 04/06  16:00:00,59.1403884985,5.91888605455,7.04218765886,0.0,18.7433767983,27.431320555,19.1309410139,1.08594101394,18.025,0.02
 04/06  17:00:00,72.3134032841,6.07397617345,7.87179585819,0.0,17.6635504202,40.6971502883,7.62003781045,1.84557379093,0.0,5.77446401951
 04/06  18:00:00,79.4793925832,6.18668344625,8.42009716377,0.0,27.5259009287,37.3340067412,16.4093443468,4.82381308072,0.0,11.5855312661
 04/06  19:00:00,85.9474147263,6.24031648265,8.74127815319,0.0,33.8341110165,33.3544677425,19.2940803809,7.74259825443,0.0,11.5514821265
 04/06  20:00:00,99.2215087339,6.43311906785,9.90041575726,0.0,36.5179666069,38.8247702939,15.4657848113,9.68077026503,0.0,5.78501454631
 04/06  21:00:00,93.8079981159,6.45523739887,9.97962502522,0.0,32.965339924,36.8579353714,27.7447786849,10.3591805909,0.0,17.3855980939
 04/06  22:00:00,66.7981792261,5.99653329556,6.97581477979,0.0,25.6355707503,20.6438685092,17.6642082876,11.8724857115,0.0,5.79172257607
 04/06  23:00:00,44.1026111842,5.59900114537,4.23093933229,0.0,15.0252895274,11.7056064465,18.8914435973,13.1225215693,0.0,5.76892202801
 04/06  24:00:00,37.7923323044,5.45280418161,3.09264640304,0.0,11.6412384099,10.0650221343,19.0194615751,13.2562346507,0.0,5.76322692441
 04/07  01:00:00,35.5515888743,5.37532487317,2.49012342278,0.0,10.0992000411,10.047477231,19.5159602031,13.758435466,0.0,5.75752473703
 04/07  02:00:00,33.3279262403,5.32946876581,2.17187566059,0.0,8.25718729233,10.0299323277,13.4964840028,13.4764840028,0.0,0.02
 04/07  03:00:00,33.0836471519,5.2990976224,1.9579642667,0.0,8.25718729233,10.0299323277,18.9255297586,13.168255145,0.0,5.75727461364
 04/07  04:00:00,34.4729992371,5.27338048564,1.76638864631,0.0,8.25718729233,11.6354268332,13.6357972078,13.6157972078,0.0,0.02
 04/07  05:00:00,42.1384800432,5.28650685445,1.83894840344,0.0,12.1011305571,15.3678112995,24.9632624506,13.4229213887,0.0,11.5403410619
 04/07  06:00:00,72.2421834994,5.60465519098,3.98001895537,0.0,19.7275818095,37.2640762949,24.8451070328,13.2490521765,0.0,11.5960548562
 04/07  07:00:00,88.3704695607,5.98548719526,6.77517954517,0.0,24.3117294858,51.2795993405,28.9588900584,11.5038784244,0.0,17.455011634
 04/07  08:00:00,74.4392488329,5.60378059192,4.5009423536,0.0,23.6694662846,40.6342015617,34.144667351,6.21557220042,0.0,27.9290951506
 04/07  09:00:00,70.4907081901,5.70699814589,5.45663102652,0.0,23.6694662846,35.6302164847,46.6247802766,3.72266397646,18.025,24.8771163001
 04/07  10:00:00,52.3942033961,5.6514069438,5.0124934589,0.0,18.7433767983,22.9618409725,45.0329821506,3.61691589444,18.025,23.3910662561
 04/07  11:00:00,53.9175246404,5.84319544041,6.34633443884,0.0,18.7433767983,22.9618409725,37.599972623,2.06274260845,18.025,17.5122300146
 04/07  12:00:00,55.827348802,6.07353656831,7.98236740926,0.0,18.5889407304,23.1597249699,38.1941516286,1.96351455604,18.025,18.2056370726
 04/07  13:00:00,56.8961719988,6.19273941624,8.68549079771,0.0,18.7433767983,23.2517909448,40.6841765082,0.013736791314,18.025,22.6454397169
 04/07  14:00:00,57.481733624,6.26237967773,9.2014058216,0.0,18.7433767983,23.2517909448,35.5310970009,0.0,18.025,17.5060970009
 04/07  15:00:00,57.9879819024,6.31624408338,9.94374583146,0.0,18.7433767983,22.9618409725,41.4818555709,0.113923719799,18.025,23.3429318511
 04/07  16:00:00,62.0517086697,6.28204243427,9.59034655891,0.0,18.7433767983,27.431320555,24.1660431545,0.377827816381,18.025,5.76321533808
 04/07  17:00:00,74.7881701572,6.38332556705,10.0372150451,0.0,17.6635504202,40.6971502883,7.21623034686,1.44243359365,0.0,5.7737967532
 04/07  18:00:00,81.4273368391,6.42947497793,10.1252536857,0.0,27.5259009287,37.3340067412,14.7834751677,3.19826303557,0.0,11.5852121321
 04/07  19:00:00,87.5164918809,6.4402331442,10.1104462385,0.0,33.8341110165,33.3544677425,10.9370625117,5.15252032886,0.0,5.7845421828
 04/07  20:00:00,100.077207106,6.55236572536,10.6368661853,0.0,36.5179666069,38.8247702939,19.8282998686,8.27681137731,0.0,11.5514884913
 04/07  21:00:00,94.3235626437,6.5333070954,10.4171282226,0.0,32.965339924,36.8579353714,21.0782559522,9.48190208025,0.0,11.596353872
 04/07  22:00:00,67.1836709213,6.0579967064,7.2998428924,0.0,25.6355707503,20.6438685092,22.8338554151,11.2717343066,0.0,11.5621211085
 04/07  23:00:00,44.4109344254,5.64659345708,4.49167297024,0.0,15.0252895274,11.7056064465,18.8828771063,13.1138646873,0.0,5.76901241891
 04/07  24:00:00,38.0451861637,5.49040831403,3.30790150447,0.0,11.6412384099,10.0650221343,13.8284419458,13.8084419458,0.0,0.02
 04/08  01:00:00,38.7993345249,5.4407183953,2.91299377939,0.0,12.8411359301,10.0650221343,19.5657401461,13.8081715765,0.0,5.75756856958
 04/08  02:00:00,33.504969567,5.35644427342,2.32194434025,0.0,8.25718729233,10.0299323277,14.604513103,14.584513103,0.0,0.02
 04/08  03:00:00,33.1887919146,5.31836749084,2.04384301542,0.0,8.25718729233,10.0299323277,21.258908537,15.5012487031,0.0,5.75765983391
 04/08  04:00:00,34.6631524784,5.30160332121,1.92831688425,0.0,8.25718729233,11.6354268332,21.1901223429,15.4270048586,0.0,5.76311748426
 04/08  05:00:00,38.7090306603,5.28731136079,1.8301477271,0.0,8.71707943955,15.3327214929,20.6321205878,14.8631726244,0.0,5.7689479634
 04/08  06:00:00,57.6966381387,5.38570071269,2.50727780763,0.0,18.5082010057,25.6353820695,19.6224447105,13.8433184417,0.0,5.77912626872
 04/08  07:00:00,70.4841298511,5.6304355046,4.36650766425,0.0,19.4083231844,41.0650158608,23.7605600636,12.1635376784,0.0,11.5970223853
 04/08  08:00:00,98.6420124535,6.1522874736,8.12560822792,0.0,26.3286599382,57.9988325916,42.171242682,6.74043067479,0.0,35.4308120072
 04/08  09:00:00,83.1880630001,6.07426447603,7.90383889692,0.0,26.3286599382,42.8504436482,44.9763590336,3.44492581349,18.025,23.5064332201
 04/08  10:00:00,57.6661773672,5.87298039469,6.57737954,0.0,21.7447113004,23.4437158914,49.7425069791,2.42500362536,18.025,29.2925033537
 04/08  11:00:00,56.3606850677,6.03266376917,7.57401613126,0.0,19.3027497915,23.426170988,37.0313540913,1.4604474753,18.025,17.545906616
 04/08  12:00:00,57.9660696846,6.21516565176,8.854804832,0.0,19.1483137236,23.7250123474,42.8016653898,1.43381424017,18.025,23.3428511496
 04/08  13:00:00,58.1180149443,6.23267644063,8.84368855111,0.0,19.3027497915,23.7161209604,35.5330285112,0.0,18.025,17.5080285112
 04/08  14:00:00,59.1673500774,6.36772280921,9.7579844142,0.0,19.3027497915,23.7161209604,41.3670060867,0.0,18.025,23.3420060867
 04/08  15:00:00,58.5556601317,6.3240829757,9.47987705217,0.0,19.3027497915,23.426170988,36.0745165658,0.542410762167,18.025,17.5071058037
 04/08  16:00:00,62.2809089648,6.22538146709,8.85251573921,0.0,19.3027497915,27.8956505705,24.7802213537,0.992131996932,18.025,5.76308935674
 04/08  17:00:00,71.7440981434,6.3257550168,9.59281768885,0.0,18.2229234133,37.5968344597,6.88890151663,1.12013710318,0.0,5.76876441344
 04/08  18:00:00,86.9579880462,6.51527388786,10.6638637466,0.0,32.690315043,37.0816133363,8.39907570806,2.62461353899,0.0,5.77446216906
 04/08  19:00:00,91.0751630131,6.56273652915,10.8538373805,0.0,36.8143715336,33.066984531,16.2646100905,4.71366858396,0.0,11.5509415065
 04/08  20:00:00,101.004112202,6.6971287014,11.640316739,0.0,36.3493007332,38.7721355839,12.253560781,6.46798005616,0.0,5.78558072484
 04/08  21:00:00,98.6206965515,6.66731751852,11.4045732956,0.0,36.1807251679,36.8228455648,18.5028110506,6.95114311491,0.0,11.5516679357
 04/08  22:00:00,74.1945696261,6.25317550854,8.71256786587,0.0,31.0351095914,20.6438685092,19.0059518544,7.40927894521,0.0,11.5966729092
 04/08  23:00:00,48.6313804093,5.86052581038,6.09608755574,0.0,17.4250845679,11.7056064465,14.2071716715,8.42699595758,0.0,5.78017571397
 04/08  24:00:00,41.1722513876,5.71943603191,5.00603937078,0.0,12.8411359301,10.0650221343,14.5168334127,8.75347692973,0.0,5.76335648293
 04/09  01:00:00,40.5123942207,5.62991644524,4.31743762141,0.0,12.925468867,10.100111941,9.00385699718,8.98385699718,0.0,0.02
 04/09  02:00:00,34.9354204646,5.51334745665,3.47606995349,0.0,8.34152022915,10.0650221343,14.9264000306,9.16885761118,0.0,5.75754241941
 04/09  03:00:00,34.2935958098,5.43403907832,2.91355200614,0.0,8.34152022915,10.0650221343,16.1573733064,10.3997522947,0.0,5.75762101176
 04/09  04:00:00,35.496206557,5.38425343978,2.55930431679,0.0,8.34152022915,11.6705166398,11.285676555,11.265676555,0.0,0.02
 04/09  05:00:00,39.4709350173,5.36095161574,2.39899216296,0.0,8.80141237637,15.3678112995,16.5062724954,10.7373440481,0.0,5.76892844732
 04/09  06:00:00,58.4114960261,5.46292414765,3.14491050847,0.0,18.5082010057,25.6353820695,21.5617733511,10.0226120346,0.0,11.5391613165
 04/09  07:00:00,71.9249634276,5.78987571462,5.5284832035,0.0,19.4926561212,41.1001056674,19.6678061235,8.07122670727,0.0,11.5965794162
 04/09  08:00:00,99.6458369458,6.27444741255,9.00728074456,0.0,26.3286599382,57.9988325916,33.0378478719,3.51197707766,0.0,29.5258707942
 04/09  09:00:00,83.3121578635,6.10032699778,8.12130355168,0.0,26.2443270014,42.8153538416,49.435090613,2.03829746513,18.025,29.3717931479
 04/09  10:00:00,57.622290903,5.84792328143,6.55855112759,0.0,21.7447113004,23.4437158914,42.9841627544,1.52015743088,18.025,23.4390053235
 04/09  11:00:00,56.1318917113,5.8721817944,7.4459956968,0.0,19.3449162599,23.4437158914,41.6648389663,0.251011454949,18.025,23.3888275114
 04/09  12:00:00,56.244335754,5.90077128632,7.3877518412,0.0,19.190480192,23.7425572507,40.403526223,1.08750530822,18.025,21.2910209148
 04/09  13:00:00,56.387880717,5.9818430075,7.42410752826,0.0,19.260583323,23.698576057,37.5815259043,0.0,18.025,19.5565259043
 04/09  14:00:00,58.9381275146,6.19051371765,9.76567743942,0.0,19.260583323,23.698576057,35.5306281807,0.0,18.025,17.5056281807
 04/09  15:00:00,59.5343147129,6.23595403331,10.6063805869,0.0,19.260583323,23.4086260847,41.3672109288,0.0,18.025,23.3422109288
 04/09  16:00:00,62.9400815097,6.22689556842,9.56987778294,0.0,19.260583323,27.8781056672,23.7881403864,0.0,18.025,5.76314038635
 04/09  17:00:00,72.4712376953,6.35842598288,10.3469950334,0.0,18.1807569449,37.5792895564,5.76872482835,0.0,0.0,5.76872482835
 04/09  18:00:00,87.8876477903,6.59597196262,11.6322473282,0.0,32.6059821062,37.0465235296,6.26765674286,0.493196806051,0.0,5.77445993681
 04/09  19:00:00,92.3507889011,6.67579728237,12.0164080369,0.0,36.8143715336,33.066984531,7.24809032853,1.46225176141,0.0,5.78583856712
 04/09  20:00:00,102.195648996,6.7926542723,12.6169057286,0.0,36.43363367,38.8072253906,14.5923138133,3.04177739163,0.0,11.5505364217
 04/09  21:00:00,99.3326676514,6.74312384831,12.1601690696,0.0,36.0963922311,36.7877557581,10.1336504601,4.34801324984,0.0,5.78563721027
 04/09  22:00:00,74.8931049155,6.33052014678,9.453185913,0.0,30.9507766546,20.6087787026,16.3940650088,4.79683917003,0.0,11.5972258388
 04/09  23:00:00,49.1919134722,5.91028653245,6.6068579023,0.0,17.4250845679,11.7056064465,17.6985845979,6.15817365744,0.0,11.5404109404
 04/09  24:00:00,41.6795678187,5.75105713019,5.36231805977,0.0,12.925468867,10.100111941,6.90945375983,6.88945375983,0.0,0.02
 04/10  01:00:00,37.4089061088,5.59351876073,4.12924953517,0.0,10.0992000411,10.047477231,14.2750874499,8.51737025224,0.0,5.75771719764
 04/10  02:00:00,34.5213110062,5.47337978597,3.22135124674,0.0,8.25718729233,10.0299323277,15.7756222182,10.0179388992,0.0,5.75768331901
 04/10  03:00:00,33.9648031596,5.4046791263,2.7335469034,0.0,8.25718729233,10.0299323277,10.8521816721,10.8321816721,0.0,0.02
 04/10  04:00:00,35.3352530507,5.37505116852,2.52697338246,0.0,8.25718729233,11.6354268332,16.8336249418,11.0710647337,0.0,5.76256020803
 04/10  05:00:00,42.9679814688,5.3827710884,2.57219842285,0.0,12.1011305571,15.3678112995,16.4442228722,10.6642321425,0.0,5.77999072972
 04/10  06:00:00,73.8602289873,5.79404921875,5.40868232993,0.0,19.7275818095,37.2640762949,21.5217410761,9.92563091664,0.0,11.5961101595
 04/10  07:00:00,90.1292728672,6.1966899398,8.32280503016,0.0,24.3117294858,51.2795993405,25.697445566,8.24358517675,0.0,17.4538603893
 04/10  08:00:00,76.1217162804,5.78320138946,6.00400232806,0.0,23.6694662846,40.6342015617,31.3298373013,1.95030736239,0.0,29.3795299389
 04/10  09:00:00,71.4374422985,5.79755738574,6.3128205532,0.0,23.6694662846,35.6302164847,42.1378023858,0.679762520217,18.025,23.4330398656
 04/10  10:00:00,52.7776009067,5.62626233637,5.42104017505,0.0,18.7433767983,22.9618409725,42.365070647,0.949477119757,18.025,23.3905935272
 04/10  11:00:00,53.113924999,5.67705471523,5.70888008978,0.0,18.7433767983,22.9618409725,36.3051158201,0.768448190886,18.025,17.5116676293
 04/10  12:00:00,54.5168971232,5.87012230213,6.87533906441,0.0,18.5889407304,23.1597249699,42.7814799631,1.4158934929,18.025,23.3405864702
 04/10  13:00:00,56.8261310499,6.0428541039,8.76533278102,0.0,18.7433767983,23.2517909448,35.5413506993,0.00546191341722,18.025,17.5108887859
 04/10  14:00:00,57.9062175893,6.11718790693,9.77109370513,0.0,18.7433767983,23.2517909448,41.3646786945,0.0,18.025,23.3396786945
 04/10  15:00:00,56.5421062697,6.07526801297,8.73884469009,0.0,18.7433767983,22.9618409725,35.647942235,0.112354962453,18.025,17.5105872725
 04/10  16:00:00,60.9813112707,6.11664114416,8.68536368914,0.0,18.7433767983,27.431320555,23.8277359563,0.0397394185026,18.025,5.76299653785
 04/10  17:00:00,74.6987547014,6.33015438381,10.0009846794,0.0,17.6635504202,40.6971502883,6.03873617504,0.264593681085,0.0,5.77414249396
 04/10  18:00:00,81.7403888253,6.435265951,10.4325321035,0.0,27.5259009287,37.3340067412,13.4922758473,1.90769638916,0.0,11.5845794582
 04/10  19:00:00,88.1138293148,6.48249010209,10.6655344789,0.0,33.8341110165,33.3544677425,14.4255200464,2.87486281542,0.0,11.550657231
 04/10  20:00:00,101.114915894,6.64680611388,11.5801498319,0.0,36.5179666069,38.8247702939,10.4923114272,4.70703023234,0.0,5.78528119487
 04/10  21:00:00,95.5829998652,6.65584000846,11.5540460147,0.0,32.965339924,36.8579353714,17.051639993,5.45578569435,0.0,11.5958542986
 04/10  22:00:00,68.5066955438,6.19369370395,8.48718265016,0.0,25.6355707503,20.6438685092,18.1108651248,6.54809278267,0.0,11.5627723421
 04/10  23:00:00,45.5970751725,5.77570967286,5.54870364597,0.0,15.0252895274,11.7056064465,14.3696373903,8.60072940237,0.0,5.76890798798
 04/10  24:00:00,39.0575029864,5.60185256042,4.20877683579,0.0,11.6412384099,10.0650221343,15.4259360739,9.66284145818,0.0,5.76309461575
 04/11  01:00:00,36.5884833888,5.49590768936,3.40644331354,0.0,10.0992000411,10.047477231,9.64274038856,9.62274038856,0.0,0.02
 04/11  02:00:00,33.9734165297,5.40712535105,2.73971084077,0.0,8.25718729233,10.0299323277,16.137353053,10.3799365765,0.0,5.75741647645
 04/11  03:00:00,33.6258485029,5.36525882417,2.43401439615,0.0,8.25718729233,10.0299323277,11.383493617,11.363493617,0.0,0.02
 04/11  04:00:00,35.0932183499,5.34745346057,2.31253993325,0.0,8.25718729233,11.6354268332,16.9670719144,11.2037941559,0.0,5.76327775848
 04/11  05:00:00,42.8244834388,5.36689863837,2.44457380612,0.0,12.1011305571,15.3678112995,16.1524412318,10.3724096681,0.0,5.78003156373
 04/11  06:00:00,71.620273,5.75343072226,5.09334923679,0.0,19.7275818095,37.2640762949,27.2646670539,9.88287322063,0.0,17.3817938332
 04/11  07:00:00,89.678150333,6.14700887339,7.92137160433,0.0,24.3117294858,51.2795993405,19.7443201654,8.10285647177,0.0,11.6414636936
 04/11  08:00:00,74.9179864732,5.6556682047,4.92781253226,0.0,23.6694662846,40.6342015617,33.4794642358,4.09924998712,0.0,29.3802142487
 04/11  09:00:00,69.5887896742,5.59923048265,4.66249488973,0.0,23.6694662846,35.6302164847,45.2011695493,3.74081697135,18.025,23.435352578
 04/11  10:00:00,50.5400870479,5.42697973592,3.38281402121,0.0,18.7433767983,22.9618409725,46.2801401549,4.86476610165,18.025,23.3903740533
 04/11  11:00:00,51.4076887702,5.53285703486,4.14684346925,0.0,18.7433767983,22.9618409725,44.4181679008,3.05110670082,18.025,23.3420612
 04/11  12:00:00,52.8722622357,5.69277634887,5.40805001611,0.0,18.5889407304,23.1597249699,38.8536382818,3.31632221008,18.025,17.5123160717
 04/11  13:00:00,54.9722031342,5.9310225183,7.02324130193,0.0,18.7433767983,23.2517909448,41.4933435814,0.133073961338,18.025,23.3352696201
 04/11  14:00:00,56.7219727586,6.08583829598,8.61819754003,0.0,18.7433767983,23.2517909448,35.5365732087,0.0,18.025,17.5115732087
 04/11  15:00:00,57.4934527077,6.1746119754,9.59085033149,0.0,18.7433767983,22.9618409725,41.3596846973,0.0,18.025,23.3346846973
 04/11  16:00:00,61.4579627738,6.17719495848,9.10146362841,0.0,18.7433767983,27.431320555,18.1758252356,0.130825235614,18.025,0.02
 04/11  17:00:00,74.5357760517,6.32805284768,9.8401075182,0.0,17.6635504202,40.6971502883,6.66541169401,0.891964189801,0.0,5.77344750421
 04/11  18:00:00,81.3555953039,6.40482736798,10.0781813454,0.0,27.5259009287,37.3340067412,14.1884767252,2.60365902975,0.0,11.5848176954
 04/11  19:00:00,87.5900687202,6.43373250018,10.1905336341,0.0,33.8341110165,33.3544677425,15.5959146581,4.04458423597,0.0,11.5513304221
 04/11  20:00:00,100.104499975,6.54406015015,10.6724838804,0.0,36.5179666069,38.8247702939,12.8920925312,7.10771288667,0.0,5.78437964457
 04/11  21:00:00,94.2973476791,6.52275033185,10.4014883744,0.0,32.965339924,36.8579353714,19.7006394523,8.10423000262,0.0,11.5964094497
 04/11  22:00:00,67.4160095561,6.07714583037,7.51305176597,0.0,25.6355707503,20.6438685092,20.1899536968,8.62719708049,0.0,11.5627566163
 04/11  23:00:00,44.8347632842,5.69124789077,4.87085584771,0.0,15.0252895274,11.7056064465,15.3129538723,9.54403990119,0.0,5.76891397106
 04/11  24:00:00,38.3554419349,5.52246981591,3.5860991541,0.0,11.6412384099,10.0650221343,16.5991080887,10.8359062725,0.0,5.7632018162
 04/12  01:00:00,35.8255231839,5.41169104845,2.72770058808,0.0,10.0992000411,10.047477231,12.3627573395,12.3427573395,0.0,0.02
 04/12  02:00:00,33.4016341707,5.34286096273,2.23219600116,0.0,8.25718729233,10.0299323277,19.2554046058,13.4978525454,0.0,5.75755206041
 04/12  03:00:00,33.0289126114,5.29869601326,1.90363984679,0.0,8.25718729233,10.0299323277,20.9038250216,15.1465449003,0.0,5.75728012125
 04/12  04:00:00,34.3317640452,5.2629412069,1.63560207914,0.0,8.25718729233,11.6354268332,16.5863238733,16.5663238733,0.0,0.02
 04/12  05:00:00,41.9479767738,5.26954273263,1.66542416086,0.0,12.1011305571,15.3678112995,27.5967732111,16.0570080498,0.0,11.5397651613
 04/12  06:00:00,70.0027117372,5.56984170084,3.65938646673,0.0,19.7275818095,37.2640762949,26.6918168065,15.0980161662,0.0,11.5938006403
 04/12  07:00:00,88.0028304523,5.94622131873,6.44684331807,0.0,24.3117294858,51.2795993405,28.4892071645,11.0355823635,0.0,17.453624801
 04/12  08:00:00,74.5263752837,5.60374351179,4.58813089687,0.0,23.6694662846,40.6342015617,28.2104772203,4.70504985547,0.0,23.5054273649
 04/12  09:00:00,70.4426399292,5.69613559882,5.41943946883,0.0,23.6694662846,35.6302164847,44.1139242005,2.44738813658,18.025,23.6415360639
 04/12  10:00:00,52.2283563926,5.62573998073,4.87232945095,0.0,18.7433767983,22.9618409725,44.1013405886,2.88965453737,18.025,23.1866860512
 04/12  11:00:00,53.1943860267,5.76142603753,5.70497315142,0.0,18.7433767983,22.9618409725,43.6351186735,2.26615759388,18.025,23.3439610796
 04/12  12:00:00,54.7971784358,5.948832628,7.07690998982,0.0,18.5889407304,23.1597249699,37.9332753647,2.39936617643,18.025,17.5089091883
 04/12  13:00:00,55.655297874,6.04390067608,7.59346351459,0.0,18.7433767983,23.2517909448,41.5708385111,0.207757318765,18.025,23.3380811923
 04/12  14:00:00,56.0514904835,6.08644863215,7.94710318822,0.0,18.7433767983,23.2517909448,35.5843239552,0.0498124947136,18.025,17.5095114605
 04/12  15:00:00,55.9223514571,6.10525707879,8.08910971306,0.0,18.7433767983,22.9618409725,42.7498308453,1.38884847172,18.025,23.3359823736
 04/12  16:00:00,59.9391334022,6.04715519518,7.7126714424,0.0,18.7433767983,27.431320555,19.8309714516,1.78597145159,18.025,0.02
 04/12  17:00:00,73.2800721783,6.21114253205,8.70131192696,0.0,17.6635504202,40.6971502883,13.4223358093,1.89494813264,0.0,11.5273876766
 04/12  18:00:00,80.6502967313,6.33628568259,9.44142786628,0.0,27.5259009287,37.3340067412,14.4982012209,2.91404481945,0.0,11.5841564015
 04/12  19:00:00,87.0976254177,6.38412049572,9.74770795983,0.0,33.8341110165,33.3544677425,10.1679099725,4.38241612022,0.0,5.78549385228
 04/12  20:00:00,100.075453973,6.54376025809,10.6437397033,0.0,36.5179666069,38.8247702939,12.2267124156,6.44164937039,0.0,5.78506304521
 04/12  21:00:00,94.4736593739,6.5454677734,10.5550891874,0.0,32.965339924,36.8579353714,25.3151803484,7.93177662553,0.0,17.3834037228
 04/12  22:00:00,67.5323892956,6.09468176379,7.61190064855,0.0,25.6355707503,20.6438685092,15.1242351148,9.33300868676,0.0,5.79122642809
 04/12  23:00:00,44.866399751,5.6984857239,4.89525673224,0.0,15.0252895274,11.7056064465,16.9188959747,11.1510116242,0.0,5.76788435055
 04/12  24:00:00,38.4614400371,5.53711434126,3.67745469727,0.0,11.6412384099,10.0650221343,17.8909213923,12.1276810834,0.0,5.76324030885
 04/13  01:00:00,36.0337301133,5.43684865324,2.91074847544,0.0,10.0992000411,10.047477231,18.4136518249,12.6561056478,0.0,5.75754617713
 04/13  02:00:00,33.5943608957,5.36563500846,2.40215276642,0.0,8.25718729233,10.0299323277,13.7843991464,13.7643991464,0.0,0.02
 04/13  03:00:00,33.3043224831,5.32986297263,2.14788235057,0.0,8.25718729233,10.0299323277,20.3464949815,14.58922566,0.0,5.75726932152
 04/13  04:00:00,34.7231245703,5.30650386968,1.98340122868,0.0,8.25718729233,11.6354268332,15.1196055814,15.0996055814,0.0,0.02
