Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  05:00:00,42.2678413216,5.30549104761,1.94934470431,0.0,12.1011305571,15.3678112995,27.2887044253,15.7489785317,0.0,11.5397258937
 04/13  06:00:00,70.4476333647,5.61953993633,4.05461662068,0.0,19.7275818095,37.2640762949,26.8862632631,15.2911059207,0.0,11.5951573424
 04/13  07:00:00,88.6112430496,6.0204501296,6.9810337118,0.0,24.3117294858,51.2795993405,29.4855019621,12.0325418149,0.0,17.4529601472
 04/13  08:00:00,74.4284107633,5.61050616006,4.48340822096,0.0,23.6694662846,40.6342015617,31.5446879133,8.03952505761,0.0,23.5051628557
 04/13  09:00:00,69.7333282257,5.62751464379,4.77875399471,0.0,23.6694662846,35.6302164847,52.5025225142,5.19431573139,18.025,29.2832067828
 04/13  10:00:00,51.9007666759,5.59682797683,4.57365296677,0.0,18.7433767983,22.9618409725,40.2979075419,4.72530311737,18.025,17.5476044246
 04/13  11:00:00,52.353832298,5.66435690215,4.96149035579,0.0,18.7433767983,22.9618409725,45.042634708,3.67510062473,18.025,23.3425340833
 04/13  12:00:00,54.2665141581,5.8825293877,6.61254995712,0.0,18.5889407304,23.1597249699,38.9144308913,3.38391946676,18.025,17.5055114245
 04/13  13:00:00,55.3155391872,6.00646979058,7.29113889426,0.0,18.7433767983,23.2517909448,41.8981462185,0.534179533617,18.025,23.3389666849
 04/13  14:00:00,55.5265611192,6.02747669581,7.48114612018,0.0,18.7433767983,23.2517909448,35.9683528195,0.436604114894,18.025,17.5067487046
 04/13  15:00:00,54.4735639738,5.94717234806,6.79841032801,0.0,18.7433767983,22.9618409725,43.9825143456,2.6196981677,18.025,23.3378161779
 04/13  16:00:00,59.6522145165,6.02032076709,7.45258606699,0.0,18.7433767983,27.431320555,26.1051444574,2.31713466015,18.025,5.76300979727
 04/13  17:00:00,73.1840730065,6.19501625311,8.62144160117,0.0,17.6635504202,40.6971502883,8.12096331532,2.34685782481,0.0,5.77410549052
 04/13  18:00:00,79.8012914028,6.24081755084,8.68789596476,0.0,27.5259009287,37.3340067412,17.3512743818,5.76664325958,0.0,11.5846311222
 04/13  19:00:00,85.990512066,6.26416740467,8.76055262667,0.0,33.8341110165,33.3544677425,14.5418274954,8.75672033711,0.0,5.78510715832
 04/13  20:00:00,98.8828795972,6.41492579068,9.58000161231,0.0,36.5179666069,38.8247702939,22.3304392148,10.7806253633,0.0,11.5498138515
 04/13  21:00:00,93.2104646734,6.40760693864,9.42976118188,0.0,32.965339924,36.8579353714,23.5568218959,11.9608480246,0.0,11.5959738713
 04/13  22:00:00,66.3291043541,5.95787740064,6.54542453414,0.0,25.6355707503,20.6438685092,19.0837481726,13.2927339326,0.0,5.79101424002
 04/13  23:00:00,43.7804000659,5.57234190794,3.93540349382,0.0,15.0252895274,11.7056064465,20.5199698253,14.7511903215,0.0,5.76877950373
 04/13  24:00:00,37.4394467502,5.4209536774,2.77162456911,0.0,11.6412384099,10.0650221343,21.7078830999,15.9446219368,0.0,5.76326116305
 04/14  01:00:00,35.302860985,5.35261218128,2.26411550331,0.0,10.0992000411,10.047477231,22.2544974192,16.4975963512,0.0,5.75690106796
 04/14  02:00:00,33.0544618986,5.30346704004,1.92442435846,0.0,8.25718729233,10.0299323277,16.7724010273,16.7524010273,0.0,0.02
 04/14  03:00:00,32.7549773054,5.26720261033,1.66119850587,0.0,8.25718729233,10.0299323277,23.2048771688,17.4474664132,0.0,5.75741075558
 04/14  04:00:00,34.0592196497,5.22998752366,1.39601360184,0.0,8.25718729233,11.6354268332,24.890504215,19.1278466329,0.0,5.76265758211
 04/14  05:00:00,41.6546514768,5.23258051566,1.40906984121,0.0,12.1011305571,15.3678112995,24.8053212221,19.0253780131,0.0,5.77994320898
 04/14  06:00:00,69.6745852923,5.52800254712,3.37311116334,0.0,19.7275818095,37.2640762949,30.3051234442,18.7091515341,0.0,11.5959719102
 04/14  07:00:00,86.7289556113,5.8000850302,5.31911896348,0.0,24.3117294858,51.2795993405,33.2118699482,15.7596917839,0.0,17.4521781643
 04/14  08:00:00,73.7475153967,5.52881921712,3.88420493034,0.0,23.6694662846,40.6342015617,37.935820213,8.55966470369,0.0,29.3761555093
 04/14  09:00:00,69.7282043386,5.61787813409,4.78327241491,0.0,23.6694662846,35.6302164847,46.0169176708,4.56354989594,18.025,23.4283677748
 04/14  10:00:00,51.8422353586,5.58033875574,4.53161162174,0.0,18.7433767983,22.9618409725,44.6922832181,3.27827267189,18.025,23.3890105462
 04/14  11:00:00,53.0925026508,5.74766146702,5.61685835918,0.0,18.7433767983,22.9618409725,37.8073133192,2.27211102191,18.025,17.5102022972
 04/14  12:00:00,54.4447024659,5.90894952569,6.76432018056,0.0,18.5889407304,23.1597249699,38.4853533386,2.95467752947,18.025,17.5056758092
 04/14  13:00:00,55.3292882456,6.00965931013,7.30169955701,0.0,18.7433767983,23.2517909448,41.5505908193,0.185508355704,18.025,23.3400824636
 04/14  14:00:00,56.1423756315,6.10060590056,8.02383300384,0.0,18.7433767983,23.2517909448,35.5283351293,0.0,18.025,17.5033351293
 04/14  15:00:00,56.253542213,6.14255460176,8.38300840158,0.0,18.7433767983,22.9618409725,42.2737892643,0.909973157147,18.025,23.3388161072
 04/14  16:00:00,60.6148313567,6.12609994341,8.30942466616,0.0,18.7433767983,27.431320555,25.2217827942,1.43377592034,18.025,5.76300687381
 04/14  17:00:00,73.9109868366,6.27923111375,9.26414403102,0.0,17.6635504202,40.6971502883,7.60527630717,1.83122076135,0.0,5.77405554582
 04/14  18:00:00,80.9280763395,6.36763397228,9.68786870964,0.0,27.5259009287,37.3340067412,14.9539020355,3.36992808836,0.0,11.5839739471
 04/14  19:00:00,87.1764628976,6.39740510741,9.8132706721,0.0,33.8341110165,33.3544677425,11.337873917,5.55252061169,0.0,5.78535330528
 04/14  20:00:00,99.7517633412,6.51342399721,10.3503907665,0.0,36.5179666069,38.8247702939,20.1026593867,8.55317763133,0.0,11.5494817554
 04/14  21:00:00,93.9736959411,6.49316804612,10.107436519,0.0,32.965339924,36.8579353714,21.3879801947,9.79284612815,0.0,11.5951340666
 04/14  22:00:00,66.9966717615,6.03607324398,7.13479987116,0.0,25.6355707503,20.6438685092,16.8116385561,11.0204086874,0.0,5.79122986865
 04/14  23:00:00,44.296246853,5.63340057354,4.3901943107,0.0,15.0252895274,11.7056064465,18.7391853914,12.9710603558,0.0,5.76812503564
 04/14  24:00:00,37.8819389151,5.47206289878,3.16301001613,0.0,11.6412384099,10.0650221343,19.8310705753,14.0685802565,0.0,5.76249031882
 04/15  01:00:00,38.5276855523,5.40880708855,2.67326541602,0.0,12.8411359301,10.0650221343,20.4066830827,14.6490927279,0.0,5.75759035477
 04/15  02:00:00,33.1798396621,5.3202558137,2.03301485117,0.0,8.25718729233,10.0299323277,17.1214014515,17.1014014515,0.0,0.02
 04/15  03:00:00,32.7447677255,5.26869987637,1.64949333476,0.0,8.25718729233,10.0299323277,25.1084843039,19.3513819616,0.0,5.75710234228
 04/15  04:00:00,34.052630281,5.23132943176,1.38808347939,0.0,8.25718729233,11.6354268332,26.91630728,21.1534233302,0.0,5.76288394983
 04/15  05:00:00,37.9568538745,5.1984872509,1.16681256758,0.0,8.71707943955,15.3327214929,27.7706299737,22.0026780338,0.0,5.76795193983
 04/15  06:00:00,54.9817704352,5.28887284843,1.77325780965,0.0,18.5082010057,25.6353820695,27.2270647657,21.4471407909,0.0,5.77992397484
 04/15  07:00:00,69.5303645332,5.5277980824,3.51541896168,0.0,19.4083231844,41.0650158608,28.8939144978,17.2981184087,0.0,11.5957960892
 04/15  08:00:00,97.0031940948,5.94736602094,6.69176179678,0.0,26.3286599382,57.9988325916,42.9153714365,8.29698474862,0.0,34.6183866879
 04/15  09:00:00,81.9852054238,5.92056246952,6.85472375878,0.0,26.3286599382,42.8504436482,46.1413228721,3.82058229551,18.025,24.2957405765
 04/15  10:00:00,56.6408952845,5.74845699208,5.67664281833,0.0,21.7447113004,23.4437158914,44.59216879,3.13190306777,18.025,23.4352657222
 04/15  11:00:00,55.3372565978,5.90524413479,6.67802689612,0.0,19.3027497915,23.426170988,43.1905760133,1.77953258929,18.025,23.386043424
 04/15  12:00:00,56.8770736676,6.08675909105,7.89422472046,0.0,19.1483137236,23.7250123474,43.4208244084,2.06212085049,18.025,23.3337035579
 04/15  13:00:00,57.8496792902,6.21331851908,8.59472739841,0.0,19.3027497915,23.7161209604,35.5359169398,0.0,18.025,17.5109169398
 04/15  14:00:00,58.5952847622,6.2987825056,9.25486636559,0.0,19.3027497915,23.7161209604,41.3571450691,0.0,18.025,23.3321450691
 04/15  15:00:00,58.5525788008,6.31899797778,9.48189888023,0.0,19.3027497915,23.426170988,35.5808671268,0.0459964123772,18.025,17.5098707145
 04/15  16:00:00,62.7052927865,6.26526891943,9.23701590795,0.0,19.3027497915,27.8956505705,24.0251667533,0.238343227023,18.025,5.7618235263
 04/15  17:00:00,71.9538219738,6.33666921684,9.79163892494,0.0,18.2229234133,37.5968344597,6.60216645636,0.833461347593,0.0,5.76870510877
 04/15  18:00:00,87.0706006691,6.51797348187,10.7737930111,0.0,32.690315043,37.0816133363,8.33031018099,2.55726233639,0.0,5.7730478446
 04/15  19:00:00,91.1952297332,6.56822772555,10.9684408961,0.0,36.8143715336,33.066984531,10.3469746063,4.56307952821,0.0,5.78389507807
 04/15  20:00:00,100.804523648,6.66857859972,11.4693009954,0.0,36.3493007332,38.7721355839,18.8403658475,7.29030048099,0.0,11.5500653665
 04/15  21:00:00,98.1359894504,6.60894751321,10.978266807,0.0,36.1807251679,36.8228455648,14.109393489,8.32403987414,0.0,5.78535361488
 04/15  22:00:00,73.4536094535,6.16771694988,8.05710436003,0.0,31.0351095914,20.6438685092,21.0313130655,9.43506059223,0.0,11.5962524733
 04/15  23:00:00,47.7292917828,5.75762142723,5.29692079648,0.0,17.4250845679,11.7056064465,22.2696967831,10.7299892252,0.0,11.5397075579
 04/15  24:00:00,40.1316316482,5.59731725056,4.08755572079,0.0,12.8411359301,10.0650221343,11.813145944,11.793145944,0.0,0.02
 04/16  01:00:00,39.2382254496,5.48072240528,3.19246968204,0.0,12.925468867,10.100111941,19.4197517105,13.6622782761,0.0,5.75747343438
 04/16  02:00:00,33.7114453292,5.36827140716,2.39718031215,0.0,8.34152022915,10.0650221343,20.9500004947,15.1925899798,0.0,5.75741051488
 04/16  03:00:00,33.2880436847,5.31736873414,2.02468291245,0.0,8.34152022915,10.0650221343,16.3489862567,16.3289862566,0.0,0.02
 04/16  04:00:00,34.6296274576,5.28503616954,1.79195099661,0.0,8.34152022915,11.6705166398,22.6563640957,16.8932503215,0.0,5.7631137742
 04/16  05:00:00,38.6451474832,5.26732727327,1.66684431894,0.0,8.80141237637,15.3678112995,22.0442331647,16.2755965978,0.0,5.76863656692
 04/16  06:00:00,55.6687292171,5.37178927941,2.37730636908,0.0,18.5082010057,25.6353820695,21.2292520348,15.4493362914,0.0,5.77991574338
 04/16  07:00:00,70.4496807385,5.6117675132,4.23134816726,0.0,19.4926561212,41.1001056674,24.5515685127,12.9556641525,0.0,11.5959043602
 04/16  08:00:00,98.3971997565,6.11213157685,7.92101015514,0.0,26.3286599382,57.9988325916,41.4799784308,6.05799904295,0.0,35.4219793878
 04/16  09:00:00,83.1241334801,6.06494819145,7.96869004826,0.0,26.2443270014,42.8153538416,43.9729133471,2.44695386625,18.025,23.5009594809
 04/16  10:00:00,57.9004431448,5.88486429346,6.79978870167,0.0,21.7447113004,23.4437158914,49.0935283233,1.78119020939,18.025,29.2873381139
 04/16  11:00:00,57.6616988396,6.10091956266,8.74708530451,0.0,19.3449162599,23.4437158914,35.8556706585,0.283816204556,18.025,17.5468544539
 04/16  12:00:00,59.5042093858,6.28807934568,10.2603328443,0.0,19.190480192,23.7425572507,41.4697774901,0.107353782909,18.025,23.3374237072
 04/16  13:00:00,60.713748039,6.42450556547,11.3073181727,0.0,19.260583323,23.698576057,35.5331324169,0.0,18.025,17.5081324169
 04/16  14:00:00,62.2249299703,6.53132125877,12.7116906227,0.0,19.260583323,23.698576057,41.3606978304,0.0,18.025,23.3356978304
 04/16  15:00:00,61.8762626733,6.5278287852,12.6564608078,0.0,19.260583323,23.4086260847,35.536181616,0.0,18.025,17.511181616
 04/16  16:00:00,64.5480092168,6.44772852432,10.9569905734,0.0,19.260583323,27.8781056672,23.7877144415,0.0,18.025,5.76271444146
 04/16  17:00:00,73.6690105053,6.51773010778,11.3854828707,0.0,18.1807569449,37.5792895564,5.76854030458,0.0,0.0,5.76854030458
 04/16  18:00:00,88.7272794266,6.71213965503,12.3557336957,0.0,32.6059821062,37.0465235296,6.79954752939,1.02559168884,0.0,5.77395584055
 04/16  19:00:00,92.7849658402,6.74134139555,12.3850671395,0.0,36.8143715336,33.066984531,8.33426391658,2.54951064376,0.0,5.78475327281
 04/16  20:00:00,102.332811377,6.82051381688,12.7262333927,0.0,36.43363367,38.8072253906,17.0106138123,5.4613668688,0.0,11.5492469435
 04/16  21:00:00,99.3281832016,6.74966728444,12.1491680022,0.0,36.0963922311,36.7877557581,12.8154803928,7.03016146184,0.0,5.78531893092
 04/16  22:00:00,74.7202365728,6.31631643383,9.29455893558,0.0,30.9507766546,20.6087787026,25.1646617721,7.78146667656,0.0,17.3831950956
 04/16  23:00:00,49.0386689934,5.89724908385,6.46667561236,0.0,17.4250845679,11.7056064465,14.605950247,8.82606294153,0.0,5.77988730552
 04/16  24:00:00,41.385626359,5.72295499441,5.0964897792,0.0,12.925468867,10.100111941,15.5526115123,9.78945904499,0.0,5.76315246734
 04/17  01:00:00,37.2596823201,5.57784815358,3.99570924975,0.0,10.0992000411,10.047477231,10.3853108481,10.3653108481,0.0,0.02
 04/17  02:00:00,34.3394169277,5.45115806294,3.06168704025,0.0,8.25718729233,10.0299323277,17.5679367972,11.8103686624,0.0,5.75756813482
 04/17  03:00:00,33.780060386,5.38426254145,2.56923165419,0.0,8.25718729233,10.0299323277,13.4476068313,13.4276068313,0.0,0.02
 04/17  04:00:00,35.0851144997,5.34913690986,2.30276314817,0.0,8.25718729233,11.6354268332,20.3372423544,14.5742032168,0.0,5.76303913757
 04/17  05:00:00,42.6805927942,5.35289156007,2.31471123592,0.0,12.1011305571,15.3678112995,19.8446143918,14.0648185071,0.0,5.77979588472
 04/17  06:00:00,71.0966747932,5.69360845021,4.62960734237,0.0,19.7275818095,37.2640762949,24.8033567528,13.2073183831,0.0,11.5960383697
 04/17  07:00:00,89.7174797221,6.13935240729,7.96840321637,0.0,24.3117294858,51.2795993405,26.7809984171,9.32984474422,0.0,17.4511536729
 04/17  08:00:00,75.877586413,5.74854241609,5.79456756293,0.0,23.6694662846,40.6342015617,32.551468606,3.1768466517,0.0,29.3746219543
 04/17  09:00:00,71.8913142524,5.84902788821,6.71524716477,0.0,23.6694662846,35.6302164847,42.9402264822,1.48461313799,18.025,23.4306133442
 04/17  10:00:00,53.9360676103,5.80246430879,6.40332396949,0.0,18.7433767983,22.9618409725,43.1650563801,1.75114720926,18.025,23.3889091708
 04/17  11:00:00,55.4634044807,5.99354811107,7.74187865462,0.0,18.7433767983,22.9618409725,36.3623587864,0.827578860604,18.025,17.5097799258
 04/17  12:00:00,57.4889538285,6.18296096391,9.53456954538,0.0,18.5889407304,23.1597249699,41.9818592223,0.6191554672,18.025,23.3377037551
 04/17  13:00:00,59.5998698659,6.34102880546,11.2409098404,0.0,18.7433767983,23.2517909448,35.5334431054,0.0,18.025,17.5084431054
 04/17  14:00:00,60.6007373861,6.42354424428,12.1592690066,0.0,18.7433767983,23.2517909448,41.3610622748,0.0,18.025,23.3360622748
 04/17  15:00:00,60.0111653348,6.42617988008,11.8570051671,0.0,18.7433767983,22.9618409725,35.5336053742,0.0,18.025,17.5086053742
 04/17  16:00:00,63.5166593109,6.40389924699,10.9334647896,0.0,18.7433767983,27.431320555,23.7878420042,0.0,18.025,5.76284200421
 04/17  17:00:00,76.5945008723,6.5525300679,11.6743740802,0.0,17.6635504202,40.6971502883,5.87575821569,0.101882069386,0.0,5.7738761463
 04/17  18:00:00,83.4596944204,6.64167137782,11.9454680469,0.0,27.5259009287,37.3340067412,13.3452460403,1.76127921733,0.0,11.583966823
 04/17  19:00:00,89.6555420654,6.66752725509,12.0222366924,0.0,33.8341110165,33.3544677425,14.2651341425,2.71615601967,0.0,11.5489781228
 04/17  20:00:00,102.192108207,6.77810215286,12.5260708933,0.0,36.5179666069,38.8247702939,10.8593858383,5.07509055395,0.0,5.78429528434
 04/17  21:00:00,96.3217861566,6.74704175566,12.2016711735,0.0,32.965339924,36.8579353714,18.4082870128,6.81252424274,0.0,11.59576277
 04/17  22:00:00,69.2738861619,6.28369770799,9.16439807515,0.0,25.6355707503,20.6438685092,18.9265915611,7.36432364101,0.0,11.5622679201
 04/17  23:00:00,46.5236565175,5.87848517214,6.37252632138,0.0,15.0252895274,11.7056064465,13.6537427053,7.88514599235,0.0,5.76859671292
 04/17  24:00:00,39.6470446598,5.66982304225,4.73036394541,0.0,11.6412384099,10.0650221343,9.64008269362,9.62008269362,0.0,0.02
 04/18  01:00:00,36.772306833,5.52048154845,3.56569979253,0.0,10.0992000411,10.047477231,17.3463156808,11.5895986878,0.0,5.75671699307
 04/18  02:00:00,34.1936090556,5.43366877101,2.93337091161,0.0,8.25718729233,10.0299323277,17.6462890293,11.8888716846,0.0,5.75741734468
 04/18  03:00:00,33.8491330792,5.39012691205,2.63244100013,0.0,8.25718729233,10.0299323277,11.5454557321,11.5254557321,0.0,0.02
 04/18  04:00:00,35.1545702733,5.353364226,2.36799306585,0.0,8.25718729233,11.6354268332,17.9386118728,12.1760694438,0.0,5.76254242905
 04/18  05:00:00,42.8679238897,5.37089652643,2.48404147312,0.0,12.1011305571,15.3678112995,17.1505017082,11.3707298615,0.0,5.77977184672
 04/18  06:00:00,71.8340873167,5.77292483248,5.28771033569,0.0,19.7275818095,37.2640762949,21.4751158346,9.87947728855,0.0,11.5956385461
 04/18  07:00:00,90.4216244949,6.22060545731,8.59130151292,0.0,24.3117294858,51.2795993405,25.4497882907,7.99900362029,0.0,17.4507846704
 04/18  08:00:00,76.2702459323,5.79461063807,6.14116315971,0.0,23.6694662846,40.6342015617,32.3290736577,2.95418249221,0.0,29.3748911655
 04/18  09:00:00,72.237061762,5.89144769376,7.0185795864,0.0,23.6694662846,35.6302164847,42.9106184405,1.4557869666,18.025,23.4298314739
 04/18  10:00:00,54.1316839857,5.82803902812,6.57336812535,0.0,18.7433767983,22.9618409725,43.153136494,1.7406007511,18.025,23.3875357429
 04/18  11:00:00,56.0744992894,6.03324367698,8.31328026759,0.0,18.7433767983,22.9618409725,35.999313271,0.46345321208,18.025,17.5108600589
 04/18  12:00:00,59.0978977724,6.27034768018,11.0561277286,0.0,18.5889407304,23.1597249699,41.4124467626,0.0514460602517,18.025,23.3360007024
 04/18  13:00:00,61.2132670069,6.4408868772,12.7544525222,0.0,18.7433767983,23.2517909448,35.5361986673,0.0,18.025,17.5111986673
 04/18  14:00:00,62.4736634384,6.53812771111,13.9176112427,0.0,18.7433767983,23.2517909448,41.3582205195,0.0,18.025,23.3332205195
 04/18  15:00:00,61.9836851415,6.56287004152,13.6928391795,0.0,18.7433767983,22.9618409725,35.5335843525,0.0,18.025,17.5085843525
 04/18  16:00:00,64.8956594329,6.53998344612,12.1763787279,0.0,18.7433767983,27.431320555,23.7879332856,0.0,18.025,5.76293328559
 04/18  17:00:00,77.6483317576,6.6704464868,12.6102887406,0.0,17.6635504202,40.6971502883,5.80515842533,0.0311172048209,0.0,5.77404122051
 04/18  18:00:00,84.6572561639,6.77805065703,13.0066544673,0.0,27.5259009287,37.3340067412,12.789424842,1.20551452841,0.0,11.5839103135
 04/18  19:00:00,90.9857706421,6.8149768337,13.2050222577,0.0,33.8341110165,33.3544677425,7.73066076813,1.9462507898,0.0,5.78440997833
 04/18  20:00:00,103.468437434,6.91800772902,13.6624944012,0.0,36.5179666069,38.8247702939,14.9967657715,3.44656286773,0.0,11.5502029038
 04/18  21:00:00,97.732559345,6.90173684862,13.457757094,0.0,32.965339924,36.8579353714,15.9340902037,4.33898275055,0.0,11.5951074532
 04/18  22:00:00,70.6842224977,6.43704029717,10.4213968839,0.0,25.6355707503,20.6438685092,16.0942294214,4.53255101233,0.0,11.5616784091
 04/18  23:00:00,47.5871926952,5.99420358319,7.32034685495,0.0,15.0252895274,11.7056064465,11.577655787,5.80896593367,0.0,5.76868985335
 04/18  24:00:00,40.7624210344,5.79156797556,5.72399737955,0.0,11.6412384099,10.0650221343,7.39747650766,7.37747650766,0.0,0.02
 04/19  01:00:00,37.9150698514,5.64939484279,4.57954885503,0.0,10.0992000411,10.047477231,14.5776625496,8.8203282492,0.0,5.7573343004
 04/19  02:00:00,34.9817897402,5.52489784393,3.63032679933,0.0,8.25718729233,10.0299323277,10.2510103484,10.2310103484,0.0,0.02
 04/19  03:00:00,34.3886383672,5.4520886956,3.10998337525,0.0,8.25718729233,10.0299323277,16.4518462274,10.6944753803,0.0,5.75737084714
 04/19  04:00:00,35.6821023029,5.41223929719,2.83665126343,0.0,8.25718729233,11.6354268332,16.2386870385,10.4759807127,0.0,5.76270632575
 04/19  05:00:00,43.3868596384,5.42659015325,2.9472875246,0.0,12.1011305571,15.3678112995,15.1559645124,9.37613834394,0.0,5.77982616843
 04/19  06:00:00,73.1216882642,5.91715207886,6.43109128968,0.0,19.7275818095,37.2640762949,19.7222308925,8.12674272383,0.0,11.5954881687
 04/19  07:00:00,91.6697803012,6.36107191994,9.69899765126,0.0,24.3117294858,51.2795993405,23.9840199256,6.53342496206,0.0,17.4505949636
 04/19  08:00:00,77.5310837485,5.92923332899,7.26738469892,0.0,23.6694662846,40.6342015617,31.1588589357,1.78650442396,0.0,29.3723545117
 04/19  09:00:00,73.4721922683,6.02057953585,8.12458024688,0.0,23.6694662846,35.6302164847,42.1983210379,0.746384294769,18.025,23.4269367431
 04/19  10:00:00,55.3552688044,5.94060645472,7.68438928389,0.0,18.7433767983,22.9618409725,42.4401908927,1.02793092408,18.025,23.3872599686
 04/19  11:00:00,57.2316823235,6.12919398918,9.37451513038,0.0,18.7433767983,22.9618409725,35.707155715,0.172815805037,18.025,17.50933991
 04/19  12:00:00,59.9914813887,6.32405996489,11.8959986167,0.0,18.5889407304,23.1597249699,41.4060661945,0.0483831350725,18.025,23.3326830595
 04/19  13:00:00,61.1536190685,6.4487225981,12.6869745607,0.0,18.7433767983,23.2517909448,35.5340362687,0.0,18.025,17.5090362687
 04/19  14:00:00,62.6853128728,6.53409036215,14.1332958992,0.0,18.7433767983,23.2517909448,35.5280930843,0.0,18.025,17.5030930843
 04/19  15:00:00,62.3313116238,6.54753480995,14.0558062372,0.0,18.7433767983,22.9618409725,41.3632300078,0.0,18.025,23.3382300078
 04/19  16:00:00,64.6474692973,6.49417024365,11.9740015007,0.0,18.7433767983,27.431320555,23.7878310742,0.0,18.025,5.76283107418
 04/19  17:00:00,77.7100228618,6.64963475817,12.6927914161,0.0,17.6635504202,40.6971502883,5.77408268492,0.0,0.0,5.77408268492
 04/19  18:00:00,84.4641194268,6.73641698471,12.8551549483,0.0,27.5259009287,37.3340067412,13.0296440911,1.44567227166,0.0,11.5839718194
 04/19  19:00:00,90.5386246361,6.75131470169,12.8215423716,0.0,33.8341110165,33.3544677425,8.4468278366,2.66159362098,0.0,5.78523421562
 04/19  20:00:00,103.287895238,6.88652271681,13.5134435446,0.0,36.5179666069,38.8247702939,15.5024011242,3.95323170104,0.0,11.5491694232
 04/19  21:00:00,97.5680522201,6.87181395457,13.3231759367,0.0,32.965339924,36.8579353714,16.639419589,5.04497432719,0.0,11.5944452618
 04/19  22:00:00,70.2806553527,6.38315663845,10.0717217904,0.0,25.6355707503,20.6438685092,12.0617927774,6.27084891349,0.0,5.79094386395
 04/19  23:00:00,47.133421898,5.93733202338,6.92345002543,0.0,15.0252895274,11.7056064465,13.6516986739,7.88301515633,0.0,5.76868351761
 04/19  24:00:00,40.3145760875,5.73728757356,5.33043207294,0.0,11.6412384099,10.0650221343,14.7629788929,8.9998769677,0.0,5.76310192522
 04/20  01:00:00,37.6275231673,5.61121254259,4.33018577208,0.0,10.0992000411,10.047477231,15.3011171753,9.5436915017,0.0,5.75742567359
 04/20  02:00:00,34.8567774642,5.50543250717,3.52478331184,0.0,8.25718729233,10.0299323277,10.2028882422,10.1828882422,0.0,0.02
 04/20  03:00:00,34.2573529471,5.43440344829,2.99638242097,0.0,8.25718729233,10.0299323277,17.025819804,11.2687043859,0.0,5.75711541812
 04/20  04:00:00,35.5530423576,5.39665524877,2.72317974171,0.0,8.25718729233,11.6354268332,17.4084463646,11.6458094748,0.0,5.76263688978
 04/20  05:00:00,43.2959811092,5.41565192833,2.86734862669,0.0,12.1011305571,15.3678112995,15.8853943966,10.1056269909,0.0,5.77976740568
 04/20  06:00:00,72.9617999712,5.89884138289,6.28952155184,0.0,19.7275818095,37.2640762949,19.910009486,8.31488676424,0.0,11.5951227217
 04/20  07:00:00,91.3995294749,6.33576764388,9.45405673866,0.0,24.3117294858,51.2795993405,24.0031427945,6.55334752172,0.0,17.4497952727
 04/20  08:00:00,76.9063581545,5.87240017366,6.69949806802,0.0,23.6694662846,40.6342015617,31.4373709105,2.35447921336,0.0,29.0828916972
 04/20  09:00:00,73.1113374769,5.98834660081,7.79595858018,0.0,23.6694662846,35.6302164847,42.7512856482,1.01412129961,18.025,23.7121643486
 04/20  10:00:00,56.5324716754,5.99859289986,8.8036119613,0.0,18.7433767983,22.9618409725,35.9355711362,0.365019140919,18.025,17.5455519953
 04/20  11:00:00,58.8337069862,6.19427890819,10.9114558994,0.0,18.7433767983,22.9618409725,41.3647958554,0.0,18.025,23.3397958554
 04/20  12:00:00,62.4123237711,6.42354723505,14.2173546859,0.0,18.5889407304,23.1597249699,35.5330640188,0.0,18.025,17.5080640188
 04/20  13:00:00,64.3010946184,6.59985070429,15.6833258788,0.0,18.7433767983,23.2517909448,41.3604825218,0.0,18.025,23.3354825218
 04/20  14:00:00,66.7595454858,6.7335255017,18.0080951538,0.0,18.7433767983,23.2517909448,35.5288393833,0.0,18.025,17.5038393833
 04/20  15:00:00,67.2427108365,6.79181137241,18.7229299449,0.0,18.7433767983,22.9618409725,41.3585651751,0.0,18.025,23.3335651751
 04/20  16:00:00,70.3534420741,6.77406107681,17.4000893129,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/20  17:00:00,81.2424821018,6.92153984636,15.9533475534,0.0,17.6635504202,40.6971502883,11.5278471054,0.0,0.0,11.5278471054
 04/20  18:00:00,86.9607908259,6.9778108334,15.1104390621,0.0,27.5259009287,37.3340067412,11.5828855667,0.0,0.0,11.5828855667
 04/20  19:00:00,92.7271851338,6.98600764802,14.7754110239,0.0,33.8341110165,33.3544677425,6.1030704201,0.3181192991,0.0,5.784951121
 04/20  20:00:00,105.073276991,7.08260423504,15.1027504925,0.0,36.5179666069,38.8247702939,7.30974938045,1.52526826865,0.0,5.7844811118
 04/20  21:00:00,98.9560243292,7.02901557056,14.5539515611,0.0,32.965339924,36.8579353714,19.4730451989,2.09061401723,0.0,17.3824311816
 04/20  22:00:00,71.4724217146,6.52084903868,11.1258003795,0.0,25.6355707503,20.6438685092,8.50071389666,2.70991794897,0.0,5.79079594769
 04/20  23:00:00,48.1365779436,6.05298685505,7.81095296734,0.0,15.0252895274,11.7056064465,10.2038172568,4.43531343692,0.0,5.76850381988
 04/20  24:00:00,41.2172421983,5.83926874615,6.1311175313,0.0,11.6412384099,10.0650221343,11.6836121098,5.92055156005,0.0,5.76306054976
 04/21  01:00:00,38.4390917238,5.70432375552,5.0486486723,0.0,10.0992000411,10.047477231,6.87430607855,6.85430607855,0.0,0.02
 04/21  02:00:00,35.5688278051,5.58906022412,4.15320416687,0.0,8.25718729233,10.0299323277,13.420666493,7.66340028212,0.0,5.75726621083
 04/21  03:00:00,34.8344121159,5.50394335166,3.50390432997,0.0,8.25718729233,10.0299323277,14.2715167079,8.51423262263,0.0,5.75728408529
 04/21  04:00:00,35.8562898234,5.43358737623,2.9894993631,0.0,8.25718729233,11.6354268332,9.82995207644,9.80995207644,0.0,0.02
 04/21  05:00:00,43.4189866272,5.43166077622,2.97434631816,0.0,12.1011305571,15.3678112995,21.1975535348,9.65830451108,0.0,11.5392490238
 04/21  06:00:00,73.0162332322,5.91124791738,6.33155418596,0.0,19.7275818095,37.2640762949,20.7073958902,9.11506747754,0.0,11.5923284127
 04/21  07:00:00,91.8909440991,6.38737283862,9.89387556605,0.0,24.3117294858,51.2795993405,23.2250489583,5.77464147783,0.0,17.4504074805
 04/21  08:00:00,78.3999154533,6.01087291996,8.05458828295,0.0,23.6694662846,40.6342015617,23.8183825968,0.316582405482,0.0,23.5018001913
 04/21  09:00:00,76.676195178,6.17911677362,11.1700504472,0.0,23.6694662846,35.6302164847,41.4562299746,0.0,18.025,23.4312299746
 04/21  10:00:00,61.0805623674,6.1932692741,13.1570289039,0.0,18.7433767983,22.9618409725,41.4114049368,0.0,18.025,23.3864049368
 04/21  11:00:00,64.3155411608,6.4472715659,16.1402996261,0.0,18.7433767983,22.9618409725,41.3637908546,0.0,18.025,23.3387908546
 04/21  12:00:00,67.6425681653,6.69201634845,19.1791342222,0.0,18.5889407304,23.1597249699,35.5344491493,0.0,18.025,17.5094491493
 04/21  13:00:00,71.5627504069,6.9308287303,22.6139999661,0.0,18.7433767983,23.2517909448,41.3548970883,0.0,18.025,23.3298970883
 04/21  14:00:00,74.3246986006,7.12748525914,25.1792956103,0.0,18.7433767983,23.2517909448,35.5328834207,0.0,18.025,17.5078834207
 04/21  15:00:00,75.6080855521,7.24736701461,26.6327454135,0.0,18.7433767983,22.9618409725,35.52691901,0.0,18.025,17.50191901
 04/21  16:00:00,79.9893563791,7.28561312199,26.5244585421,0.0,18.7433767983,27.431320555,23.7874054929,0.0,18.025,5.76240549285
 04/21  17:00:00,91.8824601002,7.49502232018,26.019852908,0.0,17.6635504202,40.6971502883,5.77370003959,0.0,0.0,5.77370003959
 04/21  18:00:00,98.2313894685,7.63790060994,25.7209561399,0.0,27.5259009287,37.3340067412,11.5830730957,0.0,0.0,11.5830730957
 04/21  19:00:00,101.216972628,7.59712364265,22.6540834266,0.0,33.8341110165,33.3544677425,11.5490458581,0.0,0.0,11.5490458581
 04/21  20:00:00,110.869491064,7.62500596616,20.3565685677,0.0,36.5179666069,38.8247702939,5.78483975555,0.0,0.0,5.78483975555
 04/21  21:00:00,104.30484355,7.54587789767,19.3859160389,0.0,32.965339924,36.8579353714,11.5952010034,0.0,0.0,11.5952010034
 04/21  22:00:00,76.1640349338,7.00248246992,15.3357805048,0.0,25.6355707503,20.6438685092,11.5604057121,0.0,0.0,11.5604057121
 04/21  23:00:00,52.4786610417,6.50830873555,11.6977168264,0.0,15.0252895274,11.7056064465,5.76857443028,0.0,0.0,5.76857443028
 04/21  24:00:00,45.3514567516,6.27603713839,9.82856773517,0.0,11.6412384099,10.0650221343,5.76289068221,0.0,0.0,5.76289068221
 04/22  01:00:00,45.4302571675,6.15731662708,8.82734286999,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/22  02:00:00,39.423702007,5.99556431069,7.60157325363,0.0,8.25718729233,10.0299323277,5.78219485821,0.0249230675598,0.0,5.75727179065
 04/22  03:00:00,38.6896653704,5.91049269277,6.9526138734,0.0,8.25718729233,10.0299323277,0.276097504975,0.256097504975,0.0,0.02
 04/22  04:00:00,39.7873627668,5.84982767124,6.50433055396,0.0,8.25718729233,11.6354268332,6.28795201866,0.524935559727,0.0,5.76301645893
 04/22  05:00:00,43.5493957177,5.79799121995,6.15986620543,0.0,8.71707943955,15.3327214929,6.4867789894,0.718437806471,0.0,5.76834118293
 04/22  06:00:00,59.2177205845,5.94753085684,7.23457773041,0.0,18.5082010057,25.6353820695,7.10899114607,1.33024418356,0.0,5.77874696251
 04/22  07:00:00,77.0740264455,6.35912014578,10.2277970321,0.0,19.4083231844,41.0650158608,12.5331584869,0.93810249269,0.0,11.5950559942
 04/22  08:00:00,106.245005912,6.92369869894,14.9572947933,0.0,26.3286599382,57.9988325916,35.4243779796,0.010834704507,0.0,35.4135432751
 04/22  09:00:00,93.5874620533,6.80778591881,17.5697912175,0.0,26.3286599382,42.8504436482,44.4970981313,0.0,18.025,26.4720981313
 04/22  10:00:00,68.2250224907,6.5190649129,16.4901906672,0.0,21.7447113004,23.4437158914,44.3430631489,0.0,18.025,26.3180631489
 04/22  11:00:00,66.8390046772,6.6313162866,17.453722122,0.0,19.3027497915,23.426170988,35.5684144324,0.0,18.025,17.5434144324
 04/22  12:00:00,68.4135305591,6.73468679058,18.7827697371,0.0,19.1483137236,23.7250123474,41.361272331,0.0,18.025,23.336272331
 04/22  13:00:00,68.3276046926,6.79398420492,18.4919958322,0.0,19.3027497915,23.7161209604,35.5292215669,0.0,18.025,17.5042215669
 04/22  14:00:00,68.0311774662,6.81568452929,18.1738749497,0.0,19.3027497915,23.7161209604,41.3589212969,0.0,18.025,23.3339212969
 04/22  15:00:00,68.7334122698,6.87729971061,19.104439127,0.0,19.3027497915,23.426170988,35.5317646945,0.0,18.025,17.5067646945
 04/22  16:00:00,71.5643552912,6.80688239157,17.5544834754,0.0,19.3027497915,27.8956505705,23.7876933446,0.0,18.025,5.76269334458
 04/22  17:00:00,78.0811424167,6.8644369139,15.3912115453,0.0,18.2229234133,37.5968344597,5.76845122352,0.0,0.0,5.76845122352
 04/22  18:00:00,92.5743509833,7.05773074501,15.7378091195,0.0,32.690315043,37.0816133363,5.77268158371,0.0,0.0,5.77268158371
 04/22  19:00:00,96.1982850192,7.09070805249,15.4490440975,0.0,36.8143715336,33.066984531,5.88901486568,0.104689210711,0.0,5.78432565497
 04/22  20:00:00,105.674044285,7.19042516308,15.8170007109,0.0,36.3493007332,38.7721355839,12.4801815588,0.930225487611,0.0,11.5499560712
 04/22  21:00:00,102.751468837,7.10789323846,15.0948293559,0.0,36.1807251679,36.8228455648,7.20884614667,1.42405543226,0.0,5.78479071441
 04/22  22:00:00,77.7383523031,6.63332805741,11.8762763772,0.0,31.0351095914,20.6438685092,13.8282219805,2.23305401199,0.0,11.5951679685
 04/22  23:00:00,51.8268309003,6.20093903322,8.95116715476,0.0,17.4250845679,11.7056064465,14.2589570101,2.7195812166,0.0,11.5393757935
 04/22  24:00:00,44.0285552534,6.02125701266,7.56055258486,0.0,12.8411359301,10.0650221343,3.25945625664,3.23945625664,0.0,0.02
 04/23  01:00:00,42.8689421481,5.8812936173,6.4226275145,0.0,12.925468867,10.100111941,10.2166943765,4.45929830547,0.0,5.75739607107
 04/23  02:00:00,36.8565162745,5.72076659299,5.18976471708,0.0,8.34152022915,10.0650221343,11.1598601026,5.40245232585,0.0,5.75740777679
 04/23  03:00:00,36.0373220232,5.6298688891,4.46147289924,0.0,8.34152022915,10.0650221343,6.02720332301,6.00720332301,0.0,0.02
 04/23  04:00:00,37.1834236739,5.57603673209,4.0547612895,0.0,8.34152022915,11.6705166398,11.7650474445,6.00257207811,0.0,5.76247536642
 04/23  05:00:00,41.1310084426,5.54200159809,3.87804788303,0.0,8.80141237637,15.3678112995,10.9640177813,5.19564765728,0.0,5.76837012407
 04/23  06:00:00,56.7485717774,5.6953015811,5.01766091138,0.0,18.5082010057,25.6353820695,10.3901041819,4.61192029215,0.0,5.77818388972
 04/23  07:00:00,74.6317040079,6.09985536023,7.92532460796,0.0,19.4926561212,41.1001056674,14.0972346497,2.50222658425,0.0,11.5950080655
 04/23  08:00:00,102.300240126,6.55953431816,11.376702382,0.0,26.3286599382,57.9988325916,35.4137382049,0.0,0.0,35.4137382049
 04/23  09:00:00,85.7201342487,6.36222644725,10.2674504346,0.0,26.2443270014,42.8153538416,41.5219244338,0.0,18.025,23.4969244338
 04/23  10:00:00,60.5467149305,6.0688276413,9.26212402405,0.0,21.7447113004,23.4437158914,44.3016596011,0.16499080713,18.025,26.111668794
 04/23  11:00:00,58.2932344764,6.08457253458,9.39498844209,0.0,19.3449162599,23.4437158914,38.7343252255,0.0,18.025,20.7093252255
 04/23  12:00:00,59.4605838721,6.18310937619,10.3216897081,0.0,19.190480192,23.7425572507,41.5979247983,0.23952636534,18.025,23.333398433
 04/23  13:00:00,61.0843254346,6.34431743139,11.7580983237,0.0,19.260583323,23.698576057,35.5346563248,0.0,18.025,17.5096563248
 04/23  14:00:00,63.0240348501,6.47280725389,13.5693204712,0.0,19.260583323,23.698576057,41.3559148243,0.0,18.025,23.3309148243
 04/23  15:00:00,63.0171799554,6.45701986816,13.8682027316,0.0,19.260583323,23.4086260847,35.5336058724,0.0,18.025,17.5086058724
 04/23  16:00:00,66.5655352157,6.46062264599,12.9616327009,0.0,19.260583323,27.8781056672,23.787531528,0.0,18.025,5.76253152805
 04/23  17:00:00,74.4012245405,6.54952551315,12.0859169554,0.0,18.1807569449,37.5792895564,5.76837418532,0.0,0.0,5.76837418532
 04/23  18:00:00,89.7757488659,6.79822384313,13.3181380695,0.0,32.6059821062,37.0465235296,5.7867344272,0.0129456266875,0.0,5.77378880051
 04/23  19:00:00,92.5121988939,6.89906691728,13.8386029802,0.0,36.8143715336,33.066984531,6.35909023747,0.575488673905,0.0,5.78360156356
 04/23  20:00:00,104.320568432,7.02087613369,14.5136566809,0.0,36.43363367,38.8072253906,13.2732996751,1.72396129684,0.0,11.5493383783
 04/23  21:00:00,101.570859776,6.98062123488,14.1609177282,0.0,36.0963922311,36.7877557581,7.91531780298,2.13039582801,0.0,5.78492197497
 04/23  22:00:00,76.7516058516,6.52816160263,11.114126376,0.0,30.9507766546,20.6087787026,15.0810478356,3.48622962878,0.0,11.5948182068
 04/23  23:00:00,50.9180262035,6.09419574563,8.14910866999,0.0,17.4250845679,11.7056064465,16.0521188754,4.51289078597,0.0,11.5392280894
 04/23  24:00:00,43.0803524892,5.90089344316,6.61329337729,0.0,12.925468867,10.100111941,6.07129471435,6.05129471435,0.0,0.02
 04/24  01:00:00,38.5575750666,5.71968637341,5.15177026703,0.0,10.0992000411,10.047477231,13.6732402832,7.91592693127,0.0,5.75731335188
 04/24  02:00:00,35.4676437395,5.58228104869,4.05880489872,0.0,8.25718729233,10.0299323277,9.63363953501,9.61363953501,0.0,0.02
 04/24  03:00:00,34.7133248385,5.4927803611,3.39398596418,0.0,8.25718729233,10.0299323277,16.277683485,10.5203598769,0.0,5.75732360812
 04/24  04:00:00,35.8144286112,5.42968383659,2.95154307978,0.0,8.25718729233,11.6354268332,16.7773214085,11.0147214619,0.0,5.76259994662
 04/24  05:00:00,43.3969688666,5.43098523922,2.95301924538,0.0,12.1011305571,15.3678112995,16.3152897811,10.5357020702,0.0,5.77958771092
 04/24  06:00:00,71.2039271586,5.92407613104,6.39043629375,0.0,19.7275818095,37.2640762949,21.1971250096,9.60254079513,0.0,11.5945842145
 04/24  07:00:00,91.6296530241,6.37079966806,9.64918248402,0.0,24.3117294858,51.2795993405,24.5156806265,7.06842099936,0.0,17.4472596271
 04/24  08:00:00,77.2958874865,5.91581419598,7.0456346767,0.0,23.6694662846,40.6342015617,31.7377086957,2.37057883711,0.0,29.3671298586
 04/24  09:00:00,73.1041079941,5.98869626605,7.78839787398,0.0,23.6694662846,35.6302164847,42.4743049935,1.02525213023,18.025,23.4240528633
 04/24  10:00:00,54.77063504,5.88777154954,7.1526059868,0.0,18.7433767983,22.9618409725,42.9050537794,1.49443703515,18.025,23.3856167443
 04/24  11:00:00,55.9386843202,6.03952973934,8.1711905188,0.0,18.7433767983,22.9618409725,36.3836336321,0.850961578739,18.025,17.5076720534
 04/24  12:00:00,57.0679840481,6.17431602091,9.1222538608,0.0,18.5889407304,23.1597249699,36.6334391106,1.10561037407,18.025,17.5028287365
 04/24  13:00:00,59.1123423391,6.30148267908,10.7929490314,0.0,18.7433767983,23.2517909448,41.3663746775,0.0056808802612,18.025,23.3356937972
 04/24  14:00:00,59.8402460198,6.37707003579,11.4452581922,0.0,18.7433767983,23.2517909448,35.5288310387,0.0,18.025,17.5038310387
 04/24  15:00:00,59.9345901915,6.39768285505,11.8089462706,0.0,18.7433767983,22.9618409725,41.3583169664,0.0,18.025,23.3333169664
 04/24  16:00:00,63.3419013814,6.36765496683,10.7949613818,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/24  17:00:00,76.3739782529,6.52399813096,11.482397354,0.0,17.6635504202,40.6971502883,11.6567492187,0.129226503229,0.0,11.5275227155
 04/24  18:00:00,83.7041430352,6.66742253876,12.164202166,0.0,27.5259009287,37.3340067412,12.9620980501,1.37939788818,0.0,11.5827001619
 04/24  19:00:00,88.3654841835,6.72863968379,12.5550945887,0.0,33.8341110165,33.3544677425,7.85814592507,2.07323389383,0.0,5.78491203124
 04/24  20:00:00,102.792791992,6.83927804267,13.0656070647,0.0,36.5179666069,38.8247702939,9.52168232494,3.73726007078,0.0,5.78442225415
 04/24  21:00:00,96.7103985745,6.78836150786,12.5490045544,0.0,32.965339924,36.8579353714,23.4114116273,6.03129047093,0.0,17.3801211564
 04/24  22:00:00,69.3277690058,6.28952169671,9.21249331982,0.0,25.6355707503,20.6438685092,13.3538544116,7.56323828838,0.0,5.7906161232
 04/24  23:00:00,46.2462965185,5.8479754669,6.1256930098,0.0,15.0252895274,11.7056064465,14.9495386065,9.18112596616,0.0,5.76841264037
 04/24  24:00:00,39.5419889165,5.65849063248,4.63665038533,0.0,11.6412384099,10.0650221343,15.8425097411,10.0795348643,0.0,5.76297487675
 04/25  01:00:00,36.7726523217,5.52148252465,3.56505658457,0.0,10.0992000411,10.047477231,11.9984924409,11.9784924409,0.0,0.02
 04/25  02:00:00,34.0211216287,5.4146265301,2.77993778076,0.0,8.25718729233,10.0299323277,19.2433814571,13.4861938599,0.0,5.7571875972
 04/25  03:00:00,33.6234223732,5.36663346432,2.43023065778,0.0,8.25718729233,10.0299323277,20.0647788209,14.3075945557,0.0,5.75718426521
 04/25  04:00:00,34.934890082,5.33146133493,2.17023381779,0.0,8.25718729233,11.6354268332,15.1146230718,15.0946230718,0.0,0.02
 04/25  05:00:00,42.5229204956,5.33458879303,2.17536651081,0.0,12.1011305571,15.3678112995,26.4419372825,14.9031743842,0.0,11.5387628983
 04/25  06:00:00,68.8969148496,5.65706756783,4.35044044008,0.0,19.7275818095,37.2640762949,26.1825818669,14.5895975158,0.0,11.5929843511
 04/25  07:00:00,89.2864119391,6.09305938156,7.58368974604,0.0,24.3117294858,51.2795993405,28.2094092773,10.7607871413,0.0,17.448622136
 04/25  08:00:00,75.6920732509,5.72474234104,5.63289886625,0.0,23.6694662846,40.6342015617,26.4348600202,2.93833440096,0.0,23.4965256192
 04/25  09:00:00,72.0310413472,5.85517544262,6.84885496457,0.0,23.6694662846,35.6302164847,41.9327995405,0.480280915632,18.025,23.4275186249
 04/25  10:00:00,54.5131184921,5.81142387328,6.97144107165,0.0,18.7433767983,22.9618409725,41.8632789839,0.452929699052,18.025,23.3853492849
 04/25  11:00:00,56.5028736737,5.99755164487,8.77735931328,0.0,18.7433767983,22.9618409725,41.3605263692,0.0,18.025,23.3355263692
 04/25  12:00:00,58.8430698765,6.17614547027,10.8955158289,0.0,18.5889407304,23.1597249699,35.5317979908,0.0,18.025,17.5067979908
 04/25  13:00:00,59.9798657177,6.30002911166,11.6619207193,0.0,18.7433767983,23.2517909448,35.5277974819,0.0,18.025,17.5027974819
 04/25  14:00:00,61.6075013233,6.40373298188,13.1858596835,0.0,18.7433767983,23.2517909448,41.3595784697,0.0,18.025,23.3345784697
 04/25  15:00:00,61.6117037214,6.4337276976,13.4500104829,0.0,18.7433767983,22.9618409725,35.531123021,0.0,18.025,17.506123021
 04/25  16:00:00,64.6983707241,6.4259506198,12.0931418568,0.0,18.7433767983,27.431320555,23.787534507,0.0,18.025,5.76253450703
 04/25  17:00:00,77.3065555307,6.59817635229,12.340806951,0.0,17.6635504202,40.6971502883,5.77371349031,0.0,0.0,5.77371349031
 04/25  18:00:00,84.3342882134,6.71999424702,12.7417833251,0.0,27.5259009287,37.3340067412,11.8550548094,0.2720978658,0.0,11.5829569436
 04/25  19:00:00,88.763722288,6.76428277411,12.9176933606,0.0,33.8341110165,33.3544677425,12.8035871224,1.25544337505,0.0,11.5481437474
 04/25  20:00:00,103.195463784,6.87565442274,13.4319061335,0.0,36.5179666069,38.8247702939,8.2027466542,2.41893176663,0.0,5.78381488757
 04/25  21:00:00,97.264419007,6.84083612219,13.0505579863,0.0,32.965339924,36.8579353714,15.4731845202,3.87871045359,0.0,11.5944740666
 04/25  22:00:00,69.9477135356,6.35067075146,9.77128887431,0.0,25.6355707503,20.6438685092,16.755639718,5.19585643287,0.0,11.5597832852
 04/25  23:00:00,46.858417044,5.91025405632,6.67553807683,0.0,15.0252895274,11.7056064465,12.5806312984,6.81231119941,0.0,5.76832009901
 04/25  24:00:00,40.1111608386,5.71662036118,5.14769935789,0.0,11.6412384099,10.0650221343,8.07273051879,8.05273051879,0.0,0.02
 04/26  01:00:00,37.4191484934,5.58982789353,4.14320600279,0.0,10.0992000411,10.047477231,14.6993303972,8.94198847453,0.0,5.75734192266
 04/26  02:00:00,34.5820631077,5.47556190309,3.27994526144,0.0,8.25718729233,10.0299323277,15.6729083817,9.91568044364,0.0,5.75722793806
 04/26  03:00:00,34.0257311433,5.40906054664,2.79011640941,0.0,8.25718729233,10.0299323277,10.8893333724,10.8693333724,0.0,0.02
 04/26  04:00:00,35.3389504247,5.37391372454,2.53183913583,0.0,8.25718729233,11.6354268332,17.5393230506,11.7765132567,0.0,5.76280979392
 04/26  05:00:00,42.9486304465,5.37950112474,2.55617215164,0.0,12.1011305571,15.3678112995,17.4198011913,11.6403509361,0.0,5.77945025519
 04/26  06:00:00,69.9328171979,5.76979826607,5.27361622369,0.0,19.7275818095,37.2640762949,22.7015690311,11.1077594473,0.0,11.5938095838
 04/26  07:00:00,90.7316921894,6.2519354311,8.87010290591,0.0,24.3117294858,51.2795993405,25.0801606267,7.63161111273,0.0,17.448549514
 04/26  08:00:00,77.151199581,5.87343903451,6.9433330167,0.0,23.6694662846,40.6342015617,30.2752911176,0.908322755556,0.0,29.366968362
 04/26  09:00:00,74.4979837374,6.02884277314,9.14213543282,0.0,23.6694662846,35.6302164847,41.4477251724,0.0,18.025,23.4227251724
 04/26  10:00:00,57.7865156649,5.98550878383,10.0707549285,0.0,18.7433767983,22.9618409725,41.4074002558,0.0,18.025,23.3824002558
 04/26  11:00:00,60.4976929813,6.21105182618,12.5586810946,0.0,18.7433767983,22.9618409725,35.5322838301,0.0,18.025,17.5072838301
 04/26  12:00:00,63.8099397598,6.43797182588,15.6005576613,0.0,18.5889407304,23.1597249699,35.5280664362,0.0,18.025,17.5030664362
 04/26  13:00:00,66.9325293131,6.65170416722,18.2629183601,0.0,18.7433767983,23.2517909448,41.3599406852,0.0,18.025,23.3349406852
 04/26  14:00:00,69.0018488042,6.78558841158,20.1983465724,0.0,18.7433767983,23.2517909448,35.5281975607,0.0,18.025,17.5031975607
 04/26  15:00:00,68.095355392,6.80003759289,19.5673605371,0.0,18.7433767983,22.9618409725,41.3573318618,0.0,18.025,23.3323318618
 04/26  16:00:00,70.7340894102,6.7717429209,17.7830659064,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/26  17:00:00,81.8518699442,6.94997495622,16.5343182915,0.0,17.6635504202,40.6971502883,11.5274668738,0.0,0.0,11.5274668738
 04/26  18:00:00,88.269233991,7.07522587171,16.3215011126,0.0,27.5259009287,37.3340067412,11.5822044042,0.0,0.0,11.5822044042
 04/26  19:00:00,91.8192727256,7.07157563632,15.6659560778,0.0,33.8341110165,33.3544677425,5.84895515669,0.0642659477315,0.0,5.78468920895
 04/26  20:00:00,105.704394708,7.15406933454,15.6624267734,0.0,36.5179666069,38.8247702939,6.44942900081,0.665239525821,0.0,5.78418947499
 04/26  21:00:00,99.6247667156,7.10204155025,15.149704269,0.0,32.965339924,36.8579353714,18.9103291114,1.52949395057,0.0,17.3808351608
 04/26  22:00:00,72.0803226665,6.586138235,11.6684393586,0.0,25.6355707503,20.6438685092,7.91171344038,2.12139116752,0.0,5.79032227286
 04/26  23:00:00,48.7594656364,6.11976658974,8.36707614477,0.0,15.0252895274,11.7056064465,8.8914702025,3.12309476241,0.0,5.76837544008
 04/26  24:00:00,41.7571870067,5.89677502381,6.61356824061,0.0,11.6412384099,10.0650221343,10.483405331,4.72050508037,0.0,5.76290025068
 04/27  01:00:00,38.855749831,5.74832407767,5.42131639327,0.0,10.0992000411,10.047477231,5.89505851297,5.87505851297,0.0,0.02
 04/27  02:00:00,35.8660816032,5.62182745574,4.41769918485,0.0,8.25718729233,10.0299323277,12.756187405,6.99891382941,0.0,5.75727357556
 04/27  03:00:00,35.0068820561,5.52502299181,3.65530465272,0.0,8.25718729233,10.0299323277,13.9995177696,8.24258819897,0.0,5.75692957063
 04/27  04:00:00,35.9644004044,5.44703758119,3.08417179423,0.0,8.25718729233,11.6354268332,9.37362354048,9.35362354048,0.0,0.02
 04/27  05:00:00,43.4962292308,5.44087062816,3.04240102085,0.0,12.1011305571,15.3678112995,21.0040632722,9.4657435395,0.0,11.5383197327
 04/27  06:00:00,71.1575665266,5.91478986078,6.35338144544,0.0,19.7275818095,37.2640762949,20.668062097,9.07591330575,0.0,11.5921487913
 04/27  07:00:00,91.7754701487,6.37875300189,9.78707173324,0.0,24.3117294858,51.2795993405,22.7248682495,5.95363683246,0.0,16.7712314171
 04/27  08:00:00,78.1748605113,5.9902184123,7.85022149629,0.0,23.6694662846,40.6342015617,24.5309785594,0.349900376024,0.0,24.1810781834
 04/27  09:00:00,76.7298134351,6.15698517818,11.2458260579,0.0,23.6694662846,35.6302164847,41.4524292284,0.0,18.025,23.4274292284
 04/27  10:00:00,60.7502130473,6.14208593462,12.8778784897,0.0,18.7433767983,22.9618409725,41.4070907349,0.0,18.025,23.3820907349
 04/27  11:00:00,62.8703469844,6.35189843602,14.7904899705,0.0,18.7433767983,22.9618409725,35.5327682928,0.0,18.025,17.5077682928
 04/27  12:00:00,66.0846285641,6.58713984677,17.7260844438,0.0,18.5889407304,23.1597249699,41.3594978505,0.0,18.025,23.3344978505
 04/27  13:00:00,69.1265674468,6.78159550339,20.3270600677,0.0,18.7433767983,23.2517909448,35.5277863562,0.0,18.025,17.5027863562
 04/27  14:00:00,72.7280795932,6.98581571095,23.7243584579,0.0,18.7433767983,23.2517909448,41.3567235694,0.0,18.025,23.3317235694
 04/27  15:00:00,74.0932865436,7.11155000602,25.2537763498,0.0,18.7433767983,22.9618409725,35.5298871875,0.0,18.025,17.5048871875
 04/27  16:00:00,76.6828878326,7.05553341677,23.4480772673,0.0,18.7433767983,27.431320555,23.7875328659,0.0,18.025,5.76253286594
 04/27  17:00:00,85.6633821616,7.17409822018,20.1217161032,0.0,17.6635504202,40.6971502883,5.77370902253,0.0,0.0,5.77370902253
 04/27  18:00:00,90.4552301952,7.26090464264,18.3218251064,0.0,27.5259009287,37.3340067412,11.5828444721,0.0,0.0,11.5828444721
 04/27  19:00:00,94.0143878613,7.26414731823,17.6685056284,0.0,33.8341110165,33.3544677425,5.78400160425,0.0,0.0,5.78400160425
 04/27  20:00:00,107.0516338,7.28230226598,16.8814336471,0.0,36.5179666069,38.8247702939,11.9116352124,0.36236905873,0.0,11.5492661536
 04/27  21:00:00,100.43319602,7.18882635294,15.8713584234,0.0,32.965339924,36.8579353714,12.7287760818,1.13534434699,0.0,11.5934317348
 04/27  22:00:00,72.7096938278,6.66004719525,12.2239028383,0.0,25.6355707503,20.6438685092,13.1213900198,1.56058775589,0.0,11.5608022639
 04/27  23:00:00,49.4579253176,6.20199822143,8.9833079139,0.0,15.0252895274,11.7056064465,1.93744286846,1.91744286846,0.0,0.02
