Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  24:00:00,42.3813715915,5.97032225543,7.16421099206,0.0,11.6412384099,10.0650221343,9.27461009697,3.51173540194,0.0,5.76287469504
 04/28  01:00:00,39.3937089686,5.81153942543,5.89605662919,0.0,10.0992000411,10.047477231,10.8483825097,5.09121355435,0.0,5.75716895536
 04/28  02:00:00,36.4467683043,5.68807394326,4.9321442701,0.0,8.25718729233,10.0299323277,6.16898711944,6.14898711944,0.0,0.02
 04/28  03:00:00,35.6625909769,5.60103278122,4.23500422443,0.0,8.25718729233,10.0299323277,12.8245081412,7.06735022421,0.0,5.757157917
 04/28  04:00:00,36.6789311831,5.53024129015,3.71549695488,0.0,8.25718729233,11.6354268332,13.5837506718,7.82126343483,0.0,5.76248723701
 04/28  05:00:00,44.2360153743,5.52308923275,3.69997580843,0.0,12.1011305571,15.3678112995,13.5975267666,7.81829623453,0.0,5.77923053207
 04/28  06:00:00,72.1109235816,6.02586635527,7.19566776644,0.0,19.7275818095,37.2640762949,18.9409099561,7.34669919809,0.0,11.594210758
 04/28  07:00:00,92.209140121,6.43700535179,10.1624966939,0.0,24.3117294858,51.2795993405,23.5734429059,6.12646520641,0.0,17.4469776995
 04/28  08:00:00,77.9721020277,5.99083758281,7.64684853122,0.0,23.6694662846,40.6342015617,30.9751858437,1.6090574606,0.0,29.3661283831
 04/28  09:00:00,74.4937197289,6.10518709646,9.06153376434,0.0,23.6694662846,35.6302164847,41.6449560878,0.197231786729,18.025,23.422724301
 04/28  10:00:00,58.7213674481,6.09439592309,10.8967274729,0.0,18.7433767983,22.9618409725,35.5665081805,0.0,18.025,17.5415081805
 04/28  11:00:00,61.3990176535,6.30752757664,13.3635332626,0.0,18.7433767983,22.9618409725,41.3604785936,0.0,18.025,23.3354785936
 04/28  12:00:00,65.0604895928,6.52996549294,16.7591185204,0.0,18.5889407304,23.1597249699,35.529833437,0.0,18.025,17.504833437
 04/28  13:00:00,68.4991415913,6.75828676805,19.7229506463,0.0,18.7433767983,23.2517909448,41.3552688638,0.0,18.025,23.3302688638
 04/28  14:00:00,72.2265964552,6.96355203306,23.2451373358,0.0,18.7433767983,23.2517909448,35.5287217463,0.0,18.025,17.5037217463
 04/28  15:00:00,72.6989139231,7.03023716861,23.9407192061,0.0,18.7433767983,22.9618409725,41.3524692501,0.0,18.025,23.3274692501
 04/28  16:00:00,73.8819879781,6.95079466129,20.7519220982,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,83.1189034355,7.06864230583,17.6826954106,0.0,17.6635504202,40.6971502883,5.7736474834,0.0,0.0,5.7736474834
 04/28  18:00:00,89.619837326,7.20458106917,17.5427621414,0.0,27.5259009287,37.3340067412,11.582698879,0.0,0.0,11.582698879
 04/28  19:00:00,93.4881096529,7.218959206,17.1874157827,0.0,33.8341110165,33.3544677425,11.5479300424,0.0,0.0,11.5479300424
 04/28  20:00:00,106.426934886,7.22373893242,16.3153071618,0.0,36.5179666069,38.8247702939,6.66226989926,0.877555815315,0.0,5.78471408395
 04/28  21:00:00,100.11618858,7.15172643772,15.5914545008,0.0,32.965339924,36.8579353714,13.3908786895,1.79784749181,0.0,11.5930311977
 04/28  22:00:00,72.7864741224,6.6555487807,12.3051858036,0.0,25.6355707503,20.6438685092,13.8571819931,2.29657953071,0.0,11.5606024624
 04/28  23:00:00,49.1395657314,6.15404665747,8.71290146094,0.0,15.0252895274,11.7056064465,10.4702215405,4.70187822203,0.0,5.76834331846
 04/28  24:00:00,42.3967994908,5.96091360672,7.18904842254,0.0,11.6412384099,10.0650221343,9.46232585182,3.69965444232,0.0,5.76267140951
 04/29  01:00:00,43.1126848799,5.91289962291,6.75419835927,0.0,12.8411359301,10.0650221343,1.13783828701,1.11783828701,0.0,0.02
 04/29  02:00:00,37.2532868298,5.7716024998,5.65513066044,0.0,8.25718729233,10.0299323277,6.83098478733,1.0739209133,0.0,5.75706387403
 04/29  03:00:00,36.2051497972,5.65747510758,4.72112687169,0.0,8.25718729233,10.0299323277,2.86037209546,2.84037209546,0.0,0.02
 04/29  04:00:00,37.0040931314,5.56868712572,4.00221592824,0.0,8.25718729233,11.6354268332,11.0414245212,5.27870464972,0.0,5.76271987149
 04/29  05:00:00,40.6228633644,5.49970106898,3.53164180298,0.0,8.71707943955,15.3327214929,12.5614865779,6.79316496392,0.0,5.76832161396
 04/29  06:00:00,56.3200982675,5.64542945321,4.63908211361,0.0,18.5082010057,25.6353820695,13.1442726602,7.36603660704,0.0,5.77823605312
 04/29  07:00:00,74.2630370411,6.06170621745,7.71426573699,0.0,19.4083231844,41.0650158608,17.3434364987,5.74962026704,0.0,11.5938162317
 04/29  08:00:00,103.029181895,6.62044098603,12.0447863407,0.0,26.3286599382,57.9988325916,35.8753770187,0.469917568062,0.0,35.4054594506
 04/29  09:00:00,88.6839817859,6.54125868672,12.932876871,0.0,26.3286599382,42.8504436482,41.5184340394,0.0,18.025,23.4934340394
 04/29  10:00:00,64.3628613428,6.33263370188,12.8144887494,0.0,21.7447113004,23.4437158914,41.4535174927,0.0,18.025,23.4285174927
 04/29  11:00:00,63.9221479542,6.50611571171,14.6620881501,0.0,19.3027497915,23.426170988,41.4072735416,0.0,18.025,23.3822735416
 04/29  12:00:00,67.7348700901,6.74455587007,18.094251822,0.0,19.1483137236,23.7250123474,41.3549289055,0.0,18.025,23.3299289055
 04/29  13:00:00,72.0747183936,6.97372638908,22.0593841643,0.0,19.3027497915,23.7161209604,35.5303487506,0.0,18.025,17.5053487506
 04/29  14:00:00,74.4525884624,7.12065550818,24.2903238515,0.0,19.3027497915,23.7161209604,40.6984479784,0.0,18.025,22.6734479784
 04/29  15:00:00,71.9722155362,7.06021111781,22.1603495498,0.0,19.3027497915,23.426170988,36.1834699938,0.0,18.025,18.1584699938
 04/29  16:00:00,73.129920897,6.93171063541,18.9952307269,0.0,19.3027497915,27.8956505705,23.7876048558,0.0,18.025,5.76260485577
 04/29  17:00:00,78.4363532465,6.92975342165,15.6811216462,0.0,18.2229234133,37.5968344597,5.76810045333,0.0,0.0,5.76810045333
 04/29  18:00:00,92.2402840239,7.06070348711,15.4007882306,0.0,32.690315043,37.0816133363,5.87870939695,0.105394284016,0.0,5.77331511294
 04/29  19:00:00,93.8278999945,7.05699482499,14.9964004683,0.0,36.8143715336,33.066984531,7.10883167541,1.32450680903,0.0,5.78432486638
 04/29  20:00:00,104.826334328,7.10339693532,15.0563494752,0.0,36.3493007332,38.7721355839,14.6599394294,3.11191244677,0.0,11.5480269826
 04/29  21:00:00,101.980844542,7.024644603,14.4074800405,0.0,36.1807251679,36.8228455648,9.9638895291,4.17924595716,0.0,5.78464357194
 04/29  22:00:00,77.1193348744,6.5651133063,11.3255193167,0.0,31.0351095914,20.6438685092,16.6483416911,5.05449080219,0.0,11.5938508889
 04/29  23:00:00,51.0788149401,6.12014819424,8.28397000211,0.0,17.4250845679,11.7056064465,11.7954498863,6.01611484861,0.0,5.77933503774
 04/29  24:00:00,43.165698924,5.92949083526,6.78947485376,0.0,12.8411359301,10.0650221343,12.5270510143,6.76427101192,0.0,5.76278000234
 04/30  01:00:00,42.283881744,5.8179637792,5.9009049413,0.0,12.925468867,10.100111941,12.3948949062,6.63765169495,0.0,5.75724321122
 04/30  02:00:00,36.4546996501,5.67562929634,4.83310151272,0.0,8.34152022915,10.0650221343,6.94520855598,6.92520855598,0.0,0.02
 04/30  03:00:00,35.6197413184,5.58114722134,4.09261960104,0.0,8.34152022915,10.0650221343,13.5655433727,7.80865985096,0.0,5.7568835217
 04/30  04:00:00,36.5788643023,5.50343828,3.5228167337,0.0,8.34152022915,11.6705166398,14.4224847795,8.66020239321,0.0,5.76228238632
 04/30  05:00:00,40.3758502145,5.45414857743,3.21076261237,0.0,8.80141237637,15.3678112995,8.41752768968,8.39752768968,0.0,0.02
 04/30  06:00:00,56.1111361827,5.61493359288,4.46061506139,0.0,18.5082010057,25.6353820695,18.415699838,6.87737281029,0.0,11.5383270278
 04/30  07:00:00,74.1723482869,6.03397984056,7.5318889871,0.0,19.4926561212,41.1001056674,16.464528257,4.87095898823,0.0,11.5935692688
 04/30  08:00:00,102.533674724,6.57912691988,11.5906025914,0.0,26.3286599382,57.9988325916,30.2225175067,0.717273862194,0.0,29.5052436445
 04/30  09:00:00,86.8810339414,6.44928089931,11.3413364423,0.0,26.2443270014,42.8153538416,47.4361798599,0.0478492248094,18.025,29.3633306351
 04/30  10:00:00,62.1483349533,6.20955991288,10.7230392995,0.0,21.7447113004,23.4437158914,41.4523967535,0.0,18.025,23.4273967535
 04/30  11:00:00,61.4126010359,6.3616574222,12.237290949,0.0,19.3449162599,23.4437158914,41.4059965094,0.0,18.025,23.3809965094
 04/30  12:00:00,63.6390586072,6.53348510106,14.1498003997,0.0,19.190480192,23.7425572507,35.5326644617,0.0,18.025,17.5076644617
 04/30  13:00:00,65.6554184749,6.6936059541,15.9799193188,0.0,19.260583323,23.698576057,41.354321821,0.0,18.025,23.329321821
 04/30  14:00:00,67.6903231982,6.81045024807,17.8979795711,0.0,19.260583323,23.698576057,35.531243837,0.0,18.025,17.506243837
 04/30  15:00:00,68.4549404462,6.86288740803,18.9001066105,0.0,19.260583323,23.4086260847,35.5249621733,0.0,18.025,17.4999621733
 04/30  16:00:00,71.9740283511,6.82347499418,18.007295297,0.0,19.260583323,27.8781056672,23.7874498346,0.0,18.025,5.76244983461
 04/30  17:00:00,78.6542006046,6.91274757568,15.9756918473,0.0,18.1807569449,37.5792895564,5.76811283902,0.0,0.0,5.76811283902
 04/30  18:00:00,92.9098965286,7.12644137021,16.1240917896,0.0,32.6059821062,37.0465235296,5.77354492732,0.0,0.0,5.77354492732
 04/30  19:00:00,94.9780193257,7.1674703136,16.0360459835,0.0,36.8143715336,33.066984531,11.5484169441,0.0,0.0,11.5484169441
 04/30  20:00:00,106.161591937,7.2406540759,16.1349348482,0.0,36.43363367,38.8072253906,5.92750706579,0.143495732343,0.0,5.78401133345
 04/30  21:00:00,103.005449864,7.16303828129,15.4131166205,0.0,36.0963922311,36.7877557581,6.24912913983,0.464699274659,0.0,5.78442986517
 04/30  22:00:00,78.1561456118,6.70505865403,12.341811956,0.0,30.9507766546,20.6087787026,18.3715659088,0.991403601263,0.0,17.3801623075
 04/30  23:00:00,52.2610441993,6.26062328046,9.32572767868,0.0,17.4250845679,11.7056064465,7.39496986552,1.61583351859,0.0,5.77913634693
 04/30  24:00:00,44.4199851132,6.06277645599,7.79105435359,0.0,12.925468867,10.100111941,8.40064290223,2.63783612524,0.0,5.76280677698
 05/01  01:00:00,39.9233928241,5.87680942355,6.3604809279,0.0,10.0992000411,10.047477231,4.32317640839,4.30317640839,0.0,0.02
 05/01  02:00:00,36.8163123062,5.73271834116,5.25704344821,0.0,8.25718729233,10.0299323277,11.6542625003,5.89706035979,0.0,5.75720214054
 05/01  03:00:00,35.9031636538,5.63115894011,4.44545987357,0.0,8.25718729233,10.0299323277,7.3837316262,7.3637316262,0.0,0.02
 05/01  04:00:00,36.7521295881,5.54477848064,3.77416533704,0.0,8.25718729233,11.6354268332,14.5970272606,8.8342901164,0.0,5.76273714418
 05/01  05:00:00,44.187547384,5.5239758084,3.65063159504,0.0,12.1011305571,15.3678112995,15.1442944771,9.36507229686,0.0,5.77922218025
 05/01  06:00:00,72.0838141648,6.02877862293,7.16566307913,0.0,19.7275818095,37.2640762949,19.9468334804,8.35316270333,0.0,11.593670777
 05/01  07:00:00,92.5506869059,6.47813826394,10.4629388551,0.0,24.3117294858,51.2795993405,23.1340744602,5.68830003363,0.0,17.4457744265
 05/01  08:00:00,78.6491131409,6.05713138983,8.25758171766,0.0,23.6694662846,40.6342015617,30.4001617097,1.03586252009,0.0,29.3642991896
 05/01  09:00:00,75.0787282519,6.15145983637,9.60028559471,0.0,23.6694662846,35.6302164847,41.5024517976,0.0551759149192,18.025,23.4222758827
 05/01  10:00:00,58.7639851268,6.10596099544,10.9277857694,0.0,18.7433767983,22.9618409725,41.4080870026,0.0,18.025,23.3830870026
 05/01  11:00:00,62.177323027,6.34820057849,14.1011727975,0.0,18.7433767983,22.9618409725,35.5314026464,0.0,18.025,17.5064026464
 05/01  12:00:00,65.1347575482,6.55158475854,16.8117730308,0.0,18.5889407304,23.1597249699,41.3525848541,0.0,18.025,23.3275848541
 05/01  13:00:00,68.7332474957,6.76587172551,19.9494778252,0.0,18.7433767983,23.2517909448,35.5298779275,0.0,18.025,17.5048779275
 05/01  14:00:00,72.0134663362,6.95203291466,23.0435294066,0.0,18.7433767983,23.2517909448,35.5235757717,0.0,18.025,17.4985757717
 05/01  15:00:00,71.7168655774,6.99620982665,22.9927089533,0.0,18.7433767983,22.9618409725,41.3563860797,0.0,18.025,23.3313860797
 05/01  16:00:00,72.892514339,6.89613178061,19.8171115674,0.0,18.7433767983,27.431320555,23.787444422,0.0,18.025,5.76244442202
 05/01  17:00:00,82.4933695686,7.0240115075,17.1017974391,0.0,17.6635504202,40.6971502883,5.77351783672,0.0,0.0,5.77351783672
 05/01  18:00:00,88.7471047213,7.14265525332,16.7319713994,0.0,27.5259009287,37.3340067412,11.5816928306,0.0,0.0,11.5816928306
 05/01  19:00:00,92.904638866,7.17157014197,16.6513480476,0.0,33.8341110165,33.3544677425,5.78449676668,0.0,0.0,5.78449676668
 05/01  20:00:00,106.818864591,7.26029399876,16.6706933569,0.0,36.5179666069,38.8247702939,6.04963436401,0.26566345431,0.0,5.7839709097
 05/01  21:00:00,101.048302228,7.24489344108,16.4304197116,0.0,32.965339924,36.8579353714,17.8505325166,0.470962422099,0.0,17.3795700945
 05/01  22:00:00,73.5550058591,6.73523883791,12.9940455396,0.0,25.6355707503,20.6438685092,6.78702340443,0.998074103694,0.0,5.78894930073
 05/01  23:00:00,50.1418722531,6.26076601473,9.60849643555,0.0,15.0252895274,11.7056064465,7.17976502447,1.41164690029,0.0,5.76811812418
 05/01  24:00:00,43.240375176,6.04867933877,7.94486261342,0.0,11.6412384099,10.0650221343,7.28906525003,1.52641489175,0.0,5.76265035828
 05/02  01:00:00,40.1490593342,5.88008204821,6.58287624881,0.0,10.0992000411,10.047477231,2.40869964712,2.38869964712,0.0,0.02
 05/02  02:00:00,36.9514548462,5.73228284122,5.3926244375,0.0,8.25718729233,10.0299323277,9.73276843739,3.97573646846,0.0,5.75703196893
 05/02  03:00:00,36.0878426231,5.63831345185,4.62298313777,0.0,8.25718729233,10.0299323277,10.4134404048,4.65677752368,0.0,5.75666288113
 05/02  04:00:00,36.9982648425,5.56064005774,4.00444402617,0.0,8.25718729233,11.6354268332,5.44509705126,5.42509705126,0.0,0.02
 05/02  05:00:00,44.4508937004,5.54335975139,3.89459516793,0.0,12.1011305571,15.3678112995,17.3668840936,5.82925716179,0.0,11.5376269318
 05/02  06:00:00,72.5731760454,6.07671436629,7.60709697954,0.0,19.7275818095,37.2640762949,16.4541394201,4.86318504319,0.0,11.5909543769
 05/02  07:00:00,93.3574702879,6.55969942175,11.1881695793,0.0,24.3117294858,51.2795993405,13.7182127262,2.08224288577,0.0,11.6359698404
 05/02  08:00:00,80.3116527053,6.19258815436,9.78467153065,0.0,23.6694662846,40.6342015617,29.3765293193,0.0125948356282,0.0,29.3639344836
 05/02  09:00:00,80.8288872548,6.36011756834,15.1417898377,0.0,23.6694662846,35.6302164847,41.4482066869,0.0,18.025,23.4232066869
 05/02  10:00:00,65.0702597623,6.35490503709,16.9851201671,0.0,18.7433767983,22.9618409725,41.4059422737,0.0,18.025,23.3809422737
 05/02  11:00:00,68.7706075102,6.62486515392,20.4177941812,0.0,18.7433767983,22.9618409725,35.5304360488,0.0,18.025,17.5054360488
 05/02  12:00:00,71.5151052318,6.86690109603,22.8768088702,0.0,18.5889407304,23.1597249699,41.3542339614,0.0,18.025,23.3292339614
 05/02  13:00:00,74.9263111814,7.10215815169,25.8062535366,0.0,18.7433767983,23.2517909448,35.5277500146,0.0,18.025,17.5027500146
 05/02  14:00:00,78.3420095062,7.32039061592,29.0037194234,0.0,18.7433767983,23.2517909448,41.3509407436,0.0,18.025,23.3259407436
 05/02  15:00:00,78.6105895662,7.38266819729,29.4999752625,0.0,18.7433767983,22.9618409725,35.5293841884,0.0,18.025,17.5043841884
 05/02  16:00:00,80.1341692192,7.28194279321,26.672956274,0.0,18.7433767983,27.431320555,23.7875336673,0.0,18.025,5.76253366733
 05/02  17:00:00,90.6374496144,7.41990729695,24.8499865358,0.0,17.6635504202,40.6971502883,5.77353090332,0.0,0.0,5.77353090332
 05/02  18:00:00,95.5230637192,7.51742282764,23.1331682069,0.0,27.5259009287,37.3340067412,11.5817323784,0.0,0.0,11.5817323784
 05/02  19:00:00,96.7113247407,7.48452894038,20.1450816003,0.0,33.8341110165,33.3544677425,5.78428542688,0.0,0.0,5.78428542688
 05/02  20:00:00,109.667417365,7.5174738502,19.2620675297,0.0,36.5179666069,38.8247702939,11.5695142145,0.0216391507817,0.0,11.5478750638
 05/02  21:00:00,103.039340432,7.43546073266,18.2308992835,0.0,32.965339924,36.8579353714,11.5925300478,0.0,0.0,11.5925300478
 05/02  22:00:00,75.2188183843,6.91433409135,14.4787681937,0.0,25.6355707503,20.6438685092,5.79018242226,0.0,0.0,5.79018242226
 05/02  23:00:00,51.6662049829,6.4249964626,10.9686015394,0.0,15.0252895274,11.7056064465,5.93845548252,0.170282276551,0.0,5.76817320597
 05/02  24:00:00,44.5404071856,6.18729268499,9.10628356047,0.0,11.6412384099,10.0650221343,6.53781546731,0.775148189559,0.0,5.76266727775
 05/03  01:00:00,41.5956788597,6.03235471749,7.87722202962,0.0,10.0992000411,10.047477231,6.79097545038,1.03396946117,0.0,5.75700598921
 05/03  02:00:00,38.4188490854,5.8844496455,6.70785610436,0.0,8.25718729233,10.0299323277,1.64385630563,1.62385630563,0.0,0.02
 05/03  03:00:00,37.5085524164,5.78409455427,5.89791095123,0.0,8.25718729233,10.0299323277,7.93462453829,2.17799306595,0.0,5.75663147234
 05/03  04:00:00,38.0916807517,5.67376858406,4.98473427574,0.0,8.25718729233,11.6354268332,4.25467446069,4.23467446069,0.0,0.02
 05/03  05:00:00,45.2817238923,5.63217401805,4.63661404459,0.0,12.1011305571,15.3678112995,16.9461264785,5.40795555602,0.0,11.5381709225
 05/03  06:00:00,73.5526071091,6.18022701617,8.48302439687,0.0,19.7275818095,37.2640762949,16.6287891913,5.03753478332,0.0,11.591254408
 05/03  07:00:00,94.0912196509,6.63126052601,11.8503638116,0.0,24.3117294858,51.2795993405,20.5418783321,3.09601183999,0.0,17.4458664921
 05/03  08:00:00,80.2142279966,6.19299032957,9.68685131005,0.0,23.6694662846,40.6342015617,23.5427486433,0.0479581585927,0.0,23.4947904847
 05/03  09:00:00,78.3646963268,6.29635291889,12.7413661933,0.0,23.6694662846,35.6302164847,41.4495553388,0.0,18.025,23.4245553388
 05/03  10:00:00,61.4057428845,6.22910629874,13.4464060533,0.0,18.7433767983,22.9618409725,41.4041268612,0.0,18.025,23.3791268612
 05/03  11:00:00,64.3095881718,6.4534046475,16.1282370746,0.0,18.7433767983,22.9618409725,35.530570479,0.0,18.025,17.505570479
 05/03  12:00:00,68.1602276715,6.69310660936,19.6957287625,0.0,18.5889407304,23.1597249699,41.3562061953,0.0,18.025,23.3312061953
 05/03  13:00:00,71.012154864,6.86477967568,22.1294758696,0.0,18.7433767983,23.2517909448,35.5250696873,0.0,18.025,17.5000696873
 05/03  14:00:00,73.3241623053,7.01464968439,24.2916179994,0.0,18.7433767983,23.2517909448,41.3527611279,0.0,18.025,23.3277611279
 05/03  15:00:00,73.0919350105,7.04915116306,24.3148373708,0.0,18.7433767983,22.9618409725,35.530737161,0.0,18.025,17.505737161
 05/03  16:00:00,75.3880554328,6.9935422855,22.2152463973,0.0,18.7433767983,27.431320555,23.7875197882,0.0,18.025,5.76251978823
 05/03  17:00:00,84.3114166297,7.12003148482,18.8238344984,0.0,17.6635504202,40.6971502883,5.77345249968,0.0,0.0,5.77345249968
 05/03  18:00:00,89.5345917486,7.20327610282,17.4588493361,0.0,27.5259009287,37.3340067412,11.5806688941,0.0,0.0,11.5806688941
 05/03  19:00:00,93.1005762131,7.19496624302,16.8239002582,0.0,33.8341110165,33.3544677425,5.78301520409,0.0,0.0,5.78301520409
 05/03  20:00:00,106.51790526,7.23788369219,16.3921503702,0.0,36.5179666069,38.8247702939,12.2690553111,0.72112108638,0.0,11.5479342247
 05/03  21:00:00,100.1505656,7.16129214568,15.6162976248,0.0,32.965339924,36.8579353714,13.2004166081,1.60832079769,0.0,11.5920958104
 05/03  22:00:00,72.535645575,6.64028422175,12.0696504736,0.0,25.6355707503,20.6438685092,8.00199367374,2.21205475566,0.0,5.78993891808
 05/03  23:00:00,49.1522179761,6.16661862355,8.71299558634,0.0,15.0252895274,11.7056064465,9.16701788787,3.39887287197,0.0,5.7681450159
 05/03  24:00:00,42.202511977,5.94684101121,7.0088428532,0.0,11.6412384099,10.0650221343,10.1058364331,4.34317054215,0.0,5.762665891
 05/04  01:00:00,39.3727249426,5.80287802489,5.88374461792,0.0,10.0992000411,10.047477231,10.5831364828,4.8260292018,0.0,5.75710728096
 05/04  02:00:00,36.4007333333,5.6761414979,4.89805169339,0.0,8.25718729233,10.0299323277,5.81371805258,5.79371805258,0.0,0.02
 05/04  03:00:00,35.5421559161,5.58086413514,4.13474622389,0.0,8.25718729233,10.0299323277,12.7094852415,6.95243030696,0.0,5.75705493455
 05/04  04:00:00,36.6147158145,5.51671809189,3.66482065955,0.0,8.25718729233,11.6354268332,7.54360736644,7.52360736644,0.0,0.02
 05/04  05:00:00,44.2713426058,5.52191651503,3.73649550272,0.0,12.1011305571,15.3678112995,19.1268281994,7.5890334412,0.0,11.5377947582
 05/04  06:00:00,72.5656123475,6.06978236262,7.60648125956,0.0,19.7275818095,37.2640762949,17.9602101344,6.3682844486,0.0,11.5919256858
 05/04  07:00:00,93.1720047533,6.53541040888,11.0270056465,0.0,24.3117294858,51.2795993405,22.1704877609,4.72416420086,0.0,17.44632356
 05/04  08:00:00,78.8228412671,6.06855074053,8.41990985716,0.0,23.6694662846,40.6342015617,24.6972520976,1.20477499833,0.0,23.4924770993
 05/04  09:00:00,74.3867856925,6.10844314156,8.95136870092,0.0,23.6694662846,35.6302164847,41.8744098185,0.425722492288,18.025,23.4236873262
 05/04  10:00:00,56.0945811564,5.99757643179,8.36677865519,0.0,18.7433767983,22.9618409725,42.3164885782,0.910581975584,18.025,23.3809066026
 05/04  11:00:00,57.5502710409,6.1609099581,9.6614163143,0.0,18.7433767983,22.9618409725,35.8164788663,0.285181189746,18.025,17.5062976765
 05/04  12:00:00,60.7720971871,6.34809437682,12.6526126138,0.0,18.5889407304,23.1597249699,41.4328096348,0.0756764982916,18.025,23.3321331365
 05/04  13:00:00,63.1364160547,6.49921015807,14.6193081208,0.0,18.7433767983,23.2517909448,35.5285164523,0.0,18.025,17.5035164523
 05/04  14:00:00,63.77733855,6.5625798786,15.196867115,0.0,18.7433767983,23.2517909448,41.3535484059,0.0,18.025,23.3285484059
 05/04  15:00:00,63.4110691745,6.56886746308,15.1142564368,0.0,18.7433767983,22.9618409725,35.5299623241,0.0,18.025,17.5049623241
 05/04  16:00:00,66.2161565148,6.54884861844,13.4880439567,0.0,18.7433767983,27.431320555,23.7874573625,0.0,18.025,5.76245736251
 05/04  17:00:00,78.5580279516,6.71540771159,13.4750734913,0.0,17.6635504202,40.6971502883,5.77348599675,0.0,0.0,5.77348599675
 05/04  18:00:00,85.5981476036,6.84728690035,13.8784003913,0.0,27.5259009287,37.3340067412,11.8516582325,0.270612900095,0.0,11.5810453324
 05/04  19:00:00,89.6223644502,6.85602222077,13.6846374708,0.0,33.8341110165,33.3544677425,7.00907003513,1.22587186679,0.0,5.78319816834
 05/04  20:00:00,104.111015761,6.9746124687,14.2485355968,0.0,36.5179666069,38.8247702939,13.7818557669,2.2335593193,0.0,11.5482964476
 05/04  21:00:00,98.2109727708,6.9421435836,13.8958605317,0.0,32.965339924,36.8579353714,14.6181196011,3.02698038372,0.0,11.5911392173
 05/04  22:00:00,70.7445950811,6.43615330102,10.4827344702,0.0,25.6355707503,20.6438685092,10.223038778,4.43298175936,0.0,5.79005701861
 05/04  23:00:00,47.743539467,6.00581758089,7.46512108961,0.0,15.0252895274,11.7056064465,11.2291165557,5.46094958088,0.0,5.76816697486
 05/04  24:00:00,41.1441461114,5.82715898336,6.07016154586,0.0,11.6412384099,10.0650221343,11.702405106,5.93979629419,0.0,5.76260881179
 05/05  01:00:00,38.5756829691,5.71563756611,5.17394413613,0.0,10.0992000411,10.047477231,12.0331734751,6.27621598958,0.0,5.75695748552
 05/05  02:00:00,35.7946130993,5.61200762794,4.3560673163,0.0,8.25718729233,10.0299323277,7.0675452498,7.0475452498,0.0,0.02
 05/05  03:00:00,35.049473756,5.52838796559,3.69454152205,0.0,8.25718729233,10.0299323277,13.9320718583,8.1749253914,0.0,5.75714646689
 05/05  04:00:00,36.2970394281,5.48475831756,3.37910586255,0.0,8.25718729233,11.6354268332,13.9089498102,8.14704194971,0.0,5.76190786046
 05/05  05:00:00,43.9618776189,5.49000894216,3.4589424389,0.0,12.1011305571,15.3678112995,13.6516995928,7.87280849456,0.0,5.77889109828
 05/05  06:00:00,70.1461375793,6.01385032529,7.12694473327,0.0,19.7275818095,37.2640762949,19.0112197593,7.41909191648,0.0,11.5921278429
 05/05  07:00:00,92.6048544574,6.47752691871,10.5177469984,0.0,24.3117294858,51.2795993405,22.9758044089,5.53143726627,0.0,17.4443671427
 05/05  08:00:00,78.2943881514,6.02286279793,7.93715051388,0.0,23.6694662846,40.6342015617,24.8340410885,1.34343569923,0.0,23.4906053892
 05/05  09:00:00,74.1038944874,6.08654193679,8.69038250914,0.0,23.6694662846,35.6302164847,41.7600607652,0.311344425155,18.025,23.42371634
 05/05  10:00:00,56.4993149968,5.99546100366,8.77363152845,0.0,18.7433767983,22.9618409725,41.7371686838,0.331267905469,18.025,23.3809007783
 05/05  11:00:00,58.071759721,6.14348064717,10.2003362637,0.0,18.7433767983,22.9618409725,35.5280234054,0.0,18.025,17.5030234054
 05/05  12:00:00,59.9617399832,6.28956098916,11.9007908597,0.0,18.5889407304,23.1597249699,41.3571012723,0.0,18.025,23.3321012723
 05/05  13:00:00,61.1506968563,6.40217626358,12.730624765,0.0,18.7433767983,23.2517909448,35.5284387792,0.0,18.025,17.5034387792
 05/05  14:00:00,61.9161551711,6.46057101608,13.4376948463,0.0,18.7433767983,23.2517909448,41.3533851857,0.0,18.025,23.3283851857
 05/05  15:00:00,61.6459217221,6.46414310101,13.4538352348,0.0,18.7433767983,22.9618409725,35.5297933908,0.0,18.025,17.5047933908
 05/05  16:00:00,64.3288599166,6.42965745452,11.7199408692,0.0,18.7433767983,27.431320555,23.7873867689,0.0,18.025,5.76238676888
 05/05  17:00:00,77.4518346314,6.61525470551,12.4690365442,0.0,17.6635504202,40.6971502883,5.77218955601,0.0,0.0,5.77218955601
 05/05  18:00:00,84.3293596538,6.72390898213,12.7329970216,0.0,27.5259009287,37.3340067412,12.0430245417,0.462134667107,0.0,11.5808898746
 05/05  19:00:00,88.5591718444,6.74664010515,12.730830889,0.0,33.8341110165,33.3544677425,7.20008987398,1.41693507251,0.0,5.78315480146
 05/05  20:00:00,103.271187093,6.88798467648,13.4953388657,0.0,36.5179666069,38.8247702939,13.829557465,2.28136977014,0.0,11.5481876949
 05/05  21:00:00,97.5690023277,6.87658856985,13.3194514367,0.0,32.965339924,36.8579353714,14.699995871,3.10904597529,0.0,11.5909498957
 05/05  22:00:00,70.5344492319,6.41592801502,10.2928188988,0.0,25.6355707503,20.6438685092,9.75147302652,3.96146576062,0.0,5.79000726589
 05/05  23:00:00,47.5283521444,5.98350634863,7.27224766655,0.0,15.0252895274,11.7056064465,10.9480642783,5.17995741754,0.0,5.76810686075
 05/05  24:00:00,40.8790926363,5.79901852503,5.83325060201,0.0,11.6412384099,10.0650221343,11.7847096798,6.02203788781,0.0,5.76267179199
 05/06  01:00:00,41.3698213332,5.72493854228,5.19930238582,0.0,12.8411359301,10.0650221343,12.1161298206,6.36025781185,0.0,5.75587200873
 05/06  02:00:00,35.6938990989,5.60107216901,4.26629036978,0.0,8.25718729233,10.0299323277,6.94985789251,6.92985789251,0.0,0.02
 05/06  03:00:00,35.1114144823,5.53235361693,3.75251830523,0.0,8.25718729233,10.0299323277,12.8149642288,7.05780070234,0.0,5.75716352651
 05/06  04:00:00,36.1742985661,5.46822358782,3.2729019118,0.0,8.25718729233,11.6354268332,13.3627923826,7.60095908965,0.0,5.76183329291
 05/06  05:00:00,40.0387305504,5.42765109394,3.01957985816,0.0,8.71707943955,15.3327214929,7.59942162373,7.57942162373,0.0,0.02
 05/06  06:00:00,54.1415321967,5.60414058514,4.38582571388,0.0,18.5082010057,25.6353820695,18.3691123762,6.83147922078,0.0,11.5376331554
 05/06  07:00:00,74.0840609965,6.03353396818,7.56350850284,0.0,19.4083231844,41.0650158608,16.6877092716,5.09536389071,0.0,11.5923453809
 05/06  08:00:00,102.440104643,6.55802523688,11.5181864383,0.0,26.3286599382,57.9988325916,29.88549367,0.383821143254,0.0,29.5016725267
 05/06  09:00:00,87.0797856949,6.41743960129,11.4525381757,0.0,26.3286599382,42.8504436482,47.381044656,0.0,18.025,29.356044656
 05/06  10:00:00,62.0552878388,6.176853659,10.6627251685,0.0,21.7447113004,23.4437158914,41.4493429439,0.0,18.025,23.4243429439
 05/06  11:00:00,60.9194343502,6.31886307243,11.8466482679,0.0,19.3027497915,23.426170988,41.4011200641,0.0,18.025,23.3761200641
 05/06  12:00:00,62.6578775445,6.4096324582,13.3521981113,0.0,19.1483137236,23.7250123474,35.5288128874,0.0,18.025,17.5038128874
 05/06  13:00:00,63.506106233,6.49605335394,13.9684560304,0.0,19.3027497915,23.7161209604,35.5236694039,0.0,18.025,17.4986694039
 05/06  14:00:00,64.0648214029,6.56931093699,14.453920892,0.0,19.3027497915,23.7161209604,41.3542921721,0.0,18.025,23.3292921721
 05/06  15:00:00,63.2304922837,6.44443111031,14.0344157403,0.0,19.3027497915,23.426170988,35.5304322381,0.0,18.025,17.5054322381
 05/06  16:00:00,66.8053101094,6.49519983998,13.1071497098,0.0,19.3027497915,27.8956505705,23.7874230197,0.0,18.025,5.76242301975
 05/06  17:00:00,74.6952379637,6.56520910789,12.3045714516,0.0,18.2229234133,37.5968344597,5.76793481993,0.0,0.0,5.76793481993
 05/06  18:00:00,90.173792064,6.82452975079,13.5704952371,0.0,32.690315043,37.0816133363,5.79699570611,0.0237743745278,0.0,5.77322133158
 05/06  19:00:00,92.5191333129,6.89903121186,13.8456289088,0.0,36.8143715336,33.066984531,6.20768175604,0.424467286229,0.0,5.78321446981
 05/06  20:00:00,104.24537905,7.02587142224,14.5529486319,0.0,36.3493007332,38.7721355839,12.9410977095,1.39276792203,0.0,11.5483297875
 05/06  21:00:00,101.419634472,6.95297307407,13.917973122,0.0,36.1807251679,36.8228455648,7.73526480795,1.95096691697,0.0,5.78429789098
 05/06  22:00:00,76.7887199582,6.52109012868,11.0389715334,0.0,31.0351095914,20.6438685092,13.5931137949,2.00051620418,0.0,11.5925975908
 05/06  23:00:00,50.8197024352,6.08608858458,8.05894057206,0.0,17.4250845679,11.7056064465,14.7360692062,3.19951801566,0.0,11.5365511905
 05/06  24:00:00,43.0147703115,5.90743613321,6.66061823469,0.0,12.8411359301,10.0650221343,4.3452299969,4.32522999689,0.0,0.02
 05/07  01:00:00,42.3721589729,5.82266635001,5.98449069791,0.0,12.925468867,10.100111941,9.80960464271,4.05249640851,0.0,5.75710823421
 05/07  02:00:00,36.6681282431,5.69534269106,5.02682693279,0.0,8.34152022915,10.0650221343,4.53778921891,4.51778921891,0.0,0.02
 05/07  03:00:00,35.9330113833,5.61352406372,4.3735252832,0.0,8.34152022915,10.0650221343,10.8591488095,5.10210089826,0.0,5.75704791124
 05/07  04:00:00,36.9878052443,5.54996110552,3.8852476122,0.0,8.34152022915,11.6705166398,11.5827804959,5.82051520906,0.0,5.76226528689
 05/07  05:00:00,40.6871908353,5.4895614838,3.48670855322,0.0,8.80141237637,15.3678112995,12.1655141659,6.39748047522,0.0,5.76803369069
 05/07  06:00:00,54.754777844,5.68097581273,4.92224291233,0.0,18.5082010057,25.6353820695,11.7506843598,5.97215807823,0.0,5.77852628159
 05/07  07:00:00,74.8845652669,6.12126617231,8.15686496065,0.0,19.4926561212,41.1001056674,14.9298580042,3.33780685799,0.0,11.5920511462
 05/07  08:00:00,103.34331357,6.65822816979,12.3211986811,0.0,26.3286599382,57.9988325916,29.5005186571,0.0,0.0,29.5005186571
 05/07  09:00:00,89.4921190655,6.55041450617,13.851328994,0.0,26.2443270014,42.8153538416,47.3765111025,0.0,18.025,29.3515111025
 05/07  10:00:00,64.5973222684,6.31083089817,13.0707847475,0.0,21.7447113004,23.4437158914,41.4483853518,0.0,18.025,23.4233853518
 05/07  11:00:00,63.9050526993,6.46454114177,14.6268806671,0.0,19.3449162599,23.4437158914,41.4023364186,0.0,18.025,23.3773364186
 05/07  12:00:00,66.380899671,6.64147595328,16.7836654713,0.0,19.190480192,23.7425572507,35.5299009934,0.0,18.025,17.5049009934
 05/07  13:00:00,68.802783398,6.79698340786,19.0239192778,0.0,19.260583323,23.698576057,41.3506196991,0.0,18.025,23.3256196991
 05/07  14:00:00,69.2302372529,6.85214306057,19.3962167031,0.0,19.260583323,23.698576057,35.5278480073,0.0,18.025,17.5028480073
 05/07  15:00:00,67.4575323387,6.8023483164,17.9632507842,0.0,19.260583323,23.4086260847,35.5275505123,0.0,18.025,17.5025505123
 05/07  16:00:00,69.9118976916,6.7318544865,16.0368001031,0.0,19.260583323,27.8781056672,23.7873157688,0.0,18.025,5.76231576883
 05/07  17:00:00,77.4314254955,6.83234618982,14.8333377597,0.0,18.1807569449,37.5792895564,5.76762122634,0.0,0.0,5.76762122634
 05/07  18:00:00,92.2103687391,7.04139284535,15.509635763,0.0,32.6059821062,37.0465235296,5.79570764683,0.0226763791042,0.0,5.77303126773
 05/07  19:00:00,94.19428097,7.07147840053,15.3483315345,0.0,36.8143715336,33.066984531,6.03787661423,0.254022432216,0.0,5.78385418201
 05/07  20:00:00,106.148056562,7.20897193576,16.1531081829,0.0,36.43363367,38.8072253906,12.6143101366,1.06724750022,0.0,11.5470626364
 05/07  21:00:00,103.450386095,7.17304918333,15.8480765027,0.0,36.0963922311,36.7877557581,6.98755954479,1.20350513353,0.0,5.78405441126
 05/07  22:00:00,78.6638572574,6.72594584477,12.8286816358,0.0,30.9507766546,20.6087787026,12.9500177017,1.35745669626,0.0,11.5925610055
 05/07  23:00:00,52.6652270446,6.27621667908,9.71434047306,0.0,17.4250845679,11.7056064465,13.2218341875,1.68432707903,0.0,11.5375071085
 05/07  24:00:00,44.820680729,6.08287193906,8.17167289211,0.0,12.925468867,10.100111941,2.60591251326,2.58591251326,0.0,0.02
 05/08  01:00:00,40.3176036777,5.90294806984,6.72856047046,0.0,10.0992000411,10.047477231,9.69089235202,3.93448937025,0.0,5.75640298177
 05/08  02:00:00,37.2949712562,5.77184110474,5.69659316181,0.0,8.25718729233,10.0299323277,10.4001010135,4.64308436654,0.0,5.75701664691
 05/08  03:00:00,36.45932232,5.68040409844,4.95238336227,0.0,8.25718729233,10.0299323277,5.44538652017,5.42538652017,0.0,0.02
 05/08  04:00:00,37.2927482676,5.5952774971,4.26429870051,0.0,8.25718729233,11.6354268332,12.3190284548,6.55658201426,0.0,5.76244644058
 05/08  05:00:00,44.7555356125,5.57910025248,4.1635229173,0.0,12.1011305571,15.3678112995,12.6503261094,6.87156417846,0.0,5.77876193098
 05/08  06:00:00,71.2072396455,6.13181803375,8.07009578232,0.0,19.7275818095,37.2640762949,17.4369512144,5.84468638417,0.0,11.5922648302
 05/08  07:00:00,93.5746904116,6.58017783401,11.384960504,0.0,24.3117294858,51.2795993405,21.3893207442,3.94475639966,0.0,17.4445643445
 05/08  08:00:00,79.3809770944,6.11739879167,8.92921982875,0.0,23.6694662846,40.6342015617,29.6780223881,0.321203988876,0.0,29.3568183993
 05/08  09:00:00,75.5547828651,6.16851375896,10.0593094287,0.0,23.6694662846,35.6302164847,41.4399421052,0.0,18.025,23.4149421052
 05/08  10:00:00,58.2155184962,6.07232943625,10.4129781345,0.0,18.7433767983,22.9618409725,35.5641562833,0.0,18.025,17.5391562833
 05/08  11:00:00,60.3755144361,6.25068631837,12.3968917576,0.0,18.7433767983,22.9618409725,41.358464516,0.0,18.025,23.333464516
 05/08  12:00:00,63.0106081042,6.41772571606,14.8214982128,0.0,18.5889407304,23.1597249699,35.5294586061,0.0,18.025,17.5044586061
 05/08  13:00:00,64.1947116201,6.53695923175,15.6398652266,0.0,18.7433767983,23.2517909448,41.3497779289,0.0,18.025,23.3247779289
 05/08  14:00:00,64.5106935256,6.58145630295,15.9113535821,0.0,18.7433767983,23.2517909448,35.5274184068,0.0,18.025,17.5024184068
 05/08  15:00:00,63.6427177407,6.5678614801,15.3469167653,0.0,18.7433767983,22.9618409725,35.5277728368,0.0,18.025,17.5027728368
 05/08  16:00:00,66.0291136588,6.5283414573,13.3215226342,0.0,18.7433767983,27.431320555,23.7866962416,0.0,18.025,5.76169624164
 05/08  17:00:00,78.4536030268,6.69986357334,13.386209123,0.0,17.6635504202,40.6971502883,5.77326727662,0.0,0.0,5.77326727662
 05/08  18:00:00,85.4230265909,6.824339326,13.7262526492,0.0,27.5259009287,37.3340067412,11.7777166623,0.196810907804,0.0,11.5809057545
 05/08  19:00:00,89.569474938,6.84513236905,13.6426527251,0.0,33.8341110165,33.3544677425,6.71942256622,0.935566964394,0.0,5.78385560183
 05/08  20:00:00,104.307607817,6.98893002635,14.4308279877,0.0,36.5179666069,38.8247702939,13.3390079033,1.79195393079,0.0,11.5470539725
 05/08  21:00:00,98.5936220336,6.9778445586,14.2428368266,0.0,32.965339924,36.8579353714,13.6839286358,2.09189483232,0.0,11.5920338035
 05/08  22:00:00,71.3821107886,6.5006855582,11.0557344939,0.0,25.6355707503,20.6438685092,13.870805281,2.31180146051,0.0,11.5590038205
 05/08  23:00:00,48.2930838406,6.06106701804,7.9594272727,0.0,15.0252895274,11.7056064465,3.33852403155,3.31852403155,0.0,0.02
 05/08  24:00:00,41.5869456356,5.87117904361,6.46895192018,0.0,11.6412384099,10.0650221343,9.92001718054,4.15743316703,0.0,5.76258401352
 05/09  01:00:00,38.8402943809,5.74018953139,5.41400950737,0.0,10.0992000411,10.047477231,10.7801575689,5.02325964613,0.0,5.75689792278
 05/09  02:00:00,35.8769886748,5.61705897874,4.43339759138,0.0,8.25718729233,10.0299323277,6.22638737191,6.20638737191,0.0,0.02
 05/09  03:00:00,35.0387398919,5.52189719059,3.69030599622,0.0,8.25718729233,10.0299323277,13.0683071017,7.31148225433,0.0,5.75682484739
 05/09  04:00:00,36.0188850043,5.44848130386,3.13723501342,0.0,8.25718729233,11.6354268332,14.1883396701,8.4259115749,0.0,5.7624280952
 05/09  05:00:00,43.5817763647,5.44554589641,3.12332083456,0.0,12.1011305571,15.3678112995,14.5378556885,8.75910716788,0.0,5.77874852062
 05/09  06:00:00,69.7681087955,5.96576553911,6.79702559233,0.0,19.7275818095,37.2640762949,19.8210616854,8.229074318,0.0,11.5919873674
 05/09  07:00:00,92.6457105729,6.46949645331,10.5666692006,0.0,24.3117294858,51.2795993405,21.9585361223,4.51571189023,0.0,17.442824232
 05/09  08:00:00,78.5642408976,6.02386525391,8.20602427869,0.0,23.6694662846,40.6342015617,23.7440831237,0.253761242846,0.0,23.4903218809
 05/09  09:00:00,74.6741486175,6.07917396452,9.26801940623,0.0,23.6694662846,35.6302164847,41.4471803729,0.0,18.025,23.4221803729
 05/09  10:00:00,57.4110754551,5.99195253973,9.68891450296,0.0,18.7433767983,22.9618409725,41.4030501988,0.0,18.025,23.3780501988
 05/09  11:00:00,59.6754282539,6.17342784607,11.7740660614,0.0,18.7433767983,22.9618409725,41.3553330561,0.0,18.025,23.3303330561
 05/09  12:00:00,62.3170683428,6.34602313402,14.1996649521,0.0,18.5889407304,23.1597249699,35.5272763938,0.0,18.025,17.5022763938
 05/09  13:00:00,63.8252617743,6.48026502604,15.3271090695,0.0,18.7433767983,23.2517909448,35.5268957792,0.0,18.025,17.5018957792
 05/09  14:00:00,64.2878066168,6.53590858511,15.734017169,0.0,18.7433767983,23.2517909448,41.3520050411,0.0,18.025,23.3270050411
 05/09  15:00:00,63.682312182,6.52902814072,15.4253489017,0.0,18.7433767983,22.9618409725,35.5285642402,0.0,18.025,17.5035642402
 05/09  16:00:00,66.2542490035,6.48879998091,13.5861959648,0.0,18.7433767983,27.431320555,23.7873586969,0.0,18.025,5.76235869689
 05/09  17:00:00,77.9917023485,6.64863334593,12.9755385466,0.0,17.6635504202,40.6971502883,5.77323751193,0.0,0.0,5.77323751193
 05/09  18:00:00,84.8812667612,6.76963968934,13.2391971024,0.0,27.5259009287,37.3340067412,12.0193880906,0.439321429673,0.0,11.5800666609
 05/09  19:00:00,87.0042161071,6.77017135394,13.0363611469,0.0,33.8341110165,33.3544677425,7.37111537417,1.58831438576,0.0,5.78280098841
 05/09  20:00:00,103.458384238,6.89634507459,13.6741934854,0.0,36.5179666069,38.8247702939,14.1928537184,2.6454609191,0.0,11.5473927993
 05/09  21:00:00,97.5751979902,6.86655549419,13.3357053433,0.0,32.965339924,36.8579353714,15.5258547704,3.93479377124,0.0,11.5910609991
 05/09  22:00:00,70.302740318,6.38181525854,10.0952436967,0.0,25.6355707503,20.6438685092,10.6378127934,4.84831642884,0.0,5.78949636455
 05/09  23:00:00,47.202417954,5.94133126817,6.98849906285,0.0,15.0252895274,11.7056064465,11.8425352723,6.07454586746,0.0,5.76798940488
 05/09  24:00:00,40.5116821298,5.75432935653,5.51053743242,0.0,11.6412384099,10.0650221343,12.6284938499,6.86612435608,0.0,5.76236949386
 05/10  01:00:00,37.906582108,5.63924980097,4.58124016004,0.0,10.0992000411,10.047477231,12.983871944,7.22750776546,0.0,5.75636417854
 05/10  02:00:00,35.1974157003,5.54144508107,3.82943983801,0.0,8.25718729233,10.0299323277,7.53434197636,7.51434197636,0.0,0.02
 05/10  03:00:00,34.6627154876,5.48043328448,3.35574657642,0.0,8.25718729233,10.0299323277,13.4724592978,7.71572399555,0.0,5.7567353023
 05/10  04:00:00,35.8475934309,5.43006233963,2.98436784245,0.0,8.25718729233,11.6354268332,7.94065697437,7.92065697437,0.0,0.02
 05/10  05:00:00,43.4289524824,5.42935884556,2.98668468274,0.0,12.1011305571,15.3678112995,19.5415511271,8.00463231199,0.0,11.5369188151
 05/10  06:00:00,69.7538447187,5.97004101857,6.77849371576,0.0,19.7275818095,37.2640762949,18.5308581975,6.94059044261,0.0,11.5902677549
 05/10  07:00:00,92.0519100969,6.41815078426,10.0242244205,0.0,24.3117294858,51.2795993405,21.8624508504,4.41900625509,0.0,17.4434445954
 05/10  08:00:00,77.7131760218,5.9566927499,7.42213786799,0.0,23.6694662846,40.6342015617,24.3177516749,0.827795223631,0.0,23.4899564513
 05/10  09:00:00,73.2322296849,5.99645635947,7.90882685291,0.0,23.6694662846,35.6302164847,41.6235127024,0.178684669333,18.025,23.4198280331
 05/10  10:00:00,55.8178417474,5.90499003664,8.18264218056,0.0,18.7433767983,22.9618409725,41.6307271561,0.227293764335,18.025,23.3784333917
 05/10  11:00:00,57.6686343903,6.06092006254,9.87978249345,0.0,18.7433767983,22.9618409725,35.5290031932,0.0,18.025,17.5040031932
 05/10  12:00:00,59.4497137433,6.19874754371,11.4795872087,0.0,18.5889407304,23.1597249699,41.3506792435,0.0,18.025,23.3256792435
 05/10  13:00:00,60.0500767527,6.28682138222,11.7453729102,0.0,18.7433767983,23.2517909448,35.5282562569,0.0,18.025,17.5032562569
 05/10  14:00:00,60.5969655827,6.33596752228,12.2431140879,0.0,18.7433767983,23.2517909448,35.5224000725,0.0,18.025,17.4974000725
 05/10  15:00:00,60.8911591611,6.36124868889,12.8019815897,0.0,18.7433767983,22.9618409725,41.3542772194,0.0,18.025,23.3292772194
 05/10  16:00:00,64.1598932513,6.35088031425,11.62976015,0.0,18.7433767983,27.431320555,23.7871592684,0.0,18.025,5.76215926835
 05/10  17:00:00,76.6564475682,6.51760776364,11.7713085767,0.0,17.6635504202,40.6971502883,5.7730229725,0.0,0.0,5.7730229725
 05/10  18:00:00,83.6559737656,6.6446365179,12.1389128939,0.0,27.5259009287,37.3340067412,12.5809257839,1.00080956127,0.0,11.5801162226
 05/10  19:00:00,85.9503596678,6.65552905395,12.0971488013,0.0,33.8341110165,33.3544677425,7.866886685,2.08285599488,0.0,5.78403069012
 05/10  20:00:00,102.604346718,6.80374098242,12.9127674563,0.0,36.5179666069,38.8247702939,8.80951492874,3.02605747146,0.0,5.78345745728
 05/10  21:00:00,96.8908257987,6.793283903,12.7246107912,0.0,32.965339924,36.8579353714,19.4119248525,4.17521811757,0.0,15.2367067349
 05/10  22:00:00,69.6718735,6.31552445819,9.53067089599,0.0,25.6355707503,20.6438685092,13.3773888385,5.45445564559,0.0,7.92293319296
 05/10  23:00:00,46.7837280594,5.89830561229,6.6128367929,0.0,15.0252895274,11.7056064465,12.3002336833,6.53228010227,0.0,5.76795358099
 05/10  24:00:00,40.1714967243,5.72000370039,5.20467949291,0.0,11.6412384099,10.0650221343,13.3401095748,7.57768961348,0.0,5.76241996135
 05/11  01:00:00,37.5400905155,5.60030518914,4.25369953843,0.0,10.0992000411,10.047477231,8.29491317128,8.27491317128,0.0,0.02
 05/11  02:00:00,34.582873317,5.47303105346,3.28330828915,0.0,8.25718729233,10.0299323277,15.3781169368,9.62131484743,0.0,5.75680208939
 05/11  03:00:00,34.0508243672,5.41081612077,2.81347868318,0.0,8.25718729233,10.0299323277,10.5978105886,10.5778105886,0.0,0.02
 05/11  04:00:00,35.4363806305,5.38359275194,2.61962501216,0.0,8.25718729233,11.6354268332,16.6312726479,10.8687786383,0.0,5.76249400962
 05/11  05:00:00,43.0620570276,5.39025700339,2.65889716125,0.0,12.1011305571,15.3678112995,16.0091042863,10.230516301,0.0,5.77858798528
 05/11  06:00:00,68.5815291298,5.8275765971,5.7486448361,0.0,19.7275818095,37.2640762949,20.9830628074,9.39129537301,0.0,11.5917674344
 05/11  07:00:00,91.4686521223,6.33572189086,9.52340775142,0.0,24.3117294858,51.2795993405,23.361501516,5.91820342159,0.0,17.4432980944
 05/11  08:00:00,77.2290165963,5.88569744671,7.00897771305,0.0,23.6694662846,40.6342015617,30.3926733096,1.03659689329,0.0,29.3560764163
 05/11  09:00:00,72.7929774946,5.9365071048,7.52952879689,0.0,23.6694662846,35.6302164847,41.6582376746,0.217409106644,18.025,23.4158285679
 05/11  10:00:00,54.8221605704,5.84338955235,7.24856473436,0.0,18.7433767983,22.9618409725,42.0393662591,0.637882004718,18.025,23.3764842544
 05/11  11:00:00,55.8841842963,5.97514239875,8.18111199315,0.0,18.7433767983,22.9618409725,35.8472855928,0.319838083562,18.025,17.5024475092
 05/11  12:00:00,57.7252804489,6.12552648529,9.82837384284,0.0,18.5889407304,23.1597249699,35.8693734901,0.347344473763,18.025,17.4970290163
 05/11  13:00:00,58.8669908236,6.22057840846,10.6285362289,0.0,18.7433767983,23.2517909448,41.3515154304,0.0,18.025,23.3265154304
 05/11  14:00:00,60.3232680732,6.31500784551,11.9903787558,0.0,18.7433767983,23.2517909448,35.5255662831,0.0,18.025,17.5005662831
 05/11  15:00:00,60.0067258535,6.31650439495,11.9622904868,0.0,18.7433767983,22.9618409725,41.3485674408,0.0,18.025,23.3235674408
 05/11  16:00:00,63.0837989598,6.30237351181,10.6021826144,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/11  17:00:00,76.6787689985,6.52219361396,11.7890521308,0.0,17.6635504202,40.6971502883,5.77261837859,0.0,0.0,5.77261837859
 05/11  18:00:00,84.0937479985,6.68659995173,12.534731148,0.0,27.5259009287,37.3340067412,11.928273396,0.34806185762,0.0,11.5802115384
 05/11  19:00:00,86.3475695107,6.70323545665,12.4466554355,0.0,33.8341110165,33.3544677425,13.1764490044,1.62919607286,0.0,11.5472529315
 05/11  20:00:00,102.923344572,6.84363487094,13.1918765201,0.0,36.5179666069,38.8247702939,8.6215961695,2.83815510492,0.0,5.78344106458
 05/11  21:00:00,97.3050821667,6.84123994059,13.0909183592,0.0,32.965339924,36.8579353714,15.2135119585,3.62293327978,0.0,11.5905786787
 05/11  22:00:00,70.2116248441,6.37426658075,10.0116808156,0.0,25.6355707503,20.6438685092,15.7490959562,4.18990587688,0.0,11.5591900793
 05/11  23:00:00,47.1592215648,5.93816250497,6.94847694993,0.0,15.0252895274,11.7056064465,11.1565469574,5.38874258091,0.0,5.76780437651
 05/11  24:00:00,40.2850134083,5.73199132734,5.30621540782,0.0,11.6412384099,10.0650221343,7.29994397712,7.27994397712,0.0,0.02
 05/12  01:00:00,37.3385009453,5.5793798288,4.07303204844,0.0,10.0992000411,10.047477231,15.0976377315,9.34067418331,0.0,5.75696354819
 05/12  02:00:00,34.47564496,5.46268230891,3.18643293022,0.0,8.25718729233,10.0299323277,10.6499437019,10.271015642,0.0,0.37892805995
 05/12  03:00:00,33.9529824246,5.40028990571,2.72616347388,0.0,8.25718729233,10.0299323277,16.5352937809,11.1374323597,0.0,5.39786142123
 05/12  04:00:00,35.2299438603,5.36131787004,2.43546262896,0.0,8.25718729233,11.6354268332,18.1505446657,12.3884016331,0.0,5.76214303253
 05/12  05:00:00,42.8553088865,5.3687976006,2.47361409364,0.0,12.1011305571,15.3678112995,17.8393746319,12.060738501,0.0,5.77863613089
 05/12  06:00:00,68.260877538,5.79451123904,5.46106681952,0.0,19.7275818095,37.2640762949,22.1549377099,10.5631704083,0.0,11.5917673016
 05/12  07:00:00,91.2624627377,6.31395787553,9.33898704038,0.0,24.3117294858,51.2795993405,23.6790934988,6.23683011703,0.0,17.4422633818
 05/12  08:00:00,77.3431547882,5.89715185008,7.11166870326,0.0,23.6694662846,40.6342015617,24.3390877704,0.850405494324,0.0,23.4886822761
 05/12  09:00:00,73.9524070464,5.99605152522,8.62941032139,0.0,23.6694662846,35.6302164847,42.6078272915,0.0,18.025,24.5828272915
 05/12  10:00:00,57.1539912176,5.93314685438,9.49064769019,0.0,18.7433767983,22.9618409725,40.2432554544,0.0,18.025,22.2182554544
 05/12  11:00:00,59.7327902127,6.14308936027,11.8617731235,0.0,18.7433767983,22.9618409725,41.3554395284,0.0,18.025,23.3304395284
 05/12  12:00:00,62.6445751451,6.33749328035,14.5357071954,0.0,18.5889407304,23.1597249699,35.5272404691,0.0,18.025,17.5022404691
 05/12  13:00:00,63.7129006143,6.4534560701,15.2415632686,0.0,18.7433767983,23.2517909448,35.5219484735,0.0,18.025,17.4969484735
 05/12  14:00:00,64.7295026025,6.52788725384,16.1837410511,0.0,18.7433767983,23.2517909448,41.3516244733,0.0,18.025,23.3266244733
 05/12  15:00:00,63.2944687544,6.50355334355,15.062985958,0.0,18.7433767983,22.9618409725,35.5281350873,0.0,18.025,17.5031350873
 05/12  16:00:00,64.7998357315,6.44083731431,12.1797527011,0.0,18.7433767983,27.431320555,23.7866206413,0.0,18.025,5.76162064128
 05/12  17:00:00,77.8594647379,6.63671204127,12.855232686,0.0,17.6635504202,40.6971502883,5.773036528,0.0,0.0,5.773036528
 05/12  18:00:00,85.037509138,6.78311559069,13.3819812862,0.0,27.5259009287,37.3340067412,11.9677321829,0.387937847307,0.0,11.5797943356
 05/12  19:00:00,87.1213282713,6.78212228137,13.1415360782,0.0,33.8341110165,33.3544677425,7.38100375889,1.59831546318,0.0,5.78268829571
 05/12  20:00:00,103.6551328,6.9183638887,13.8489363359,0.0,36.5179666069,38.8247702939,14.1936478665,2.64653434708,0.0,11.5471135195
 05/12  21:00:00,97.8339393909,6.89346414462,13.5675577147,0.0,32.965339924,36.8579353714,15.5083387438,3.91780308845,0.0,11.5905356554
