Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  22:00:00,70.4958251354,6.4025843543,10.2675743402,0.0,25.6355707503,20.6438685092,10.8530832646,5.06381178115,0.0,5.78927148345
 05/12  23:00:00,47.4526685554,5.96913819509,7.21095090246,0.0,15.0252895274,11.7056064465,11.9508473174,6.18301431874,0.0,5.76783299865
 05/12  24:00:00,40.8137701986,5.78735096775,5.7796102983,0.0,11.6412384099,10.0650221343,12.5367127183,6.77449465109,0.0,5.76221806717
 05/13  01:00:00,41.0807290839,5.6911594089,4.94400207054,0.0,12.8411359301,10.0650221343,13.4751213286,7.71812363766,0.0,5.7569976909
 05/13  02:00:00,35.4071696157,5.56876756051,4.0118758808,0.0,8.25718729233,10.0299323277,8.35718442542,8.33718442542,0.0,0.02
 05/13  03:00:00,34.8140387382,5.49980688763,3.48770115466,0.0,8.25718729233,10.0299323277,14.3431757273,8.5866035829,0.0,5.75657214437
 05/13  04:00:00,35.9921914167,5.44702176206,3.11201329788,0.0,8.25718729233,11.6354268332,8.8250728767,8.8050728767,0.0,0.02
 05/13  05:00:00,39.8667076925,5.41020407882,2.86502239806,0.0,8.71707943955,15.3327214929,14.735149389,8.96741975348,0.0,5.76772963554
 05/13  06:00:00,54.1826646743,5.61111514022,4.42001032225,0.0,18.5082010057,25.6353820695,19.5354238297,7.99824374608,0.0,11.5371800837
 05/13  07:00:00,74.0980728801,6.0377566362,7.5733425707,0.0,19.4083231844,41.0650158608,17.9067248769,6.31562837135,0.0,11.5910965056
 05/13  08:00:00,102.4370347,6.55967505346,11.5135261455,0.0,26.3286599382,57.9988325916,30.6783449794,1.18410459783,0.0,29.4942403816
 05/13  09:00:00,86.4488890156,6.40629345689,10.8328268184,0.0,26.3286599382,42.8504436482,47.5563949523,0.178671657264,18.025,29.352723295
 05/13  10:00:00,61.7755986589,6.18087843483,10.3790433594,0.0,21.7447113004,23.4437158914,41.5997892378,0.154287984959,18.025,23.4205012528
 05/13  11:00:00,61.4498548203,6.33829135794,12.3576629161,0.0,19.3027497915,23.426170988,35.5615228912,0.0,18.025,17.5365228912
 05/13  12:00:00,63.47008977,6.49961746399,14.0744392013,0.0,19.1483137236,23.7250123474,41.350220513,0.0,18.025,23.325220513
 05/13  13:00:00,65.3424035035,6.62804299438,15.6727811786,0.0,19.3027497915,23.7161209604,35.5273906385,0.0,18.025,17.5023906385
 05/13  14:00:00,65.5700686413,6.66943158041,15.8590562878,0.0,19.3027497915,23.7161209604,35.5214272409,0.0,18.025,17.4964272409
 05/13  15:00:00,64.0092264568,6.61391432406,14.6436864747,0.0,19.3027497915,23.426170988,41.3527877236,0.0,18.025,23.3277877236
 05/13  16:00:00,65.8642933384,6.51593275634,12.145411686,0.0,19.3027497915,27.8956505705,23.7872576603,0.0,18.025,5.76225766026
 05/13  17:00:00,75.0082741417,6.62181524225,12.56101888,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,90.4850031307,6.87452482625,13.8317301968,0.0,32.690315043,37.0816133363,11.8398846768,0.314094471998,0.0,11.5257902048
 05/13  19:00:00,90.6900232176,6.91276537073,13.8868109934,0.0,36.8143715336,33.066984531,7.05254962257,1.26896867279,0.0,5.78358094978
 05/13  20:00:00,104.016842114,7.00616659166,14.3441519275,0.0,36.3493007332,38.7721355839,8.95846903804,3.1754682957,0.0,5.78300074234
 05/13  21:00:00,101.291883085,6.94016935798,13.803050673,0.0,36.1807251679,36.8228455648,16.1165815108,4.56887856638,0.0,11.5477029444
 05/13  22:00:00,76.5231532957,6.49057144857,10.803969552,0.0,31.0351095914,20.6438685092,16.7054690232,5.11499178306,0.0,11.5904772401
 05/13  23:00:00,50.3641644733,6.03406854497,7.65545398764,0.0,17.4250845679,11.7056064465,12.0964126114,6.31788250044,0.0,5.77853011093
 05/13  24:00:00,42.4732788791,5.84664367359,6.17993035967,0.0,12.8411359301,10.0650221343,12.8395195303,7.07710620785,0.0,5.76241332241
 05/14  01:00:00,41.4577449423,5.72413278152,5.16862706741,0.0,12.925468867,10.100111941,8.00113555323,7.98113555323,0.0,0.02
 05/14  02:00:00,35.5915229978,5.57747986017,4.06809245901,0.0,8.34152022915,10.0650221343,14.3636839126,8.60686787583,0.0,5.7568160368
 05/14  03:00:00,34.9150329129,5.49696463516,3.47211909263,0.0,8.34152022915,10.0650221343,8.84274350796,8.82274350796,0.0,0.02
 05/14  04:00:00,36.0515627372,5.43930619449,3.05967906331,0.0,8.34152022915,11.6705166398,15.2814373192,9.51900801882,0.0,5.76242930042
 05/14  05:00:00,40.0674508194,5.41930330316,2.93724552537,0.0,8.80141237637,15.3678112995,14.7507374809,8.9831317013,0.0,5.76760577962
 05/14  06:00:00,54.0959736509,5.59936774286,4.34507416769,0.0,18.5082010057,25.6353820695,13.6740176593,7.89572417795,0.0,5.77829348131
 05/14  07:00:00,74.400585272,6.05313118452,7.74106311626,0.0,19.4926561212,41.1001056674,17.1110675098,5.52096972629,0.0,11.5900977835
 05/14  08:00:00,102.751897943,6.58626549383,11.8018063938,0.0,26.3286599382,57.9988325916,36.0336041588,0.643102123658,0.0,35.3905020352
 05/14  09:00:00,86.6033050911,6.40917564852,11.1037945174,0.0,26.2443270014,42.8153538416,41.5465900426,0.0374910265795,18.025,23.484099016
 05/14  10:00:00,61.5270895984,6.14726665237,10.16414711,0.0,21.7447113004,23.4437158914,41.5463253786,0.101835670349,18.025,23.4194897083
 05/14  11:00:00,60.8958774851,6.29223853681,11.7900296924,0.0,19.3449162599,23.4437158914,41.3980128049,0.0,18.025,23.3730128049
 05/14  12:00:00,63.1701737765,6.46369135363,13.7507372263,0.0,19.190480192,23.7425572507,35.5220059591,0.0,18.025,17.4970059591
 05/14  13:00:00,64.8195246888,6.59188304282,15.2457796057,0.0,19.260583323,23.698576057,41.3527017315,0.0,18.025,23.3277017315
 05/14  14:00:00,64.7594671484,6.62996541439,15.1476336152,0.0,19.260583323,23.698576057,35.5219779602,0.0,18.025,17.4969779602
 05/14  15:00:00,63.8575241701,6.59471939008,14.5708905482,0.0,19.260583323,23.4086260847,41.347365667,0.0,18.025,23.322365667
 05/14  16:00:00,66.0408224324,6.51605270511,12.3815400513,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/14  17:00:00,74.8705066053,6.61553397962,12.4892471148,0.0,18.1807569449,37.5792895564,5.76754688306,0.0,0.0,5.76754688306
 05/14  18:00:00,90.2811258859,6.87040251715,13.7514035015,0.0,32.6059821062,37.0465235296,6.48039294715,0.707366113439,0.0,5.77302683371
 05/14  19:00:00,90.6376880084,6.90702314293,13.8402215843,0.0,36.8143715336,33.066984531,13.2295465048,1.68243992438,0.0,11.5471065805
 05/14  20:00:00,104.270319731,7.02059789035,14.4637795679,0.0,36.43363367,38.8072253906,8.75509696908,2.97162058083,0.0,5.78347638825
 05/14  21:00:00,101.508339264,6.97864750849,14.1004567845,0.0,36.0963922311,36.7877557581,15.2709985371,3.7239411161,0.0,11.547057421
 05/14  22:00:00,76.6775887974,6.52318065466,11.0452244714,0.0,30.9507766546,20.6087787026,16.3683177156,4.77762167204,0.0,11.5906960436
 05/14  23:00:00,50.833158137,6.08837505579,8.07014246511,0.0,17.4250845679,11.7056064465,11.5652454383,5.78671071312,0.0,5.7785347252
 05/14  24:00:00,43.0826829047,5.9026173698,6.61394218991,0.0,12.925468867,10.100111941,12.4769566457,6.7147704641,0.0,5.76218618156
 05/15  01:00:00,38.7065173332,5.73581091157,5.28462609538,0.0,10.0992000411,10.047477231,7.92507469919,7.90507469919,0.0,0.02
 05/15  02:00:00,35.844892534,5.62385339313,4.39451144723,0.0,8.25718729233,10.0299323277,14.2623377052,8.50540955871,0.0,5.75692814647
 05/15  03:00:00,35.1835350659,5.5477608068,3.80925250089,0.0,8.25718729233,10.0299323277,8.76272185468,8.74272185468,0.0,0.02
 05/15  04:00:00,36.3474672156,5.492233931,3.42207754088,0.0,8.25718729233,11.6354268332,14.7004028178,8.93834811741,0.0,5.76205470043
 05/15  05:00:00,44.164024555,5.51673458887,3.6344036084,0.0,12.1011305571,15.3678112995,13.5876687046,7.80912385659,0.0,5.77854484804
 05/15  06:00:00,70.4571978173,6.0515341625,7.40038317152,0.0,19.7275818095,37.2640762949,17.7565874536,6.1654499494,0.0,11.5911375042
 05/15  07:00:00,92.4641638674,6.46606114826,10.388612159,0.0,24.3117294858,51.2795993405,22.4409622358,5.00098864073,0.0,17.4399735951
 05/15  08:00:00,77.8548320364,5.98072337203,7.53979147126,0.0,23.6694662846,40.6342015617,30.8958799753,1.54325649973,0.0,29.3526234755
 05/15  09:00:00,73.5163425638,6.03426809054,8.15514539471,0.0,23.6694662846,35.6302164847,42.2649818604,0.828004585742,18.025,23.4119772747
 05/15  10:00:00,55.1882102738,5.91399192063,7.54402895029,0.0,18.7433767983,22.9618409725,36.7069603504,1.14507714952,18.025,17.5368832009
 05/15  11:00:00,56.5194604381,6.03151458705,8.760024034,0.0,18.7433767983,22.9618409725,41.6748342665,0.319414363655,18.025,23.3304199029
 05/15  12:00:00,58.3806164685,6.16479131039,10.4444558571,0.0,18.5889407304,23.1597249699,35.8290118254,0.302155604342,18.025,17.5018562211
 05/15  13:00:00,59.4657376909,6.26158525745,11.1862789313,0.0,18.7433767983,23.2517909448,35.5215927022,0.0,18.025,17.4965927022
 05/15  14:00:00,59.9039865047,6.3074977259,11.5786202777,0.0,18.7433767983,23.2517909448,41.3521092706,0.0,18.025,23.3271092706
 05/15  15:00:00,59.905650518,6.33439855187,11.8433277271,0.0,18.7433767983,22.9618409725,35.5242664843,0.0,18.025,17.4992664843
 05/15  16:00:00,63.6612386914,6.35599560082,11.1260061438,0.0,18.7433767983,27.431320555,23.7870849656,0.0,18.025,5.76208496556
 05/15  17:00:00,77.5629506005,6.6081628404,12.5872790647,0.0,17.6635504202,40.6971502883,5.77286068198,0.0,0.0,5.77286068198
 05/15  18:00:00,85.2393517091,6.80521276479,13.56174565,0.0,27.5259009287,37.3340067412,11.7211818392,0.141288621461,0.0,11.5798932177
 05/15  19:00:00,87.7915661371,6.85786356167,13.7360460006,0.0,33.8341110165,33.3544677425,6.56116296723,0.778380155962,0.0,5.78278281126
 05/15  20:00:00,104.371125636,6.99956026252,14.4837451264,0.0,36.5179666069,38.8247702939,13.3874532982,1.84019840052,0.0,11.5472548977
 05/15  21:00:00,98.4496282298,6.96498941269,14.1117419823,0.0,32.965339924,36.8579353714,14.2156592953,2.62644952869,0.0,11.5892097666
 05/15  22:00:00,71.00747037,6.46184985082,10.7199680487,0.0,25.6355707503,20.6438685092,9.68843923277,3.89918415969,0.0,5.78925507308
 05/15  23:00:00,47.8989216657,6.01929184189,7.60705877194,0.0,15.0252895274,11.7056064465,10.5369908938,4.76925521974,0.0,5.7677356741
 05/15  24:00:00,41.1158585817,5.82091569783,6.04814073122,0.0,11.6412384099,10.0650221343,11.6006254965,5.8383512369,0.0,5.76227425965
 05/16  01:00:00,38.2945581026,5.68257587447,4.92589979087,0.0,10.0992000411,10.047477231,12.7778577376,7.02112200699,0.0,5.75673573062
 05/16  02:00:00,35.3188338546,5.55717161042,3.93514143833,0.0,8.25718729233,10.0299323277,8.20971610698,8.18971610698,0.0,0.02
 05/16  03:00:00,34.6258712202,5.47618497518,3.32316040872,0.0,8.25718729233,10.0299323277,14.5335541842,8.77693711103,0.0,5.75661707318
 05/16  04:00:00,35.859272467,5.42944309298,2.99667936177,0.0,8.25718729233,11.6354268332,8.99160484104,8.97160484104,0.0,0.02
 05/16  05:00:00,43.5511124823,5.4414351638,3.09679110936,0.0,12.1011305571,15.3678112995,19.9773914534,8.44115657549,0.0,11.5362348779
 05/16  06:00:00,70.002710208,5.99121649915,7.00622312826,0.0,19.7275818095,37.2640762949,19.1492970085,7.55968883066,0.0,11.5896081778
 05/16  07:00:00,92.252931543,6.43175775113,10.2116921454,0.0,24.3117294858,51.2795993405,18.6070313669,5.70208804544,0.0,12.9049433215
 05/16  08:00:00,78.0592352401,5.9847819553,7.7401428868,0.0,23.6694662846,40.6342015617,29.2163697665,1.14775008455,0.0,28.0686196819
 05/16  09:00:00,73.4418453212,6.00908988568,8.10583560567,0.0,23.6694662846,35.6302164847,41.8591472465,0.418713914321,18.025,23.4154333322
 05/16  10:00:00,55.5687957917,5.90015853201,7.93844585182,0.0,18.7433767983,22.9618409725,42.0158970252,0.61630668044,18.025,23.3745903447
 05/16  11:00:00,57.0431524145,6.04281908644,9.27241455229,0.0,18.7433767983,22.9618409725,35.5498061732,0.022333186239,18.025,17.5024729869
 05/16  12:00:00,59.4431478503,6.20546802315,11.4663106861,0.0,18.5889407304,23.1597249699,40.8033685782,0.066070223721,18.025,22.7122983545
 05/16  13:00:00,61.1783419394,6.33709122638,12.8233841358,0.0,18.7433767983,23.2517909448,36.1341555998,0.0,18.025,18.1091555998
 05/16  14:00:00,61.6864357069,6.39751327132,13.2710499752,0.0,18.7433767983,23.2517909448,35.5218887026,0.0,18.025,17.4968887026
 05/16  15:00:00,61.1052143013,6.40658965694,12.9707067303,0.0,18.7433767983,22.9618409725,41.3477446099,0.0,18.025,23.3227446099
 05/16  16:00:00,63.8729051293,6.38368970551,11.3099811448,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/16  17:00:00,77.2601069282,6.58831174519,12.304285298,0.0,17.6635504202,40.6971502883,5.77290427694,0.0,0.0,5.77290427694
 05/16  18:00:00,84.394585917,6.72339571569,12.7988019541,0.0,27.5259009287,37.3340067412,12.7215132813,1.14251451035,0.0,11.5789987709
 05/16  19:00:00,86.7214177599,6.73826455017,12.7854963539,0.0,33.8341110165,33.3544677425,13.4799297686,1.93295229476,0.0,11.5469774738
 05/16  20:00:00,103.261263674,6.87415601832,13.4992964172,0.0,36.5179666069,38.8247702939,8.69356877881,2.91007048306,0.0,5.78349829575
 05/16  21:00:00,97.5121196967,6.85861333231,13.280616028,0.0,32.965339924,36.8579353714,15.8273841187,4.23754947616,0.0,11.5898346426
 05/16  22:00:00,70.3707224487,6.38879171295,10.1562777343,0.0,25.6355707503,20.6438685092,16.6180556198,5.05991998101,0.0,11.5581356388
 05/16  23:00:00,47.4646171356,5.9704892123,7.22155925231,0.0,15.0252895274,11.7056064465,11.5247878175,5.75723475412,0.0,5.76755306339
 05/16  24:00:00,40.8953028064,5.79618539978,5.85232154989,0.0,11.6412384099,10.0650221343,6.21813771805,6.19813771805,0.0,0.02
 05/17  01:00:00,38.2593034134,5.67709447588,4.89612860766,0.0,10.0992000411,10.047477231,12.2804730455,6.52367202474,0.0,5.7568010208
 05/17  02:00:00,35.5733852072,5.58404014699,4.16282297633,0.0,8.25718729233,10.0299323277,12.5405135798,6.78372429623,0.0,5.75678928355
 05/17  03:00:00,35.0877081017,5.52947030485,3.73171754629,0.0,8.25718729233,10.0299323277,7.00962337333,6.98962337333,0.0,0.02
 05/17  04:00:00,36.3024080279,5.48331362109,3.38594196853,0.0,8.25718729233,11.6354268332,12.9381106571,7.17600639149,0.0,5.76210426562
 05/17  05:00:00,44.0819504253,5.50138410332,3.56768822925,0.0,12.1011305571,15.3678112995,12.4106040668,6.632145207,0.0,5.7784588598
 05/17  06:00:00,70.5158905329,6.05432696278,7.4562968779,0.0,19.7275818095,37.2640762949,17.368473898,5.77780531474,0.0,11.5906685832
 05/17  07:00:00,92.4520135244,6.46215354401,10.380385664,0.0,24.3117294858,51.2795993405,22.1041437504,4.66457472976,0.0,17.4395690206
 05/17  08:00:00,77.9413017758,5.985813202,7.62118421941,0.0,23.6694662846,40.6342015617,24.5035814355,1.01854729597,0.0,23.4850341395
 05/17  09:00:00,73.0492928551,5.98143103959,7.74093986426,0.0,23.6694662846,35.6302164847,41.8793515421,0.435275876033,18.025,23.419075666
 05/17  10:00:00,54.2045481859,5.80469155808,6.66967436932,0.0,18.7433767983,22.9618409725,42.5329666177,1.13342916668,18.025,23.374537451
 05/17  11:00:00,55.9355142649,5.96631856964,8.24127782233,0.0,18.7433767983,22.9618409725,39.9147801459,0.328567751123,18.025,21.5612123948
 05/17  12:00:00,57.6592581657,6.09668591497,9.791208886,0.0,18.5889407304,23.1597249699,37.5881491028,0.298751570316,18.025,19.2643975325
 05/17  13:00:00,58.9710670177,6.20096832009,10.7522282174,0.0,18.7433767983,23.2517909448,35.5242357152,0.0,18.025,17.4992357152
 05/17  14:00:00,60.1252489002,6.28700409068,11.8203789971,0.0,18.7433767983,23.2517909448,41.3471017912,0.0,18.025,23.3221017912
 05/17  15:00:00,60.4111022272,6.32469515703,12.3584904521,0.0,18.7433767983,22.9618409725,35.5258067199,0.0,18.025,17.5008067199
 05/17  16:00:00,63.5317404947,6.32624911344,11.0262537631,0.0,18.7433767983,27.431320555,23.7871500954,0.0,18.025,5.76215009543
 05/17  17:00:00,76.8072739877,6.53161651122,11.9081509702,0.0,17.6635504202,40.6971502883,5.77242892229,0.0,0.0,5.77242892229
 05/17  18:00:00,84.0917553296,6.68835092431,12.53102123,0.0,27.5259009287,37.3340067412,12.4206644852,0.841750421004,0.0,11.5789140642
 05/17  19:00:00,86.5810319453,6.72521767887,12.658165325,0.0,33.8341110165,33.3544677425,7.30766444928,1.52442037446,0.0,5.78324407482
 05/17  20:00:00,103.378059858,6.88808025975,13.6021697744,0.0,36.5179666069,38.8247702939,8.14516268152,2.3617030792,0.0,5.78345960232
 05/17  21:00:00,97.9036334205,6.90080692467,13.6299435169,0.0,32.965339924,36.8579353714,20.2691350168,2.89472297181,0.0,17.374412045
 05/17  22:00:00,70.8290058235,6.43720868379,10.5661539994,0.0,25.6355707503,20.6438685092,9.24885811651,3.46082194509,0.0,5.78803617142
 05/17  23:00:00,47.7897925669,6.00316444497,7.5140615566,0.0,15.0252895274,11.7056064465,10.2244070981,4.45673140957,0.0,5.7676756885
 05/17  24:00:00,41.0553677165,5.81178510984,5.99678410688,0.0,11.6412384099,10.0650221343,11.560708194,5.79851569279,0.0,5.76219250125
 05/18  01:00:00,38.4425987454,5.69666978185,5.05985459744,0.0,10.0992000411,10.047477231,6.48998154968,6.46998154968,0.0,0.02
 05/18  02:00:00,35.7172648413,5.59924035196,4.29150224444,0.0,8.25718729233,10.0299323277,12.5030738617,6.74631892775,0.0,5.75675493397
 05/18  03:00:00,35.1369731643,5.5332986645,3.77715614252,0.0,8.25718729233,10.0299323277,6.99204301952,6.97204301952,0.0,0.02
 05/18  04:00:00,36.348018355,5.48618774763,3.42868329367,0.0,8.25718729233,11.6354268332,12.9254656236,7.16323003799,0.0,5.76223558559
 05/18  05:00:00,43.8456539922,5.47390749594,3.35887048394,0.0,12.1011305571,15.3678112995,13.5062729607,7.72801345052,0.0,5.77825951013
 05/18  06:00:00,70.6804348142,6.06914386435,7.60602962067,0.0,19.7275818095,37.2640762949,18.0307994285,6.44135241961,0.0,11.5894470089
 05/18  07:00:00,93.1825576772,6.53177486103,11.0413211636,0.0,24.3117294858,51.2795993405,22.1000305751,4.65880162131,0.0,17.4412289538
 05/18  08:00:00,78.6427658395,6.03828458782,8.2701816191,0.0,23.6694662846,40.6342015617,30.3572178409,1.00521689032,0.0,29.3520009506
 05/18  09:00:00,74.3492427608,6.07849886519,8.9438302837,0.0,23.6694662846,35.6302164847,41.5541538908,0.117745952774,18.025,23.411407938
 05/18  10:00:00,56.2998533165,5.96008407053,8.60958679005,0.0,18.7433767983,22.9618409725,36.0304201488,0.469925124951,18.025,17.5354950239
 05/18  11:00:00,57.7904489897,6.10436019184,9.95817325984,0.0,18.7433767983,22.9618409725,41.4061093499,0.0530814338909,18.025,23.328027916
 05/18  12:00:00,59.7042959669,6.24889048406,11.6840413187,0.0,18.5889407304,23.1597249699,35.5299704887,0.00529166991026,18.025,17.4996788188
 05/18  13:00:00,60.522362025,6.34498974896,12.1595072492,0.0,18.7433767983,23.2517909448,41.3468850791,0.0,18.025,23.3218850791
 05/18  14:00:00,61.1742407214,6.39202107501,12.7643562917,0.0,18.7433767983,23.2517909448,35.5245163504,0.0,18.025,17.4995163504
 05/18  15:00:00,61.171260885,6.39960285933,13.0437396478,0.0,18.7433767983,22.9618409725,35.524469509,0.0,18.025,17.499469509
 05/18  16:00:00,64.512520791,6.39393943415,11.9393526556,0.0,18.7433767983,27.431320555,23.7868942147,0.0,18.025,5.7618942147
 05/18  17:00:00,77.5702211699,6.60068216963,12.6020410934,0.0,17.6635504202,40.6971502883,5.77261110078,0.0,0.0,5.77261110078
 05/18  18:00:00,84.7172349266,6.74401225001,13.10084744,0.0,27.5259009287,37.3340067412,11.9202449104,0.340801917337,0.0,11.5794429931
 05/18  19:00:00,86.8575461245,6.75077343249,12.909129048,0.0,33.8341110165,33.3544677425,7.15743733423,1.37456331637,0.0,5.78287401785
 05/18  20:00:00,103.39785503,6.88504460747,13.6250032402,0.0,36.5179666069,38.8247702939,14.205948829,2.65937723831,0.0,11.5465715907
 05/18  21:00:00,97.6441115474,6.86812322264,13.4031125338,0.0,32.965339924,36.8579353714,15.7211232783,4.13203758842,0.0,11.5890856899
 05/18  22:00:00,70.4387046797,6.39213055879,10.2209352127,0.0,25.6355707503,20.6438685092,10.7972173013,5.00858585664,0.0,5.7886314447
 05/18  23:00:00,47.5344414458,5.97438313227,7.28749568994,0.0,15.0252895274,11.7056064465,11.4553447411,5.68770988072,0.0,5.76763486033
 05/18  24:00:00,40.8885963447,5.79347418805,5.84832672046,0.0,11.6412384099,10.0650221343,12.1727286259,6.41051023021,0.0,5.76221839567
 05/19  01:00:00,38.2802426439,5.68025978372,4.91390499869,0.0,10.0992000411,10.047477231,12.8448185673,7.08802621936,0.0,5.75679234789
 05/19  02:00:00,35.3732193102,5.5623402687,3.98436349842,0.0,8.25718729233,10.0299323277,8.11910295041,8.09910295041,0.0,0.02
 05/19  03:00:00,34.7849600441,5.49420449315,3.46423452361,0.0,8.25718729233,10.0299323277,13.898753975,8.142096365,0.0,5.75665760998
 05/19  04:00:00,35.9589492566,5.44139028612,3.0844152818,0.0,8.25718729233,11.6354268332,8.59542353243,8.57542353243,0.0,0.02
 05/19  05:00:00,43.4593736491,5.43169563943,3.01480371013,0.0,12.1011305571,15.3678112995,20.4441161603,8.90802548236,0.0,11.536090678
 05/19  06:00:00,70.1470615698,6.00729194474,7.13451864739,0.0,19.7275818095,37.2640762949,18.8415978902,7.25241648597,0.0,11.5891814042
 05/19  07:00:00,92.702439826,6.47800927721,10.6149752868,0.0,24.3117294858,51.2795993405,16.5663118134,4.93240813189,0.0,11.6339036815
 05/19  08:00:00,78.31130153,6.00585013629,7.97115842632,0.0,23.6694662846,40.6342015617,30.1517936846,0.801813585188,0.0,29.3499800994
 05/19  09:00:00,74.1367206818,6.05534170724,8.75447210519,0.0,23.6694662846,35.6302164847,41.4776479045,0.0392866933055,18.025,23.4133612112
 05/19  10:00:00,56.1702843334,5.94456241412,8.49553987573,0.0,18.7433767983,22.9618409725,41.8694017923,0.471628716878,18.025,23.3727730754
 05/19  11:00:00,57.8601436426,6.10506549344,10.0271657149,0.0,18.7433767983,22.9618409725,35.5782347491,0.0523510899346,18.025,17.5008836592
 05/19  12:00:00,59.9448769942,6.26317687361,11.9103369259,0.0,18.5889407304,23.1597249699,35.5253027792,0.00519481547061,18.025,17.4951079637
 05/19  13:00:00,61.0930539058,6.37171820271,12.7034756736,0.0,18.7433767983,23.2517909448,41.3502314716,0.0,18.025,23.3252314716
 05/19  14:00:00,62.0603713211,6.42853940342,13.6139661749,0.0,18.7433767983,23.2517909448,35.5235745333,0.0,18.025,17.4985745333
 05/19  15:00:00,61.7469669617,6.43218141926,13.5868721559,0.0,18.7433767983,22.9618409725,41.346283024,0.0,18.025,23.321283024
 05/19  16:00:00,64.395414856,6.41028714692,11.8059019677,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/19  17:00:00,77.7695120775,6.62666324219,12.7753512571,0.0,17.6635504202,40.6971502883,5.77269716186,0.0,0.0,5.77269716186
 05/19  18:00:00,84.6842151466,6.74878171459,13.0630640849,0.0,27.5259009287,37.3340067412,12.4690232766,0.890112042185,0.0,11.5789112344
 05/19  19:00:00,86.8058441471,6.74617341615,12.8620271441,0.0,33.8341110165,33.3544677425,13.6558970993,2.10978400483,0.0,11.5461130945
 05/19  20:00:00,103.405370876,6.88984446143,13.6277280868,0.0,36.5179666069,38.8247702939,8.76443425628,2.98163417688,0.0,5.7828000794
 05/19  21:00:00,97.8136773506,6.89283697242,13.5479694346,0.0,32.965339924,36.8579353714,15.2053759668,3.61506971201,0.0,11.5903062548
 05/19  22:00:00,70.7414450581,6.43101822404,10.484789133,0.0,25.6355707503,20.6438685092,15.6899624935,4.13227573758,0.0,11.5576867559
 05/19  23:00:00,47.8647203085,6.01518538227,7.57697528556,0.0,15.0252895274,11.7056064465,10.4657672948,4.69815186223,0.0,5.76761543257
 05/19  24:00:00,41.1788965558,5.82791722072,6.104189798,0.0,11.6412384099,10.0650221343,5.75820090006,5.73820090006,0.0,0.02
 05/20  01:00:00,41.4608813698,5.73303527436,5.28228820548,0.0,12.8411359301,10.0650221343,12.6581342843,6.90127838184,0.0,5.7568559025
 05/20  02:00:00,35.738685381,5.60645145915,4.30571956167,0.0,8.25718729233,10.0299323277,7.48067994231,7.46067994231,0.0,0.02
 05/20  03:00:00,35.027498415,5.52632843121,3.67465178818,0.0,8.25718729233,10.0299323277,14.042376197,8.28565175148,0.0,5.75672444548
 05/20  04:00:00,36.2424637011,5.47822478754,3.33109384798,0.0,8.25718729233,11.6354268332,14.0264139372,8.26422993774,0.0,5.7621839995
 05/20  05:00:00,40.1085195529,5.43749044492,3.0795672526,0.0,8.71707943955,15.3327214929,13.9379537701,8.17057944073,0.0,5.76737432942
 05/20  06:00:00,54.0593855014,5.59782941846,4.3100458454,0.0,18.5082010057,25.6353820695,13.004247777,7.22597105088,0.0,5.77827672615
 05/20  07:00:00,73.5210764848,5.97738494099,7.05676494674,0.0,19.4083231844,41.0650158608,17.7300628274,6.13982109623,0.0,11.5902417311
 05/20  08:00:00,101.616554035,6.48066231889,10.7721192503,0.0,26.3286599382,57.9988325916,31.133312918,1.64643299711,0.0,29.4868799209
 05/20  09:00:00,84.9770806919,6.26047973861,9.50687441617,0.0,26.3286599382,42.8504436482,48.1964399249,0.826790246695,18.025,29.3446496782
 05/20  10:00:00,58.4786731221,5.93901842913,7.32400599295,0.0,21.7447113004,23.4437158914,43.1665659595,1.72520759817,18.025,23.4163583613
 05/20  11:00:00,56.4809858966,5.99981824097,7.7272887626,0.0,19.3027497915,23.426170988,36.7026696772,1.14339362973,18.025,17.5342760475
 05/20  12:00:00,57.9125515816,6.1378341041,8.87870012826,0.0,19.1483137236,23.7250123474,42.4601013661,1.11094286142,18.025,23.3241585047
 05/20  13:00:00,59.6319688493,6.24637530509,10.3440275822,0.0,19.3027497915,23.7161209604,35.5264132546,0.0,18.025,17.5014132546
 05/20  14:00:00,60.4142789315,6.30199873833,11.0707147964,0.0,19.3027497915,23.7161209604,35.5200566259,0.0,18.025,17.4950566259
 05/20  15:00:00,60.1526212554,6.29935491557,11.1016550707,0.0,19.3027497915,23.426170988,41.3505023909,0.0,18.025,23.3255023909
 05/20  16:00:00,63.4637985098,6.26685446984,9.99401032586,0.0,19.3027497915,27.8956505705,23.7860385723,0.0,18.025,5.76103857227
 05/20  17:00:00,73.0781991133,6.41118979614,10.8415886939,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/20  18:00:00,88.7845557215,6.68754882072,12.318281959,0.0,32.690315043,37.0816133363,12.457763527,0.932591727458,0.0,11.5251717996
 05/20  19:00:00,89.1937251353,6.74445301549,12.558855677,0.0,36.8143715336,33.066984531,7.62905687684,1.84594558594,0.0,5.7831112909
 05/20  20:00:00,102.884748584,6.87861225965,13.3396436993,0.0,36.3493007332,38.7721355839,9.22703007538,3.44453501567,0.0,5.78249505971
 05/20  21:00:00,100.350658949,6.83600645753,12.9660196765,0.0,36.1807251679,36.8228455648,15.7631037008,4.21654742832,0.0,11.5465562725
 05/20  22:00:00,75.7609417342,6.40956339453,10.1228127413,0.0,31.0351095914,20.6438685092,16.2217500854,4.63195016762,0.0,11.5897999178
 05/20  23:00:00,50.0081256418,5.99910648614,7.33440344231,0.0,17.4250845679,11.7056064465,10.9349211029,5.15780785651,0.0,5.77711324637
 05/20  24:00:00,42.4465042222,5.84793409363,6.1518807644,0.0,12.8411359301,10.0650221343,11.3074903005,5.5453014533,0.0,5.76218884717
 05/21  01:00:00,41.7224368687,5.75514963085,5.40231437677,0.0,12.925468867,10.100111941,5.82940752453,5.80940752453,0.0,0.02
 05/21  02:00:00,36.0954841788,5.63574044407,4.51380333868,0.0,8.34152022915,10.0650221343,11.7810896875,6.02518511872,0.0,5.75590456882
 05/21  03:00:00,35.5346043627,5.5714115857,4.01725707016,0.0,8.34152022915,10.0650221343,6.24443334002,6.22443334002,0.0,0.02
 05/21  04:00:00,36.7914275937,5.52729466748,3.71156899342,0.0,8.34152022915,11.6705166398,12.1605551786,6.39840456796,0.0,5.7621506106
 05/21  05:00:00,38.895674075,5.49823421824,3.5705564422,0.0,8.80141237637,15.3678112995,11.8035003693,6.03712429062,0.0,5.76637607866
 05/21  06:00:00,54.6740774578,5.66674142605,4.8558329445,0.0,18.5082010057,25.6353820695,11.0753800194,5.29795768834,0.0,5.77742233105
 05/21  07:00:00,74.3694566078,6.05763567846,7.7054763694,0.0,19.4926561212,41.1001056674,15.8996494231,4.30949464543,0.0,11.5901547777
 05/21  08:00:00,102.390714373,6.55818531686,11.4687634405,0.0,26.3286599382,57.9988325916,35.9408763775,0.56079607559,0.0,35.3800803019
 05/21  09:00:00,85.1063925127,6.27970389287,9.73639690474,0.0,26.2443270014,42.8153538416,42.0361600849,0.53298873575,18.025,23.4781713492
 05/21  10:00:00,57.6987184911,5.83779620587,6.64527454011,0.0,21.7447113004,23.4437158914,43.2706852484,1.82918493603,18.025,23.4165003124
 05/21  11:00:00,55.5483561045,5.87085177483,6.86391671993,0.0,19.3449162599,23.4437158914,42.7218742271,1.32482079063,18.025,23.3720534364
 05/21  12:00:00,56.1640400708,5.90353676197,7.30477354128,0.0,19.190480192,23.7425572507,36.9369709579,1.41444110736,18.025,17.4975298505
 05/21  13:00:00,56.4637585044,5.91871500986,7.56319296308,0.0,19.260583323,23.698576057,41.3456546673,0.0,18.025,23.3206546673
 05/21  14:00:00,56.7220580789,5.94762741419,7.79258204074,0.0,19.260583323,23.698576057,35.5234380634,0.0,18.025,17.4984380634
 05/21  15:00:00,57.2493987372,6.04287703105,8.51461817427,0.0,19.260583323,23.4086260847,35.7868073364,0.264211952594,18.025,17.4975953838
 05/21  16:00:00,61.2791568806,6.03192432618,8.1040179022,0.0,19.260583323,27.8781056672,24.096489627,0.309510869158,18.025,5.7619787578
 05/21  17:00:00,71.266457878,6.2066476453,9.29410590987,0.0,18.1807569449,37.5792895564,6.11043970911,0.343082896978,0.0,5.76735681213
 05/21  18:00:00,87.1709780128,6.5090173566,11.0026659646,0.0,32.6059821062,37.0465235296,7.30284309114,1.53008994288,0.0,5.77275314825
 05/21  19:00:00,88.0583823764,6.60479349016,11.5631816021,0.0,36.8143715336,33.066984531,8.04326223552,2.26080142851,0.0,5.78246080701
 05/21  20:00:00,102.158737729,6.77089656565,12.601925146,0.0,36.43363367,38.8072253906,15.6334952796,4.08696932774,0.0,11.5465259519
 05/21  21:00:00,99.6358960103,6.75784215421,12.4488535253,0.0,36.0963922311,36.7877557581,10.498935622,4.71566880691,0.0,5.78326681512
 05/21  22:00:00,75.1807139452,6.34647367044,9.72510328462,0.0,30.9507766546,20.6087787026,16.6514857381,5.06127302977,0.0,11.5902127084
 05/21  23:00:00,49.4787456097,5.92992609689,6.87420548057,0.0,17.4250845679,11.7056064465,11.9136117162,6.13536210071,0.0,5.77824961549
 05/21  24:00:00,41.9431586227,5.77080162368,5.60624921705,0.0,12.925468867,10.100111941,12.8857396568,7.1235310765,0.0,5.76220858025
 05/22  01:00:00,37.9400642744,5.6447941751,4.6091961717,0.0,10.0992000411,10.047477231,13.0107062533,7.25387966209,0.0,5.75682659125
 05/22  02:00:00,35.3232162304,5.55678767086,3.93991849561,0.0,8.25718729233,10.0299323277,7.29878324641,7.27878324641,0.0,0.02
 05/22  03:00:00,34.7925091274,5.49524210854,3.47075077911,0.0,8.25718729233,10.0299323277,13.2002920622,7.44393666405,0.0,5.75635539818
 05/22  04:00:00,36.0303360662,5.44992087979,3.14727687528,0.0,8.25718729233,11.6354268332,13.3468238852,7.58534629855,0.0,5.76147758663
 05/22  05:00:00,41.8862775772,5.46692265328,3.2904936091,0.0,12.1011305571,15.3678112995,12.7904054482,7.01242159851,0.0,5.77798384971
 05/22  06:00:00,70.0167004433,5.99392805365,7.01754128701,0.0,19.7275818095,37.2640762949,17.7515219403,6.16273458248,0.0,11.5887873578
 05/22  07:00:00,92.033347657,6.40838435949,10.0155329398,0.0,24.3117294858,51.2795993405,22.4761786295,5.03725398441,0.0,17.438924645
 05/22  08:00:00,77.1683069297,5.89272337241,6.94130895856,0.0,23.6694662846,40.6342015617,24.8429064667,1.36080008378,0.0,23.4821063829
 05/22  09:00:00,72.116692144,5.87144489179,6.91835274849,0.0,23.6694662846,35.6302164847,42.580142895,1.14319660925,18.025,23.4119462857
 05/22  10:00:00,52.7671125124,5.64638582488,5.39055427762,0.0,18.7433767983,22.9618409725,43.2148683965,1.81797591474,18.025,23.3718924818
 05/22  11:00:00,53.0586259482,5.6806104946,5.65010916708,0.0,18.7433767983,22.9618409725,36.7582695302,1.23282524947,18.025,17.5004442808
 05/22  12:00:00,54.3477934987,5.8089022787,6.7675343625,0.0,18.5889407304,23.1597249699,36.8680806943,1.34743741585,18.025,17.4956432785
 05/22  13:00:00,56.0012960677,5.92959888442,8.05384325411,0.0,18.7433767983,23.2517909448,41.3559386887,0.00661863974143,18.025,23.324320049
 05/22  14:00:00,57.2263954769,6.01808606797,9.19044984602,0.0,18.7433767983,23.2517909448,35.5208646593,0.0,18.025,17.4958646593
 05/22  15:00:00,57.7141573208,6.08331225629,9.9029377982,0.0,18.7433767983,22.9618409725,41.3450205386,0.0,18.025,23.3200205386
 05/22  16:00:00,61.3382994522,6.10634804811,9.05273236989,0.0,18.7433767983,27.431320555,18.0860168374,0.0410168374301,18.025,0.02
 05/22  17:00:00,75.3458774635,6.36694946883,10.6114405047,0.0,17.6635504202,40.6971502883,5.79783799302,0.0264315500711,0.0,5.77140644295
 05/22  18:00:00,82.7461795033,6.53409501185,11.3397333693,0.0,27.5259009287,37.3340067412,12.9171130316,1.33883146481,0.0,11.5782815668
 05/22  19:00:00,85.355815308,6.58102643644,11.5771581778,0.0,33.8341110165,33.3544677425,13.6476196444,2.10184383214,0.0,11.5457758122
 05/22  20:00:00,102.222969702,6.75391681525,12.5812672688,0.0,36.5179666069,38.8247702939,9.16705816971,3.38456941145,0.0,5.78248875826
 05/22  21:00:00,96.7158183645,6.76663208497,12.5763350772,0.0,32.965339924,36.8579353714,15.7870109428,4.19769721318,0.0,11.5893137297
 05/22  22:00:00,69.6969286592,6.31111856294,9.56018792245,0.0,25.6355707503,20.6438685092,16.191557033,4.63406093697,0.0,11.5574960961
 05/22  23:00:00,46.9120025687,5.90665169854,6.73279989515,0.0,15.0252895274,11.7056064465,6.9297380299,5.17919826519,0.0,1.75053976471
 05/22  24:00:00,40.3536418293,5.73519171859,5.37166625043,0.0,11.6412384099,10.0650221343,10.1910025172,6.15883510888,0.0,4.03216740833
 05/23  01:00:00,37.7578530684,5.62182114213,4.44995937544,0.0,10.0992000411,10.047477231,12.5506945884,6.79513401555,0.0,5.75556057289
 05/23  02:00:00,35.1533378663,5.53758301338,3.78924608015,0.0,8.25718729233,10.0299323277,7.03166911652,7.01166911652,0.0,0.02
 05/23  03:00:00,34.6514983278,5.48059847881,3.34438592212,0.0,8.25718729233,10.0299323277,12.966258071,7.20954896227,0.0,5.7567091087
 05/23  04:00:00,35.9247381627,5.43941886355,3.05218206258,0.0,8.25718729233,11.6354268332,13.1381935177,7.37637530856,0.0,5.76181820917
 05/23  05:00:00,41.8006489116,5.45801246618,3.21377943408,0.0,12.1011305571,15.3678112995,12.6022610937,6.82421811385,0.0,5.77804297982
 05/23  06:00:00,69.8639556555,5.98070578602,6.87802469525,0.0,19.7275818095,37.2640762949,17.5662824674,5.97754235349,0.0,11.5887401139
 05/23  07:00:00,91.9871913257,6.40980539234,9.96796356146,0.0,24.3117294858,51.2795993405,22.2614173166,4.82157441303,0.0,17.4398429036
 05/23  08:00:00,78.093720515,5.99569206297,7.76376014234,0.0,23.6694662846,40.6342015617,24.3026563842,0.822007050472,0.0,23.4806493337
 05/23  09:00:00,73.4302266121,6.00622348086,8.09711244776,0.0,23.6694662846,35.6302164847,41.5413171286,0.103411076325,18.025,23.4129060523
 05/23  10:00:00,54.7468191767,5.853397229,7.16325322831,0.0,18.7433767983,22.9618409725,42.347261921,0.951838233463,18.025,23.3704236876
 05/23  11:00:00,55.7997746332,5.97360983642,8.09826031133,0.0,18.7433767983,22.9618409725,36.0811419638,0.555176266896,18.025,17.5009656969
 05/23  12:00:00,57.7264313705,6.11420646985,9.84087060803,0.0,18.5889407304,23.1597249699,41.8120626386,0.467567535547,18.025,23.3194951031
 05/23  13:00:00,59.5708713802,6.24333180889,11.3096873035,0.0,18.7433767983,23.2517909448,35.5224883801,0.0,18.025,17.4974883801
 05/23  14:00:00,60.2286571455,6.31120795129,11.8995914757,0.0,18.7433767983,23.2517909448,35.5195103441,0.0,18.025,17.4945103441
 05/23  15:00:00,60.4275896555,6.34197365912,12.3577117048,0.0,18.7433767983,22.9618409725,41.3436865715,0.0,18.025,23.3186865715
 05/23  16:00:00,64.1358165523,6.36272795919,11.5938708436,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/23  17:00:00,77.4167744724,6.59621769965,12.4530712479,0.0,17.6635504202,40.6971502883,5.77249948537,0.0,0.0,5.77249948537
 05/23  18:00:00,84.7330099883,6.7570377979,13.1036267241,0.0,27.5259009287,37.3340067412,12.2650888862,0.686573965687,0.0,11.5785149205
 05/23  19:00:00,86.8799920996,6.75844069508,12.9239250182,0.0,33.8341110165,33.3544677425,13.3449350105,1.79914032637,0.0,11.5457946841
 05/23  20:00:00,103.365005898,6.88873331031,13.5884916775,0.0,36.5179666069,38.8247702939,8.71263145918,2.93002424699,0.0,5.7826072122
 05/23  21:00:00,97.5628452222,6.86763654577,13.3223637673,0.0,32.965339924,36.8579353714,15.8436007093,4.25398881688,0.0,11.5896118924
 05/23  22:00:00,70.4950467383,6.40474816971,10.2646804818,0.0,25.6355707503,20.6438685092,16.1098668541,4.55279429268,0.0,11.5570725614
 05/23  23:00:00,47.5214057618,5.97837861808,7.27047873359,0.0,15.0252895274,11.7056064465,11.1650216238,5.39763598845,0.0,5.76738563532
 05/23  24:00:00,41.0091433212,5.81055205888,5.95181018728,0.0,11.6412384099,10.0650221343,5.61748516368,5.59748516368,0.0,0.02
 05/24  01:00:00,38.5355761384,5.70983727626,5.13966814594,0.0,10.0992000411,10.047477231,11.3052636462,5.54860351406,0.0,5.75666013213
 05/24  02:00:00,35.8309355428,5.61373321368,4.39069487999,0.0,8.25718729233,10.0299323277,5.82817636371,5.80817636371,0.0,0.02
 05/24  03:00:00,35.1628898612,5.5410299183,3.79534775032,0.0,8.25718729233,10.0299323277,12.3645358539,6.60771803816,0.0,5.75681781574
 05/24  04:00:00,36.3387355743,5.49115290805,3.41444713388,0.0,8.25718729233,11.6354268332,12.9011220866,7.13920785297,0.0,5.76191423358
 05/24  05:00:00,42.1346184418,5.49889868926,3.50686697062,0.0,12.1011305571,15.3678112995,12.8547663522,7.07665592661,0.0,5.77811042564
 05/24  06:00:00,70.1819847644,6.02356619612,7.15319991718,0.0,19.7275818095,37.2640762949,17.6393916154,6.05060245907,0.0,11.5887891563
 05/24  07:00:00,92.2624674386,6.44838892942,10.2046643653,0.0,24.3117294858,51.2795993405,21.5791993022,4.14112743021,0.0,17.438071872
 05/24  08:00:00,78.1835042495,6.0159189472,7.83332299409,0.0,23.6694662846,40.6342015617,24.1207283276,0.641042182447,0.0,23.4796861452
 05/24  09:00:00,73.6802536877,6.03184043997,8.32152669294,0.0,23.6694662846,35.6302164847,41.4762220255,0.038587269765,18.025,23.4126347557
 05/24  10:00:00,55.7380653091,5.86155508122,8.1463447664,0.0,18.7433767983,22.9618409725,41.5277949784,0.132114082392,18.025,23.370680896
 05/24  11:00:00,57.0033275217,5.98783869729,9.28758636646,0.0,18.7433767983,22.9618409725,35.5244499122,0.0,18.025,17.4994499122
 05/24  12:00:00,58.737619967,6.13227796189,10.8339898222,0.0,18.5889407304,23.1597249699,41.3654009229,0.0215662214817,18.025,23.3188347014
 05/24  13:00:00,60.3469890531,6.25382946057,12.0753093525,0.0,18.7433767983,23.2517909448,35.5221866895,0.0,18.025,17.4971866895
 05/24  14:00:00,60.9791061386,6.31380843524,12.6474420747,0.0,18.7433767983,23.2517909448,35.5191721876,0.0,18.025,17.4941721876
 05/24  15:00:00,61.0823934245,6.33862822949,13.0158628286,0.0,18.7433767983,22.9618409725,41.3440223528,0.0,18.025,23.3190223528
 05/24  16:00:00,64.8077314385,6.36092725543,12.2675887661,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/24  17:00:00,77.8063860723,6.61097451418,12.8279295065,0.0,17.6635504202,40.6971502883,5.77259398028,0.0,0.0,5.77259398028
 05/24  18:00:00,85.1964767613,6.79047522523,13.5336620882,0.0,27.5259009287,37.3340067412,11.6634717362,0.0852120522762,0.0,11.5782596839
 05/24  19:00:00,87.4691861679,6.81755825596,13.4540058225,0.0,33.8341110165,33.3544677425,12.4722238686,0.926663076068,0.0,11.5455607926
 05/24  20:00:00,103.99846995,6.95550958645,14.155183651,0.0,36.5179666069,38.8247702939,7.70160059816,1.91911973078,0.0,5.78248086738
 05/24  21:00:00,98.1758970301,6.93348494219,13.8695737091,0.0,32.965339924,36.8579353714,14.1151185846,2.52583186061,0.0,11.589286724
 05/24  22:00:00,70.9373031811,6.45205868795,10.6596316574,0.0,25.6355707503,20.6438685092,14.9086200784,3.35125505519,0.0,11.5573650232
 05/24  23:00:00,47.9100049151,6.01803535503,7.61942404314,0.0,15.0252895274,11.7056064465,10.1046893873,4.33743796443,0.0,5.76725142291
 05/24  24:00:00,41.1880802125,5.82721233655,6.11408857702,0.0,11.6412384099,10.0650221343,5.69044634809,5.67044634809,0.0,0.02
 05/25  01:00:00,38.4730201754,5.70072283667,5.08622808162,0.0,10.0992000411,10.047477231,12.1361004691,6.37956650293,0.0,5.75653396613
 05/25  02:00:00,35.7132258689,5.59973202409,4.28698829561,0.0,8.25718729233,10.0299323277,6.70018032159,6.68018032159,0.0,0.02
 05/25  03:00:00,35.0733917388,5.52721321863,3.71966785281,0.0,8.25718729233,10.0299323277,12.7032469271,6.94656149304,0.0,5.75668543409
 05/25  04:00:00,36.3373532826,5.4859263301,3.41829402548,0.0,8.25718729233,11.6354268332,12.8834623165,7.12169240892,0.0,5.76176990758
 05/25  05:00:00,42.3632019919,5.51754703499,3.71680554416,0.0,12.1011305571,15.3678112995,11.7559743469,5.97803369017,0.0,5.77794065676
 05/25  06:00:00,70.7925636931,6.07992171655,7.70742975765,0.0,19.7275818095,37.2640762949,15.9614781743,4.37318998239,0.0,11.5882881919
 05/25  07:00:00,93.2289296979,6.54400242674,11.0755225975,0.0,24.3117294858,51.2795993405,20.0083478294,2.56933793069,0.0,17.4390098987
 05/25  08:00:00,78.8846152276,6.07816883585,8.47218971312,0.0,23.6694662846,40.6342015617,23.56648815,0.0858561441907,0.0,23.4806320058
 05/25  09:00:00,74.4803763169,6.07398353855,9.07951078,0.0,23.6694662846,35.6302164847,41.436371021,0.0,18.025,23.411371021
 05/25  10:00:00,56.7300476891,5.96797445497,9.03191048793,0.0,18.7433767983,22.9618409725,41.4918595141,0.0972186386806,18.025,23.3696408754
 05/25  11:00:00,58.8530612273,6.12744452579,10.9977165146,0.0,18.7433767983,22.9618409725,35.5247937813,0.0,18.025,17.4997937813
 05/25  12:00:00,61.5315959971,6.28681965553,13.4734256962,0.0,18.5889407304,23.1597249699,35.5195712688,0.0,18.025,17.4945712688
 05/25  13:00:00,62.81957439,6.40903715177,14.3926894623,0.0,18.7433767983,23.2517909448,41.348125207,0.0,18.025,23.323125207
 05/25  14:00:00,63.7238293321,6.48050911697,15.2254670139,0.0,18.7433767983,23.2517909448,35.5221250894,0.0,18.025,17.4971250894
 05/25  15:00:00,63.6483843184,6.50334529684,15.4171374022,0.0,18.7433767983,22.9618409725,39.689992093,0.0,18.025,21.664992093
 05/25  16:00:00,66.849030169,6.49656953123,14.1732483992,0.0,18.7433767983,27.431320555,19.6740328106,0.0,18.025,1.64903281062
 05/25  17:00:00,79.1663711456,6.72814896153,14.0707451286,0.0,17.6635504202,40.6971502883,5.77244826521,0.0,0.0,5.77244826521
 05/25  18:00:00,86.4290267299,6.90805333317,14.6486399574,0.0,27.5259009287,37.3340067412,11.5866497578,0.0100265776067,0.0,11.5766231802
 05/25  19:00:00,88.6596123917,6.93062948176,14.5313651776,0.0,33.8341110165,33.3544677425,11.6806048279,0.136598022104,0.0,11.5440068058
 05/25  20:00:00,104.991317845,7.05928969214,15.044254938,0.0,36.5179666069,38.8247702939,7.04708572139,1.26495725781,0.0,5.78212846357
 05/25  21:00:00,99.1430514072,7.03285012364,14.7373707983,0.0,32.965339924,36.8579353714,13.5450180978,1.95571967331,0.0,11.5892984244
 05/25  22:00:00,71.833044957,6.54391201373,11.4635262534,0.0,25.6355707503,20.6438685092,13.8582248735,2.30161440878,0.0,11.5566104647
 05/25  23:00:00,48.7376343884,6.10313659288,8.36195519173,0.0,15.0252895274,11.7056064465,2.76689323077,2.74689323077,0.0,0.02
 05/25  24:00:00,41.9302818056,5.90349009229,6.78001316593,0.0,11.6412384099,10.0650221343,9.54608510075,3.78400508933,0.0,5.76208001143
 05/26  01:00:00,39.2709331202,5.78415149505,5.80071399205,0.0,10.0992000411,10.047477231,10.2157898224,4.45928515494,0.0,5.75650466747
 05/26  02:00:00,36.4227691151,5.67204013452,4.92422542648,0.0,8.25718729233,10.0299323277,4.81145216242,4.79145216242,0.0,0.02
 05/26  03:00:00,35.9157720954,5.61492312372,4.47433932941,0.0,8.25718729233,10.0299323277,10.2063488035,4.45001703021,0.0,5.75633177329
 05/26  04:00:00,37.1856720845,5.57637088885,4.17617143847,0.0,8.25718729233,11.6354268332,10.04093391,4.27952908651,0.0,5.76140482345
 05/26  05:00:00,43.1156982845,5.59951719103,4.38733494782,0.0,12.1011305571,15.3678112995,9.51053266461,3.73273074077,0.0,5.77780192384
 05/26  06:00:00,71.5623098343,6.16809235808,8.38901230581,0.0,19.7275818095,37.2640762949,14.7067755629,3.11870161194,0.0,11.588073951
 05/26  07:00:00,93.7627810941,6.60321656902,11.5501690079,0.0,24.3117294858,51.2795993405,19.6781604418,2.2405783108,0.0,17.437582131
 05/26  08:00:00,79.8750682592,6.17377914008,9.36703764789,0.0,23.6694662846,40.6342015617,23.4790829066,0.0,0.0,23.4790829066
 05/26  09:00:00,77.1256850083,6.22442810438,11.5743795809,0.0,23.6694662846,35.6302164847,41.4348723536,0.0,18.025,23.4098723536
 05/26  10:00:00,59.5163346967,6.10509937847,11.681075464,0.0,18.7433767983,22.9618409725,41.3952616182,0.0,18.025,23.3702616182
 05/26  11:00:00,61.300195514,6.26823219524,13.3040650844,0.0,18.7433767983,22.9618409725,35.5231788404,0.0,18.025,17.4981788404
 05/26  12:00:00,64.4651767917,6.45661556243,16.2372122457,0.0,18.5889407304,23.1597249699,35.518913984,0.0,18.025,17.493913984
 05/26  13:00:00,66.4091085223,6.59904601418,17.7922169165,0.0,18.7433767983,23.2517909448,41.3458244777,0.0,18.025,23.3208244777
 05/26  14:00:00,67.3404848218,6.66907630037,18.6535588251,0.0,18.7433767983,23.2517909448,35.5203629387,0.0,18.025,17.4953629387
 05/26  15:00:00,66.2681923083,6.66262708843,17.8776643786,0.0,18.7433767983,22.9618409725,35.517254554,0.0,18.025,17.492254554
 05/26  16:00:00,68.8037990486,6.63072449883,15.9938641418,0.0,18.7433767983,27.431320555,23.7867465522,0.0,18.025,5.76174655219
 05/26  17:00:00,80.1610484443,6.82912295912,14.9644530377,0.0,17.6635504202,40.6971502883,5.77237284329,0.0,0.0,5.77237284329
 05/26  18:00:00,87.1841292578,6.99326431826,15.3185378432,0.0,27.5259009287,37.3340067412,11.6021919424,0.0244061691447,0.0,11.5777857733
 05/26  19:00:00,89.5811830959,7.04355122328,15.3400209032,0.0,33.8341110165,33.3544677425,6.29047677734,0.507667389328,0.0,5.78280938801
 05/26  20:00:00,105.466613897,7.1177265437,15.4611147313,0.0,36.5179666069,38.8247702939,13.2477870065,1.70149968198,0.0,11.5462873245
 05/26  21:00:00,99.6665000219,7.09593428223,15.1977437675,0.0,32.965339924,36.8579353714,13.608014616,2.01987041803,0.0,11.588144198
 05/26  22:00:00,72.4081066577,6.61069881683,11.9718077701,0.0,25.6355707503,20.6438685092,7.96253364102,2.17427035975,0.0,5.78826328127
 05/26  23:00:00,49.3878361854,6.17654664062,8.9387488252,0.0,15.0252895274,11.7056064465,8.32630071702,2.55900284186,0.0,5.76729787516
 05/26  24:00:00,42.7169984467,5.98954706639,7.48067338886,0.0,11.6412384099,10.0650221343,8.74809162487,2.98605312355,0.0,5.76203850132
 05/27  01:00:00,43.223841586,5.91703607206,6.86125982044,0.0,12.8411359301,10.0650221343,8.53633454551,2.77970983256,0.0,5.75662471295
 05/27  02:00:00,37.5796072738,5.79572786869,5.9573768948,0.0,8.25718729233,10.0299323277,2.74772731204,2.72772731204,0.0,0.02
 05/27  03:00:00,36.969858592,5.72718294146,5.41616762895,0.0,8.25718729233,10.0299323277,8.73080885351,2.97436168367,0.0,5.75644716984
 05/27  04:00:00,38.2038464891,5.68428113257,5.08643935444,0.0,8.25718729233,11.6354268332,3.20560480587,3.18560480587,0.0,0.02
 05/27  05:00:00,40.3154551114,5.6585957774,4.94941649843,0.0,8.71707943955,15.3327214929,8.62127975091,2.85395790417,0.0,5.76732184673
 05/27  06:00:00,56.8084496909,5.89429555214,6.76266855628,0.0,18.5082010057,25.6353820695,13.5599147883,2.02418889697,0.0,11.5357258913
 05/27  07:00:00,76.9546950309,6.34905364618,10.1187598008,0.0,19.4083231844,41.0650158608,13.0344807439,1.4455710641,0.0,11.5889096798
 05/27  08:00:00,105.522534309,6.87192259108,14.2868978807,0.0,26.3286599382,57.9988325916,29.4807574942,0.0,0.0,29.4807574942
 05/27  09:00:00,90.7754617455,6.68469451348,14.8810859011,0.0,26.3286599382,42.8504436482,41.5014428416,0.0,18.025,23.4764428416
 05/27  10:00:00,65.3206904614,6.39388988878,13.7111805434,0.0,21.7447113004,23.4437158914,41.4380599973,0.0,18.025,23.4130599973
 05/27  11:00:00,64.2514968592,6.51118164436,14.9864576606,0.0,19.3027497915,23.426170988,41.3911306606,0.0,18.025,23.3661306606
 05/27  12:00:00,65.5707681843,6.6238715046,16.0508896364,0.0,19.1483137236,23.7250123474,35.5184566898,0.0,18.025,17.4934566898
 05/27  13:00:00,66.1585133188,6.69263235781,16.4243344142,0.0,19.3027497915,23.7161209604,41.3449909742,0.0,18.025,23.3199909742
 05/27  14:00:00,65.9042924149,6.71617084165,16.146571299,0.0,19.3027497915,23.7161209604,35.5196758502,0.0,18.025,17.4946758502
 05/27  15:00:00,65.1551414428,6.68512450085,15.7184145579,0.0,19.3027497915,23.426170988,35.5179165736,0.0,18.025,17.4929165736
 05/27  16:00:00,67.782466945,6.63255209127,13.9470040945,0.0,19.3027497915,27.8956505705,23.7858061431,0.0,18.025,5.7608061431
