Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/27  17:00:00,76.1613495783,6.72108398931,13.6148668449,0.0,18.2229234133,37.5968344597,5.76698585066,0.0,0.0,5.76698585066
 05/27  18:00:00,91.6779684787,6.99020002904,14.9090707366,0.0,32.690315043,37.0816133363,5.98398880323,0.211439130863,0.0,5.77254967237
 05/27  19:00:00,92.418041309,7.0938781628,15.4337806964,0.0,36.8143715336,33.066984531,6.70524570238,0.922686381639,0.0,5.78255932074
 05/27  20:00:00,105.962627159,7.20680791254,16.0893519081,0.0,36.3493007332,38.7721355839,13.0383746412,1.49257033523,0.0,11.5458043059
 05/27  21:00:00,103.305750411,7.15049888929,15.6066553438,0.0,36.1807251679,36.8228455648,7.71308047097,1.92983215793,0.0,5.78324831303
 05/27  22:00:00,78.5488374057,6.70466537914,12.6156513125,0.0,31.0351095914,20.6438685092,13.5585518966,1.96963256757,0.0,11.5889193291
 05/27  23:00:00,52.4692813954,6.25758110643,9.53710839366,0.0,17.4250845679,11.7056064465,8.30013874023,2.52216382603,0.0,5.77797491421
 05/27  24:00:00,44.5770762433,6.07012219297,8.06028267941,0.0,12.8411359301,10.0650221343,8.99363439365,3.23164941986,0.0,5.7619849738
 05/28  01:00:00,43.7627692393,5.9662665923,7.23153472834,0.0,12.925468867,10.100111941,8.75139682253,2.99486511487,0.0,5.75653170766
 05/28  02:00:00,38.034788063,5.83511536623,6.25374961216,0.0,8.34152022915,10.0650221343,2.92272787908,2.90272787908,0.0,0.02
 05/28  03:00:00,37.4398731441,5.76785260273,5.72609149115,0.0,8.34152022915,10.0650221343,8.87921741875,3.12286890676,0.0,5.75634851199
 05/28  04:00:00,38.3467688449,5.68776195596,5.10645855897,0.0,8.34152022915,11.6705166398,9.72150232216,3.96010504829,0.0,5.76139727387
 05/28  05:00:00,39.6161896972,5.56556210633,4.22376533241,0.0,8.80141237637,15.3678112995,4.22663262593,4.20663262593,0.0,0.02
 05/28  06:00:00,56.6264937899,5.87651630492,6.59849527828,0.0,18.5082010057,25.6353820695,14.9999554404,3.46466514464,0.0,11.5352902958
 05/28  07:00:00,75.9217735012,6.22073546702,9.09474058901,0.0,19.4926561212,41.1001056674,14.5950525448,3.00642789573,0.0,11.5886246491
 05/28  08:00:00,104.671958861,6.78844451961,13.5198094359,0.0,26.3286599382,57.9988325916,29.5093496615,0.028992720865,0.0,29.4803569406
 05/28  09:00:00,88.3057463145,6.52077875524,12.6947111788,0.0,26.2443270014,42.8153538416,41.501211805,0.0,18.025,23.476211805
 05/28  10:00:00,61.4371059732,6.07591050849,10.1455818485,0.0,21.7447113004,23.4437158914,41.4581326192,0.0190961790448,18.025,23.4140364401
 05/28  11:00:00,59.2860386798,6.13016034354,10.3423138194,0.0,19.3449162599,23.4437158914,41.4184828254,0.0259405585993,18.025,23.3675422668
 05/28  12:00:00,61.1766740755,6.22912228286,11.9918354877,0.0,19.190480192,23.7425572507,35.6108119407,0.0919468536467,18.025,17.4938650871
 05/28  13:00:00,63.0394793965,6.3775448514,13.680101242,0.0,19.260583323,23.698576057,41.3463824018,0.0,18.025,23.3213824018
 05/28  14:00:00,63.4673451505,6.4226333554,14.0628736835,0.0,19.260583323,23.698576057,35.5206724837,0.0,18.025,17.4956724837
 05/28  15:00:00,62.3124224238,6.37640335686,13.2441312567,0.0,19.260583323,23.4086260847,35.5185139424,0.0,18.025,17.4935139424
 05/28  16:00:00,65.0792421332,6.33289726375,11.6031475269,0.0,19.260583323,27.8781056672,23.7866923976,0.0,18.025,5.76169239764
 05/28  17:00:00,73.857776404,6.48023623019,11.6118546185,0.0,18.1807569449,37.5792895564,5.76699234954,0.0,0.0,5.76699234954
 05/28  18:00:00,89.2314086051,6.74423049981,12.8279057353,0.0,32.6059821062,37.0465235296,6.07740912422,0.304930023857,0.0,5.77247910036
 05/28  19:00:00,90.2678490678,6.86747211719,13.5099957809,0.0,36.8143715336,33.066984531,7.09528806066,1.31240027319,0.0,5.78288778747
 05/28  20:00:00,101.824927259,6.95543809275,13.9676043249,0.0,36.43363367,38.8072253906,13.9858043151,2.44099704967,0.0,11.5448072655
 05/28  21:00:00,100.658029829,6.88349685675,13.3453647496,0.0,36.0963922311,36.7877557581,9.42755380876,3.64484034506,0.0,5.7827134637
 05/28  22:00:00,75.9683842709,6.44485929022,10.4144333359,0.0,30.9507766546,20.6087787026,16.0113683037,4.42226585355,0.0,11.5891024502
 05/28  23:00:00,50.1775023073,6.01554039094,7.48737265674,0.0,17.4250845679,11.7056064465,17.0551058901,5.51953245694,0.0,11.5355734331
 05/28  24:00:00,42.6036533483,5.84978602185,6.18777665249,0.0,12.925468867,10.100111941,6.33679682241,6.31679682241,0.0,0.02
 05/29  01:00:00,41.5305905651,5.73268846312,5.23293577603,0.0,12.925468867,10.100111941,12.8870976534,7.13058780528,0.0,5.75650984809
 05/29  02:00:00,35.6092812344,5.58144235826,4.08191692547,0.0,8.34152022915,10.0650221343,8.29116618603,8.27116618603,0.0,0.02
 05/29  03:00:00,34.6625732241,5.47032299057,3.24632325349,0.0,8.34152022915,10.0650221343,15.6875354486,9.9308964657,0.0,5.75663898292
 05/29  04:00:00,35.6450917952,5.39387011349,2.6986745286,0.0,8.34152022915,11.6705166398,16.7215173294,10.95984244,0.0,5.76167488941
 05/29  05:00:00,37.8783523339,5.38996799324,2.66152431066,0.0,8.80141237637,15.3678112995,10.9747705519,10.9547705519,0.0,0.02
 05/29  06:00:00,53.7331330149,5.56415043195,4.017505161,0.0,18.5082010057,25.6353820695,20.8949853691,9.35928047813,0.0,11.5357048909
 05/29  07:00:00,74.0821649788,6.02063968728,7.4552338902,0.0,19.4926561212,41.1001056674,17.452915963,5.86469561835,0.0,11.5882203447
 05/29  08:00:00,102.648535729,6.57547557735,11.709364629,0.0,26.3286599382,57.9988325916,29.746332741,0.267550418488,0.0,29.4787823226
 05/29  09:00:00,87.1672299227,6.39390339959,11.6830735952,0.0,26.2443270014,42.8153538416,45.1200171011,0.0,18.025,27.0950171011
 05/29  10:00:00,61.6933070751,6.11062471921,10.3670736241,0.0,21.7447113004,23.4437158914,37.82658835,0.0,18.025,19.80158835
 05/29  11:00:00,61.1607834068,6.25598868094,12.0912338855,0.0,19.3449162599,23.4437158914,41.3929188508,0.0,18.025,23.3679188508
 05/29  12:00:00,63.7623314387,6.42659047307,14.380026728,0.0,19.190480192,23.7425572507,35.5188442378,0.0,18.025,17.4938442378
 05/29  13:00:00,64.1101166227,6.49952727729,14.6287580024,0.0,19.260583323,23.698576057,41.3466979746,0.0,18.025,23.3216979746
 05/29  14:00:00,64.4543590049,6.54360930707,14.9289131626,0.0,19.260583323,23.698576057,35.5208776972,0.0,18.025,17.4958776972
 05/29  15:00:00,64.4949997757,6.54648208301,15.2566323958,0.0,19.260583323,23.4086260847,35.5189858074,0.0,18.025,17.4939858074
 05/29  16:00:00,67.4799934785,6.50016117591,13.8366372387,0.0,19.260583323,27.8781056672,23.7866819572,0.0,18.025,5.76168195717
 05/29  17:00:00,75.37299496,6.63554096693,12.9717708499,0.0,18.1807569449,37.5792895564,5.76709057504,0.0,0.0,5.76709057504
 05/29  18:00:00,90.9942659614,6.92212671009,14.4128699017,0.0,32.6059821062,37.0465235296,5.79655909992,0.0244040917501,0.0,5.77215500817
 05/29  19:00:00,91.8883450692,7.04036131073,14.9576060483,0.0,36.8143715336,33.066984531,11.8524199348,0.307921878877,0.0,11.5444980559
 05/29  20:00:00,103.116122428,7.10125118522,15.1129917993,0.0,36.43363367,38.8072253906,7.3983669628,1.61664110245,0.0,5.78172586034
 05/29  21:00:00,101.839496357,7.0170225069,14.3933094534,0.0,36.0963922311,36.7877557581,8.28243232523,2.49966904045,0.0,5.78276328479
 05/29  22:00:00,76.9575221148,6.55564559961,11.2927910057,0.0,30.9507766546,20.6087787026,15.4081254914,3.82038106575,0.0,11.5877444256
 05/29  23:00:00,51.0250337095,6.10845826813,8.24198972023,0.0,17.4250845679,11.7056064465,16.1794559998,4.6450107905,0.0,11.5344452093
 05/29  24:00:00,43.3088440657,5.92468861185,6.81806722856,0.0,12.925468867,10.100111941,5.1728077588,5.1528077588,0.0,0.02
 05/30  01:00:00,38.8220443682,5.74489667108,5.39108660629,0.0,10.0992000411,10.047477231,12.336407332,6.57984282426,0.0,5.75656450775
 05/30  02:00:00,35.6996684308,5.60443230776,4.26873834578,0.0,8.25718729233,10.0299323277,8.12556750988,8.10556750988,0.0,0.02
 05/30  03:00:00,34.9374007787,5.51668541995,3.59421277679,0.0,8.25718729233,10.0299323277,14.4638884326,8.70720001611,0.0,5.75668841646
 05/30  04:00:00,35.9564068455,5.44455395738,3.07873037337,0.0,8.25718729233,11.6354268332,15.1745994647,9.41288731389,0.0,5.76171215077
 05/30  05:00:00,41.6322184429,5.44286207918,3.06052596193,0.0,12.1011305571,15.3678112995,15.5485995988,9.77085026082,0.0,5.77774933794
 05/30  06:00:00,70.1608827265,6.01856551118,7.13713705957,0.0,19.7275818095,37.2640762949,19.7574424517,8.170574445,0.0,11.5868680067
 05/30  07:00:00,93.0939713329,6.53028771194,10.9543222499,0.0,24.3117294858,51.2795993405,21.7722512288,4.3351077855,0.0,17.4371434433
 05/30  08:00:00,79.2390043883,6.10263051055,8.8021459691,0.0,23.6694662846,40.6342015617,23.5689878866,0.0913395833693,0.0,23.4776483033
 05/30  09:00:00,76.4348946127,6.14413829517,10.9638955052,0.0,23.6694662846,35.6302164847,41.4333092542,0.0,18.025,23.4083092542
 05/30  10:00:00,59.0831651449,6.04124612141,11.3117714894,0.0,18.7433767983,22.9618409725,41.3928281344,0.0,18.025,23.3678281344
 05/30  11:00:00,61.8138987937,6.24683231254,13.8391764269,0.0,18.7433767983,22.9618409725,35.5221065956,0.0,18.025,17.4971065956
 05/30  12:00:00,64.8839797534,6.44756644301,16.6650723933,0.0,18.5889407304,23.1597249699,35.5176815865,0.0,18.025,17.4926815865
 05/30  13:00:00,67.9502130251,6.62506043441,19.3073149971,0.0,18.7433767983,23.2517909448,41.3439452902,0.0,18.025,23.3189452902
 05/30  14:00:00,70.0601757956,6.7603895545,21.2819450792,0.0,18.7433767983,23.2517909448,35.518786096,0.0,18.025,17.493786096
 05/30  15:00:00,69.7592705709,6.79057871372,21.240798619,0.0,18.7433767983,22.9618409725,35.5155514729,0.0,18.025,17.4905514729
 05/30  16:00:00,71.7662865375,6.75265155805,18.8344333051,0.0,18.7433767983,27.431320555,23.7866594097,0.0,18.025,5.76165940974
 05/30  17:00:00,82.026149746,6.95699605669,16.701694744,0.0,17.6635504202,40.6971502883,5.77191881455,0.0,0.0,5.77191881455
 05/30  18:00:00,88.6056923953,7.11964469416,16.6137441335,0.0,27.5259009287,37.3340067412,11.5771889286,0.0,0.0,11.5771889286
 05/30  19:00:00,90.9431394469,7.16727128032,16.5782763572,0.0,33.8341110165,33.3544677425,5.78227673891,0.0,0.0,5.78227673891
 05/30  20:00:00,104.551297138,7.22474848242,16.3227936042,0.0,36.5179666069,38.8247702939,12.2038450828,0.658690028411,0.0,11.5451550544
 05/30  21:00:00,100.249019712,7.1652763476,15.7109442222,0.0,32.965339924,36.8579353714,12.9515410404,1.36480805378,0.0,11.5867329867
 05/30  22:00:00,72.6893343247,6.64864020543,12.2151155541,0.0,25.6355707503,20.6438685092,7.71188125098,1.92369118234,0.0,5.78819006864
 05/30  23:00:00,49.4247984557,6.18856179199,8.96370601992,0.0,15.0252895274,11.7056064465,8.13389085714,2.36673892721,0.0,5.76715192994
 05/30  24:00:00,42.5960020338,5.98295441534,7.36627725323,0.0,11.6412384099,10.0650221343,8.64774688918,2.88717074979,0.0,5.76057613939
 05/31  01:00:00,39.6454208106,5.82796414175,6.13140031397,0.0,10.0992000411,10.047477231,3.93317899681,3.91317899681,0.0,0.02
 05/31  02:00:00,36.554619337,5.6904940729,5.0376272094,0.0,8.25718729233,10.0299323277,10.855040228,5.09835565774,0.0,5.75668457025
 05/31  03:00:00,35.7452575027,5.60200536028,4.31675163493,0.0,8.25718729233,10.0299323277,11.4385610245,5.68207428771,0.0,5.75648673675
 05/31  04:00:00,36.5901563326,5.51537554638,3.64166395843,0.0,8.25718729233,11.6354268332,7.02143609206,7.00143609206,0.0,0.02
 05/31  05:00:00,42.278000255,5.5111808787,3.63799048333,0.0,12.1011305571,15.3678112995,18.6828979135,7.14797345042,0.0,11.534924463
 05/31  06:00:00,71.0507459023,6.11999703715,7.92557360394,0.0,19.7275818095,37.2640762949,16.8370115798,5.25081744457,0.0,11.5861941352
 05/31  07:00:00,94.1379212181,6.6452245961,11.8833480983,0.0,24.3117294858,51.2795993405,13.4768652464,1.84570374116,0.0,11.6311615053
 05/31  08:00:00,80.824036586,6.24511517432,10.2446973749,0.0,23.6694662846,40.6342015617,29.3524725944,0.0126898280573,0.0,29.3397827664
 05/31  09:00:00,79.3525887354,6.29761411789,13.7281152597,0.0,23.6694662846,35.6302164847,41.4302695466,0.0,18.025,23.4052695466
 05/31  10:00:00,62.3308054654,6.22286896793,14.3777956259,0.0,18.7433767983,22.9618409725,35.5563657358,0.0,18.025,17.5313657358
 05/31  11:00:00,64.4221723521,6.39506500193,16.2992184368,0.0,18.7433767983,22.9618409725,41.3491996361,0.0,18.025,23.3241996361
 05/31  12:00:00,65.7385630546,6.43555301006,17.5316741043,0.0,18.5889407304,23.1597249699,35.5204641053,0.0,18.025,17.4954641053
 05/31  13:00:00,67.5592557445,6.55165874723,18.9897556021,0.0,18.7433767983,23.2517909448,35.5151649691,0.0,18.025,17.4901649691
 05/31  14:00:00,68.5932948302,6.68427048516,19.8911885384,0.0,18.7433767983,23.2517909448,41.343217319,0.0,18.025,23.318217319
 05/31  15:00:00,67.8461303289,6.68290875854,19.4353326375,0.0,18.7433767983,22.9618409725,35.5183664916,0.0,18.025,17.4933664916
 05/31  16:00:00,70.2607546734,6.64452706752,17.4370211908,0.0,18.7433767983,27.431320555,23.7870268357,0.000335353481124,18.025,5.76169148219
 05/31  17:00:00,81.146927353,6.86908593353,15.9103812253,0.0,17.6635504202,40.6971502883,5.77234890764,0.0,0.0,5.77234890764
 05/31  18:00:00,87.7370170933,7.03461805844,15.8301000579,0.0,27.5259009287,37.3340067412,11.5772034981,0.0,0.0,11.5772034981
 05/31  19:00:00,90.1653807771,7.09144061494,15.8763508194,0.0,33.8341110165,33.3544677425,5.78300504724,0.0,0.0,5.78300504724
 05/31  20:00:00,103.856714674,7.15593472301,15.697033478,0.0,36.5179666069,38.8247702939,6.65626447829,0.873939392976,0.0,5.78232508531
 05/31  21:00:00,99.5437877194,7.09517825743,15.0758163759,0.0,32.965339924,36.8579353714,13.3142293603,1.72606355694,0.0,11.5881658034
 05/31  22:00:00,72.0645629038,6.58655041182,11.6524350104,0.0,25.6355707503,20.6438685092,13.8429938186,2.28652703047,0.0,11.5564667882
 05/31  23:00:00,48.8011322628,6.12497906028,8.40362442616,0.0,15.0252895274,11.7056064465,9.10002039068,3.33282459693,0.0,5.76719579375
 05/31  24:00:00,41.8920532118,5.91015316654,6.73513385344,0.0,11.6412384099,10.0650221343,10.2915648843,4.52981417479,0.0,5.76175070952
 06/01  01:00:00,39.0303419285,5.76470104203,5.57958835432,0.0,10.0992000411,10.047477231,5.61147788967,5.59147788967,0.0,0.02
 06/01  02:00:00,36.0768876079,5.64161949048,4.60876803498,0.0,8.25718729233,10.0299323277,12.3117990832,6.55528245656,0.0,5.75651662659
 06/01  03:00:00,35.2651850959,5.55161997349,3.88707106185,0.0,8.25718729233,10.0299323277,7.48938646374,7.46938646374,0.0,0.02
 06/01  04:00:00,36.2333494735,5.47669170374,3.32353845234,0.0,8.25718729233,11.6354268332,14.1122350398,8.35079802846,0.0,5.76143701137
 06/01  05:00:00,42.0261905674,5.48277646111,3.41459243466,0.0,12.1011305571,15.3678112995,13.8623392287,8.08486949283,0.0,5.77746973584
 06/01  06:00:00,70.8857469094,6.10016087638,7.78041598873,0.0,19.7275818095,37.2640762949,17.7403887191,6.15221360665,0.0,11.5881751124
 06/01  07:00:00,93.8423928952,6.61222754065,11.6208205661,0.0,24.3117294858,51.2795993405,20.0970020794,2.66119487921,0.0,17.4358072002
 06/01  08:00:00,80.1834648475,6.18977330372,9.65947465762,0.0,23.6694662846,40.6342015617,23.4884960554,0.0111781511371,0.0,23.4773179042
 06/01  09:00:00,78.1247110736,6.23296777638,12.5648873756,0.0,23.6694662846,35.6302164847,41.435434083,0.0,18.025,23.410434083
 06/01  10:00:00,60.9905709308,6.14868485936,13.1117478798,0.0,18.7433767983,22.9618409725,41.392072364,0.0,18.025,23.367072364
 06/01  11:00:00,63.4050934919,6.34139110954,15.3358159103,0.0,18.7433767983,22.9618409725,35.5230479763,0.0,18.025,17.4980479763
 06/01  12:00:00,66.255821562,6.53333193051,17.9511555134,0.0,18.5889407304,23.1597249699,41.3418583356,0.0,18.025,23.3168583356
 06/01  13:00:00,68.4087213251,6.67753653146,19.713348756,0.0,18.7433767983,23.2517909448,35.5210943109,0.0,18.025,17.4960943109
 06/01  14:00:00,67.6802434962,6.6917713679,18.9706329186,0.0,18.7433767983,23.2517909448,35.517802471,0.0,18.025,17.492802471
 06/01  15:00:00,67.2597873326,6.71879487898,18.8131072349,0.0,18.7433767983,22.9618409725,41.3413221159,0.0,18.025,23.3163221159
 06/01  16:00:00,70.6298570968,6.71696420142,17.7336937557,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/01  17:00:00,81.8223872315,6.94550019684,16.5094297568,0.0,17.6635504202,40.6971502883,5.77218363263,0.0,0.0,5.77218363263
 06/01  18:00:00,88.3995145801,7.10870424166,16.4185174432,0.0,27.5259009287,37.3340067412,11.5771035311,0.0,0.0,11.5771035311
 06/01  19:00:00,90.9405974237,7.17617501549,16.5668342587,0.0,33.8341110165,33.3544677425,11.5435625901,0.0,0.0,11.5435625901
 06/01  20:00:00,104.631279056,7.23928028637,16.3882558318,0.0,36.5179666069,38.8247702939,6.36904982307,0.587137286443,0.0,5.78191253663
 06/01  21:00:00,100.514299429,7.19893231909,15.9425801929,0.0,32.965339924,36.8579353714,12.7024010363,1.11405877479,0.0,11.5883422615
 06/01  22:00:00,73.1868588274,6.70399503979,12.6572908985,0.0,25.6355707503,20.6438685092,12.8501236412,1.29434251239,0.0,11.5557811288
 06/01  23:00:00,49.7790025527,6.22645530061,9.28002348941,0.0,15.0252895274,11.7056064465,1.92891677948,1.90891677948,0.0,0.02
 06/01  24:00:00,42.6934426044,5.99316553774,7.45351328571,0.0,11.6412384099,10.0650221343,9.00904561433,3.24720175345,0.0,5.76184386088
 06/02  01:00:00,39.6693460093,5.82987752773,6.15341210445,0.0,10.0992000411,10.047477231,10.339398827,4.58280345609,0.0,5.75659537095
 06/02  02:00:00,36.7337861619,5.70809705746,5.19919675539,0.0,8.25718729233,10.0299323277,5.27219310578,5.25219310578,0.0,0.02
 06/02  03:00:00,35.950527134,5.62239447818,4.5016337904,0.0,8.25718729233,10.0299323277,11.8983322483,6.14226121385,0.0,5.75607103443
 06/02  04:00:00,36.9166014217,5.54983829539,3.93364858369,0.0,8.25718729233,11.6354268332,9.14148009055,6.76574646529,0.0,2.37573362526
 06/02  05:00:00,42.7490017147,5.56081415251,4.05936732621,0.0,12.1011305571,15.3678112995,15.4452963911,6.27394693822,0.0,9.17134945288
 06/02  06:00:00,71.5283999479,6.16886774325,8.35437150784,0.0,19.7275818095,37.2640762949,17.0044327415,5.41772467352,0.0,11.586708068
 06/02  07:00:00,93.9297602049,6.6199509055,11.7004754465,0.0,24.3117294858,51.2795993405,15.4747080728,3.84413725952,0.0,11.6305708133
 06/02  08:00:00,79.6295870353,6.14258863277,9.15278553532,0.0,23.6694662846,40.6342015617,29.6485903129,0.308640521004,0.0,29.3399497919
 06/02  09:00:00,75.9480957044,6.1662060676,10.4550415982,0.0,23.6694662846,35.6302164847,41.4305191587,0.0,18.025,23.4055191587
 06/02  10:00:00,58.6949476965,6.05966952731,10.9051406599,0.0,18.7433767983,22.9618409725,41.1368932224,0.0,18.025,23.1118932224
 06/02  11:00:00,61.2778409387,6.24625419947,13.3037020417,0.0,18.7433767983,22.9618409725,35.7745767229,0.0,18.025,17.7495767229
 06/02  12:00:00,64.5433588919,6.43714953454,16.3348760608,0.0,18.5889407304,23.1597249699,35.5218427088,0.0,18.025,17.4968427088
 06/02  13:00:00,65.7050833323,6.55772298137,17.1295250471,0.0,18.7433767983,23.2517909448,35.5178942267,0.0,18.025,17.4928942267
 06/02  14:00:00,65.3312296553,6.58543295609,16.7279648574,0.0,18.7433767983,23.2517909448,41.3449710838,0.0,18.025,23.3199710838
 06/02  15:00:00,63.9177846305,6.5585155825,15.6313826735,0.0,18.7433767983,22.9618409725,35.522471899,0.0,18.025,17.497471899
 06/02  16:00:00,66.6219502688,6.53887092685,13.9038789173,0.0,18.7433767983,27.431320555,23.7857697313,0.0,18.025,5.76076973134
 06/02  17:00:00,79.1295629506,6.75774980906,14.0043611422,0.0,17.6635504202,40.6971502883,5.77228530564,0.0,0.0,5.77228530564
 06/02  18:00:00,86.4128918777,6.92870757769,14.6118970955,0.0,27.5259009287,37.3340067412,11.7599781933,0.182758010461,0.0,11.5772201828
 06/02  19:00:00,89.1862503744,7.01458816834,14.9740829649,0.0,33.8341110165,33.3544677425,6.92096640525,1.13836201573,0.0,5.78260438952
 06/02  20:00:00,103.291339581,7.09293122856,15.194666571,0.0,36.5179666069,38.8247702939,7.95137291899,2.16864389484,0.0,5.78272902414
 06/02  21:00:00,99.1882858271,7.05145075273,14.7640559358,0.0,32.965339924,36.8579353714,20.2305711631,2.86024842386,0.0,17.3703227392
 06/02  22:00:00,71.904338101,6.56401516279,11.5147572178,0.0,25.6355707503,20.6438685092,9.50825175038,3.72017558245,0.0,5.78807616792
 06/02  23:00:00,48.9494798682,6.13609655745,8.54085966685,0.0,15.0252895274,11.7056064465,9.56620519276,3.79919148129,0.0,5.76701371147
 06/02  24:00:00,42.1763990549,5.9364972865,6.99313840548,0.0,11.6412384099,10.0650221343,10.2733587208,4.51151854046,0.0,5.76184018033
 06/03  01:00:00,42.5216676398,5.84740154468,6.2287369035,0.0,12.8411359301,10.0650221343,5.17792874766,5.15792874766,0.0,0.02
 06/03  02:00:00,36.8419130869,5.72340599421,5.29200983356,0.0,8.25718729233,10.0299323277,11.1980001821,5.44143180137,0.0,5.75656838076
 06/03  03:00:00,36.2030191701,5.65190058736,4.72462760925,0.0,8.25718729233,10.0299323277,5.71669588426,5.69669588426,0.0,0.02
 06/03  04:00:00,37.3383246649,5.59770481255,4.30750515354,0.0,8.25718729233,11.6354268332,11.6948694237,5.93308736474,0.0,5.76178205893
 06/03  05:00:00,39.3480668218,5.5610851852,4.0795552702,0.0,8.71707943955,15.3327214929,11.3812998122,5.61528333018,0.0,5.76601648198
 06/03  06:00:00,55.1058747107,5.71456916211,5.23985014935,0.0,18.5082010057,25.6353820695,11.2468912859,5.47099899846,0.0,5.77589228745
 06/03  07:00:00,74.5140859125,6.09099067452,7.93625825556,0.0,19.4083231844,41.0650158608,16.8199696576,5.2319370267,0.0,11.5880326309
 06/03  08:00:00,102.833464046,6.61580860186,11.8539986905,0.0,26.3286599382,57.9988325916,30.6733604798,1.19816995168,0.0,29.4751905281
 06/03  09:00:00,85.92354093,6.36281092791,10.3510887435,0.0,26.3286599382,42.8504436482,48.3419876596,0.983538323179,18.025,29.3334493364
 06/03  10:00:00,59.7009998803,6.06591725587,8.41949031033,0.0,21.7447113004,23.4437158914,43.0128219867,1.57821294268,18.025,23.409609044
 06/03  11:00:00,58.3340245612,6.15824272408,9.42194619154,0.0,19.3027497915,23.426170988,36.0237693229,0.47048461921,18.025,17.5282847037
 06/03  12:00:00,60.1098359851,6.26597185007,10.9478753072,0.0,19.1483137236,23.7250123474,41.6716001817,0.32747618352,18.025,23.3191239982
 06/03  13:00:00,61.1057235309,6.35061704857,11.7135694442,0.0,19.3027497915,23.7161209604,35.5219657821,0.0,18.025,17.4969657821
 06/03  14:00:00,62.2941600896,6.42689295034,12.8257296187,0.0,19.3027497915,23.7161209604,35.51517663,0.0,18.025,17.49017663
 06/03  15:00:00,61.9655106473,6.43378684987,12.7801408571,0.0,19.3027497915,23.426170988,41.3431001348,0.0,18.025,23.3181001348
 06/03  16:00:00,64.8612697539,6.40169390212,11.2566752394,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/03  17:00:00,74.6431288975,6.57312945963,12.2446156621,0.0,18.2229234133,37.5968344597,5.76688172639,0.0,0.0,5.76688172639
 06/03  18:00:00,90.2371230804,6.84538683668,13.613057176,0.0,32.690315043,37.0816133363,6.62294946377,0.850701087217,0.0,5.77224837655
 06/03  19:00:00,91.419386144,6.993257457,14.535771187,0.0,36.8143715336,33.066984531,13.0379700736,1.49293845681,0.0,11.5450316168
 06/03  20:00:00,102.999196387,7.09776589942,15.1189970649,0.0,36.3493007332,38.7721355839,7.8618857786,2.07950534615,0.0,5.78238043246
 06/03  21:00:00,102.078358792,7.0249539011,14.5048344698,0.0,36.1807251679,36.8228455648,9.05011173007,3.26752840811,0.0,5.78258332196
 06/03  22:00:00,77.3599515854,6.58348780596,11.5479865468,0.0,31.0351095914,20.6438685092,15.881233298,3.90422755248,0.0,11.9770057455
 06/03  23:00:00,51.2787849501,6.13492723884,8.46929108615,0.0,17.4250845679,11.7056064465,15.7713222049,4.62367523718,0.0,11.1476469678
 06/03  24:00:00,43.4612544852,5.95524499108,7.05935484622,0.0,12.8411359301,10.0650221343,5.3574914317,5.3374914317,0.0,0.02
 06/04  01:00:00,42.3485039737,5.81994841752,5.96360071595,0.0,12.925468867,10.100111941,12.277716976,6.5212442816,0.0,5.75647269436
 06/04  02:00:00,36.4802901569,5.67498192436,4.85939253744,0.0,8.34152022915,10.0650221343,12.7588203217,7.00245596817,0.0,5.75636435353
 06/04  03:00:00,35.8297062388,5.60239119359,4.28140069702,0.0,8.34152022915,10.0650221343,7.0405327375,7.0205327375,0.0,0.02
 06/04  04:00:00,36.9751436178,5.54760953083,3.87499729205,0.0,8.34152022915,11.6705166398,12.9607860889,7.19932663179,0.0,5.76145945716
 06/04  05:00:00,38.9098227296,5.50064962337,3.58232782348,0.0,8.80141237637,15.3678112995,13.0975204782,7.33075214081,0.0,5.76676833741
 06/04  06:00:00,54.7551624782,5.67719696553,4.92651247221,0.0,18.5082010057,25.6353820695,12.1643605298,6.38686448019,0.0,5.77749604966
 06/04  07:00:00,74.8428658068,6.11474795701,8.12186427457,0.0,19.4926561212,41.1001056674,16.9624035937,5.3754391675,0.0,11.5869644262
 06/04  08:00:00,103.083643901,6.63610843524,12.0838897767,0.0,26.3286599382,57.9988325916,30.8929337588,1.42019650633,0.0,29.4727372525
 06/04  09:00:00,87.0161360338,6.44563016338,11.4802903809,0.0,26.2443270014,42.8153538416,47.6060896584,0.244814126153,18.025,29.3362755322
 06/04  10:00:00,61.5965433583,6.15989547168,10.2210608247,0.0,21.7447113004,23.4437158914,41.6098565464,0.175866598787,18.025,23.4089899476
 06/04  11:00:00,59.6728936094,6.23706651474,10.6222843691,0.0,19.3449162599,23.4437158914,35.583323821,0.0294632873631,18.025,17.5288605336
 06/04  12:00:00,60.8764716131,6.34591719113,11.5748522183,0.0,19.190480192,23.7425572507,36.5572098838,0.340928541764,18.025,18.191281342
 06/04  13:00:00,61.5394975744,6.41610051649,12.1415776082,0.0,19.260583323,23.698576057,40.6447973652,0.0,18.025,22.6197973652
 06/04  14:00:00,61.8305235626,6.44667218966,12.4020270305,0.0,19.260583323,23.698576057,35.5190077304,0.0,18.025,17.4940077304
 06/04  15:00:00,61.86439888,6.45043524142,12.7220900442,0.0,19.260583323,23.4086260847,35.5169142819,0.0,18.025,17.4919142819
 06/04  16:00:00,65.01179725,6.42157603246,11.4470384239,0.0,19.260583323,27.8781056672,23.7855682127,0.0,18.025,5.76056821271
 06/04  17:00:00,74.8152027763,6.59745370023,12.4520818004,0.0,18.1807569449,37.5792895564,5.76668042973,0.0,0.0,5.76668042973
 06/04  18:00:00,90.7854267866,6.91484659102,14.2113299902,0.0,32.6059821062,37.0465235296,5.91967849745,0.147598635748,0.0,5.7720798617
 06/04  19:00:00,91.9513028049,7.05309069298,15.0078617811,0.0,36.8143715336,33.066984531,6.54574825019,0.763395491827,0.0,5.78235275836
 06/04  20:00:00,103.335826787,7.12442405151,15.309546369,0.0,36.43363367,38.8072253906,13.3705929909,1.82535186338,0.0,11.5452411275
 06/04  21:00:00,102.014007614,7.03603692031,14.5488314654,0.0,36.0963922311,36.7877557581,8.66798488245,2.88632978038,0.0,5.78165510207
 06/04  22:00:00,77.15238889,6.57660832036,11.466733433,0.0,30.9507766546,20.6087787026,15.3310430382,3.74340186137,0.0,11.5876411769
 06/04  23:00:00,51.2612961329,6.13352226675,8.45321192132,0.0,17.4250845679,11.7056064465,9.95548459953,4.17794448099,0.0,5.77754011854
 06/04  24:00:00,43.558433447,5.95130968139,7.04104613946,0.0,12.925468867,10.100111941,10.3834252076,4.62164033711,0.0,5.76178487049
 06/05  01:00:00,39.2287317806,5.78786618044,5.75481389078,0.0,10.0992000411,10.047477231,11.1714834844,5.41494288866,0.0,5.75654059577
 06/05  02:00:00,36.3944499333,5.67797337258,4.88998892073,0.0,8.25718729233,10.0299323277,5.94528313468,5.92528313468,0.0,0.02
 06/05  03:00:00,35.6318823789,5.59307998793,4.21230814546,0.0,8.25718729233,10.0299323277,12.4780730116,6.72207051906,0.0,5.75600249255
 06/05  04:00:00,36.7880771862,5.5375416758,3.81742734494,0.0,8.25718729233,11.6354268332,6.69525531048,6.67525531048,0.0,0.02
 06/05  05:00:00,42.7483739262,5.56177325625,4.05779108686,0.0,12.1011305571,15.3678112995,17.2732795831,5.73865319814,0.0,11.534626385
 06/05  06:00:00,70.9638108926,6.10261151693,7.85605746739,0.0,19.7275818095,37.2640762949,17.0342431205,5.44787391887,0.0,11.5863692016
 06/05  07:00:00,93.3654068204,6.56131375352,11.1947843405,0.0,24.3117294858,51.2795993405,15.7499744625,4.12024742488,0.0,11.6297270376
 06/05  08:00:00,79.6272695328,6.1523567017,9.14071644074,0.0,23.6694662846,40.6342015617,29.5730795074,0.234300901153,0.0,29.3387786063
 06/05  09:00:00,76.4116920673,6.18811447356,10.8967411751,0.0,23.6694662846,35.6302164847,41.4282007716,0.0,18.025,23.4032007716
 06/05  10:00:00,59.7996538976,6.10999628942,11.9595299269,0.0,18.7433767983,22.9618409725,35.5549717776,0.0,18.025,17.5299717776
 06/05  11:00:00,61.4240855403,6.25464392066,13.4415626197,0.0,18.7433767983,22.9618409725,41.3456481056,0.0,18.025,23.3206481056
 06/05  12:00:00,65.1320562116,6.44240158022,16.9183275971,0.0,18.5889407304,23.1597249699,35.520765312,0.0,18.025,17.495765312
 06/05  13:00:00,66.4799719171,6.56884334618,17.893298403,0.0,18.7433767983,23.2517909448,35.5161456268,0.0,18.025,17.4911456268
 06/05  14:00:00,66.1144115236,6.59512298868,17.5014627135,0.0,18.7433767983,23.2517909448,41.3421668671,0.0,18.025,23.3171668671
 06/05  15:00:00,66.0806674751,6.61461313325,17.7381751567,0.0,18.7433767983,22.9618409725,35.5198998009,0.0,18.025,17.4948998009
 06/05  16:00:00,69.5601850248,6.62011078163,16.7608779781,0.0,18.7433767983,27.431320555,23.7866407302,0.0,18.025,5.76164073023
 06/05  17:00:00,81.0886228275,6.8637880218,15.85739014,0.0,17.6635504202,40.6971502883,5.77170762659,0.0,0.0,5.77170762659
 06/05  18:00:00,87.6711098168,7.01723993065,15.7815995324,0.0,27.5259009287,37.3340067412,11.5764989684,0.0,0.0,11.5764989684
 06/05  19:00:00,90.0773915454,7.07293748981,15.8068855346,0.0,33.8341110165,33.3544677425,5.78270955497,0.0,0.0,5.78270955497
 06/05  20:00:00,103.757534221,7.13712368618,15.6166851449,0.0,36.5179666069,38.8247702939,6.55021340694,0.768207494458,0.0,5.78200591248
 06/05  21:00:00,99.6160188975,7.09695917802,15.14629788,0.0,32.965339924,36.8579353714,12.8201610117,1.23298480886,0.0,11.5871762028
 06/05  22:00:00,72.3082994067,6.60759029871,11.8751544228,0.0,25.6355707503,20.6438685092,13.1602966987,1.6043805508,0.0,11.5559161479
 06/05  23:00:00,49.0362816994,6.14680472026,8.61696127546,0.0,15.0252895274,11.7056064465,7.95466010704,2.18765758429,0.0,5.76700252276
 06/05  24:00:00,42.2118424931,5.94201624598,7.02307145476,0.0,11.6412384099,10.0650221343,8.56814958915,2.80648049508,0.0,5.76166909406
 06/06  01:00:00,39.3926821657,5.80143745374,5.90519892133,0.0,10.0992000411,10.047477231,3.6919830957,3.6719830957,0.0,0.02
 06/06  02:00:00,36.4617237457,5.68068336506,4.95454855869,0.0,8.25718729233,10.0299323277,10.3511308811,4.59464860532,0.0,5.75648227583
 06/06  03:00:00,35.7159973979,5.5979646734,4.29154601298,0.0,8.25718729233,10.0299323277,5.274207925,5.254207925,0.0,0.02
 06/06  04:00:00,36.8241202021,5.538326415,3.85268400518,0.0,8.25718729233,11.6354268332,11.0949905739,5.33395841909,0.0,5.76103215476
 06/06  05:00:00,42.67476058,5.5508972004,3.99506003316,0.0,12.1011305571,15.3678112995,10.6198741738,4.84245902925,0.0,5.77741514455
 06/06  06:00:00,71.3880606504,6.15385194495,8.22906989879,0.0,19.7275818095,37.2640762949,16.0660287229,4.47866097235,0.0,11.5873677506
 06/06  07:00:00,94.1150892256,6.64168192044,11.8641037508,0.0,24.3117294858,51.2795993405,19.7805183511,2.34550787311,0.0,17.435010478
 06/06  08:00:00,80.235674892,6.19399465268,9.70749152414,0.0,23.6694662846,40.6342015617,23.4742143962,0.0,0.0,23.4742143962
 06/06  09:00:00,77.5361007058,6.20833927611,12.0009282405,0.0,23.6694662846,35.6302164847,41.4314368377,0.0,18.025,23.4064368377
 06/06  10:00:00,60.8539139526,6.12826216697,12.9955265779,0.0,18.7433767983,22.9618409725,41.3906154703,0.0,18.025,23.3656154703
 06/06  11:00:00,62.7995234407,6.29079572767,14.780851451,0.0,18.7433767983,22.9618409725,35.521658128,0.0,18.025,17.496658128
 06/06  12:00:00,64.8523518443,6.43377047442,16.6472547558,0.0,18.5889407304,23.1597249699,35.5150327712,0.0,18.025,17.4900327712
 06/06  13:00:00,65.6969515376,6.52052774198,17.158599765,0.0,18.7433767983,23.2517909448,41.3426581625,0.0,18.025,23.3176581625
 06/06  14:00:00,65.4716404379,6.53951936842,16.9142932292,0.0,18.7433767983,23.2517909448,35.5175205276,0.0,18.025,17.4925205276
 06/06  15:00:00,65.1308881079,6.55001613231,16.8529928287,0.0,18.7433767983,22.9618409725,35.5160325703,0.0,18.025,17.4910325703
 06/06  16:00:00,67.9330025998,6.5294227005,15.224392951,0.0,18.7433767983,27.431320555,23.7855442632,0.0,18.025,5.76054426321
 06/06  17:00:00,79.3812624539,6.73747651971,14.2763488051,0.0,17.6635504202,40.6971502883,5.77172971361,0.0,0.0,5.77172971361
 06/06  18:00:00,86.4737604707,6.91261369002,14.6888830076,0.0,27.5259009287,37.3340067412,11.5987324695,0.0226021957064,0.0,11.5761302738
 06/06  19:00:00,89.1929813414,6.99342498329,15.0019941198,0.0,33.8341110165,33.3544677425,6.07523074928,0.293399327133,0.0,5.78183142215
 06/06  20:00:00,103.291618392,7.08401583376,15.2038767077,0.0,36.5179666069,38.8247702939,12.8144820775,1.27033873102,0.0,11.5441433465
 06/06  21:00:00,99.4173510785,7.06625507951,14.978339636,0.0,32.965339924,36.8579353714,13.167422959,1.57986817977,0.0,11.5875547792
 06/06  22:00:00,72.2571057417,6.59178306892,11.8397776621,0.0,25.6355707503,20.6438685092,7.52345946454,1.73595968761,0.0,5.78749977693
 06/06  23:00:00,48.875949227,6.12041104296,8.48302547947,0.0,15.0252895274,11.7056064465,8.50141921929,2.7355478756,0.0,5.76587134369
 06/06  24:00:00,41.9819758069,5.9102008943,6.82501886915,0.0,11.6412384099,10.0650221343,9.67192659871,3.91048601745,0.0,5.76144058126
 06/07  01:00:00,39.1730599369,5.77201317574,5.71500317924,0.0,10.0992000411,10.047477231,4.84367561172,4.82367561172,0.0,0.02
 06/07  02:00:00,36.1946180731,5.64823013532,4.71989887999,0.0,8.25718729233,10.0299323277,11.7867483736,6.03027945579,0.0,5.75646891777
 06/07  03:00:00,35.4973713281,5.57306294265,4.09782028744,0.0,8.25718729233,10.0299323277,9.33102543293,6.65109654466,0.0,2.67992888827
 06/07  04:00:00,36.6556557687,5.51977249404,3.70278002039,0.0,8.25718729233,11.6354268332,9.97125845202,6.87327137463,0.0,3.09798707738
 06/07  05:00:00,42.405677986,5.52242195201,3.75445407131,0.0,12.1011305571,15.3678112995,12.6401196675,6.8627740649,0.0,5.77734560258
 06/07  06:00:00,71.1642432999,6.13011108611,8.02899957049,0.0,19.7275818095,37.2640762949,17.8435091027,6.25700633443,0.0,11.5865027683
 06/07  07:00:00,93.6172737671,6.59066023495,11.4173219961,0.0,24.3117294858,51.2795993405,21.5866608162,4.15228139123,0.0,17.434379425
 06/07  08:00:00,79.3167821825,6.11670016329,8.86589713044,0.0,23.6694662846,40.6342015617,29.6585795936,0.322773014432,0.0,29.3358065791
 06/07  09:00:00,75.2633415652,6.11560016618,9.82090467706,0.0,23.6694662846,35.6302164847,37.9987588977,0.0,18.025,19.9737588977
 06/07  10:00:00,57.395120359,5.97285527039,9.69214960968,0.0,18.7433767983,22.9618409725,38.9744288973,0.0,18.025,20.9494288973
 06/07  11:00:00,58.7243417377,6.09589168957,10.900574857,0.0,18.7433767983,22.9618409725,35.5190782339,0.0,18.025,17.4940782339
 06/07  12:00:00,61.1679487275,6.24109640113,13.1555312174,0.0,18.5889407304,23.1597249699,41.3423610147,0.0,18.025,23.3173610147
 06/07  13:00:00,62.1461073321,6.33761074367,13.7906706104,0.0,18.7433767983,23.2517909448,35.5202491404,0.0,18.025,17.4952491404
 06/07  14:00:00,62.1538029448,6.36408808987,13.7718877,0.0,18.7433767983,23.2517909448,35.513692108,0.0,18.025,17.488692108
 06/07  15:00:00,61.8289923458,6.37557431811,13.7255457494,0.0,18.7433767983,22.9618409725,41.3408626702,0.0,18.025,23.3158626702
 06/07  16:00:00,64.5265001185,6.35433431862,11.9929775144,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,77.2711289803,6.57035390529,12.3333349559,0.0,17.6635504202,40.6971502883,5.77195316822,0.0,0.0,5.77195316822
 06/07  18:00:00,84.8152867916,6.75390348066,13.1891241232,0.0,27.5259009287,37.3340067412,11.6415202651,0.0652218292873,0.0,11.5762984358
 06/07  19:00:00,87.555482188,6.83636015195,13.5215588748,0.0,33.8341110165,33.3544677425,12.6249760794,1.08079653283,0.0,11.5441795465
 06/07  20:00:00,101.725781363,6.92040453006,13.8016592173,0.0,36.5179666069,38.8247702939,8.03333802065,2.25154554144,0.0,5.7817924792
 06/07  21:00:00,97.7738157113,6.89569286319,13.505372413,0.0,32.965339924,36.8579353714,14.6804387893,3.09354918645,0.0,11.5868896028
 06/07  22:00:00,70.6416330891,6.42471328834,10.3913745536,0.0,25.6355707503,20.6438685092,15.5213017323,3.96608248708,0.0,11.5552192452
 06/07  23:00:00,47.6099422933,5.98977525984,7.34765884473,0.0,15.0252895274,11.7056064465,5.13253925456,5.11253925456,0.0,0.02
 06/07  24:00:00,40.9193787174,5.80061477797,5.87201260522,0.0,11.6412384099,10.0650221343,11.7382452367,5.97653609315,0.0,5.76170914357
 06/08  01:00:00,38.2831977773,5.68063874364,4.91651185157,0.0,10.0992000411,10.047477231,12.1063629876,6.34989464567,0.0,5.75646834195
 06/08  02:00:00,35.5463019181,5.58098672531,4.13883209603,0.0,8.25718729233,10.0299323277,6.66625534376,6.64625534376,0.0,0.02
 06/08  03:00:00,34.7364622153,5.48774149049,3.42223090508,0.0,8.25718729233,10.0299323277,13.7244025375,7.9684857823,0.0,5.75591675517
 06/08  04:00:00,35.7602602593,5.41999257745,2.90716584682,0.0,8.25718729233,11.6354268332,9.33775619827,9.31775619827,0.0,0.02
 06/08  05:00:00,41.5903181759,5.43468400606,3.02683495351,0.0,12.1011305571,15.3678112995,20.6221860523,9.08793319718,0.0,11.5342528551
 06/08  06:00:00,70.2108064125,6.01840222352,7.18728066815,0.0,19.7275818095,37.2640762949,18.241842661,6.65610487779,0.0,11.5857377832
 06/08  07:00:00,92.8529339732,6.50202057611,10.7416293025,0.0,24.3117294858,51.2795993405,15.7272335818,4.09784898591,0.0,11.6293845959
 06/08  08:00:00,78.5336908132,6.03343559954,8.16607561818,0.0,23.6694662846,40.6342015617,29.7086101316,0.372384236025,0.0,29.3362258956
 06/08  09:00:00,73.9182563947,6.02373489077,8.56769567913,0.0,23.6694662846,35.6302164847,41.4258947811,0.0,18.025,23.4008947811
 06/08  10:00:00,56.3956250232,5.89893092824,8.76657620896,0.0,18.7433767983,22.9618409725,35.609207464,0.0554059341093,18.025,17.5288015299
 06/08  11:00:00,57.6121881284,6.02092299466,9.86339189757,0.0,18.7433767983,22.9618409725,41.3465639459,0.0,18.025,23.3215639459
 06/08  12:00:00,59.2016021271,6.14250985051,11.2877721951,0.0,18.5889407304,23.1597249699,35.5191844603,0.0,18.025,17.4941844603
 06/08  13:00:00,59.9068743978,6.23020903291,11.6588395446,0.0,18.7433767983,23.2517909448,35.5181948737,0.0,18.025,17.4931948737
 06/08  14:00:00,59.9702707667,6.25719574469,11.6952543092,0.0,18.7433767983,23.2517909448,41.3393222589,0.0,18.025,23.3143222589
 06/08  15:00:00,60.1839534046,6.29126347049,12.1648180317,0.0,18.7433767983,22.9618409725,35.5189314371,0.0,18.025,17.4939314371
 06/08  16:00:00,63.4040785612,6.30314640762,10.9217413278,0.0,18.7433767983,27.431320555,23.7865866462,0.0,18.025,5.76158664624
 06/08  17:00:00,76.8298401662,6.52917891996,11.9332241886,0.0,17.6635504202,40.6971502883,5.77188755078,0.0,0.0,5.77188755078
 06/08  18:00:00,83.9806974811,6.66787640372,12.4405681331,0.0,27.5259009287,37.3340067412,12.4406597537,0.864915080645,0.0,11.575744673
 06/08  19:00:00,87.3969269048,6.81497475657,13.3843931945,0.0,33.8341110165,33.3544677425,7.27154174461,1.48954418536,0.0,5.78199755925
 06/08  20:00:00,101.928042803,6.93322313438,13.9911071282,0.0,36.5179666069,38.8247702939,8.12478671423,2.34350503688,0.0,5.78128167735
 06/08  21:00:00,98.1134248619,6.9233303855,13.8173516046,0.0,32.965339924,36.8579353714,14.4524390421,2.86566673274,0.0,11.5867723094
 06/08  22:00:00,70.7928907955,6.43328120644,10.534067089,0.0,25.6355707503,20.6438685092,15.4432732919,3.88787195953,0.0,11.5554013324
 06/08  23:00:00,47.8104440862,6.00692359919,7.53101297834,0.0,15.0252895274,11.7056064465,10.4283898755,4.66163771118,0.0,5.76675216428
 06/08  24:00:00,41.1340264584,5.82126965098,6.06601039018,0.0,11.6412384099,10.0650221343,5.71446666589,5.69446666589,0.0,0.02
 06/09  01:00:00,38.3815662186,5.69088050382,5.00464130567,0.0,10.0992000411,10.047477231,12.622077413,6.86568087729,0.0,5.75639653576
 06/09  02:00:00,35.4823970448,5.57514879268,4.08076404543,0.0,8.25718729233,10.0299323277,8.05818879422,8.03818879422,0.0,0.02
 06/09  03:00:00,35.0048345726,5.52051714967,3.65783236974,0.0,8.25718729233,10.0299323277,13.7856415649,8.02927372561,0.0,5.75636783931
 06/09  04:00:00,36.2552280931,5.47812417434,3.34400040287,0.0,8.25718729233,11.6354268332,13.6414789453,7.87997740197,0.0,5.76150154336
 06/09  05:00:00,42.2010938406,5.50209935866,3.57020114856,0.0,12.1011305571,15.3678112995,13.1147825072,7.33870811269,0.0,5.77607439447
 06/09  06:00:00,71.025541254,6.11573102465,7.90469127029,0.0,19.7275818095,37.2640762949,18.023105374,6.43650407888,0.0,11.5866012951
 06/09  07:00:00,93.4613460284,6.57316378844,11.2789029517,0.0,24.3117294858,51.2795993405,21.7453601553,4.31267695263,0.0,17.4326832027
 06/09  08:00:00,79.3901902353,6.12124244668,8.93477569382,0.0,23.6694662846,40.6342015617,23.7142179063,0.242195745508,0.0,23.4720221608
 06/09  09:00:00,75.9859554266,6.14456854111,10.5145663399,0.0,23.6694662846,35.6302164847,41.4277038913,0.0,18.025,23.4027038913
 06/09  10:00:00,58.7374698834,6.03725885775,10.9700938012,0.0,18.7433767983,22.9618409725,41.3886328184,0.0,18.025,23.3636328184
 06/09  11:00:00,60.0052873176,6.1708033009,12.1066126023,0.0,18.7433767983,22.9618409725,35.5184738042,0.0,18.025,17.4934738042
 06/09  12:00:00,62.128998391,6.30435153399,14.0533270203,0.0,18.5889407304,23.1597249699,35.517139423,0.0,18.025,17.492139423
 06/09  13:00:00,62.2792378134,6.37959594928,13.881821011,0.0,18.7433767983,23.2517909448,41.3383321224,0.0,18.025,23.3133321224
 06/09  14:00:00,62.0993228139,6.41152401336,13.66998009,0.0,18.7433767983,23.2517909448,35.5173354509,0.0,18.025,17.4923354509
 06/09  15:00:00,61.3067095685,6.41122802038,13.1676086129,0.0,18.7433767983,22.9618409725,35.520463508,0.0,18.025,17.495463508
 06/09  16:00:00,64.2149386126,6.40498631919,11.6307664655,0.0,18.7433767983,27.431320555,23.7864260936,0.0,18.025,5.7614260936
 06/09  17:00:00,77.654218529,6.61975992232,12.6670282896,0.0,17.6635504202,40.6971502883,5.77199903794,0.0,0.0,5.77199903794
 06/09  18:00:00,84.9431977607,6.77102365126,13.2999264639,0.0,27.5259009287,37.3340067412,12.129363758,0.553283940419,0.0,11.5760798175
 06/09  19:00:00,88.2047147541,6.89949007263,14.1076738825,0.0,33.8341110165,33.3544677425,6.81544241445,1.03332594393,0.0,5.78211647052
 06/09  20:00:00,102.587017514,7.00751619368,14.5757896978,0.0,36.5179666069,38.8247702939,7.65043089425,1.86823400613,0.0,5.78219688812
 06/09  21:00:00,98.7868165217,6.99947656381,14.414602977,0.0,32.965339924,36.8579353714,13.7352350728,2.14831578411,0.0,11.5869192887
 06/09  22:00:00,71.577363287,6.52242583844,11.2294025141,0.0,25.6355707503,20.6438685092,14.410231834,2.85476681985,0.0,11.5554650142
 06/09  23:00:00,48.5186218878,6.08670076381,8.15941533726,0.0,15.0252895274,11.7056064465,9.40205221082,3.63523684372,0.0,5.7668153671
 06/09  24:00:00,41.8473201767,5.90007219175,6.70050014401,0.0,11.6412384099,10.0650221343,9.88844839608,4.12689802883,0.0,5.76155036725
 06/10  01:00:00,42.2431565241,5.81605919557,5.98157788832,0.0,12.8411359301,10.0650221343,4.50212197875,4.48212197875,0.0,0.02
 06/10  02:00:00,36.4677364249,5.68220546916,4.95904460989,0.0,8.25718729233,10.0299323277,11.0071470196,5.25081850765,0.0,5.75632851192
 06/10  03:00:00,35.8327027309,5.61220427214,4.39401821024,0.0,8.25718729233,10.0299323277,5.79866061471,5.77866061471,0.0,0.02
 06/10  04:00:00,37.1694218105,5.58024009862,4.1560805523,0.0,8.25718729233,11.6354268332,11.2569096175,5.49576138624,0.0,5.76114823125
 06/10  05:00:00,39.2308588929,5.54816207217,3.97528811529,0.0,8.71707943955,15.3327214929,10.6542512843,4.88741874672,0.0,5.76683253754
 06/10  06:00:00,54.9978509809,5.70323505862,5.14318501861,0.0,18.5082010057,25.6353820695,10.5100264698,4.73278441154,0.0,5.77724205825
 06/10  07:00:00,74.4058826458,6.08027368444,7.83881427397,0.0,19.4083231844,41.0650158608,16.0323894686,4.44648851846,0.0,11.5859009502
 06/10  08:00:00,102.663437868,6.59398190195,11.705857379,0.0,26.3286599382,57.9988325916,30.2923658787,0.822421617772,0.0,29.4699442609
 06/10  09:00:00,86.5316696929,6.42089688122,10.9011642037,0.0,26.3286599382,42.8504436482,47.5214462613,0.167304573121,18.025,29.3291416882
 06/10  10:00:00,60.8160055884,6.11701766687,9.48342719377,0.0,21.7447113004,23.4437158914,41.8507408696,0.418717380665,18.025,23.4070234889
 06/10  11:00:00,59.12424822,6.18885132038,10.1815831411,0.0,19.3027497915,23.426170988,35.5731674729,0.020764073013,18.025,17.5274033999
 06/10  12:00:00,59.9861899122,6.28549093156,10.8047197675,0.0,19.1483137236,23.7250123474,37.6766558895,0.582585729939,18.025,19.0690701595
 06/10  13:00:00,60.9684837879,6.35931535929,11.5676490541,0.0,19.3027497915,23.7161209604,39.7623141891,0.0,18.025,21.7373141891
 06/10  14:00:00,61.4788104968,6.39550400936,12.0417826257,0.0,19.3027497915,23.7161209604,35.5170867892,0.0,18.025,17.4920867892
 06/10  15:00:00,61.3327245422,6.39854737657,12.1826032576,0.0,19.3027497915,23.426170988,35.5148062889,0.0,18.025,17.4898062889
 06/10  16:00:00,64.7386082211,6.38415059334,11.1515754039,0.0,19.3027497915,27.8956505705,23.7863379151,0.0,18.025,5.76133791514
 06/10  17:00:00,74.5207657903,6.55195797114,12.1434446317,0.0,18.2229234133,37.5968344597,5.76658591844,0.0,0.0,5.76658591844
 06/10  18:00:00,90.3626420679,6.85486925046,13.7291182239,0.0,32.690315043,37.0816133363,6.27891945612,0.506942698396,0.0,5.77197675772
 06/10  19:00:00,91.3101788762,6.98396712755,14.435887735,0.0,36.8143715336,33.066984531,7.17283629148,1.39110270916,0.0,5.78173358231
 06/10  20:00:00,102.607022237,7.05830465124,14.7663084386,0.0,36.3493007332,38.7721355839,14.0661713555,2.52226217088,0.0,11.5439091846
 06/10  21:00:00,101.66720716,6.98270700124,14.1359610865,0.0,36.1807251679,36.8228455648,9.49998982043,3.71879772132,0.0,5.78119209911
 06/10  22:00:00,76.686940019,6.51120822373,10.947297792,0.0,31.0351095914,20.6438685092,16.581363036,4.99473931289,0.0,11.5866237232
 06/10  23:00:00,50.5708547235,6.05967866871,7.83663685065,0.0,17.4250845679,11.7056064465,11.7083324475,5.93109197284,0.0,5.77724047462
 06/10  24:00:00,42.6337204149,5.86737157172,6.31970439484,0.0,12.8411359301,10.0650221343,12.6311357378,6.86946837549,0.0,5.76166736235
 06/11  01:00:00,41.7241688435,5.75556862408,5.40365549949,0.0,12.925468867,10.100111941,13.1898448679,7.43348130113,0.0,5.75636356674
 06/11  02:00:00,36.0135451734,5.62769478128,4.43994795225,0.0,8.34152022915,10.0650221343,7.66426657348,7.64426657348,0.0,0.02
 06/11  03:00:00,35.329652946,5.54833907974,3.83540638474,0.0,8.34152022915,10.0650221343,13.6471509089,7.89123183131,0.0,5.75591907762
 06/11  04:00:00,36.3881908949,5.48219871184,3.35347529278,0.0,8.34152022915,11.6705166398,8.67209514443,8.65209514443,0.0,0.02
 06/11  05:00:00,38.3499001986,5.43931618057,3.08375669903,0.0,8.80141237637,15.3678112995,14.4296154378,8.66281320684,0.0,5.76680223098
 06/11  06:00:00,54.7676960544,5.68321462188,4.93305159594,0.0,18.5082010057,25.6353820695,13.0353800922,7.258129758,0.0,5.77725033415
 06/11  07:00:00,74.9492634958,6.12713586382,8.21591633124,0.0,19.4926561212,41.1001056674,16.6980071518,5.1123114151,0.0,11.5856957367
 06/11  08:00:00,102.831261287,6.60575352704,11.861916676,0.0,26.3286599382,57.9988325916,35.9787564211,0.619346710455,0.0,35.3594097107
 06/11  09:00:00,86.3397489312,6.386478164,10.8630982592,0.0,26.2443270014,42.8153538416,41.5306615216,0.0401207549093,18.025,23.4655407667
 06/11  10:00:00,61.1343137065,6.10877141443,9.80997931566,0.0,21.7447113004,23.4437158914,41.5572130117,0.125823134443,18.025,23.4063898773
 06/11  11:00:00,59.7086397208,6.19609844247,10.6990181999,0.0,19.3449162599,23.4437158914,41.3858267452,0.0,18.025,23.3608267452
 06/11  12:00:00,61.0429622693,6.31130384095,11.7759728872,0.0,19.190480192,23.7425572507,35.5180939051,0.0,18.025,17.4930939051
 06/11  13:00:00,61.8228214845,6.39419007967,12.4468199206,0.0,19.260583323,23.698576057,35.5168179952,0.0,18.025,17.4918179952
 06/11  14:00:00,62.3393477138,6.44046567627,12.9170728441,0.0,19.260583323,23.698576057,37.6089477236,0.0,18.025,19.5839477236
