Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  15:00:00,62.5003174899,6.45297203512,13.3554892076,0.0,19.260583323,23.4086260847,39.2451389507,0.0,18.025,21.2201389507
 06/11  16:00:00,65.1766832125,6.41163378187,11.6218746559,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,74.2861762815,6.54743538159,11.9730893586,0.0,18.1807569449,37.5792895564,5.7666696231,0.0,0.0,5.7666696231
 06/11  18:00:00,89.8584035857,6.82599382555,13.3731774766,0.0,32.6059821062,37.0465235296,6.60099345045,0.829061095339,0.0,5.77193235511
 06/11  19:00:00,90.9364983994,6.94975826988,14.096414823,0.0,36.8143715336,33.066984531,13.0309983688,1.48654519126,0.0,11.5444531776
 06/11  20:00:00,102.288352801,7.01493831271,14.3715909707,0.0,36.43363367,38.8072253906,8.72055890291,2.93841521971,0.0,5.7821436832
 06/11  21:00:00,101.040343278,6.93169985624,13.6795277576,0.0,36.0963922311,36.7877557581,10.3025377582,4.52024075638,0.0,5.78229700184
 06/11  22:00:00,76.254584825,6.47978179189,10.6657975784,0.0,30.9507766546,20.6087787026,16.9165017801,5.32959031643,0.0,11.5869114637
 06/11  23:00:00,50.4058366276,6.04226001044,7.68903830913,0.0,17.4250845679,11.7056064465,17.5044314448,5.96997101319,0.0,11.5344604316
 06/11  24:00:00,42.6973590329,5.86087970396,6.27041836683,0.0,12.925468867,10.100111941,6.90703770097,6.88703770097,0.0,0.02
 06/12  01:00:00,38.5013056113,5.71230853429,5.10295736645,0.0,10.0992000411,10.047477231,13.2400601113,7.4836240074,0.0,5.7564361039
 06/12  02:00:00,35.6777383795,5.60234682256,4.24891130227,0.0,8.25718729233,10.0299323277,7.75233409299,7.73233409299,0.0,0.02
 06/12  03:00:00,35.0186426547,5.52578820598,3.66637418614,0.0,8.25718729233,10.0299323277,13.6925787108,7.93618604521,0.0,5.75639266554
 06/12  04:00:00,36.0063673016,5.44959956147,3.12366998056,0.0,8.25718729233,11.6354268332,14.4676510101,8.70615793237,0.0,5.76149307776
 06/12  05:00:00,41.7485918971,5.45306444742,3.16674452021,0.0,12.1011305571,15.3678112995,14.28941792,8.51237227344,0.0,5.77704564656
 06/12  06:00:00,70.5236989206,6.05929461401,7.45930280725,0.0,19.7275818095,37.2640762949,18.1131847329,6.52697497034,0.0,11.5862097625
 06/12  07:00:00,93.0112243898,6.52612145421,10.8758473936,0.0,24.3117294858,51.2795993405,21.6847677502,4.25243748632,0.0,17.4323302638
 06/12  08:00:00,78.808362942,6.06947031715,8.40473630437,0.0,23.6694662846,40.6342015617,23.8558400835,0.385656653971,0.0,23.4701834295
 06/12  09:00:00,74.2792255163,6.06723669138,8.88517985009,0.0,23.6694662846,35.6302164847,41.4274040058,0.0,18.025,23.4024040058
 06/12  10:00:00,56.6329908883,5.94481630941,8.95806598484,0.0,18.7433767983,22.9618409725,41.5001023404,0.111934799673,18.025,23.3631675407
 06/12  11:00:00,58.6557816406,6.09842015334,10.8294958268,0.0,18.7433767983,22.9618409725,35.519437365,0.0,18.025,17.494437365
 06/12  12:00:00,62.4267937612,6.31167624665,14.3438045479,0.0,18.5889407304,23.1597249699,35.5183230414,0.0,18.025,17.4933230414
 06/12  13:00:00,63.7258992554,6.43204835374,15.2760338364,0.0,18.7433767983,23.2517909448,35.5139249877,0.0,18.025,17.4889249877
 06/12  14:00:00,64.425784258,6.48506790719,15.9229035117,0.0,18.7433767983,23.2517909448,41.3408544485,0.0,18.025,23.3158544485
 06/12  15:00:00,64.3109664787,6.51061678492,16.0724833282,0.0,18.7433767983,22.9618409725,35.5179373018,0.0,18.025,17.4929373018
 06/12  16:00:00,66.9675980959,6.49532702784,14.2930892414,0.0,18.7433767983,27.431320555,23.7858547028,0.0,18.025,5.76085470276
 06/12  17:00:00,79.3374102714,6.73949839348,14.2304887454,0.0,17.6635504202,40.6971502883,5.77186098502,0.0,0.0,5.77186098502
 06/12  18:00:00,86.4784743606,6.91794052147,14.6883021494,0.0,27.5259009287,37.3340067412,11.5971349678,0.0215400353098,0.0,11.5755949325
 06/12  19:00:00,88.9270574941,6.97827699196,14.7512400228,0.0,33.8341110165,33.3544677425,6.33846399931,0.556129883624,0.0,5.78233411568
 06/12  20:00:00,102.941381021,7.05367105861,14.8840128018,0.0,36.5179666069,38.8247702939,7.5404112643,1.75881213903,0.0,5.78159912527
 06/12  21:00:00,98.8490071285,7.01303511851,14.4632523278,0.0,32.965339924,36.8579353714,13.9624493377,2.37565117875,0.0,11.5867981589
 06/12  22:00:00,71.5736299414,6.52479883673,11.2233069557,0.0,25.6355707503,20.6438685092,14.721485876,3.16648976159,0.0,11.5549961144
 06/12  23:00:00,48.3859134934,6.07207810469,8.04133729671,0.0,15.0252895274,11.7056064465,9.92034913136,4.15364496926,0.0,5.7667041621
 06/12  24:00:00,41.5484222696,5.86709358597,6.43458917722,0.0,11.6412384099,10.0650221343,4.986857327,4.966857327,0.0,0.02
 06/13  01:00:00,38.7365189911,5.72923867407,5.32124341942,0.0,10.0992000411,10.047477231,11.6820996793,5.9258057991,0.0,5.75629388019
 06/13  02:00:00,35.8685571935,5.61566726663,4.42640968868,0.0,8.25718729233,10.0299323277,12.344277085,6.58792775778,0.0,5.75634932726
 06/13  03:00:00,35.1950073494,5.53967122347,3.82885873369,0.0,8.25718729233,10.0299323277,6.87518723171,6.85518723171,0.0,0.02
 06/13  04:00:00,36.2119993288,5.47050792714,3.30839530037,0.0,8.25718729233,11.6354268332,13.3282753064,7.56693143957,0.0,5.76134386681
 06/13  05:00:00,42.0378739449,5.48055299066,3.42854169344,0.0,12.1011305571,15.3678112995,13.1074683504,7.33046494531,0.0,5.77700340509
 06/13  06:00:00,70.886630817,6.09560618131,7.78592743639,0.0,19.7275818095,37.2640762949,17.5306375594,5.9450278547,0.0,11.5856097047
 06/13  07:00:00,93.3435140136,6.55628174644,11.1779843614,0.0,24.3117294858,51.2795993405,21.4947411166,4.06171237185,0.0,17.4330287447
 06/13  08:00:00,79.0604945325,6.08408840337,8.64225558753,0.0,23.6694662846,40.6342015617,23.8284459778,0.360837822281,0.0,23.4676081555
 06/13  09:00:00,74.7705228663,6.08235184573,9.36136572597,0.0,23.6694662846,35.6302164847,41.4254913965,0.0,18.025,23.4004913965
 06/13  10:00:00,57.5814271217,5.96842280066,9.88289836486,0.0,18.7433767983,22.9618409725,41.3880198924,0.0,18.025,23.3630198924
 06/13  11:00:00,59.8376076811,6.14019606947,11.9695476395,0.0,18.7433767983,22.9618409725,35.5178183207,0.0,18.025,17.4928183207
 06/13  12:00:00,62.9217676334,6.3203810107,14.8300743356,0.0,18.5889407304,23.1597249699,35.5159681393,0.0,18.025,17.4909681393
 06/13  13:00:00,64.4492935362,6.45311982032,15.9783598277,0.0,18.7433767983,23.2517909448,36.9435330878,0.0,18.025,18.9185330878
 06/13  14:00:00,65.2741080061,6.52639285003,16.7299041952,0.0,18.7433767983,23.2517909448,39.911283158,0.0,18.025,21.886283158
 06/13  15:00:00,65.3959761475,6.56384068142,17.1042705957,0.0,18.7433767983,22.9618409725,35.518142931,0.0,18.025,17.493142931
 06/13  16:00:00,69.0265469958,6.57668533443,16.270682375,0.0,18.7433767983,27.431320555,23.7863459699,0.0,18.025,5.76134596994
 06/13  17:00:00,80.5170335526,6.82104328884,15.3285706138,0.0,17.6635504202,40.6971502883,5.77178426252,0.0,0.0,5.77178426252
 06/13  18:00:00,87.039762556,6.96759048762,15.1999453956,0.0,27.5259009287,37.3340067412,11.5855128365,0.011374719375,0.0,11.5741381171
 06/13  19:00:00,89.7461606089,7.04684311484,15.5017812824,0.0,33.8341110165,33.3544677425,5.86667041254,0.0853027176701,0.0,5.78136769487
 06/13  20:00:00,103.858207712,7.14086432074,15.7136498702,0.0,36.5179666069,38.8247702939,6.69438082358,0.912714424662,0.0,5.78166639892
 06/13  21:00:00,99.7821691482,7.10331161517,15.3061436894,0.0,32.965339924,36.8579353714,13.0623294158,1.47701872983,0.0,11.5853106859
 06/13  22:00:00,72.249019321,6.59111456052,11.8323854634,0.0,25.6355707503,20.6438685092,13.5665754069,2.01149683607,0.0,11.5550785709
 06/13  23:00:00,48.8396071408,6.11740384661,8.44970752711,0.0,15.0252895274,11.7056064465,8.88055473016,3.11379176182,0.0,5.76676296834
 06/13  24:00:00,41.8900521582,5.90082458629,6.74248960652,0.0,11.6412384099,10.0650221343,4.49644829547,4.47644829547,0.0,0.02
 06/14  01:00:00,39.1549063311,5.77075535171,5.69811595472,0.0,10.0992000411,10.047477231,10.9392117237,5.18285154264,0.0,5.7563601811
 06/14  02:00:00,36.4056351614,5.6704360257,4.90871987554,0.0,8.25718729233,10.0299323277,11.2499745475,5.49356370104,0.0,5.75641084647
 06/14  03:00:00,35.7237920861,5.59522339099,4.3020930822,0.0,8.25718729233,10.0299323277,5.79746854049,5.77746854049,0.0,0.02
 06/14  04:00:00,36.6671936062,5.51928497466,3.71481445022,0.0,8.25718729233,11.6354268332,12.3638537022,6.60245924525,0.0,5.76139445698
 06/14  05:00:00,42.4173121126,5.52190791211,3.76662834571,0.0,12.1011305571,15.3678112995,12.2047889798,6.4277584563,0.0,5.77703052347
 06/14  06:00:00,70.9743167554,6.10074419137,7.86848087559,0.0,19.7275818095,37.2640762949,16.1748157643,4.5887265924,0.0,11.5860891719
 06/14  07:00:00,94.1131421251,6.63807347821,11.8658282018,0.0,24.3117294858,51.2795993405,19.3631480444,1.93187394678,0.0,17.4312740976
 06/14  08:00:00,80.5504513413,6.21869942086,9.99760661724,0.0,23.6694662846,40.6342015617,23.4783287049,0.0116091867796,0.0,23.4667195181
 06/14  09:00:00,78.4971680104,6.24131419531,12.9290522262,0.0,23.6694662846,35.6302164847,41.4248101488,0.0,18.025,23.3998101488
 06/14  10:00:00,61.2047453991,6.15090383252,13.3237383699,0.0,18.7433767983,22.9618409725,41.3876567976,0.0,18.025,23.3626567976
 06/14  11:00:00,64.4086705656,6.36853423969,16.3122741718,0.0,18.7433767983,22.9618409725,35.5179840157,0.0,18.025,17.4929840157
 06/14  12:00:00,68.7473804759,6.6166840862,20.3593860237,0.0,18.5889407304,23.1597249699,35.5156337989,0.0,18.025,17.4906337989
 06/14  13:00:00,70.5150843193,6.75483593202,21.742436376,0.0,18.7433767983,23.2517909448,35.5138384821,0.0,18.025,17.4888384821
 06/14  14:00:00,70.6987187375,6.8123568673,21.8685525616,0.0,18.7433767983,23.2517909448,41.3406738873,0.0,18.025,23.3156738873
 06/14  15:00:00,69.6843348634,6.81599055134,21.1404813128,0.0,18.7433767983,22.9618409725,35.515710958,0.0,18.025,17.490710958
 06/14  16:00:00,73.3717996445,6.82631813572,20.3663040224,0.0,18.7433767983,27.431320555,23.7863794233,0.0,18.025,5.76137942334
 06/14  17:00:00,85.2343635659,7.07326761725,19.7936790006,0.0,17.6635504202,40.6971502883,5.7708165189,0.0,0.0,5.7708165189
 06/14  18:00:00,91.1229563469,7.23834615227,19.0123891092,0.0,27.5259009287,37.3340067412,11.575432869,0.0,0.0,11.575432869
 06/14  19:00:00,92.5655427897,7.29719169873,18.0708193119,0.0,33.8341110165,33.3544677425,5.78227640252,0.0,0.0,5.78227640252
 06/14  20:00:00,106.061076937,7.3525106891,17.7048762265,0.0,36.5179666069,38.8247702939,5.84141793719,0.0598848852753,0.0,5.78153305191
 06/14  21:00:00,101.373795627,7.27852740859,16.7225598808,0.0,32.965339924,36.8579353714,11.6430510871,0.0569404200248,0.0,11.5861106671
 06/14  22:00:00,73.5375424762,6.74743513089,12.9645917288,0.0,25.6355707503,20.6438685092,12.1454475821,0.59115967655,0.0,11.5542879056
 06/14  23:00:00,50.1344236321,6.27208861383,9.58984173104,0.0,15.0252895274,11.7056064465,6.90813515196,1.14193729772,0.0,5.76619785424
 06/14  24:00:00,43.2372269636,6.05778798428,7.93270346469,0.0,11.6412384099,10.0650221343,1.45050405442,1.43050405442,0.0,0.02
 06/15  01:00:00,40.3646795126,5.90965446549,6.76899079303,0.0,10.0992000411,10.047477231,7.50930930777,1.75362637192,0.0,5.75568293585
 06/15  02:00:00,37.3350098393,5.77664240267,5.73189028235,0.0,8.25718729233,10.0299323277,8.57367302321,2.81740413221,0.0,5.756268891
 06/15  03:00:00,36.6106187773,5.69596954787,5.08817447586,0.0,8.25718729233,10.0299323277,3.54649984993,3.52649984993,0.0,0.02
 06/15  04:00:00,37.8051932873,5.64643517723,4.72566576431,0.0,8.25718729233,11.6354268332,9.0085206263,3.2472779313,0.0,5.761242695
 06/15  05:00:00,43.7049747022,5.66655274685,4.90964928638,0.0,12.1011305571,15.3678112995,8.14113938186,2.36400833081,0.0,5.77713105105
 06/15  06:00:00,72.6843411523,6.3005456752,9.37871017725,0.0,19.7275818095,37.2640762949,13.4282461253,1.84208420677,0.0,11.5861619185
 06/15  07:00:00,95.3879161369,6.78103745962,12.9976461659,0.0,24.3117294858,51.2795993405,18.0934265804,0.661279550494,0.0,17.4321470299
 06/15  08:00:00,82.0948169381,6.35754917577,11.4031271627,0.0,23.6694662846,40.6342015617,23.4826486609,0.0142392793399,0.0,23.4684093816
 06/15  09:00:00,81.8613428235,6.42474729762,16.1097976468,0.0,23.6694662846,35.6302164847,41.4251473797,0.0,18.025,23.4001473797
 06/15  10:00:00,66.5850766693,6.40763210432,18.4473442753,0.0,18.7433767983,22.9618409725,41.3870493054,0.0,18.025,23.3620493054
 06/15  11:00:00,70.3325806386,6.68432260563,21.9203978527,0.0,18.7433767983,22.9618409725,35.5185951044,0.0,18.025,17.4935951044
 06/15  12:00:00,74.0461771861,6.95104648755,25.3238221504,0.0,18.5889407304,23.1597249699,35.5148187291,0.0,18.025,17.4898187291
 06/15  13:00:00,76.1708117896,7.11726446859,27.03573675,0.0,18.7433767983,23.2517909448,35.5128634015,0.0,18.025,17.4878634015
 06/15  14:00:00,78.5417493872,7.28251463501,29.241427197,0.0,18.7433767983,23.2517909448,41.3393135199,0.0,18.025,23.3143135199
 06/15  15:00:00,80.0950473969,7.41227522892,30.9549115118,0.0,18.7433767983,22.9618409725,35.5146504125,0.0,18.025,17.4896504125
 06/15  16:00:00,82.9885808468,7.39911318412,29.4102913554,0.0,18.7433767983,27.431320555,23.7863291091,0.0,18.025,5.76132910906
 06/15  17:00:00,92.7215481739,7.552353971,26.8017793058,0.0,17.6635504202,40.6971502883,5.77171652982,0.0,0.0,5.77171652982
 06/15  18:00:00,98.4910454062,7.70530657036,25.9135233808,0.0,27.5259009287,37.3340067412,11.5739046878,0.0,0.0,11.5739046878
 06/15  19:00:00,100.098537977,7.76883107841,25.1321771032,0.0,33.8341110165,33.3544677425,5.78194017334,0.0,0.0,5.78194017334
 06/15  20:00:00,110.204667151,7.72016637207,21.480815222,0.0,36.5179666069,38.8247702939,5.80059854136,0.0185690189634,0.0,5.78202952239
 06/15  21:00:00,104.149294529,7.55726243256,19.2193299014,0.0,32.965339924,36.8579353714,11.5851058076,0.0,0.0,11.5851058076
 06/15  22:00:00,75.9764692254,7.00863297404,15.1423243654,0.0,25.6355707503,20.6438685092,11.5546201218,0.0,0.0,11.5546201218
 06/15  23:00:00,52.1942440328,6.50111110947,11.4206422903,0.0,15.0252895274,11.7056064465,5.76660380246,0.0,0.0,5.76660380246
 06/15  24:00:00,44.8432256955,6.23894988206,9.35754299033,0.0,11.6412384099,10.0650221343,0.528239785711,0.508239785711,0.0,0.02
 06/16  01:00:00,41.8421728378,6.07464123443,8.08149734911,0.0,10.0992000411,10.047477231,6.71085877262,0.954560579798,0.0,5.75629819282
 06/16  02:00:00,38.7403999471,5.93088154943,6.98304430311,0.0,8.25718729233,10.0299323277,1.34864284503,1.32864284503,0.0,0.02
 06/16  03:00:00,37.8426652781,5.82901398556,6.18717627889,0.0,8.25718729233,10.0299323277,7.33760371597,1.58136765468,0.0,5.7562360613
 06/16  04:00:00,38.7411517565,5.74823077309,5.55983093759,0.0,8.25718729233,11.6354268332,7.84717451912,2.0858801584,0.0,5.76129436072
 06/16  05:00:00,44.3939349381,5.74464544961,5.52051967784,0.0,12.1011305571,15.3678112995,8.3247201341,2.54768936641,0.0,5.77703076769
 06/16  06:00:00,73.2594951084,6.3681611723,9.88625553841,0.0,19.7275818095,37.2640762949,13.6924405724,2.10711199823,0.0,11.5853285742
 06/16  07:00:00,95.9126752682,6.84230643154,13.4611443767,0.0,24.3117294858,51.2795993405,18.3934342791,0.961666980311,0.0,17.4317672988
 06/16  08:00:00,82.6744983852,6.42075725786,11.9196043979,0.0,23.6694662846,40.6342015617,23.4817600995,0.0144700012531,0.0,23.4672900983
 06/16  09:00:00,81.9294198609,6.46307577791,16.1395501533,0.0,23.6694662846,35.6302164847,41.4243210069,0.0,18.025,23.3993210069
 06/16  10:00:00,64.5836198826,6.35948497684,16.4940375728,0.0,18.7433767983,22.9618409725,35.5502310199,0.0,18.025,17.5252310199
 06/16  11:00:00,66.2123061166,6.51048339377,17.9739644195,0.0,18.7433767983,22.9618409725,41.342299601,0.0,18.025,23.317299601
 06/16  12:00:00,69.1631674503,6.69778281531,20.6940788329,0.0,18.5889407304,23.1597249699,35.5171261663,0.0,18.025,17.4921261663
 06/16  13:00:00,71.515021895,6.86036446703,22.6368470206,0.0,18.7433767983,23.2517909448,35.5113302715,0.0,18.025,17.4863302715
 06/16  14:00:00,72.1689398379,6.9330554955,23.2180784078,0.0,18.7433767983,23.2517909448,41.337184748,0.0,18.025,23.312184748
 06/16  15:00:00,71.0427364737,6.92283524299,22.3920435841,0.0,18.7433767983,22.9618409725,35.5169693355,0.0,18.025,17.4919693355
 06/16  16:00:00,73.681124019,6.89092321033,20.6110260929,0.0,18.7433767983,27.431320555,23.7863615052,0.0,18.025,5.76136150515
 06/16  17:00:00,84.1105507014,7.10700016544,18.6361370601,0.0,17.6635504202,40.6971502883,5.77152714844,0.0,0.0,5.77152714844
 06/16  18:00:00,90.0186070146,7.25394332298,17.8924541346,0.0,27.5259009287,37.3340067412,5.79736588341,0.0,0.0,5.79736588341
 06/16  19:00:00,92.6727993793,7.33463671903,18.1406337236,0.0,33.8341110165,33.3544677425,11.544353615,0.0,0.0,11.544353615
 06/16  20:00:00,106.307536525,7.39244376548,17.9114107254,0.0,36.5179666069,38.8247702939,5.86813448766,0.0874497036881,0.0,5.78068478397
 06/16  21:00:00,101.741860325,7.32400405429,17.0451608375,0.0,32.965339924,36.8579353714,11.9632525696,0.377314492738,0.0,11.5859380769
 06/16  22:00:00,74.2250283939,6.81854396741,13.5809765379,0.0,25.6355707503,20.6438685092,12.2946862866,0.74005565997,0.0,11.5546306267
 06/16  23:00:00,50.9865553526,6.35883250082,10.3552355595,0.0,15.0252895274,11.7056064465,6.65794761576,0.891365982963,0.0,5.7665816328
 06/16  24:00:00,44.1654377842,6.1526879089,8.76601878738,0.0,11.6412384099,10.0650221343,1.03337821659,1.01337821659,0.0,0.02
 06/17  01:00:00,44.4725156638,6.05540046952,7.97160025725,0.0,12.8411359301,10.0650221343,6.74554518812,0.989249625873,0.0,5.75629556225
 06/17  02:00:00,38.6451975948,5.91375736951,6.90496952544,0.0,8.25718729233,10.0299323277,1.1399807101,1.1199807101,0.0,0.02
 06/17  03:00:00,37.9544638539,5.83582801329,6.29216011295,0.0,8.25718729233,10.0299323277,7.02192092978,1.26559355157,0.0,5.75632737821
 06/17  04:00:00,38.9983517237,5.77190907465,5.79335648423,0.0,8.25718729233,11.6354268332,7.35453029269,1.59337786674,0.0,5.76115242596
 06/17  05:00:00,41.1128311302,5.74597620595,5.65946582225,0.0,8.71707943955,15.3327214929,1.48786078952,1.46786078952,0.0,0.02
 06/17  06:00:00,57.3190452862,5.95266105351,7.21497277236,0.0,18.5082010057,25.6353820695,12.7999344138,1.26629899486,0.0,11.5336354189
 06/17  07:00:00,77.0303584322,6.36424360747,10.1793607241,0.0,19.4083231844,41.0650158608,12.533508401,0.948170763402,0.0,11.5853376376
 06/17  08:00:00,105.934239272,6.9148190479,14.6558742645,0.0,26.3286599382,57.9988325916,29.4631097225,0.0,0.0,29.4631097225
 06/17  09:00:00,91.4980912815,6.71474299764,15.5737834555,0.0,26.3286599382,42.8504436482,41.4892349643,0.0,18.025,23.4642349643
 06/17  10:00:00,66.45224651,6.44040728798,14.7963001087,0.0,21.7447113004,23.4437158914,41.4291435178,0.0,18.025,23.4041435178
 06/17  11:00:00,65.439190412,6.5378320383,16.147562783,0.0,19.3027497915,23.426170988,41.3850521096,0.0,18.025,23.3600521096
 06/17  12:00:00,67.2422584451,6.66247119542,17.6838227907,0.0,19.1483137236,23.7250123474,35.5173233529,0.0,18.025,17.4923233529
 06/17  13:00:00,69.0356103325,6.76704643993,19.2270516703,0.0,19.3027497915,23.7161209604,35.514753548,0.0,18.025,17.489753548
 06/17  14:00:00,69.8760119446,6.82713267524,20.0073720713,0.0,19.3027497915,23.7161209604,41.3363141652,0.0,18.025,23.3113141652
 06/17  15:00:00,69.582974083,6.84406275163,19.9873529032,0.0,19.3027497915,23.426170988,35.5162766899,0.0,18.025,17.4912766899
 06/17  16:00:00,72.9841019854,6.81198227482,18.9692440245,0.0,19.3027497915,27.8956505705,23.786188727,0.0,18.025,5.76118872695
 06/17  17:00:00,79.5924472299,6.95842980338,16.8086697998,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/17  18:00:00,94.3246949689,7.22033230946,17.3257248967,0.0,32.690315043,37.0816133363,5.77045214796,0.0,0.0,5.77045214796
 06/17  19:00:00,94.8376814472,7.31488025012,17.6324986266,0.0,36.8143715336,33.066984531,11.5440640702,0.0,0.0,11.5440640702
 06/17  20:00:00,105.593607645,7.36347456007,17.4477549975,0.0,36.3493007332,38.7721355839,5.83217140219,0.0500402562819,0.0,5.7821311459
 06/17  21:00:00,104.256775192,7.26488975511,16.4433698702,0.0,36.1807251679,36.8228455648,12.0231026806,0.479499567254,0.0,11.5436031134
 06/17  22:00:00,79.4131862174,6.81084271111,13.3739506517,0.0,31.0351095914,20.6438685092,12.3957747105,0.810921344617,0.0,11.5848533659
 06/17  23:00:00,53.4117273708,6.36777632165,10.3694329529,0.0,17.4250845679,11.7056064465,6.7269114216,0.949881737846,0.0,5.77702968375
 06/17  24:00:00,45.4031226435,6.16473091154,8.79176473868,0.0,12.8411359301,10.0650221343,1.34232323955,1.32232323955,0.0,0.02
 06/18  01:00:00,44.32054557,6.03211766565,7.72349340007,0.0,12.925468867,10.100111941,7.32723312886,1.57102799862,0.0,5.75620513024
 06/18  02:00:00,38.6174215134,5.90283237125,6.76869426316,0.0,8.34152022915,10.0650221343,1.41048973571,1.39048973571,0.0,0.02
 06/18  03:00:00,37.9909266054,5.83043284597,6.21459943481,0.0,8.34152022915,10.0650221343,7.05860769166,1.30226725486,0.0,5.75634043679
 06/18  04:00:00,39.0082531051,5.76327711567,5.69246666764,0.0,8.34152022915,11.6705166398,7.45257455308,1.691196673,0.0,5.76137788007
 06/18  05:00:00,40.9720532273,5.7216300875,5.42361218845,0.0,8.80141237637,15.3678112995,7.59713405508,1.83050890395,0.0,5.76662515112
 06/18  06:00:00,56.8363522616,5.90446914453,6.7804772432,0.0,18.5082010057,25.6353820695,7.47612048138,1.69913209001,0.0,5.77698839137
 06/18  07:00:00,76.504217498,6.29664241479,9.60140360972,0.0,19.4926561212,41.1001056674,12.9731159237,1.38782048403,0.0,11.5852954397
 06/18  08:00:00,104.829847868,6.8105080494,13.6558007097,0.0,26.3286599382,57.9988325916,29.461463547,0.0,0.0,29.461463547
 06/18  09:00:00,89.6792980216,6.60502132805,13.9841368966,0.0,26.2443270014,42.8153538416,41.4905144521,0.0,18.025,23.4655144521
 06/18  10:00:00,63.8706333184,6.28828299999,12.3668168197,0.0,21.7447113004,23.4437158914,41.4269636932,0.0,18.025,23.4019636932
 06/18  11:00:00,63.1773961645,6.39277135135,13.9711196667,0.0,19.3449162599,23.4437158914,41.3834376755,0.0,18.025,23.3584376755
 06/18  12:00:00,64.7050669416,6.51071482655,15.2386772943,0.0,19.190480192,23.7425572507,35.5151842058,0.0,18.025,17.4901842058
 06/18  13:00:00,66.9001235243,6.64070086415,17.2776256497,0.0,19.260583323,23.698576057,35.5131904465,0.0,18.025,17.4881904465
 06/18  14:00:00,68.2579163642,6.72466581214,18.5514567374,0.0,19.260583323,23.698576057,41.3382143417,0.0,18.025,23.3132143417
 06/18  15:00:00,67.3046300833,6.71797010013,17.8948131146,0.0,19.260583323,23.4086260847,35.5137158473,0.0,18.025,17.4887158473
 06/18  16:00:00,69.9185697045,6.66065543733,16.1147517754,0.0,19.260583323,27.8781056672,23.7862888144,0.0,18.025,5.76128881439
 06/18  17:00:00,77.4791747559,6.81093801934,14.9026026466,0.0,18.1807569449,37.5792895564,5.76654540128,0.0,0.0,5.76654540128
 06/18  18:00:00,93.0301918372,7.11071660343,16.2602637686,0.0,32.6059821062,37.0465235296,5.77172417328,0.0,0.0,5.77172417328
 06/18  19:00:00,93.9224054375,7.22597450091,16.806134947,0.0,36.8143715336,33.066984531,5.78176031046,0.0,0.0,5.78176031046
 06/18  20:00:00,104.957540048,7.28804302791,16.7677006421,0.0,36.43363367,38.8072253906,6.06388298108,0.282872160486,0.0,5.78101082059
 06/18  21:00:00,103.597264453,7.20556314003,15.9626100081,0.0,36.0963922311,36.7877557581,12.5413418704,0.997266366492,0.0,11.5440755039
 06/18  22:00:00,78.9256646182,6.76676920537,13.0499303046,0.0,30.9507766546,20.6087787026,12.6529605399,1.06726267886,0.0,11.585697861
 06/18  23:00:00,53.0018319243,6.32166017301,10.0056585175,0.0,17.4250845679,11.7056064465,7.06301080431,1.28610065397,0.0,5.77691015033
 06/18  24:00:00,45.1726022094,6.12730420821,8.47924810629,0.0,12.925468867,10.100111941,7.34227247086,1.58092592958,0.0,5.76134654128
 06/19  01:00:00,40.9421557961,5.9734897051,7.28263890709,0.0,10.0992000411,10.047477231,1.66859025987,1.64859025987,0.0,0.02
 06/19  02:00:00,38.1226713724,5.86261400392,6.43358442664,0.0,8.25718729233,10.0299323277,7.45069334234,1.69451723165,0.0,5.75617611069
 06/19  03:00:00,37.4713157727,5.78916928335,5.85567831454,0.0,8.25718729233,10.0299323277,2.00113624486,1.98113624486,0.0,0.02
 06/19  04:00:00,38.5393405442,5.7280433559,5.37821208831,0.0,8.25718729233,11.6354268332,8.46490139189,2.70348273114,0.0,5.76141866075
 06/19  05:00:00,44.3256132929,5.73686393171,5.45998966307,0.0,12.1011305571,15.3678112995,8.26054252369,2.48359928176,0.0,5.77694324193
 06/19  06:00:00,72.532759106,6.28238440788,9.24531071655,0.0,19.7275818095,37.2640762949,13.666272007,2.08072297473,0.0,11.5855490323
 06/19  07:00:00,94.5497931515,6.69650175073,12.244087692,0.0,24.3117294858,51.2795993405,19.1809854895,1.7514895392,0.0,17.4294959503
 06/19  08:00:00,80.0836575356,6.20677215576,9.54276494286,0.0,23.6694662846,40.6342015617,23.46426125,0.0,0.0,23.46426125
 06/19  09:00:00,75.3151316643,6.16388782164,9.82446025678,0.0,23.6694662846,35.6302164847,41.4230172773,0.0,18.025,23.3980172773
 06/19  10:00:00,56.8251006264,6.00975724234,9.08525373396,0.0,18.7433767983,22.9618409725,41.7338839958,0.348346575257,18.025,23.3605374205
 06/19  11:00:00,58.0916957863,6.11126683395,10.2525758097,0.0,18.7433767983,22.9618409725,35.5555750167,0.0381195326054,18.025,17.4924554841
 06/19  12:00:00,60.5219527182,6.25649412957,12.494157228,0.0,18.5889407304,23.1597249699,35.5180517717,0.0,18.025,17.4930517717
 06/19  13:00:00,61.5476886618,6.34516138097,13.1847231171,0.0,18.7433767983,23.2517909448,35.5130971723,0.0,18.025,17.4880971723
 06/19  14:00:00,61.8782395255,6.39262893893,13.4678100562,0.0,18.7433767983,23.2517909448,41.3372510961,0.0,18.025,23.3122510961
 06/19  15:00:00,61.7056817239,6.41734919905,13.5604795867,0.0,18.7433767983,22.9618409725,35.5156683712,0.0,18.025,17.4906683712
 06/19  16:00:00,65.221235979,6.44368361733,12.5983828942,0.0,18.7433767983,27.431320555,23.7862040353,0.0,18.025,5.7612040353
 06/19  17:00:00,78.5042815364,6.69225310304,13.4446235352,0.0,17.6635504202,40.6971502883,5.77159570833,0.0,0.0,5.77159570833
 06/19  18:00:00,86.0593868012,6.88029550005,14.3068964429,0.0,27.5259009287,37.3340067412,11.6508516929,0.07651045613,0.0,11.5743412367
 06/19  19:00:00,88.8716084524,6.96840252327,14.7056885983,0.0,33.8341110165,33.3544677425,6.64243517699,0.861020302425,0.0,5.78141487456
 06/19  20:00:00,103.24887065,7.0816376079,15.1635622869,0.0,36.5179666069,38.8247702939,7.37534389784,1.59469073019,0.0,5.78065316765
 06/19  21:00:00,99.3812051904,7.06575598636,14.9427697876,0.0,32.965339924,36.8579353714,13.5693936974,1.98370415218,0.0,11.5856895452
 06/19  22:00:00,72.1634907588,6.58728538479,11.7507096681,0.0,25.6355707503,20.6438685092,13.8163575977,2.26193240621,0.0,11.5544251915
 06/19  23:00:00,49.0248161665,6.14176546577,8.61057021013,0.0,15.0252895274,11.7056064465,8.96116443333,3.19463885975,0.0,5.76652557358
 06/19  24:00:00,42.2815769191,5.94687155216,7.08797984147,0.0,11.6412384099,10.0650221343,4.03043802303,4.01043802303,0.0,0.02
 06/20  01:00:00,39.60425825,5.82177695207,6.09645120497,0.0,10.0992000411,10.047477231,10.1475129738,4.39125333901,0.0,5.7562596348
 06/20  02:00:00,36.7650613027,5.71158434129,5.22701032189,0.0,8.25718729233,10.0299323277,5.19175445403,5.17175445403,0.0,0.02
 06/20  03:00:00,36.1157934681,5.64020023853,4.64912154322,0.0,8.25718729233,10.0299323277,11.4746725888,5.71839472255,0.0,5.75627786624
 06/20  04:00:00,37.2807384161,5.5899634625,4.25769423744,0.0,8.25718729233,11.6354268332,11.7009513441,5.93987782354,0.0,5.76107352052
 06/20  05:00:00,43.0010266325,5.59266223903,4.27960589706,0.0,12.1011305571,15.3678112995,11.7700934391,5.99323713388,0.0,5.77685630526
 06/20  06:00:00,71.0652348888,6.11861951632,7.94155967991,0.0,19.7275818095,37.2640762949,17.1168748006,5.53265754691,0.0,11.5842172537
 06/20  07:00:00,92.9703351173,6.52154399607,10.8395975432,0.0,24.3117294858,51.2795993405,16.1145454446,4.48746969274,0.0,11.6270757518
 06/20  08:00:00,78.3867615739,6.03397128151,8.01867226793,0.0,23.6694662846,40.6342015617,30.5549248136,1.2264092424,0.0,29.3285155712
 06/20  09:00:00,73.1707091093,5.99288785447,7.85103889843,0.0,23.6694662846,35.6302164847,42.4429983188,1.02255327332,18.025,23.3954450455
 06/20  10:00:00,54.2741977278,5.81466132593,6.72945244056,0.0,18.7433767983,22.9618409725,37.4104982378,1.86114160716,18.025,17.5243566307
 06/20  11:00:00,54.7397359891,5.8636245911,7.14825970727,0.0,18.7433767983,22.9618409725,42.5369873185,1.19666491481,18.025,23.3153224037
 06/20  12:00:00,55.6144077144,5.92702849292,7.91608144991,0.0,18.5889407304,23.1597249699,36.802044243,1.2867834702,18.025,17.4902607728
 06/20  13:00:00,56.7669564567,6.00945245193,8.73970044304,0.0,18.7433767983,23.2517909448,35.5246420237,0.00708508435161,18.025,17.4925569394
 06/20  14:00:00,58.4182081663,6.13186807013,10.268537879,0.0,18.7433767983,23.2517909448,35.511352475,0.0,18.025,17.486352475
 06/20  15:00:00,58.6615045519,6.18185108992,10.7518044886,0.0,18.7433767983,22.9618409725,41.3370561886,0.0,18.025,23.3120561886
 06/20  16:00:00,62.4554115921,6.22340786108,10.0528400618,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,76.3114095686,6.46691073748,11.4770957923,0.0,17.6635504202,40.6971502883,5.77148619688,0.0,0.0,5.77148619688
 06/20  18:00:00,83.5893386562,6.62241536099,12.0947317777,0.0,27.5259009287,37.3340067412,12.8640339313,1.2905262545,0.0,11.5735076768
 06/20  19:00:00,86.9212249812,6.75805371062,12.9656572695,0.0,33.8341110165,33.3544677425,13.3051632177,1.76245253719,0.0,11.5427106805
 06/20  20:00:00,101.777963851,6.91177582309,13.8625186696,0.0,36.5179666069,38.8247702939,7.96034160719,2.17949078946,0.0,5.78085081774
 06/20  21:00:00,98.0738426089,6.91439690832,13.7867716779,0.0,32.965339924,36.8579353714,14.4647896849,2.87987003595,0.0,11.584919649
 06/20  22:00:00,70.8328740472,6.4356416944,10.5717446483,0.0,25.6355707503,20.6438685092,9.89362174927,4.10670057827,0.0,5.786921171
 06/20  23:00:00,47.8427635686,6.0088131302,7.56147211325,0.0,15.0252895274,11.7056064465,10.6452584255,4.87866818992,0.0,5.76659023556
 06/20  24:00:00,41.1063534527,5.81656343125,6.04306140016,0.0,11.6412384099,10.0650221343,11.6731264341,5.91180720558,0.0,5.76131922847
 06/21  01:00:00,38.4460628127,5.69583740561,5.0641988521,0.0,10.0992000411,10.047477231,12.3331233908,6.57697662677,0.0,5.756146764
 06/21  02:00:00,35.7612020913,5.60330221442,4.33143323387,0.0,8.25718729233,10.0299323277,6.84685631238,6.82685631238,0.0,0.02
 06/21  03:00:00,35.2293787277,5.54395625611,3.85895225336,0.0,8.25718729233,10.0299323277,12.7948015134,7.03864071546,0.0,5.75616079789
 06/21  04:00:00,36.4467321092,5.49777510443,3.51588138848,0.0,8.25718729233,11.6354268332,7.23948452296,7.21948452296,0.0,0.02
 06/21  05:00:00,42.3493975095,5.51667590065,3.70396464835,0.0,12.1011305571,15.3678112995,12.4410577348,6.66427033702,0.0,5.77678739779
 06/21  06:00:00,70.4145446133,6.03870748773,7.37078456081,0.0,19.7275818095,37.2640762949,17.9208602697,6.33528928178,0.0,11.5855709879
 06/21  07:00:00,92.3753419047,6.44605383774,10.3201032459,0.0,24.3117294858,51.2795993405,22.4726721771,5.04192000754,0.0,17.4307521696
 06/21  08:00:00,77.7618346837,5.95837552981,7.46934578916,0.0,23.6694662846,40.6342015617,26.9480916922,1.30267049359,0.0,25.6454211986
 06/21  09:00:00,73.1743101619,5.98694513387,7.86058251315,0.0,23.6694662846,35.6302164847,40.0572504838,0.804265951644,18.025,21.2279845322
 06/21  10:00:00,54.9725060055,5.85305287882,7.38937385181,0.0,18.7433767983,22.9618409725,42.3881860159,1.00333919196,18.025,23.359846824
 06/21  11:00:00,56.7277252153,5.96594552008,9.03393021672,0.0,18.7433767983,22.9618409725,35.6271922983,0.109257005749,18.025,17.4929352925
 06/21  12:00:00,58.4086901914,6.08282398743,10.5545679512,0.0,18.5889407304,23.1597249699,41.407123241,0.0720104956306,18.025,23.3101127454
 06/21  13:00:00,59.6743249747,6.18335984862,11.4731675784,0.0,18.7433767983,23.2517909448,35.5144447372,0.0,18.025,17.4894447372
 06/21  14:00:00,60.7586277903,6.2564739692,12.4843524911,0.0,18.7433767983,23.2517909448,35.5144572426,0.0,18.025,17.4894572426
 06/21  15:00:00,61.0337652875,6.29459798184,13.0113156962,0.0,18.7433767983,22.9618409725,35.5118451092,0.0,18.025,17.4868451092
 06/21  16:00:00,64.1668418423,6.31199497551,11.6756880574,0.0,18.7433767983,27.431320555,23.7861451508,0.0,18.025,5.76114515078
 06/21  17:00:00,77.3995736926,6.56675378552,12.4654254224,0.0,17.6635504202,40.6971502883,5.7714794522,0.0,0.0,5.7714794522
 06/21  18:00:00,85.1817157289,6.78016822136,13.529362069,0.0,27.5259009287,37.3340067412,11.7110931067,0.136684145704,0.0,11.574408961
 06/21  19:00:00,88.2944286832,6.90320316089,14.1937206466,0.0,33.8341110165,33.3544677425,6.71880845091,0.938028210756,0.0,5.78078024015
 06/21  20:00:00,102.646844667,7.01267029353,14.6305059022,0.0,36.5179666069,38.8247702939,13.4635049972,1.92092489627,0.0,11.5425801009
 06/21  21:00:00,98.6396314575,6.98283584783,14.284127052,0.0,32.965339924,36.8579353714,14.1044794203,2.52031939127,0.0,11.584160029
 06/21  22:00:00,71.3738626051,6.49961568274,11.048763702,0.0,25.6355707503,20.6438685092,9.09249857945,3.30578259183,0.0,5.78671598762
 06/21  23:00:00,48.3859510815,6.07072942348,8.04274355368,0.0,15.0252895274,11.7056064465,9.53928959051,3.77270857206,0.0,5.76658101845
 06/21  24:00:00,41.7692947528,5.89015913272,6.63240864509,0.0,11.6412384099,10.0650221343,10.0106093057,4.24918336257,0.0,5.76142594309
 06/22  01:00:00,39.072514835,5.76465468434,5.62183916905,0.0,10.0992000411,10.047477231,5.09494182931,5.07494182931,0.0,0.02
 06/22  02:00:00,36.2731601755,5.65844458303,4.78824551076,0.0,8.25718729233,10.0299323277,11.4079377422,5.65175852312,0.0,5.75617921907
 06/22  03:00:00,35.6984761799,5.59514074838,4.276871996,0.0,8.25718729233,10.0299323277,5.90365205154,5.88365205154,0.0,0.02
 06/22  04:00:00,36.8836317155,5.54819194504,3.90236128579,0.0,8.25718729233,11.6354268332,11.8431237698,6.08193550086,0.0,5.76118826893
 06/22  05:00:00,42.7627942725,5.56579179207,4.06825175287,0.0,12.1011305571,15.3678112995,11.3187934453,5.54206605001,0.0,5.77672739528
 06/22  06:00:00,70.8044429209,6.08874202556,7.7106525759,0.0,19.7275818095,37.2640762949,16.8842239051,5.29914630071,0.0,11.5850776044
 06/22  07:00:00,92.8432673936,6.50830227167,10.7257821667,0.0,24.3117294858,51.2795993405,21.969708142,4.53935516476,0.0,17.4303529772
 06/22  08:00:00,78.7819053355,6.07424120506,8.37355768487,0.0,23.6694662846,40.6342015617,24.2256368592,0.760080670468,0.0,23.4655561888
 06/22  09:00:00,73.677464209,6.04189231733,8.30879846627,0.0,23.6694662846,35.6302164847,41.6969724825,0.273029036818,18.025,23.3989434457
 06/22  10:00:00,55.8321779935,5.91730984859,8.18478584047,0.0,18.7433767983,22.9618409725,41.9974925741,0.614375512038,18.025,23.3581170621
 06/22  11:00:00,57.6527338047,6.03257851917,9.89230721288,0.0,18.7433767983,22.9618409725,35.5161033305,0.0,18.025,17.4911033305
 06/22  12:00:00,59.4489491763,6.14899506637,11.5286573342,0.0,18.5889407304,23.1597249699,35.5139865333,0.0,18.025,17.4889865333
 06/22  13:00:00,60.4915791255,6.2488180304,12.2249628004,0.0,18.7433767983,23.2517909448,35.5127508483,0.0,18.025,17.4877508483
 06/22  14:00:00,61.2454202136,6.30176316708,12.9258615605,0.0,18.7433767983,23.2517909448,41.3377041331,0.0,18.025,23.3127041331
 06/22  15:00:00,60.9501050772,6.32514917991,12.89710729,0.0,18.7433767983,22.9618409725,35.5158606166,0.0,18.025,17.4908606166
 06/22  16:00:00,64.2289031921,6.3446682687,11.7050709925,0.0,18.7433767983,27.431320555,23.786180191,0.0,18.025,5.76118019097
 06/22  17:00:00,77.6312266313,6.5992172769,12.6646132251,0.0,17.6635504202,40.6971502883,5.77145635288,0.0,0.0,5.77145635288
 06/22  18:00:00,85.3605477877,6.80527057918,13.6830966837,0.0,27.5259009287,37.3340067412,11.6958072144,0.12135294097,0.0,11.5744542734
 06/22  19:00:00,88.3947724259,6.91874011613,14.2785270957,0.0,33.8341110165,33.3544677425,6.69715350619,0.915651250255,0.0,5.78150225593
 06/22  20:00:00,102.736903254,7.02665992381,14.7065832049,0.0,36.5179666069,38.8247702939,7.68117937702,1.90045047767,0.0,5.78072889935
 06/22  21:00:00,98.8961447109,7.01397636149,14.5095039288,0.0,32.965339924,36.8579353714,13.7622203847,2.17688146283,0.0,11.5853389219
 06/22  22:00:00,71.7490397685,6.54221817314,11.3813374022,0.0,25.6355707503,20.6438685092,13.9187690921,2.36565031373,0.0,11.5531187784
 06/22  23:00:00,48.6447985189,6.10020950397,8.2721148881,0.0,15.0252895274,11.7056064465,9.0937945864,3.32753924934,0.0,5.76625533706
 06/22  24:00:00,42.069724159,5.92352305855,6.89948117264,0.0,11.6412384099,10.0650221343,3.56909243197,3.54909243197,0.0,0.02
 06/23  01:00:00,39.3765839803,5.79781621043,5.8927417978,0.0,10.0992000411,10.047477231,9.89218145591,4.13615826692,0.0,5.756023189
 06/23  02:00:00,36.4674226086,5.68028429432,4.96067527861,0.0,8.25718729233,10.0299323277,5.28286356546,5.26286356546,0.0,0.02
 06/23  03:00:00,35.964867827,5.62392583193,4.51447452754,0.0,8.25718729233,10.0299323277,11.0684303617,5.31239343649,0.0,5.75603692518
 06/23  04:00:00,37.2368065862,5.58451817281,4.21921249082,0.0,8.25718729233,11.6354268332,10.987973967,5.22686863327,0.0,5.76110533377
 06/23  05:00:00,43.1060459855,5.60232201127,4.37497466829,0.0,12.1011305571,15.3678112995,10.4779248116,4.70172557408,0.0,5.77619923749
 06/23  06:00:00,71.4604816961,6.16037503934,8.29506664765,0.0,19.7275818095,37.2640762949,15.5833148435,3.99935960223,0.0,11.5839552413
 06/23  07:00:00,94.0216185386,6.63514762911,11.7772980509,0.0,24.3117294858,51.2795993405,14.5097399074,2.88311760301,0.0,11.6266223044
 06/23  08:00:00,79.9391195006,6.18894776036,9.41606781648,0.0,23.6694662846,40.6342015617,29.4267500567,0.100011566546,0.0,29.3267384902
 06/23  09:00:00,75.9699273568,6.19731424913,10.4458405829,0.0,23.6694662846,35.6302164847,41.4203990828,0.0,18.025,23.3953990828
 06/23  10:00:00,57.8948818541,6.04151034051,10.1232953228,0.0,18.7433767983,22.9618409725,35.5541207916,0.0043353676075,18.025,17.524785424
 06/23  11:00:00,58.7661083848,6.13077747604,10.9074840655,0.0,18.7433767983,22.9618409725,41.3401989296,0.0,18.025,23.3151989296
 06/23  12:00:00,60.3726341509,6.23908167121,12.3622597778,0.0,18.5889407304,23.1597249699,35.5140798451,0.0,18.025,17.4890798451
 06/23  13:00:00,61.8546392571,6.35209863105,13.4847425379,0.0,18.7433767983,23.2517909448,35.5172178394,0.0,18.025,17.4922178394
 06/23  14:00:00,62.7673022707,6.40759309993,14.3419110126,0.0,18.7433767983,23.2517909448,35.5100138732,0.0,18.025,17.4850138732
 06/23  15:00:00,62.7787689823,6.43393622237,14.6169884526,0.0,18.7433767983,22.9618409725,41.3351072243,0.0,18.025,23.3101072243
 06/23  16:00:00,65.9363528048,6.44604253705,13.3111530191,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/23  17:00:00,78.4606862761,6.68495464102,13.4083373168,0.0,17.6635504202,40.6971502883,5.77145030972,0.0,0.0,5.77145030972
 06/23  18:00:00,86.101216041,6.88633228232,14.3427064922,0.0,27.5259009287,37.3340067412,11.6001105986,0.0261397899651,0.0,11.5739708086
 06/23  19:00:00,88.9389655539,6.96846274948,14.7729987232,0.0,33.8341110165,33.3544677425,6.19540749394,0.231368730521,0.0,5.96403876342
 06/23  20:00:00,103.201019733,7.07758558686,15.1197728262,0.0,36.5179666069,38.8247702939,12.6600329089,1.30011806341,0.0,11.3599148454
 06/23  21:00:00,99.3819934313,7.06596569635,14.9433711451,0.0,32.965339924,36.8579353714,13.3021620168,1.71838574615,0.0,11.5837762707
 06/23  22:00:00,72.2717413106,6.5986815955,11.8475855815,0.0,25.6355707503,20.6438685092,7.63042655292,1.84346278844,0.0,5.78696376448
 06/23  23:00:00,49.2860990866,6.17032610026,8.84330041059,0.0,15.0252895274,11.7056064465,7.7033427737,1.93681545071,0.0,5.76652732299
 06/23  24:00:00,42.6582347258,5.98748852324,7.42402209705,0.0,11.6412384099,10.0650221343,7.83449750313,2.07326116079,0.0,5.76123634234
 06/24  01:00:00,42.957492234,5.89251738947,6.61947361689,0.0,12.8411359301,10.0650221343,3.02209804591,3.00209804591,0.0,0.02
 06/24  02:00:00,37.1371245183,5.75269292913,5.55796651187,0.0,8.25718729233,10.0299323277,9.41996937697,3.66399644987,0.0,5.7559729271
 06/24  03:00:00,36.5228496125,5.68366179563,5.01272326087,0.0,8.25718729233,10.0299323277,9.67677502079,3.92110955532,0.0,5.75566546547
 06/24  04:00:00,37.6323340225,5.62830196481,4.57096053311,0.0,8.25718729233,11.6354268332,4.73731561093,4.71731561093,0.0,0.02
 06/24  05:00:00,39.5720810768,5.58425673597,4.28044828052,0.0,8.71707943955,15.3327214929,10.5239648912,4.75749983396,0.0,5.76646505722
 06/24  06:00:00,55.4852022795,5.75629912175,5.57751822973,0.0,18.5082010057,25.6353820695,9.96007317232,4.18399341543,0.0,5.77607975689
 06/24  07:00:00,75.2787646282,6.17749602055,8.61454983528,0.0,19.4083231844,41.0650158608,15.1473294716,3.56222975356,0.0,11.585099718
 06/24  08:00:00,103.73296081,6.70564642579,12.6638148875,0.0,26.3286599382,57.9988325916,29.6639416657,0.206722297495,0.0,29.4572193682
 06/24  09:00:00,87.6421415291,6.50593146429,11.9266746936,0.0,26.3286599382,42.8504436482,47.3477871895,0.0,18.025,29.3227871895
 06/24  10:00:00,62.1231005989,6.1950979523,10.7124893886,0.0,21.7447113004,23.4437158914,41.4913523821,0.066452723372,18.025,23.3998996587
 06/24  11:00:00,60.6650909267,6.2683368489,11.6429774753,0.0,19.3027497915,23.426170988,35.5481899851,0.0,18.025,17.5231899851
 06/24  12:00:00,62.6510594621,6.39771466555,13.3573900904,0.0,19.1483137236,23.7250123474,35.8405979767,0.0,18.025,17.8155979767
 06/24  13:00:00,63.4495863103,6.4802831263,13.9278080458,0.0,19.3027497915,23.7161209604,41.0083191484,0.0,18.025,22.9833191484
 06/24  14:00:00,64.2811412816,6.53979968949,14.6998428003,0.0,19.3027497915,23.7161209604,35.5129449218,0.0,18.025,17.4879449218
 06/24  15:00:00,64.5660450135,6.56003436399,15.254460332,0.0,19.3027497915,23.426170988,35.514215715,0.0,18.025,17.489215715
 06/24  16:00:00,67.9274169988,6.54242609658,14.1821336349,0.0,19.3027497915,27.8956505705,23.7859908938,0.0,18.025,5.76099089379
 06/24  17:00:00,76.3806491183,6.7216858581,13.8336324795,0.0,18.2229234133,37.5968344597,5.76625796964,0.0,0.0,5.76625796964
 06/24  18:00:00,92.1495017428,7.02034774703,15.3505381585,0.0,32.690315043,37.0816133363,5.79464557598,0.0233799259417,0.0,5.77126565004
 06/24  19:00:00,92.9916067345,7.14300539696,15.9583294024,0.0,36.8143715336,33.066984531,5.78041054603,0.0,0.0,5.78041054603
 06/24  20:00:00,104.154540066,7.22415482387,16.1480277805,0.0,36.3493007332,38.7721355839,12.3962344333,0.855237455796,0.0,11.5409969775
 06/24  21:00:00,103.092949259,7.13713420835,15.4073254556,0.0,36.1807251679,36.8228455648,7.30319797739,1.5213792414,0.0,5.78181873599
 06/24  22:00:00,78.1135076408,6.66648126526,12.2186699589,0.0,31.0351095914,20.6438685092,13.3821969031,1.79799549687,0.0,11.5842014063
 06/24  23:00:00,51.9090019284,6.204892898,9.0296156573,0.0,17.4250845679,11.7056064465,8.20669131754,2.43001103395,0.0,5.77668028359
 06/24  24:00:00,43.9935356227,6.01384906902,7.53306653273,0.0,12.8411359301,10.0650221343,8.932354345,3.17104097475,0.0,5.76131337025
 06/25  01:00:00,42.8907960793,5.8792795663,6.44659581053,0.0,12.925468867,10.100111941,4.1628453234,4.1428453234,0.0,0.02
 06/25  02:00:00,36.9126146056,5.7200916426,5.24663428302,0.0,8.34152022915,10.0650221343,10.5661419454,4.80990104782,0.0,5.75624089761
 06/25  03:00:00,36.086957263,5.62749667938,4.51357747436,0.0,8.34152022915,10.0650221343,5.57585933219,5.55585933219,0.0,0.02
 06/25  04:00:00,37.0747486462,5.55579085731,3.96646235923,0.0,8.34152022915,11.6705166398,11.8358877607,6.07456124216,0.0,5.76132651855
 06/25  05:00:00,39.0372693241,5.50959771387,3.70087431882,0.0,8.80141237637,15.3678112995,11.5351089622,5.76865341467,0.0,5.76645554757
 06/25  06:00:00,55.4125099057,5.74876709121,5.5123601444,0.0,18.5082010057,25.6353820695,10.8332245511,5.05783250557,0.0,5.77539204557
 06/25  07:00:00,75.7171705044,6.2044692503,8.90656544671,0.0,19.4926561212,41.1001056674,15.0923746992,3.5076823947,0.0,11.5846923045
 06/25  08:00:00,104.059006662,6.71694426766,12.9785711157,0.0,26.3286599382,57.9988325916,29.4577486099,0.0,0.0,29.4577486099
 06/25  09:00:00,89.1832635294,6.5211479591,13.5720023429,0.0,26.2443270014,42.8153538416,47.3454703413,0.0,18.025,29.3204703413
 06/25  10:00:00,64.1388546669,6.24276922125,12.6805787451,0.0,21.7447113004,23.4437158914,35.7013191025,0.0,18.025,17.6763191025
 06/25  11:00:00,62.7857965481,6.35257876546,13.6197321231,0.0,19.3449162599,23.4437158914,41.2608178953,0.0,18.025,23.2358178953
 06/25  12:00:00,65.3177492136,6.5222569325,15.8398270867,0.0,19.190480192,23.7425572507,35.5108856755,0.0,18.025,17.4858856755
 06/25  13:00:00,67.8259430451,6.67260707332,18.1715532863,0.0,19.260583323,23.698576057,41.3341735295,0.0,18.025,23.3091735295
 06/25  14:00:00,68.4743627813,6.73310940224,18.7594695648,0.0,19.260583323,23.698576057,35.5143579474,0.0,18.025,17.4893579474
 06/25  15:00:00,67.9520735391,6.74023063786,18.5200060816,0.0,19.260583323,23.4086260847,35.5117466617,0.0,18.025,17.4867466617
 06/25  16:00:00,71.8903976471,6.72871509235,18.0185345188,0.0,19.260583323,27.8781056672,23.7849356905,0.0,18.025,5.75993569055
 06/25  17:00:00,80.1106551984,6.92881886525,17.4162180487,0.0,18.1807569449,37.5792895564,5.76619598052,0.0,0.0,5.76619598052
 06/25  18:00:00,95.0341060466,7.24763509599,18.1272791495,0.0,32.6059821062,37.0465235296,5.77127011873,0.0,0.0,5.77127011873
 06/25  19:00:00,95.554063955,7.36823463686,18.295559549,0.0,36.8143715336,33.066984531,5.78121509356,0.0,0.0,5.78121509356
 06/25  20:00:00,106.259340003,7.40252614004,17.9550405773,0.0,36.43363367,38.8072253906,5.83858227994,0.0573607597758,0.0,5.78122152016
 06/25  21:00:00,104.590443526,7.30008779065,16.861289108,0.0,36.0963922311,36.7877557581,11.6771566608,0.133995176228,0.0,11.5431614846
 06/25  22:00:00,79.7763325505,6.85203712209,13.815366579,0.0,30.9507766546,20.6087787026,11.8130722181,0.22902755076,0.0,11.5840446673
 06/25  23:00:00,53.7629283652,6.39586337387,10.6925736466,0.0,17.4250845679,11.7056064465,6.25103709301,0.475206492217,0.0,5.7758306008
 06/25  24:00:00,45.8014993236,6.18587543571,9.04958471991,0.0,12.925468867,10.100111941,6.71738952123,0.956149405722,0.0,5.76124011551
 06/26  01:00:00,41.2144259791,5.99382750746,7.53458164331,0.0,10.0992000411,10.047477231,1.45604031538,1.43604031538,0.0,0.02
 06/26  02:00:00,38.1327663311,5.85474251582,6.45155905958,0.0,8.25718729233,10.0299323277,7.43333572817,1.6772974369,0.0,5.75603829126
 06/26  03:00:00,37.411875123,5.7737565208,5.81166005762,0.0,8.25718729233,10.0299323277,1.96821204019,1.94821204019,0.0,0.02
 06/26  04:00:00,38.386017677,5.70303216138,5.24991286037,0.0,8.25718729233,11.6354268332,8.48705423756,2.72635152808,0.0,5.76070270948
 06/26  05:00:00,44.0380690654,5.70052085669,5.20880922714,0.0,12.1011305571,15.3678112995,9.42894970337,3.65231753539,0.0,5.77663216798
 06/26  06:00:00,73.0251993891,6.33245466872,9.68771628206,0.0,19.7275818095,37.2640762949,14.7591633273,3.17416269653,0.0,11.5850006308
 06/26  07:00:00,95.4879560734,6.78806495774,13.0907349163,0.0,24.3117294858,51.2795993405,19.1401096553,1.71126715889,0.0,17.4288424964
 06/26  08:00:00,81.6330711072,6.33970713399,10.9592757028,0.0,23.6694662846,40.6342015617,23.4603703641,0.0,0.0,23.4603703641
 06/26  09:00:00,78.2938070454,6.30586004298,12.6611867244,0.0,23.6694662846,35.6302164847,41.4217716365,0.0,18.025,23.3967716365
 06/26  10:00:00,59.9757500814,6.14900697853,12.0966707323,0.0,18.7433767983,22.9618409725,41.3821797576,0.0,18.025,23.3571797576
 06/26  11:00:00,62.1898547327,6.31463298022,14.147380082,0.0,18.7433767983,22.9618409725,35.5150500769,0.0,18.025,17.4900500769
 06/26  12:00:00,65.0666083254,6.47849325195,16.8168259051,0.0,18.5889407304,23.1597249699,35.5157641622,0.0,18.025,17.4907641622
 06/26  13:00:00,66.4709274522,6.59108089693,17.8620524216,0.0,18.7433767983,23.2517909448,35.51398827,0.0,18.025,17.48898827
