Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/26  14:00:00,67.5573362132,6.65393939543,18.8856068786,0.0,18.7433767983,23.2517909448,41.333179049,0.0,18.025,23.308179049
 06/26  15:00:00,66.9859866508,6.66253958987,18.595606926,0.0,18.7433767983,22.9618409725,35.5135851215,0.0,18.025,17.4885851215
 06/26  16:00:00,70.4479835446,6.6641727961,17.6046545743,0.0,18.7433767983,27.431320555,23.7859946506,0.0,18.025,5.76099465057
 06/26  17:00:00,81.3498584162,6.88614329022,16.0963272643,0.0,17.6635504202,40.6971502883,5.77133240672,0.0,0.0,5.77133240672
 06/26  18:00:00,87.9104806576,7.04439857671,15.993920804,0.0,27.5259009287,37.3340067412,5.79697017228,0.0,0.0,5.79697017228
 06/26  19:00:00,90.609723394,7.1273160308,16.2849138597,0.0,33.8341110165,33.3544677425,11.5425523792,0.0,0.0,11.5425523792
 06/26  20:00:00,104.256699569,7.18713598504,16.0659162359,0.0,36.5179666069,38.8247702939,6.46373688032,0.682569876168,0.0,5.78116700415
 06/26  21:00:00,100.074328498,7.14432557486,15.5573569611,0.0,32.965339924,36.8579353714,12.9543338523,1.36988438614,0.0,11.5844494661
 06/26  22:00:00,72.7475990929,6.65262225337,12.2695103699,0.0,25.6355707503,20.6438685092,13.221367618,1.66828900958,0.0,11.5530786084
 06/26  23:00:00,49.4786731349,6.19124130764,9.01496743608,0.0,15.0252895274,11.7056064465,2.12346905135,2.10346905135,0.0,0.02
 06/26  24:00:00,42.4149245741,5.96153381733,7.20667337148,0.0,11.6412384099,10.0650221343,9.58293476857,3.82166527266,0.0,5.76126949591
 06/27  01:00:00,39.4873001049,5.80952471112,5.99175472392,0.0,10.0992000411,10.047477231,10.6848743919,4.92874581049,0.0,5.75612858143
 06/27  02:00:00,36.633737482,5.69679591794,5.11048390111,0.0,8.25718729233,10.0299323277,5.31821307171,5.29821307171,0.0,0.02
 06/27  03:00:00,36.0141896025,5.62837501357,4.55935104744,0.0,8.25718729233,10.0299323277,11.3544268009,5.59861717422,0.0,5.7558096267
 06/27  04:00:00,37.1886365607,5.57999370257,4.17557712914,0.0,8.25718729233,11.6354268332,5.83943623339,5.81943623339,0.0,0.02
 06/27  05:00:00,43.0252383821,5.59175341146,4.3047453581,0.0,12.1011305571,15.3678112995,16.8547647283,5.32310789397,0.0,11.5316568344
 06/27  06:00:00,71.8946344472,6.21011342173,8.67949944841,0.0,19.7275818095,37.2640762949,15.7339863554,4.15167126287,0.0,11.5823150925
 06/27  07:00:00,94.6946525898,6.70077271891,12.3847346061,0.0,24.3117294858,51.2795993405,13.5211398345,1.89630527898,0.0,11.6248345555
 06/27  08:00:00,80.7660711196,6.24464229393,10.1873424397,0.0,23.6694662846,40.6342015617,29.3348315297,0.0109730178079,0.0,29.3238585118
 06/27  09:00:00,78.2477323438,6.25165525716,12.6693136838,0.0,23.6694662846,35.6302164847,35.5795937144,0.0,18.025,17.5545937144
 06/27  10:00:00,60.95862343,6.14900567174,13.079553308,0.0,18.7433767983,22.9618409725,41.3828810086,0.0,18.025,23.3578810086
 06/27  11:00:00,63.7340196495,6.35621580171,15.6499639999,0.0,18.7433767983,22.9618409725,35.516454343,0.0,18.025,17.491454343
 06/27  12:00:00,67.781402036,6.59256252644,19.417550204,0.0,18.5889407304,23.1597249699,41.0168664878,0.0,18.025,22.9918664878
 06/27  13:00:00,70.1665086212,6.75332204654,21.3953986857,0.0,18.7433767983,23.2517909448,35.8275535196,0.0,18.025,17.8025535196
 06/27  14:00:00,71.0526521457,6.83759197116,22.1972691851,0.0,18.7433767983,23.2517909448,35.5124099928,0.0,18.025,17.4874099928
 06/27  15:00:00,70.6529905938,6.86374403189,22.061404162,0.0,18.7433767983,22.9618409725,35.5122511417,0.0,18.025,17.4872511417
 06/27  16:00:00,73.8032479391,6.85463106044,20.7694670036,0.0,18.7433767983,27.431320555,23.7859186018,0.0,18.025,5.76091860181
 06/27  17:00:00,83.9546432484,7.06851678749,18.5187467779,0.0,17.6635504202,40.6971502883,5.77134504033,0.0,0.0,5.77134504033
 06/27  18:00:00,89.648347536,7.21230890264,17.5638803859,0.0,27.5259009287,37.3340067412,11.5734551403,0.0,0.0,11.5734551403
 06/27  19:00:00,91.890676333,7.2639915157,17.4291993862,0.0,33.8341110165,33.3544677425,5.78170195702,0.0,0.0,5.78170195702
 06/27  20:00:00,105.304258478,7.30581105348,16.9947988057,0.0,36.5179666069,38.8247702939,6.30146481105,0.519762412984,0.0,5.78170239807
 06/27  21:00:00,101.009182116,7.25121060513,16.3853336545,0.0,32.965339924,36.8579353714,12.6414678222,1.05665126258,0.0,11.5848165596
 06/27  22:00:00,73.469784879,6.73593072783,12.90839255,0.0,25.6355707503,20.6438685092,13.012817079,1.45917282576,0.0,11.5536442532
 06/27  23:00:00,50.0965146503,6.26254573818,9.56150368529,0.0,15.0252895274,11.7056064465,7.49359875009,1.72725031663,0.0,5.76634843346
 06/27  24:00:00,43.2244065351,6.05152111257,7.92617101294,0.0,11.6412384099,10.0650221343,7.60752906243,1.84632465625,0.0,5.76120440618
 06/28  01:00:00,40.2945596527,5.89821258899,6.71033148867,0.0,10.0992000411,10.047477231,2.68976353847,2.66976353847,0.0,0.02
 06/28  02:00:00,37.3059762585,5.76974502671,5.70976958937,0.0,8.25718729233,10.0299323277,9.17451232621,3.41846757,0.0,5.7560447562
 06/28  03:00:00,36.446142356,5.6751804567,4.94450511051,0.0,8.25718729233,10.0299323277,4.33560365829,4.31560365829,0.0,0.02
 06/28  04:00:00,37.2893395918,5.59085315662,4.2654164141,0.0,8.25718729233,11.6354268332,11.1817119413,5.42050956738,0.0,5.76120237391
 06/28  05:00:00,43.0015541065,5.58967912418,4.28314166537,0.0,12.1011305571,15.3678112995,10.9878851654,5.21133677724,0.0,5.77654838814
 06/28  06:00:00,71.2775064358,6.13930648495,8.13318107724,0.0,19.7275818095,37.2640762949,15.6336237011,4.05026202827,0.0,11.5833616728
 06/28  07:00:00,93.7467280361,6.60390237031,11.5336837409,0.0,24.3117294858,51.2795993405,19.509501443,2.08090562425,0.0,17.4285958187
 06/28  08:00:00,80.1573607586,6.1975327431,9.62574735391,0.0,23.6694662846,40.6342015617,23.4621204387,0.0,0.0,23.4621204387
 06/28  09:00:00,77.458449696,6.21191816962,11.9197774982,0.0,23.6694662846,35.6302164847,41.4195260539,0.0,18.025,23.3945260539
 06/28  10:00:00,59.4455957043,6.0597172573,11.6558114192,0.0,18.7433767983,22.9618409725,35.5480008418,0.0,18.025,17.5230008418
 06/28  11:00:00,61.4174079348,6.22192803206,13.4676410003,0.0,18.7433767983,22.9618409725,41.3393320789,0.0,18.025,23.3143320789
 06/28  12:00:00,64.4482869083,6.40225736125,16.2747440434,0.0,18.5889407304,23.1597249699,35.513241721,0.0,18.025,17.488241721
 06/28  13:00:00,66.8679629964,6.55554844897,18.2946238087,0.0,18.7433767983,23.2517909448,35.512828265,0.0,18.025,17.487828265
 06/28  14:00:00,68.6373082592,6.66032613224,19.9591932359,0.0,18.7433767983,23.2517909448,35.5106211903,0.0,18.025,17.4856211903
 06/28  15:00:00,68.7997546131,6.71480313067,20.3571150692,0.0,18.7433767983,22.9618409725,41.3356870662,0.0,18.025,23.3106870662
 06/28  16:00:00,71.8116079381,6.71055022077,18.921906964,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,83.0715090499,6.97383185728,17.7302941148,0.0,17.6635504202,40.6971502883,5.77122749925,0.0,0.0,5.77122749925
 06/28  18:00:00,89.4444078821,7.16417000884,17.4080835662,0.0,27.5259009287,37.3340067412,11.5736976509,0.0,0.0,11.5736976509
 06/28  19:00:00,91.7459821872,7.2293691262,17.3191255643,0.0,33.8341110165,33.3544677425,11.5421334883,0.0,0.0,11.5421334883
 06/28  20:00:00,105.296968155,7.2854988808,17.0078263871,0.0,36.5179666069,38.8247702939,5.87583885715,0.0953250856928,0.0,5.78051377146
 06/28  21:00:00,100.811247983,7.22272872876,16.2158852402,0.0,32.965339924,36.8579353714,12.3473517097,0.763560353487,0.0,11.5837913562
 06/28  22:00:00,73.3312860214,6.71547158919,12.7903571627,0.0,25.6355707503,20.6438685092,7.03873795764,1.25230622154,0.0,5.78643173609
 06/28  23:00:00,50.0424676464,6.25169101407,9.51831466746,0.0,15.0252895274,11.7056064465,7.36833866787,1.60197209189,0.0,5.76636657598
 06/28  24:00:00,43.128041754,6.0366340789,7.8446918709,0.0,11.6412384099,10.0650221343,7.61082186766,1.84985983752,0.0,5.76096203014
 06/29  01:00:00,40.3899526013,5.90475338184,6.79918370642,0.0,10.0992000411,10.047477231,2.02573822253,2.00573822253,0.0,0.02
 06/29  02:00:00,37.85179813,5.82422962593,6.2011105272,0.0,8.25718729233,10.0299323277,7.30954066548,1.55343598204,0.0,5.75610468344
 06/29  03:00:00,37.4937363313,5.78111047298,5.88616662256,0.0,8.25718729233,10.0299323277,6.88135811129,1.12557936941,0.0,5.75577874188
 06/29  04:00:00,38.7614752361,5.74091770711,5.58749454404,0.0,8.25718729233,11.6354268332,1.07000841953,1.05000841953,0.0,0.02
 06/29  05:00:00,44.6514209589,5.7619813225,5.76070668144,0.0,12.1011305571,15.3678112995,6.99968434565,1.22308429419,0.0,5.77660005146
 06/29  06:00:00,73.016018172,6.32525526112,9.68574973614,0.0,19.7275818095,37.2640762949,12.889425667,1.3048601953,0.0,11.5845654717
 06/29  07:00:00,94.9843440794,6.73498098044,12.6402280883,0.0,24.3117294858,51.2795993405,18.413778664,0.985827639506,0.0,17.4279510245
 06/29  08:00:00,81.0036013268,6.2828247235,10.3866999101,0.0,23.6694662846,40.6342015617,23.4620506566,0.0,0.0,23.4620506566
 06/29  09:00:00,78.018934531,6.29199114486,12.4001898241,0.0,23.6694662846,35.6302164847,41.4220838663,0.0,18.025,23.3970838663
 06/29  10:00:00,59.7683839091,6.13668973271,11.9016305333,0.0,18.7433767983,22.9618409725,41.3801652795,0.0,18.025,23.3551652795
 06/29  11:00:00,61.5920360083,6.27241310854,13.5917862752,0.0,18.7433767983,22.9618409725,35.5159009926,0.0,18.025,17.4909009926
 06/29  12:00:00,64.114924622,6.41707237658,15.9265648112,0.0,18.5889407304,23.1597249699,35.5099888656,0.0,18.025,17.4849888656
 06/29  13:00:00,65.4896185882,6.52906265827,16.9427707615,0.0,18.7433767983,23.2517909448,41.3329979806,0.0,18.025,23.3079979806
 06/29  14:00:00,66.6627218719,6.60415231946,18.0407835567,0.0,18.7433767983,23.2517909448,35.5133367455,0.0,18.025,17.4883367455
 06/29  15:00:00,67.0140368655,6.65247674961,18.6337212434,0.0,18.7433767983,22.9618409725,35.5131378309,0.0,18.025,17.4881378309
 06/29  16:00:00,70.9258792787,6.67672668201,18.0700018605,0.0,18.7433767983,27.431320555,23.7860880014,0.0,18.025,5.76108800138
 06/29  17:00:00,81.8377467765,6.91576186193,16.5546076073,0.0,17.6635504202,40.6971502883,5.771282277,0.0,0.0,5.771282277
 06/29  18:00:00,88.7780212823,7.11614847463,16.7897235949,0.0,27.5259009287,37.3340067412,11.5736227105,0.0,0.0,11.5736227105
 06/29  19:00:00,91.4361005866,7.20228217331,17.0363374342,0.0,33.8341110165,33.3544677425,5.78150842317,0.0,0.0,5.78150842317
 06/29  20:00:00,104.99298093,7.25682277529,16.7325208605,0.0,36.5179666069,38.8247702939,5.87585147589,0.0951426860962,0.0,5.78070878979
 06/29  21:00:00,100.815131145,7.22217135682,16.2203294424,0.0,32.965339924,36.8579353714,11.8813113933,0.297294565831,0.0,11.5840168275
 06/29  22:00:00,73.4942880288,6.73562702613,12.9332025745,0.0,25.6355707503,20.6438685092,12.05576739,0.502485692442,0.0,11.5532816975
 06/29  23:00:00,50.3193198762,6.28252874124,9.76433092431,0.0,15.0252895274,11.7056064465,6.61799435592,0.851734550294,0.0,5.76625980562
 06/29  24:00:00,43.4654510534,6.07327873098,8.14546381973,0.0,11.6412384099,10.0650221343,1.36695582738,1.34695582738,0.0,0.02
 06/30  01:00:00,40.5917213705,5.92578354709,6.9799203782,0.0,10.0992000411,10.047477231,7.56473599274,1.80874079857,0.0,5.75599519418
 06/30  02:00:00,37.7188869482,5.81005858687,6.08237351058,0.0,8.25718729233,10.0299323277,2.21897396919,2.19897396919,0.0,0.02
 06/30  03:00:00,37.1785553865,5.74869616092,5.60340028243,0.0,8.25718729233,10.0299323277,7.78739759286,2.03141648192,0.0,5.75598111093
 06/30  04:00:00,38.4152478494,5.70589858948,5.2762843739,0.0,8.25718729233,11.6354268332,7.91333317826,2.15234559293,0.0,5.76098758534
 06/30  05:00:00,44.3677444562,5.7325162484,5.50649846403,0.0,12.1011305571,15.3678112995,7.68742544259,1.91215339151,0.0,5.77527205108
 06/30  06:00:00,72.754807099,6.29644671811,9.45335383061,0.0,19.7275818095,37.2640762949,13.5174212423,1.93439811231,0.0,11.58302313
 06/30  07:00:00,95.0602421048,6.74217234365,12.708942199,0.0,24.3117294858,51.2795993405,13.1832121355,1.55792523405,0.0,11.6252869015
 06/30  08:00:00,81.1666497595,6.29833299107,10.5342432291,0.0,23.6694662846,40.6342015617,29.3231134375,0.0,0.0,29.3231134375
 06/30  09:00:00,78.502285114,6.32192866807,12.8536039767,0.0,23.6694662846,35.6302164847,41.4168194912,0.0,18.025,23.3918194912
 06/30  10:00:00,60.9208472435,6.18500446251,13.0057837989,0.0,18.7433767983,22.9618409725,35.5469278311,0.0,18.025,17.5219278311
 06/30  11:00:00,62.0960471268,6.29291195374,14.0752990902,0.0,18.7433767983,22.9618409725,35.5145101449,0.0,18.025,17.4895101449
 06/30  12:00:00,64.3686698382,6.4255607496,16.1718267443,0.0,18.5889407304,23.1597249699,41.3348140932,0.0,18.025,23.3098140932
 06/30  13:00:00,65.5647615285,6.52394377258,17.0230317901,0.0,18.7433767983,23.2517909448,35.5133877226,0.0,18.025,17.4883877226
 06/30  14:00:00,66.039443079,6.56791426576,17.4537410353,0.0,18.7433767983,23.2517909448,35.5104973821,0.0,18.025,17.4854973821
 06/30  15:00:00,66.0370015896,6.58530873716,17.7238566004,0.0,18.7433767983,22.9618409725,35.5102331165,0.0,18.025,17.4852331165
 06/30  16:00:00,68.7312150661,6.56632882901,15.9857420763,0.0,18.7433767983,27.431320555,23.7859670203,0.0,18.025,5.76096702031
 06/30  17:00:00,80.1743773936,6.7902030657,15.0168002109,0.0,17.6635504202,40.6971502883,5.77124156175,0.0,0.0,5.77124156175
 06/30  18:00:00,87.0643387558,6.96390361327,15.2282888621,0.0,27.5259009287,37.3340067412,11.5721318868,0.0,0.0,11.5721318868
 06/30  19:00:00,89.6488909982,7.04357490158,15.4078402228,0.0,33.8341110165,33.3544677425,6.22388225833,0.44314339151,0.0,5.78073886681
 06/30  20:00:00,103.675325155,7.12932626813,15.542359345,0.0,36.5179666069,38.8247702939,12.8923432814,1.34996619365,0.0,11.5423770878
 06/30  21:00:00,99.6096162791,7.09379936344,15.143192053,0.0,32.965339924,36.8579353714,13.3691102324,1.78567637013,0.0,11.5834338623
 06/30  22:00:00,72.2523413747,6.60026787762,11.8266236303,0.0,25.6355707503,20.6438685092,8.00763530926,2.22099117651,0.0,5.78664413275
 06/30  23:00:00,49.0841043957,6.15138812763,8.66025636737,0.0,15.0252895274,11.7056064465,8.87664394094,3.11040806971,0.0,5.76623587123
 06/30  24:00:00,42.2397358135,5.94572163021,7.04730162791,0.0,11.6412384099,10.0650221343,9.91952240489,4.15839253558,0.0,5.7611298693
 07/01  01:00:00,42.49776208,5.84610517448,6.20616597568,0.0,12.8411359301,10.0650221343,5.06252030516,5.04252030516,0.0,0.02
 07/01  02:00:00,36.6678966671,5.70439882404,5.13703847968,0.0,8.25718729233,10.0299323277,11.5688438481,5.8127947537,0.0,5.75604909443
 07/01  03:00:00,35.8873514856,5.61752622582,4.44337266836,0.0,8.25718729233,10.0299323277,6.65597622146,6.63597622146,0.0,0.02
 07/01  04:00:00,36.9121015044,5.5521157446,3.92692155822,0.0,8.25718729233,11.6354268332,13.1566606682,7.39568151928,0.0,5.76097914888
 07/01  05:00:00,38.8150609853,5.50118142308,3.60651637797,0.0,8.71707943955,15.3327214929,13.1375127558,7.37126348214,0.0,5.76624927371
 07/01  06:00:00,54.6757762333,5.66502671376,4.85938266193,0.0,18.5082010057,25.6353820695,12.1179722487,6.34143833998,0.0,5.77653390874
 07/01  07:00:00,74.3816782136,6.07454536242,7.8204478446,0.0,19.4083231844,41.0650158608,16.2118789246,4.62755583371,0.0,11.5843230909
 07/01  08:00:00,102.326647105,6.5526281415,11.4105654304,0.0,26.3286599382,57.9988325916,30.1547551289,0.70187524581,0.0,29.4528798831
 07/01  09:00:00,85.4440781547,6.304818613,9.92975068059,0.0,26.3286599382,42.8504436482,41.9767099184,0.49173605679,18.025,23.4599738616
 07/01  10:00:00,58.3939046533,5.91995984137,7.25845565092,0.0,21.7447113004,23.4437158914,43.0335124402,1.61009582533,18.025,23.3984166149
 07/01  11:00:00,55.836066099,5.91271868647,7.1695846988,0.0,19.3027497915,23.426170988,42.5298926796,1.15132715578,18.025,23.3535655239
 07/01  12:00:00,56.6539707746,5.98377907527,7.77424878953,0.0,19.1483137236,23.7250123474,36.9894902895,1.47736736592,18.025,17.4871229236
 07/01  13:00:00,58.3590823681,6.1193046145,9.19828956448,0.0,19.3027497915,23.7161209604,35.5104456628,0.0,18.025,17.4854456628
 07/01  14:00:00,59.9001672144,6.20022428921,10.658457791,0.0,19.3027497915,23.7161209604,41.3335059641,0.0,18.025,23.3085059641
 07/01  15:00:00,60.1161210504,6.21872497225,11.1458593974,0.0,19.3027497915,23.426170988,35.5136895569,0.0,18.025,17.4886895569
 07/01  16:00:00,63.4354763422,6.21821254808,10.0144110679,0.0,19.3027497915,27.8956505705,23.7859408694,0.0,18.025,5.76094086938
 07/01  17:00:00,73.5217602513,6.42645269635,11.269989115,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/01  18:00:00,89.1958755409,6.71324015853,12.7040327092,0.0,32.690315043,37.0816133363,6.23094351569,0.459625388319,0.0,5.77131812737
 07/01  19:00:00,90.2783562402,6.85990641539,13.5281940979,0.0,36.8143715336,33.066984531,12.9256140028,1.38271027892,0.0,11.5429037238
 07/01  20:00:00,101.690081579,6.94764555934,13.9601048958,0.0,36.3493007332,38.7721355839,8.62249558946,2.84115124194,0.0,5.78134434752
 07/01  21:00:00,100.786462995,6.87756393257,13.360430782,0.0,36.1807251679,36.8228455648,10.0295953843,4.24819208503,0.0,5.78140329922
 07/01  22:00:00,76.0640377056,6.43596132562,10.3997529851,0.0,31.0351095914,20.6438685092,16.7270164711,5.14303564988,0.0,11.5839808212
 07/01  23:00:00,50.1371028877,6.00588622607,7.45673818604,0.0,17.4250845679,11.7056064465,17.5658009867,6.03301854329,0.0,11.5327824434
 07/01  24:00:00,42.408186701,5.83645602097,6.12512742143,0.0,12.8411359301,10.0650221343,6.69302757647,6.67302757647,0.0,0.02
 07/02  01:00:00,41.5254740664,5.72710324895,5.2334515961,0.0,12.925468867,10.100111941,12.9740993488,7.21796759473,0.0,5.75613175412
 07/02  02:00:00,35.7805147349,5.59585217757,4.23878764314,0.0,8.34152022915,10.0650221343,7.58824988318,7.56824988318,0.0,0.02
 07/02  03:00:00,35.1634714744,5.52452376158,3.69306769633,0.0,8.34152022915,10.0650221343,13.6239968733,7.86789497124,0.0,5.75610190204
 07/02  04:00:00,36.3516619614,5.4741659214,3.32501202545,0.0,8.34152022915,11.6705166398,13.8615983947,8.10080485811,0.0,5.76079353654
 07/02  05:00:00,38.3698435655,5.43650746521,3.10655549715,0.0,8.80141237637,15.3678112995,7.76894684061,7.74894684061,0.0,0.02
 07/02  06:00:00,54.0993850153,5.59971123363,4.34830547512,0.0,18.5082010057,25.6353820695,18.2474811578,6.71468326702,0.0,11.5327978908
 07/02  07:00:00,73.8004493606,5.99276130861,7.20158566884,0.0,19.4926561212,41.1001056674,16.7713646062,5.18728567738,0.0,11.5840789289
 07/02  08:00:00,101.865379962,6.49973837619,11.0021939676,0.0,26.3286599382,57.9988325916,29.9571026654,0.504658601989,0.0,29.4524440634
 07/02  09:00:00,85.5386976327,6.28081185787,10.1678111438,0.0,26.2443270014,42.8153538416,41.4817327327,0.0,18.025,23.4567327327
 07/02  10:00:00,58.2928425875,5.86379670119,7.21355334122,0.0,21.7447113004,23.4437158914,42.1652807068,0.741439772493,18.025,23.3988409343
 07/02  11:00:00,55.562272592,5.83650967103,6.91229145718,0.0,19.3449162599,23.4437158914,37.1704194267,0.705970290492,18.025,18.4394491362
 07/02  12:00:00,56.2699017435,5.85445741753,7.45979366304,0.0,19.190480192,23.7425572507,41.4577968528,1.04040315479,18.025,22.392393698
 07/02  13:00:00,56.9486813811,5.90400320588,8.06290290235,0.0,19.260583323,23.698576057,35.5143589153,0.0,18.025,17.4893589153
 07/02  14:00:00,57.409833391,5.95970711489,8.46834958417,0.0,19.260583323,23.698576057,35.5107460927,0.0,18.025,17.4857460927
 07/02  15:00:00,58.3122564383,6.05589071379,9.56454102092,0.0,19.260583323,23.4086260847,36.9604965943,0.0,18.025,18.9354965943
 07/02  16:00:00,62.1541964581,6.07869724212,8.93236646946,0.0,19.260583323,27.8781056672,22.354317069,0.0,18.025,4.32931706896
 07/02  17:00:00,72.3681410953,6.29446036504,10.3080752486,0.0,18.1807569449,37.5792895564,5.76602010499,0.0,0.0,5.76602010499
 07/02  18:00:00,88.4390652944,6.63193946454,12.1479501973,0.0,32.6059821062,37.0465235296,6.35049242504,0.579363560122,0.0,5.77112886492
 07/02  19:00:00,89.636676217,6.77741296214,12.9690143819,0.0,36.8143715336,33.066984531,7.72225541057,1.94129525888,0.0,5.78096015169
 07/02  20:00:00,101.250615373,6.87600104081,13.4728586949,0.0,36.43363367,38.8072253906,16.0280606149,4.48601429532,0.0,11.5420463196
 07/02  21:00:00,100.223594731,6.82179855355,12.972755742,0.0,36.0963922311,36.7877557581,11.5184826929,5.73699506578,0.0,5.7814876271
 07/02  22:00:00,75.5082700267,6.38254108767,10.0168314632,0.0,30.9507766546,20.6087787026,17.9038730902,6.31989854858,0.0,11.5839745416
 07/02  23:00:00,49.7129536361,5.95423729787,7.08424449928,0.0,17.4250845679,11.7056064465,12.8160056698,7.03949625754,0.0,5.77650941222
 07/02  24:00:00,42.1775213831,5.79341784834,5.81807338893,0.0,12.925468867,10.100111941,13.0953234782,7.33427921447,0.0,5.76104426375
 07/03  01:00:00,38.0820446373,5.65693703241,4.73909789317,0.0,10.0992000411,10.047477231,7.56184598183,7.54184598183,0.0,0.02
 07/03  02:00:00,35.3822470366,5.56012084452,3.9956713118,0.0,8.25718729233,10.0299323277,13.3237652527,7.56766825223,0.0,5.7560970005
 07/03  03:00:00,34.8632660544,5.49974548327,3.53706689013,0.0,8.25718729233,10.0299323277,7.55757011275,7.53757011275,0.0,0.02
 07/03  04:00:00,36.1084077035,5.45621867197,3.21913097427,0.0,8.25718729233,11.6354268332,13.2099128192,7.44875682393,0.0,5.76115599524
 07/03  05:00:00,42.0599842696,5.48076436554,3.45049835821,0.0,12.1011305571,15.3678112995,12.3384732402,6.56211733055,0.0,5.77635590964
 07/03  06:00:00,70.5471360213,6.05095706822,7.49118321904,0.0,19.7275818095,37.2640762949,16.6891802265,5.10502406627,0.0,11.5841561602
 07/03  07:00:00,92.8111657863,6.49678222957,10.7052709397,0.0,24.3117294858,51.2795993405,21.1519305665,3.72450935818,0.0,17.4274212084
 07/03  08:00:00,78.8226481305,6.06907899569,8.41950837699,0.0,23.6694662846,40.6342015617,23.789678581,0.32801970179,0.0,23.4616588792
 07/03  09:00:00,74.7595670179,6.08401599203,9.34881076108,0.0,23.6694662846,35.6302164847,41.4212465886,0.0,18.025,23.3962465886
 07/03  10:00:00,57.6212508567,5.9501923766,9.94100168092,0.0,18.7433767983,22.9618409725,41.3814520783,0.0,18.025,23.3564520783
 07/03  11:00:00,59.0260655814,6.08388054682,11.2143537924,0.0,18.7433767983,22.9618409725,35.5134945317,0.0,18.025,17.4884945317
 07/03  12:00:00,61.839899699,6.25465064796,13.8139684258,0.0,18.5889407304,23.1597249699,35.5107389889,0.0,18.025,17.4857389889
 07/03  13:00:00,64.2851733233,6.41595431588,15.8514372298,0.0,18.7433767983,23.2517909448,35.5107039559,0.0,18.025,17.4857039559
 07/03  14:00:00,64.8641674128,6.48200036435,16.3643877888,0.0,18.7433767983,23.2517909448,41.3342469731,0.0,18.025,23.3092469731
 07/03  15:00:00,63.7785525846,6.47825778577,15.57246312,0.0,18.7433767983,22.9618409725,35.5132407208,0.0,18.025,17.4882407208
 07/03  16:00:00,66.0533617081,6.45777528924,13.4164395441,0.0,18.7433767983,27.431320555,23.7859014076,0.0,18.025,5.76090140762
 07/03  17:00:00,78.189888948,6.66058593349,13.1619319945,0.0,17.6635504202,40.6971502883,5.77109566359,0.0,0.0,5.77109566359
 07/03  18:00:00,85.1976825405,6.80240884202,13.5231416496,0.0,27.5259009287,37.3340067412,6.68715978724,0.890731266248,0.0,5.79642852099
 07/03  19:00:00,88.2602766685,6.91138061661,14.1514235555,0.0,33.8341110165,33.3544677425,12.999275886,1.4565119612,0.0,11.5427639248
 07/03  20:00:00,102.531290845,7.00194921039,14.5257157556,0.0,36.5179666069,38.8247702939,8.22386553448,2.4425082715,0.0,5.78135726298
 07/03  21:00:00,98.4448767818,6.96265111028,14.1096129683,0.0,32.965339924,36.8579353714,15.1619328411,3.5778139771,0.0,11.584118864
 07/03  22:00:00,71.1889024419,6.47981067541,10.8836478074,0.0,25.6355707503,20.6438685092,16.016492319,4.4633187474,0.0,11.5531735716
 07/03  23:00:00,48.1408391164,6.04427292379,7.82411538737,0.0,15.0252895274,11.7056064465,5.25817162883,5.23817162883,0.0,0.02
 07/03  24:00:00,41.4576774362,5.85623384496,6.3547380493,0.0,11.6412384099,10.0650221343,11.5512582807,5.79004774084,0.0,5.76121053983
 07/04  01:00:00,41.9826101067,5.77249152601,5.64520148427,0.0,12.925468867,10.100111941,11.8933598613,6.13736054458,0.0,5.75599931674
 07/04  02:00:00,36.2990177885,5.64786446125,4.70528123211,0.0,8.34152022915,10.0650221343,6.33744155259,6.31744155259,0.0,0.02
 07/04  03:00:00,35.691453288,5.58017468076,4.16539980065,0.0,8.34152022915,10.0650221343,12.2494840106,6.49352139181,0.0,5.75596261883
 07/04  04:00:00,36.8993880326,5.53361935416,3.8132900772,0.0,8.34152022915,11.6705166398,6.61805909097,6.59805909097,0.0,0.02
 07/04  05:00:00,38.9575201232,5.50005711157,3.63068497352,0.0,8.80141237637,15.3678112995,11.8737920277,6.10757642887,0.0,5.76621559884
 07/04  06:00:00,54.8429210006,5.68211560091,5.00944332651,0.0,18.5082010057,25.6353820695,10.7376644334,4.96125520807,0.0,5.77640922535
 07/04  07:00:00,74.6945908907,6.09461719852,7.99387990331,0.0,19.4926561212,41.1001056674,15.750783055,4.16713680811,0.0,11.5836462469
 07/04  08:00:00,103.169844078,6.64073246984,12.1656733378,0.0,26.3286599382,57.9988325916,35.6303556697,0.292294987358,0.0,35.3380606823
 07/04  09:00:00,88.0980606746,6.48815893155,12.5198328199,0.0,26.2443270014,42.8153538416,41.4773117071,0.0,18.025,23.4523117071
 07/04  10:00:00,63.6059991452,6.2093501732,12.1811630629,0.0,21.7447113004,23.4437158914,41.4234152855,0.0,18.025,23.3984152855
 07/04  11:00:00,63.5523816619,6.36295277513,14.3759629119,0.0,19.3449162599,23.4437158914,35.5452243984,0.0,18.025,17.5202243984
 07/04  12:00:00,66.5199178721,6.54968690956,17.0145804576,0.0,19.190480192,23.7425572507,41.3309678654,0.0,18.025,23.3059678654
 07/04  13:00:00,68.3213910483,6.67833984587,18.6612811235,0.0,19.260583323,23.698576057,35.5115105317,0.0,18.025,17.4865105317
 07/04  14:00:00,69.1632952719,6.75870641132,19.4228160522,0.0,19.260583323,23.698576057,35.5111843414,0.0,18.025,17.4861843414
 07/04  15:00:00,69.0344128597,6.78852974202,19.5540591184,0.0,19.260583323,23.4086260847,35.5108435479,0.0,18.025,17.4858435479
 07/04  16:00:00,72.5301861886,6.76551794758,18.6215366318,0.0,19.260583323,27.8781056672,23.7857301987,0.0,18.025,5.76073019871
 07/04  17:00:00,78.6902355152,6.89097199506,16.0336627337,0.0,18.1807569449,37.5792895564,5.7660519306,0.0,0.0,5.7660519306
 07/04  18:00:00,93.0149842955,7.12157588648,16.2342378623,0.0,32.6059821062,37.0465235296,5.77122384628,0.0,0.0,5.77122384628
 07/04  19:00:00,93.3123472448,7.19274322454,16.2293621347,0.0,36.8143715336,33.066984531,5.9296494298,0.148202684886,0.0,5.78144674491
 07/04  20:00:00,104.112508298,7.21355292576,15.997205642,0.0,36.43363367,38.8072253906,7.6551416308,1.87371156242,0.0,5.78143006837
 07/04  21:00:00,102.56668014,7.09843917204,15.0392041768,0.0,36.0963922311,36.7877557581,14.6825524723,3.13956130222,0.0,11.5429911701
 07/04  22:00:00,77.5908528225,6.62549184583,11.8564733454,0.0,30.9507766546,20.6087787026,15.7261665153,4.14233257446,0.0,11.5838339408
 07/04  23:00:00,51.5770173626,6.16800553743,8.73454507963,0.0,17.4250845679,11.7056064465,10.6988726779,4.92251076449,0.0,5.77636191337
 07/04  24:00:00,43.7753461495,5.97454414765,7.23477542247,0.0,12.925468867,10.100111941,11.2764005934,5.51528331673,0.0,5.7611172767
 07/05  01:00:00,39.4488755009,5.80995541289,5.95291412117,0.0,10.0992000411,10.047477231,6.01111598917,5.99111598917,0.0,0.02
 07/05  02:00:00,36.5635597776,5.69283118273,5.04427347816,0.0,8.25718729233,10.0299323277,12.0121431082,6.25625712884,0.0,5.75588597938
 07/05  03:00:00,35.9070546567,5.61926485122,4.4613415383,0.0,8.25718729233,10.0299323277,6.47129645852,6.45129645852,0.0,0.02
 07/05  04:00:00,37.0523145182,5.56558097041,4.05367479128,0.0,8.25718729233,11.6354268332,12.3263940893,6.56560892626,0.0,5.760785163
 07/05  05:00:00,42.9415831262,5.58282178563,4.23004560499,0.0,12.1011305571,15.3678112995,11.6405648042,5.86447450512,0.0,5.77609029908
 07/05  06:00:00,71.3555570513,6.14763815644,8.20293035565,0.0,19.7275818095,37.2640762949,16.209622419,4.62594586333,0.0,11.5836765557
 07/05  07:00:00,93.8349172669,6.61411429458,11.6116998892,0.0,24.3117294858,51.2795993405,19.9790619269,2.55200088835,0.0,17.4270610386
 07/05  08:00:00,79.6047521844,6.15633705965,9.11436278367,0.0,23.6694662846,40.6342015617,23.4816764544,0.0244273159266,0.0,23.4572491385
 07/05  09:00:00,76.4899257292,6.1733025446,10.9898857158,0.0,23.6694662846,35.6302164847,41.4229116351,0.0,18.025,23.3979116351
 07/05  10:00:00,58.4539336553,5.97828873245,10.745594794,0.0,18.7433767983,22.9618409725,35.5459643644,0.0,18.025,17.5209643644
 07/05  11:00:00,58.4686455389,5.99632470891,10.7444917383,0.0,18.7433767983,22.9618409725,41.3379038582,0.0,18.025,23.3129038582
 07/05  12:00:00,61.2003306834,6.09602831777,13.3330252108,0.0,18.5889407304,23.1597249699,35.5124875267,0.0,18.025,17.4874875267
 07/05  13:00:00,63.5406191101,6.20359785014,15.3192415314,0.0,18.7433767983,23.2517909448,35.5120408165,0.0,18.025,17.4870408165
 07/05  14:00:00,64.6153565267,6.25851616843,16.3390611659,0.0,18.7433767983,23.2517909448,35.5090278259,0.0,18.025,17.4840278259
 07/05  15:00:00,64.286184414,6.29446110888,16.2638963921,0.0,18.7433767983,22.9618409725,41.3332773112,0.0,18.025,23.3082773112
 07/05  16:00:00,67.3508326168,6.31001780336,14.8616750399,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/05  17:00:00,78.1642461753,6.52963188567,13.2672467859,0.0,17.6635504202,40.6971502883,5.7698937295,0.0,0.0,5.7698937295
 07/05  18:00:00,84.2981132961,6.63329164639,12.7926945735,0.0,27.5259009287,37.3340067412,11.5730390582,0.0,0.0,11.5730390582
 07/05  19:00:00,86.5880466171,6.6850970732,12.7054816936,0.0,33.8341110165,33.3544677425,10.7396616989,0.270781387138,0.0,10.4688803118
 07/05  20:00:00,101.164835994,6.82999717837,13.3312141167,0.0,36.5179666069,38.8247702939,8.42248151388,1.57145732064,0.0,6.85102419324
 07/05  21:00:00,97.4628609033,6.83608526526,13.2541736541,0.0,32.965339924,36.8579353714,13.8387445333,2.25648579,0.0,11.5822587433
 07/05  22:00:00,70.3545349861,6.37237846534,10.1567243219,0.0,25.6355707503,20.6438685092,8.94506580428,3.15876975108,0.0,5.7862960532
 07/05  23:00:00,47.4508870075,5.95548637909,7.22295058709,0.0,15.0252895274,11.7056064465,9.68309216643,3.91691684104,0.0,5.76617532538
 07/05  24:00:00,40.926842086,5.78694460214,5.89319128585,0.0,11.6412384099,10.0650221343,10.382478641,4.62131621957,0.0,5.76116242147
 07/06  01:00:00,38.3761110372,5.67885026731,5.01125505556,0.0,10.0992000411,10.047477231,5.2481944066,5.2281944066,0.0,0.02
 07/06  02:00:00,35.7094026952,5.58680248711,4.29614730369,0.0,8.25718729233,10.0299323277,11.3893443631,5.63353536845,0.0,5.75580899461
 07/06  03:00:00,35.191400362,5.52708463864,3.83786645749,0.0,8.25718729233,10.0299323277,5.99216655751,5.97216655751,0.0,0.02
 07/06  04:00:00,36.4575357594,5.48633705372,3.53814344388,0.0,8.25718729233,11.6354268332,11.9925329102,6.23145918122,0.0,5.76107372896
 07/06  05:00:00,42.414826353,5.51169775066,3.77441463719,0.0,12.1011305571,15.3678112995,11.4649814052,5.68898051514,0.0,5.77600089006
 07/06  06:00:00,71.0425144621,6.0939967061,7.9435340354,0.0,19.7275818095,37.2640762949,16.2089784919,4.62639578617,0.0,11.5825827057
 07/06  07:00:00,93.1909317385,6.52455694154,11.0572774833,0.0,24.3117294858,51.2795993405,20.8599394765,3.43350991545,0.0,17.4264295611
 07/06  08:00:00,78.8128642391,6.0572600841,8.42155484637,0.0,23.6694662846,40.6342015617,23.7385720666,0.277682277801,0.0,23.4608897888
 07/06  09:00:00,77.167464095,6.16548982584,11.6752398386,0.0,23.6694662846,35.6302164847,41.4194894761,0.0,18.025,23.3944894761
 07/06  10:00:00,59.3808594347,6.01533148709,11.6354790401,0.0,18.7433767983,22.9618409725,41.3809893395,0.0,18.025,23.3559893395
 07/06  11:00:00,61.5672710759,6.18139497848,13.6580483843,0.0,18.7433767983,22.9618409725,35.5145092345,0.0,18.025,17.4895092345
 07/06  12:00:00,65.4765431342,6.4089179324,17.2963493553,0.0,18.5889407304,23.1597249699,35.5139794384,0.0,18.025,17.4889794384
 07/06  13:00:00,68.7472583522,6.60661257065,20.122866832,0.0,18.7433767983,23.2517909448,35.5076921899,0.0,18.025,17.4826921899
 07/06  14:00:00,71.1619985802,6.77848158654,22.3657410427,0.0,18.7433767983,23.2517909448,41.3314420092,0.0,18.025,23.3064420092
 07/06  15:00:00,72.6556034113,6.91063731612,24.0171395042,0.0,18.7433767983,22.9618409725,35.5119698773,0.0,18.025,17.4869698773
 07/06  16:00:00,77.7809413001,7.00753926471,24.594260492,0.0,18.7433767983,27.431320555,23.7858417226,0.0,18.025,5.76084172261
 07/06  17:00:00,89.5701393194,7.27800550334,23.9247681703,0.0,17.6635504202,40.6971502883,5.77105111527,0.0,0.0,5.77105111527
 07/06  18:00:00,96.1464283463,7.49179101144,23.7825165823,0.0,27.5259009287,37.3340067412,5.79642458546,0.0,0.0,5.79642458546
 07/06  19:00:00,97.3411891903,7.56770886777,22.576016165,0.0,33.8341110165,33.3544677425,11.54203211,0.0,0.0,11.54203211
 07/06  20:00:00,109.196739808,7.60837734323,20.5847438675,0.0,36.5179666069,38.8247702939,5.78064200703,0.0,0.0,5.78064200703
 07/06  21:00:00,104.296001593,7.52672271051,19.3966772644,0.0,32.965339924,36.8579353714,11.5836719139,0.0,0.0,11.5836719139
 07/06  22:00:00,76.0045574676,6.97562361942,15.2035018591,0.0,25.6355707503,20.6438685092,5.78642024905,0.0,0.0,5.78642024905
 07/06  23:00:00,52.2009541611,6.47291507934,11.455592295,0.0,15.0252895274,11.7056064465,5.76618852341,0.0,0.0,5.76618852341
 07/06  24:00:00,44.9558647615,6.22994128485,9.47921973797,0.0,11.6412384099,10.0650221343,5.76107191388,0.0,0.0,5.76107191388
 07/07  01:00:00,41.8654671684,6.06027833484,8.11918056137,0.0,10.0992000411,10.047477231,6.09218790705,0.336272251431,0.0,5.75591565562
 07/07  02:00:00,38.7212587964,5.91500601514,6.97980435658,0.0,8.25718729233,10.0299323277,0.874091594758,0.854091594758,0.0,0.02
 07/07  03:00:00,37.7806628588,5.81094391099,6.14326728124,0.0,8.25718729233,10.0299323277,7.08967902976,1.33380978592,0.0,5.75586924384
 07/07  04:00:00,38.6620551548,5.7298904467,5.4991134475,0.0,8.25718729233,11.6354268332,1.84802096308,1.82802096308,0.0,0.02
 07/07  05:00:00,44.3293012621,5.72739050941,5.47319706864,0.0,12.1011305571,15.3678112995,8.06604632714,2.28971773337,0.0,5.77632859377
 07/07  06:00:00,73.1158247185,6.33909838614,9.77174713887,0.0,19.7275818095,37.2640762949,13.8695801503,2.28706554133,0.0,11.5825146089
 07/07  07:00:00,95.6997288718,6.80559244893,13.2850467083,0.0,24.3117294858,51.2795993405,18.5963439987,1.17130835767,0.0,17.425035641
 07/07  08:00:00,82.2260234892,6.36845071644,11.5235264897,0.0,23.6694662846,40.6342015617,23.4712144006,0.0123087863951,0.0,23.4589056142
 07/07  09:00:00,82.7871896131,6.44829685214,17.0121618287,0.0,23.6694662846,35.6302164847,41.4202000734,0.0,18.025,23.3952000734
 07/07  10:00:00,66.5852562084,6.39086425869,18.4643438859,0.0,18.7433767983,22.9618409725,41.3793071108,0.0,18.025,23.3543071108
 07/07  11:00:00,70.7820575664,6.6787395893,22.3754920595,0.0,18.7433767983,22.9618409725,35.5135129865,0.0,18.025,17.4885129865
 07/07  12:00:00,71.8051264114,6.82083395582,23.2130164157,0.0,18.5889407304,23.1597249699,35.5119582057,0.0,18.025,17.4869582057
 07/07  13:00:00,74.9172138674,7.0359561658,25.8634814731,0.0,18.7433767983,23.2517909448,35.5095363363,0.0,18.025,17.4845363363
 07/07  14:00:00,77.3189773177,7.20075191831,28.1004511814,0.0,18.7433767983,23.2517909448,41.3338865103,0.0,18.025,23.3088865103
 07/07  15:00:00,76.9743608704,7.23307905577,28.0134549168,0.0,18.7433767983,22.9618409725,35.5098804956,0.0,18.025,17.4848804956
 07/07  16:00:00,84.4764745967,7.41771638745,30.8796170623,0.0,18.7433767983,27.431320555,23.7859118166,0.0,18.025,5.76091181656
 07/07  17:00:00,95.0815147687,7.63559070558,29.0785616156,0.0,17.6635504202,40.6971502883,5.77105944512,0.0,0.0,5.77105944512
 07/07  18:00:00,98.0254036393,7.6739007473,25.4793858489,0.0,27.5259009287,37.3340067412,5.79629612884,0.0,0.0,5.79629612884
 07/07  19:00:00,97.2726145266,7.66325984364,22.4118930103,0.0,33.8341110165,33.3544677425,11.5425570874,0.0,0.0,11.5425570874
 07/07  20:00:00,108.128563221,7.56810391941,19.5568449761,0.0,36.5179666069,38.8247702939,5.86215871066,0.0808850453554,0.0,5.7812736653
 07/07  21:00:00,102.569387634,7.4149088814,17.7818816178,0.0,32.965339924,36.8579353714,11.9231509817,0.339451972623,0.0,11.5836990091
 07/07  22:00:00,74.717353467,6.87599024864,14.0159314944,0.0,25.6355707503,20.6438685092,12.5431540721,0.990361081846,0.0,11.5527929903
 07/07  23:00:00,51.1820020029,6.38401773986,10.5255401856,0.0,15.0252895274,11.7056064465,1.46671400795,1.44671400795,0.0,0.02
 07/07  24:00:00,44.0781351197,6.14723166348,8.68420295847,0.0,11.6412384099,10.0650221343,7.58426424015,1.82318355317,0.0,5.76108068698
 07/08  01:00:00,44.1248129886,6.02295664759,7.65636602183,0.0,12.8411359301,10.0650221343,8.15738933024,2.40151644771,0.0,5.75587288253
 07/08  02:00:00,38.102639639,5.85923754595,6.41695657446,0.0,8.25718729233,10.0299323277,3.31320743228,3.29320743228,0.0,0.02
 07/08  03:00:00,37.2268991763,5.76066927383,5.63977787838,0.0,8.25718729233,10.0299323277,9.82480444395,4.06898132219,0.0,5.75582312176
 07/08  04:00:00,38.2169511773,5.69055981871,5.09334103867,0.0,8.25718729233,11.6354268332,4.76363063318,4.74363063318,0.0,0.02
 07/08  05:00:00,40.0891925907,5.63883025247,4.74301330692,0.0,8.71707943955,15.3327214929,10.5618004901,4.79562919603,0.0,5.76617129405
 07/08  06:00:00,55.9568319806,5.80777934856,5.99770008618,0.0,18.5082010057,25.6353820695,10.051146436,4.27606187134,0.0,5.77508456462
 07/08  07:00:00,75.5139254009,6.20103743021,8.82623262785,0.0,19.4083231844,41.0650158608,15.2923158799,3.70863168875,0.0,11.5836841912
 07/08  08:00:00,103.951205414,6.72200378652,12.8657837,0.0,26.3286599382,57.9988325916,29.6430675986,0.193683981665,0.0,29.449383617
 07/08  09:00:00,88.330731001,6.54146269224,12.5797900033,0.0,26.3286599382,42.8504436482,47.3373920055,0.0,18.025,29.3123920055
 07/08  10:00:00,62.8195452913,6.22992262016,11.3741481472,0.0,21.7447113004,23.4437158914,41.4207945542,0.0,18.025,23.3957945542
 07/08  11:00:00,62.0411293566,6.32022519087,12.9671573527,0.0,19.3027497915,23.426170988,35.5452832974,0.0,18.025,17.5202832974
 07/08  12:00:00,64.5052582449,6.47227226562,15.1370508558,0.0,19.1483137236,23.7250123474,35.5101558583,0.0,18.025,17.4851558583
 07/08  13:00:00,65.7264697779,6.57057933349,16.1144144988,0.0,19.3027497915,23.7161209604,41.333132166,0.0,18.025,23.308132166
 07/08  14:00:00,66.3240026607,6.62895621098,16.6535678336,0.0,19.3027497915,23.7161209604,35.5092674358,0.0,18.025,17.4842674358
 07/08  15:00:00,66.2218620976,6.64051503755,16.8298168743,0.0,19.3027497915,23.426170988,35.5114670067,0.0,18.025,17.4864670067
 07/08  16:00:00,68.6516424909,6.58225678979,14.8665460084,0.0,19.3027497915,27.8956505705,23.7858362747,0.0,18.025,5.76083627467
 07/08  17:00:00,76.801403904,6.7455237193,14.2305742292,0.0,18.2229234133,37.5968344597,5.7655812696,0.0,0.0,5.7655812696
 07/08  18:00:00,92.2211657544,7.02493599332,15.4176438948,0.0,32.690315043,37.0816133363,5.79719692231,0.0261505334453,0.0,5.77104638887
 07/08  19:00:00,92.5882908103,7.11582604683,15.582233102,0.0,36.8143715336,33.066984531,6.47984201096,0.699011852921,0.0,5.78083015804
 07/08  20:00:00,103.799261583,7.18797891491,15.8289698052,0.0,36.3493007332,38.7721355839,7.51728552071,1.73649720808,0.0,5.78078831264
 07/08  21:00:00,102.864321809,7.11411581116,15.2017540567,0.0,36.1807251679,36.8228455648,13.6844531357,2.14231301358,0.0,11.5421401221
 07/08  22:00:00,78.0087857999,6.65663401571,12.1238563229,0.0,31.0351095914,20.6438685092,14.5277005792,2.94533382418,0.0,11.5823667551
 07/08  23:00:00,51.9874941396,6.21397251094,9.09906316849,0.0,17.4250845679,11.7056064465,9.47199770828,3.69600261124,0.0,5.77599509704
 07/08  24:00:00,44.1426711675,6.0304076657,7.66566725129,0.0,12.8411359301,10.0650221343,10.1656600261,4.40466019461,0.0,5.76099983145
 07/09  01:00:00,43.1515125999,5.90752292821,6.67908190632,0.0,12.925468867,10.100111941,5.0470471443,5.0270471443,0.0,0.02
 07/09  02:00:00,37.2888170294,5.7610580279,5.58188619729,0.0,8.34152022915,10.0650221343,11.1973150513,5.44146341248,0.0,5.75585163881
 07/09  03:00:00,36.586091478,5.68165276112,4.95857046928,0.0,8.34152022915,10.0650221343,5.81153067248,5.79153067248,0.0,0.02
 07/09  04:00:00,37.7225505827,5.62729452994,4.54277853331,0.0,8.34152022915,11.6705166398,11.823976413,6.06305200384,0.0,5.76092440916
 07/09  05:00:00,39.7040376408,5.58709488509,4.29017161241,0.0,8.80141237637,15.3678112995,11.5079935359,5.74209666392,0.0,5.76589687195
 07/09  06:00:00,55.5120199297,5.7605708207,5.60009991207,0.0,18.5082010057,25.6353820695,10.588918009,4.81263072155,0.0,5.77628728746
 07/09  07:00:00,74.9771935776,6.1293494868,8.24176885178,0.0,19.4926561212,41.1001056674,16.5616718993,4.97865747044,0.0,11.5830144288
 07/09  08:00:00,102.812382496,6.60837161465,11.8405986662,0.0,26.3286599382,57.9988325916,30.3974203659,0.94774015234,0.0,29.4496802135
 07/09  09:00:00,85.8332199047,6.35963620784,10.383534212,0.0,26.2443270014,42.8153538416,41.9591884035,0.480194318222,18.025,23.4539940853
 07/09  10:00:00,59.0284445843,5.98557840537,7.82739307831,0.0,21.7447113004,23.4437158914,42.5978427428,1.17659148004,18.025,23.3962512628
 07/09  11:00:00,57.5704956367,6.04267540701,8.71436271878,0.0,19.3449162599,23.4437158914,41.7823953631,0.40607190515,18.025,23.351323458
 07/09  12:00:00,59.9742966087,6.21741581035,10.8012383613,0.0,19.190480192,23.7425572507,35.7463088226,0.234334676065,18.025,17.4869741465
 07/09  13:00:00,60.8813674933,6.29993017795,11.5996697283,0.0,19.260583323,23.698576057,35.5141019401,0.0,18.025,17.4891019401
 07/09  14:00:00,62.12204303,6.38909238602,12.7511834051,0.0,19.260583323,23.698576057,35.5070616472,0.0,18.025,17.4820616472
 07/09  15:00:00,61.927846695,6.41217761049,12.8238549211,0.0,19.260583323,23.4086260847,41.3305164104,0.0,18.025,23.3055164104
 07/09  16:00:00,64.5300464164,6.37809302673,11.0088288068,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,73.9751451181,6.51106310115,11.6984868287,0.0,18.1807569449,37.5792895564,5.76585409281,0.0,0.0,5.76585409281
 07/09  18:00:00,89.4857459531,6.77257087182,13.0540122483,0.0,32.6059821062,37.0465235296,6.44324189999,0.672393395724,0.0,5.77084850426
 07/09  19:00:00,90.7209310921,6.91124377736,13.9194549588,0.0,36.8143715336,33.066984531,7.12992237652,1.34892613398,0.0,5.78099624254
 07/09  20:00:00,102.530670973,7.02640605899,14.6025280996,0.0,36.43363367,38.8072253906,13.5592313336,2.01719960469,0.0,11.5420317289
 07/09  21:00:00,101.546543092,6.97489918791,14.1426226565,0.0,36.0963922311,36.7877557581,8.61097212519,2.82991554608,0.0,5.78105657911
 07/09  22:00:00,76.7937341978,6.53087043884,11.1539943761,0.0,30.9507766546,20.6087787026,15.4482420664,3.86499121853,0.0,11.5832508478
 07/09  23:00:00,50.9700669676,6.09835515906,8.19725613725,0.0,17.4250845679,11.7056064465,10.5057276911,4.72958073827,0.0,5.77614695283
 07/09  24:00:00,43.31562512,5.92353514136,6.82606913036,0.0,12.925468867,10.100111941,11.2863079789,5.52529510878,0.0,5.76101287013
 07/10  01:00:00,39.0648433551,5.76883529554,5.6100048743,0.0,10.0992000411,10.047477231,6.25784686028,6.23784686028,0.0,0.02
 07/10  02:00:00,36.2093563451,5.65594511167,4.72696335679,0.0,8.25718729233,10.0299323277,12.5158691323,6.76010238522,0.0,5.75576674707
 07/10  03:00:00,35.5573060552,5.58371891331,4.14714004656,0.0,8.25718729233,10.0299323277,7.24655923008,7.22655923008,0.0,0.02
 07/10  04:00:00,36.6959491154,5.52802661984,3.73487369433,0.0,8.25718729233,11.6354268332,13.3869283413,7.62584810903,0.0,5.76108023232
 07/10  05:00:00,42.5001486569,5.53617416044,3.83526882328,0.0,12.1011305571,15.3678112995,13.0067920513,7.23061723471,0.0,5.77617481662
 07/10  06:00:00,70.5883604542,6.0625207903,7.5208711894,0.0,19.7275818095,37.2640762949,17.8718762881,6.28843242206,0.0,11.5834438661
 07/10  07:00:00,92.6231945697,6.47806010734,10.5360578286,0.0,24.3117294858,51.2795993405,21.6446401823,4.21847295472,0.0,17.4261672276
 07/10  08:00:00,78.0320815554,5.98784619114,7.7101989966,0.0,23.6694662846,40.6342015617,24.2172418404,0.758639134184,0.0,23.4586027062
 07/10  09:00:00,72.8640228705,5.95293736022,7.58436370545,0.0,23.6694662846,35.6302164847,41.9653661393,0.547484437178,18.025,23.3928817021
 07/10  10:00:00,54.0661024806,5.77788663876,6.5581719733,0.0,18.7433767983,22.9618409725,42.5938492813,1.21571595693,18.025,23.3531333243
 07/10  11:00:00,55.5320278679,5.89720534875,7.90699945961,0.0,18.7433767983,22.9618409725,35.923165724,0.40907457527,18.025,17.4890911487
 07/10  12:00:00,57.7467011363,6.0552327874,9.92019715816,0.0,18.5889407304,23.1597249699,35.7683113448,0.256018221561,18.025,17.4872931232
 07/10  13:00:00,59.4369099252,6.17158940788,11.2475462762,0.0,18.7433767983,23.2517909448,35.5084623531,0.0,18.025,17.4834623531
 07/10  14:00:00,60.351627492,6.24590365972,12.0879527257,0.0,18.7433767983,23.2517909448,41.3305369371,0.0,18.025,23.3055369371
 07/10  15:00:00,60.8654670537,6.30771397705,12.8299315357,0.0,18.7433767983,22.9618409725,35.5112081331,0.0,18.025,17.4862081331
 07/10  16:00:00,63.7139970729,6.32096169171,11.2138986234,0.0,18.7433767983,27.431320555,23.7857154261,0.0,18.025,5.7607154261
 07/10  17:00:00,77.3828284828,6.57499923338,12.4404707058,0.0,17.6635504202,40.6971502883,5.77088145353,0.0,0.0,5.77088145353
 07/10  18:00:00,84.9443225898,6.7661778026,13.3060373751,0.0,27.5259009287,37.3340067412,6.75634757165,0.960181779787,0.0,5.79616579186
 07/10  19:00:00,88.008300536,6.87757192196,13.933274298,0.0,33.8341110165,33.3544677425,13.3854211847,1.84491987361,0.0,11.5405013111
 07/10  20:00:00,102.572534274,6.99831792218,14.5706075439,0.0,36.5179666069,38.8247702939,8.25422503974,2.47383455229,0.0,5.78039048745
 07/10  21:00:00,98.5804428729,6.96897933281,14.2388774873,0.0,32.965339924,36.8579353714,15.2790223247,3.69602483263,0.0,11.582997492
 07/10  22:00:00,71.2462879561,6.48008860468,10.9407789884,0.0,25.6355707503,20.6438685092,10.2554685036,4.46935315615,0.0,5.78611534746
 07/10  23:00:00,48.1337934713,6.03993328646,7.82141903799,0.0,15.0252895274,11.7056064465,10.8875593489,5.12149172018,0.0,5.76606762876
 07/10  24:00:00,41.348598828,5.842177178,6.25972237897,0.0,11.6412384099,10.0650221343,11.9213164725,6.16050348793,0.0,5.76081298458
 07/11  01:00:00,38.6929825288,5.72102335337,5.28595564378,0.0,10.0992000411,10.047477231,6.55833625789,6.53833625789,0.0,0.02
 07/11  02:00:00,35.9905170949,5.62520355375,4.53886761929,0.0,8.25718729233,10.0299323277,12.253579612,6.49761546734,0.0,5.75596414469
 07/11  03:00:00,35.3358532978,5.55355365722,3.95585255267,0.0,8.25718729233,10.0299323277,12.7522731269,6.99667173305,0.0,5.75560139384
 07/11  04:00:00,36.6083414724,5.5127847948,3.66250972196,0.0,8.25718729233,11.6354268332,6.76897869395,6.74897869395,0.0,0.02
 07/11  05:00:00,44.3737274984,5.52974877166,3.83127426152,0.0,12.1011305571,15.3678112995,11.8618263672,6.08564322256,0.0,5.7761831446
 07/11  06:00:00,70.5311064792,6.05192951857,7.47421213653,0.0,19.7275818095,37.2640762949,17.4085201978,5.8254055919,0.0,11.5831146059
 07/11  07:00:00,92.6697853162,6.48157598856,10.5791377788,0.0,24.3117294858,51.2795993405,21.4888937238,4.06254564095,0.0,17.4263480829
 07/11  08:00:00,78.3188618694,6.01838030361,7.96644841657,0.0,23.6694662846,40.6342015617,24.1943193798,0.735231136011,0.0,23.4590882437
 07/11  09:00:00,73.509796706,6.01945058793,8.16362608359,0.0,23.6694662846,35.6302164847,41.9228662976,0.504134050235,18.025,23.3937322474
 07/11  10:00:00,55.2420728572,5.88714557919,7.62488529684,0.0,18.7433767983,22.9618409725,42.3947142567,1.01633371022,18.025,23.3533805464
 07/11  11:00:00,57.2919889401,6.02117589257,9.54299102671,0.0,18.7433767983,22.9618409725,35.6263116626,0.114219108244,18.025,17.4870925544
 07/11  12:00:00,60.0595955094,6.18890923316,12.0994161416,0.0,18.5889407304,23.1597249699,35.5105496435,0.0,18.025,17.4855496435
