Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  13:00:00,63.6484808289,6.39110357016,15.239604709,0.0,18.7433767983,23.2517909448,35.5127027941,0.0,18.025,17.4877027941
 07/11  14:00:00,65.4455468708,6.5098838437,16.9178929619,0.0,18.7433767983,23.2517909448,41.3309117619,0.0,18.025,23.3059117619
 07/11  15:00:00,65.2387608697,6.54727598216,16.9636640747,0.0,18.7433767983,22.9618409725,35.5114631727,0.0,18.025,17.4864631727
 07/11  16:00:00,67.9802909832,6.55163174131,15.2495232294,0.0,18.7433767983,27.431320555,23.7858246012,0.0,18.025,5.76082460119
 07/11  17:00:00,80.1176982432,6.79871574493,14.9516258557,0.0,17.6635504202,40.6971502883,5.77098037964,0.0,0.0,5.77098037964
 07/11  18:00:00,87.1741044288,6.97715314819,15.3248473614,0.0,27.5259009287,37.3340067412,5.81984665042,0.023602513475,0.0,5.79624413695
 07/11  19:00:00,89.5991930339,7.04085351691,15.3608875971,0.0,33.8341110165,33.3544677425,12.4530894799,0.911354217406,0.0,11.5417352625
 07/11  20:00:00,103.271689197,7.07997157054,15.1881114722,0.0,36.5179666069,38.8247702939,8.22885956307,2.4483877811,0.0,5.78047178197
 07/11  21:00:00,98.8823207297,7.00907500282,14.5006625636,0.0,32.965339924,36.8579353714,15.4287432298,3.84561988256,0.0,11.5831233472
 07/11  22:00:00,71.4538041002,6.50749217127,11.1208940033,0.0,25.6355707503,20.6438685092,10.3163412506,4.53016094923,0.0,5.78618030142
 07/11  23:00:00,48.4166892785,6.07185953268,8.0723903434,0.0,15.0252895274,11.7056064465,10.2694399826,4.50329494498,0.0,5.76614503758
 07/11  24:00:00,41.7763858295,5.88712063622,6.64256733332,0.0,11.6412384099,10.0650221343,10.0993116016,4.33842017085,0.0,5.76089143077
 07/12  01:00:00,39.1072766154,5.76323354455,5.65803983985,0.0,10.0992000411,10.047477231,8.16620893998,4.46632879072,0.0,3.69988014926
 07/12  02:00:00,36.2088964449,5.6463709097,4.73608090955,0.0,8.25718729233,10.0299323277,7.31659845638,5.24172075708,0.0,2.0748776993
 07/12  03:00:00,35.4723216324,5.56486645191,4.08100860461,0.0,8.25718729233,10.0299323277,11.538292216,5.78261398693,0.0,5.75567822903
 07/12  04:00:00,36.5717818029,5.5034442112,3.63529201749,0.0,8.25718729233,11.6354268332,6.02006441878,6.00006441878,0.0,0.02
 07/12  05:00:00,44.2216226706,5.50663674249,3.70228317557,0.0,12.1011305571,15.3678112995,11.2470120334,5.47076954064,0.0,5.77624249279
 07/12  06:00:00,71.2394074302,6.12576765107,8.10867846791,0.0,19.7275818095,37.2640762949,15.8197344943,4.23654688269,0.0,11.5831876116
 07/12  07:00:00,93.7778618696,6.59489317749,11.5739017123,0.0,24.3117294858,51.2795993405,20.3309952705,2.90611971798,0.0,17.4248755525
 07/12  08:00:00,79.3246662359,6.10150897096,8.88912717046,0.0,23.6694662846,40.6342015617,23.6403792282,0.183065284291,0.0,23.4573139439
 07/12  09:00:00,74.3563677256,6.08180971084,8.94784003264,0.0,23.6694662846,35.6302164847,41.4187046352,0.0,18.025,23.3937046352
 07/12  10:00:00,57.221602462,5.96276507035,9.52879712215,0.0,18.7433767983,22.9618409725,41.529189504,0.150355645356,18.025,23.3538338586
 07/12  11:00:00,59.5261243676,6.13296127836,11.6653422192,0.0,18.7433767983,22.9618409725,35.5124392588,0.0,18.025,17.4874392588
 07/12  12:00:00,62.1232016755,6.30658050692,14.0453520158,0.0,18.5889407304,23.1597249699,35.5098764688,0.0,18.025,17.4848764688
 07/12  13:00:00,63.4696710001,6.44105174671,15.0108476698,0.0,18.7433767983,23.2517909448,35.5089457658,0.0,18.025,17.4839457658
 07/12  14:00:00,64.3385999506,6.51282990719,15.8080012109,0.0,18.7433767983,23.2517909448,41.330799004,0.0,18.025,23.305799004
 07/12  15:00:00,64.4900512578,6.54805927706,16.2141722081,0.0,18.7433767983,22.9618409725,35.5113568348,0.0,18.025,17.4863568348
 07/12  16:00:00,67.7952865913,6.55796512317,15.0581865655,0.0,18.7433767983,27.431320555,23.7858181756,0.0,18.025,5.76081817563
 07/12  17:00:00,80.0173682914,6.79646197301,14.8535513911,0.0,17.6635504202,40.6971502883,5.77096421075,0.0,0.0,5.77096421075
 07/12  18:00:00,87.3476591802,6.98893684783,15.4866215353,0.0,27.5259009287,37.3340067412,5.80570131074,0.00949337317652,0.0,5.79620793757
 07/12  19:00:00,90.4515001021,7.10426593002,16.1497845008,0.0,33.8341110165,33.3544677425,11.5416748078,0.0,0.0,11.5416748078
 07/12  20:00:00,104.559971391,7.20397340454,16.352394059,0.0,36.5179666069,38.8247702939,6.31146625064,0.531028903077,0.0,5.78043734756
 07/12  21:00:00,100.411768172,7.16575454778,15.8734338902,0.0,32.965339924,36.8579353714,12.6936621465,1.11064542993,0.0,11.5830167165
 07/12  22:00:00,72.9392225852,6.66141800843,12.4523892344,0.0,25.6355707503,20.6438685092,7.19354798784,1.40741450082,0.0,5.78613348702
 07/12  23:00:00,49.744393028,6.21041714371,9.26153783517,0.0,15.0252895274,11.7056064465,7.2823983811,1.51628984557,0.0,5.76610853553
 07/12  24:00:00,42.8824594488,6.00315144763,7.6326112015,0.0,11.6412384099,10.0650221343,7.58141608412,1.82056060441,0.0,5.76085547971
 07/13  01:00:00,40.1007755865,5.86744057788,6.54733274345,0.0,10.0992000411,10.047477231,2.16533758553,2.14533758553,0.0,0.02
 07/13  02:00:00,37.2876594034,5.7587073513,5.70250811209,0.0,8.25718729233,10.0299323277,8.28746214263,2.53145407738,0.0,5.75600806525
 07/13  03:00:00,36.6734653756,5.69009986244,5.15691986177,0.0,8.25718729233,10.0299323277,8.56564098014,2.8100007545,0.0,5.75564022564
 07/13  04:00:00,37.699461869,5.62561039144,4.64080691507,0.0,8.25718729233,11.6354268332,3.64474474428,3.62474474428,0.0,0.02
 07/13  05:00:00,45.3293164618,5.63071086388,4.68590485583,0.0,12.1011305571,15.3678112995,9.23784482445,3.46165618014,0.0,5.7761886443
 07/13  06:00:00,72.2531359005,6.24320672311,9.00497109006,0.0,19.7275818095,37.2640762949,14.4881700503,2.90513064992,0.0,11.5830394003
 07/13  07:00:00,94.4346046372,6.67262375826,12.1529182046,0.0,24.3117294858,51.2795993405,19.5937636793,2.16765357761,0.0,17.4261101017
 07/13  08:00:00,80.2812286351,6.20553438235,9.74166709107,0.0,23.6694662846,40.6342015617,23.4583375553,0.0,0.0,23.4583375553
 07/13  09:00:00,75.7972463831,6.17813121334,10.2923994979,0.0,23.6694662846,35.6302164847,41.4182128407,0.0,18.025,23.3932128407
 07/13  10:00:00,57.3696586158,6.01727223198,9.62234761287,0.0,18.7433767983,22.9618409725,41.5159976422,0.138550541524,18.025,23.3524471007
 07/13  11:00:00,58.5303691486,6.1399413471,10.6626078616,0.0,18.7433767983,22.9618409725,35.5125488081,0.0,18.025,17.4875488081
 07/13  12:00:00,60.7939319214,6.28646211744,12.7362018446,0.0,18.5889407304,23.1597249699,35.5101067896,0.0,18.025,17.4851067896
 07/13  13:00:00,62.6886254951,6.4234955662,14.24735917,0.0,18.7433767983,23.2517909448,35.5085347876,0.0,18.025,17.4835347876
 07/13  14:00:00,64.2474406058,6.51988624908,15.7097864573,0.0,18.7433767983,23.2517909448,41.3302156086,0.0,18.025,23.3052156086
 07/13  15:00:00,64.5602036204,6.56143807248,16.2709470816,0.0,18.7433767983,22.9618409725,35.5108958306,0.0,18.025,17.4858958306
 07/13  16:00:00,67.7819458469,6.57080522129,15.0320071776,0.0,18.7433767983,27.431320555,23.7856981757,0.0,18.025,5.76069817568
 07/13  17:00:00,80.2532054641,6.81840738608,15.0674446639,0.0,17.6635504202,40.6971502883,5.77083499461,0.0,0.0,5.77083499461
 07/13  18:00:00,87.5507606685,7.01691319033,15.6617494051,0.0,27.5259009287,37.3340067412,5.79605930914,0.0,0.0,5.79605930914
 07/13  19:00:00,90.4790648772,7.12036842966,16.1612488593,0.0,33.8341110165,33.3544677425,11.6014918799,0.061179054689,0.0,11.5403128252
 07/13  20:00:00,104.388785578,7.20105376813,16.1841296676,0.0,36.5179666069,38.8247702939,6.6957154041,0.915426158804,0.0,5.7802892453
 07/13  21:00:00,100.414836904,7.17575409605,15.866507001,0.0,32.965339924,36.8579353714,12.8477280611,1.26504620097,0.0,11.5826818601
 07/13  22:00:00,73.1241943863,6.68701067354,12.6117710717,0.0,25.6355707503,20.6438685092,7.19647364587,1.41049672882,0.0,5.78597691705
 07/13  23:00:00,49.8322889495,6.22411668393,9.33573519787,0.0,15.0252895274,11.7056064465,7.49439723914,1.7282983145,0.0,5.76609892464
 07/13  24:00:00,42.8331308681,6.00209514368,7.58433961893,0.0,11.6412384099,10.0650221343,8.13339977973,2.3726927756,0.0,5.76070700412
 07/14  01:00:00,39.9818018544,5.85888519529,6.43691601618,0.0,10.0992000411,10.047477231,3.13419502224,3.11419502224,0.0,0.02
 07/14  02:00:00,37.1454048163,5.74758837893,5.57137257169,0.0,8.25718729233,10.0299323277,9.20988434775,3.45402448136,0.0,5.75585986639
 07/14  03:00:00,36.5136405997,5.67689046083,5.01030579587,0.0,8.25718729233,10.0299323277,9.49232253313,3.73683269724,0.0,5.75548983589
 07/14  04:00:00,37.666913932,5.62457469384,4.60929530366,0.0,8.25718729233,11.6354268332,3.99021882829,3.97021882829,0.0,0.02
 07/14  05:00:00,45.4317090777,5.64311758804,4.77589305683,0.0,12.1011305571,15.3678112995,9.12614741901,3.35005827549,0.0,5.77608914352
 07/14  06:00:00,72.1437014555,6.23071511233,8.90803126251,0.0,19.7275818095,37.2640762949,14.3314072895,2.7484147563,0.0,11.5829925332
 07/14  07:00:00,94.3253321922,6.66235457473,12.0539188819,0.0,24.3117294858,51.2795993405,19.5252552809,2.09975752196,0.0,17.425497759
 07/14  08:00:00,80.3870834467,6.22163920544,9.83141982629,0.0,23.6694662846,40.6342015617,23.4576305448,0.0,0.0,23.4576305448
 07/14  09:00:00,76.4972479695,6.21440215779,10.956132672,0.0,23.6694662846,35.6302164847,41.4171724506,0.0,18.025,23.3921724506
 07/14  10:00:00,58.019859153,6.0490902466,10.2407314838,0.0,18.7433767983,22.9618409725,41.3777904953,0.0,18.025,23.3527904953
 07/14  11:00:00,59.4144973989,6.17714177961,11.5095368363,0.0,18.7433767983,22.9618409725,35.5133114157,0.0,18.025,17.4883114157
 07/14  12:00:00,62.0780034348,6.33638719929,13.9703494732,0.0,18.5889407304,23.1597249699,35.5132778726,0.0,18.025,17.4882778726
 07/14  13:00:00,64.518192699,6.49825704089,16.0021657417,0.0,18.7433767983,23.2517909448,35.5097666709,0.0,18.025,17.4847666709
 07/14  14:00:00,66.576925882,6.60894865052,17.9502095134,0.0,18.7433767983,23.2517909448,41.3291900876,0.0,18.025,23.3041900876
 07/14  15:00:00,67.5327463806,6.68820452527,19.1167246931,0.0,18.7433767983,22.9618409725,35.5100755064,0.0,18.025,17.4850755064
 07/14  16:00:00,70.9613282382,6.70023759439,18.0819596957,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,81.9277604161,6.93310746946,16.6273013105,0.0,17.6635504202,40.6971502883,5.77093760165,0.0,0.0,5.77093760165
 07/14  18:00:00,89.1714429905,7.15494225468,17.144404567,0.0,27.5259009287,37.3340067412,11.5719536989,0.0,0.0,11.5719536989
 07/14  19:00:00,92.1695213585,7.25977455831,17.7123011973,0.0,33.8341110165,33.3544677425,11.541263832,0.0,0.0,11.541263832
 07/14  20:00:00,105.7520499,7.32114431698,17.4273044191,0.0,36.5179666069,38.8247702939,5.92463359464,0.14462884386,0.0,5.78000475078
 07/14  21:00:00,101.274540035,7.26271523005,16.6392534012,0.0,32.965339924,36.8579353714,12.2424897289,0.660417594959,0.0,11.5820721339
 07/14  22:00:00,73.727427143,6.7517427127,13.1502749723,0.0,25.6355707503,20.6438685092,6.86080222233,1.0745496294,0.0,5.78625259293
 07/14  23:00:00,50.3676771987,6.28134743523,9.81389340961,0.0,15.0252895274,11.7056064465,7.11001776782,1.34392612543,0.0,5.76609164239
 07/14  24:00:00,43.4350346342,6.06534150234,8.12299781912,0.0,11.6412384099,10.0650221343,7.31025438461,1.54943740714,0.0,5.76081697747
 07/15  01:00:00,43.6236491056,5.95773652401,7.22043321351,0.0,12.8411359301,10.0650221343,1.77280516918,1.75280516918,0.0,0.02
 07/15  02:00:00,37.7079234255,5.80684749085,6.07463147613,0.0,8.25718729233,10.0299323277,7.68275022949,1.92687217101,0.0,5.75587805849
 07/15  03:00:00,36.9329039995,5.72014605157,5.38631574667,0.0,8.25718729233,10.0299323277,2.40778116068,2.38778116068,0.0,0.02
 07/15  04:00:00,37.9691984681,5.6550552987,4.88109892818,0.0,8.25718729233,11.6354268332,8.47430919952,2.7133380465,0.0,5.76097115302
 07/15  05:00:00,41.7429799664,5.60487023334,4.5467686513,0.0,8.71707943955,15.3327214929,8.19829221066,2.43222119709,0.0,5.76607101357
 07/15  06:00:00,56.4197058728,5.85238771925,6.41598292628,0.0,18.5082010057,25.6353820695,7.66194575745,1.88682116273,0.0,5.77512459472
 07/15  07:00:00,77.2447488043,6.36758327052,10.3905318214,0.0,19.4083231844,41.0650158608,11.9466227748,0.364383886903,0.0,11.5822388879
 07/15  08:00:00,108.748175721,6.99084787935,17.3939420958,0.0,26.3286599382,57.9988325916,29.46428311,0.0181387444406,0.0,29.4461443656
 07/15  09:00:00,97.9105018323,6.88684577914,21.8141917675,0.0,26.3286599382,42.8504436482,45.0475694051,0.0,18.025,27.0225694051
 07/15  10:00:00,73.3891128824,6.67919789943,21.4944617203,0.0,21.7447113004,23.4437158914,37.8613827674,0.0,18.025,19.8363827674
 07/15  11:00:00,74.108918742,6.91451020162,24.4406711822,0.0,19.3027497915,23.426170988,41.3757528364,0.0,18.025,23.3507528364
 07/15  12:00:00,75.5450382722,7.08249691484,25.5666151179,0.0,19.1483137236,23.7250123474,35.5091888927,0.0,18.025,17.4841888927
 07/15  13:00:00,80.067514633,7.35104454131,29.6749983374,0.0,19.3027497915,23.7161209604,35.5065566103,0.0,18.025,17.4815566103
 07/15  14:00:00,83.8868987821,7.58889580951,33.2565337635,0.0,19.3027497915,23.7161209604,41.3296300454,0.0,18.025,23.3046300454
 07/15  15:00:00,82.3534551935,7.56770530798,32.0342303218,0.0,19.3027497915,23.426170988,35.5103893812,0.0,18.025,17.4853893812
 07/15  16:00:00,83.5808725342,7.43514884808,28.9428900924,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,89.7592297368,7.51546448161,26.4184679782,0.0,18.2229234133,37.5968344597,5.76587132801,0.0,0.0,5.76587132801
 07/15  18:00:00,103.354022808,7.75193598755,25.82351033,0.0,32.690315043,37.0816133363,5.77084028258,0.0,0.0,5.77084028258
 07/15  19:00:00,102.895049688,7.83820846221,25.1666201871,0.0,36.8143715336,33.066984531,11.5414461513,0.0,0.0,11.5414461513
 07/15  20:00:00,112.532405533,7.89936090246,23.850747145,0.0,36.3493007332,38.7721355839,5.78032430784,0.0,0.0,5.78032430784
 07/15  21:00:00,109.97404256,7.76664009421,21.6589705485,0.0,36.1807251679,36.8228455648,5.78111568462,0.0,0.0,5.78111568462
 07/15  22:00:00,83.9404432498,7.23847093614,17.4737002987,0.0,31.0351095914,20.6438685092,11.5828602437,0.0,0.0,11.5828602437
 07/15  23:00:00,57.0448159324,6.72743217571,13.6429373954,0.0,17.4250845679,11.7056064465,5.7760506986,0.0,0.0,5.7760506986
 07/15  24:00:00,48.5789559021,6.48760253138,11.6447642893,0.0,12.8411359301,10.0650221343,5.76104132316,0.0,0.0,5.76104132316
 07/16  01:00:00,47.0790863234,6.31908772264,10.1950922417,0.0,12.925468867,10.100111941,5.7557272242,0.0,0.0,5.7557272242
 07/16  02:00:00,40.7805767857,6.13053001779,8.70418505912,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,39.7183888237,6.01481572887,7.7577050355,0.0,8.34152022915,10.0650221343,5.75565586399,0.0,0.0,5.75565586399
 07/16  04:00:00,40.5407754044,5.92695062044,7.06136085973,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,44.1510202835,5.85894514519,6.58131414919,0.0,8.80141237637,15.3678112995,5.82320652346,0.0571395201272,0.0,5.76606700333
 07/16  06:00:00,58.4649741434,6.08409773488,8.22953977778,0.0,18.5082010057,25.6353820695,5.89968566691,0.123632370242,0.0,5.77605329667
 07/16  07:00:00,79.1921043008,6.55241771156,12.0336349563,0.0,19.4926561212,41.1001056674,11.5827109588,0.0,0.0,11.5827109588
 07/16  08:00:00,111.386736443,7.16984444536,19.8535091308,0.0,26.3286599382,57.9988325916,29.4469819854,0.0,0.0,29.4469819854
 07/16  09:00:00,101.654740429,7.15401725572,25.4106892371,0.0,26.2443270014,42.8153538416,47.3368005702,0.0,18.025,29.3118005702
 07/16  10:00:00,77.3538223067,6.9577342784,25.1806325874,0.0,21.7447113004,23.4437158914,41.4196787321,0.0,18.025,23.3946787321
 07/16  11:00:00,77.0902451011,7.1420292767,27.1347704675,0.0,19.3449162599,23.4437158914,35.5435378059,0.0,18.025,17.5185378059
 07/16  12:00:00,79.2988371296,7.33906893227,29.0041293516,0.0,19.190480192,23.7425572507,35.5064357523,0.0,18.025,17.4814357523
 07/16  13:00:00,79.95996368,7.42768632933,29.5505205364,0.0,19.260583323,23.698576057,41.3291956267,0.0,18.025,23.3041956267
 07/16  14:00:00,79.0847471442,7.42719930253,28.6757908047,0.0,19.260583323,23.698576057,35.5100373276,0.0,18.025,17.4850373276
 07/16  15:00:00,77.0118167439,7.34934370754,26.9706636117,0.0,19.260583323,23.4086260847,35.5094702324,0.0,18.025,17.4844702324
 07/16  16:00:00,78.9007355907,7.21828724442,24.5393259062,0.0,19.260583323,27.8781056672,23.7857980453,0.0,18.025,5.76079804527
 07/16  17:00:00,85.5741668794,7.30293753865,22.5056455037,0.0,18.1807569449,37.5792895564,5.76594490207,0.0,0.0,5.76594490207
 07/16  18:00:00,98.456589587,7.53725999102,21.2601787182,0.0,32.6059821062,37.0465235296,5.77069429827,0.0,0.0,5.77069429827
 07/16  19:00:00,97.5549037681,7.57909605495,20.0855903883,0.0,36.8143715336,33.066984531,5.78059666748,0.0,0.0,5.78059666748
 07/16  20:00:00,108.048587753,7.59279681677,19.5540736623,0.0,36.43363367,38.8072253906,5.85926897015,0.0795081736883,0.0,5.77976079646
 07/16  21:00:00,106.199920084,7.47240556591,18.2985046919,0.0,36.0963922311,36.7877557581,11.5416496323,0.0,0.0,11.5416496323
 07/16  22:00:00,80.8530852188,6.98047973065,14.7637607178,0.0,30.9507766546,20.6087787026,6.08003314088,0.278908016496,0.0,5.80112512438
 07/16  23:00:00,54.6202484896,6.50055058733,11.4452520584,0.0,17.4250845679,11.7056064465,12.2730092669,0.740795379892,0.0,11.532213887
 07/16  24:00:00,46.5977682808,6.28282572504,9.74893523689,0.0,12.925468867,10.100111941,1.13283655345,1.11283655345,0.0,0.02
 07/17  01:00:00,42.0511009441,6.09316787217,8.27193107971,0.0,10.0992000411,10.047477231,7.23474639355,1.47895252486,0.0,5.75579386869
 07/17  02:00:00,38.9385292672,5.94976024898,7.16232996777,0.0,8.25718729233,10.0299323277,1.78837163234,1.76837163234,0.0,0.02
 07/17  03:00:00,38.076010623,5.85309141106,6.39647549326,0.0,8.25718729233,10.0299323277,8.09481237092,2.33908310873,0.0,5.7557292622
 07/17  04:00:00,39.0373361677,5.77935049996,5.82494205363,0.0,8.25718729233,11.6354268332,8.82838193189,3.06776033371,0.0,5.76062159818
 07/17  05:00:00,46.6413125047,5.7806675322,5.84795161329,0.0,12.1011305571,15.3678112995,8.70457777686,2.9286170361,0.0,5.77596074076
 07/17  06:00:00,73.2732942986,6.3602974697,9.908052587,0.0,19.7275818095,37.2640762949,14.0649986018,2.48342523335,0.0,11.5815733684
 07/17  07:00:00,95.6581837815,6.81000495299,13.2391350908,0.0,24.3117294858,51.2795993405,13.6328256313,2.0097903333,0.0,11.623035298
 07/17  08:00:00,81.8402922336,6.36083010104,11.1454441591,0.0,23.6694662846,40.6342015617,29.3152966409,0.0,0.0,29.3152966409
 07/17  09:00:00,79.1153712527,6.36141659735,13.4272395973,0.0,23.6694662846,35.6302164847,35.5721295363,0.0,18.025,17.5471295363
 07/17  10:00:00,62.146309215,6.26666665509,14.1496160443,0.0,18.7433767983,22.9618409725,41.377457511,0.0,18.025,23.352457511
 07/17  11:00:00,65.4055602026,6.47957493224,17.1981697383,0.0,18.7433767983,22.9618409725,35.5129987569,0.0,18.025,17.4879987569
 07/17  12:00:00,69.5239805622,6.71695144499,21.0357637719,0.0,18.5889407304,23.1597249699,35.5076737476,0.0,18.025,17.4826737476
 07/17  13:00:00,71.7928464113,6.88433268069,22.8907497839,0.0,18.7433767983,23.2517909448,41.3310336303,0.0,18.025,23.3060336303
 07/17  14:00:00,72.5826334945,6.96964457288,23.5952231503,0.0,18.7433767983,23.2517909448,35.5114039458,0.0,18.025,17.4864039458
 07/17  15:00:00,72.4616891607,7.0148354658,23.7190360508,0.0,18.7433767983,22.9618409725,35.5069266731,0.0,18.025,17.4819266731
 07/17  16:00:00,75.052818532,6.9624965218,21.9111940566,0.0,18.7433767983,27.431320555,23.7857852684,0.0,18.025,5.76078526844
 07/17  17:00:00,85.5053961973,7.16698974045,19.9710629987,0.0,17.6635504202,40.6971502883,5.77090256696,0.0,0.0,5.77090256696
 07/17  18:00:00,91.7587949765,7.35186982647,19.5348379173,0.0,27.5259009287,37.3340067412,11.5720084492,0.0,0.0,11.5720084492
 07/17  19:00:00,93.4570555168,7.3961727443,18.8634459669,0.0,33.8341110165,33.3544677425,5.78081877054,0.0,0.0,5.78081877054
 07/17  20:00:00,106.867938223,7.43780867652,18.4265368752,0.0,36.5179666069,38.8247702939,5.83640148914,0.0564288329588,0.0,5.77997265618
 07/17  21:00:00,102.462893872,7.38444041314,17.7058901049,0.0,32.965339924,36.8579353714,11.58268439,0.0,0.0,11.58268439
 07/17  22:00:00,74.7703884588,6.86944728273,14.0755329332,0.0,25.6355707503,20.6438685092,11.8461299953,0.294075717992,0.0,11.5520542773
 07/17  23:00:00,51.3566433445,6.39270805088,10.6915042901,0.0,15.0252895274,11.7056064465,6.43438598244,0.668476321109,0.0,5.76590966133
 07/17  24:00:00,44.3605431455,6.16851685721,8.94533881732,0.0,11.6412384099,10.0650221343,0.98394112735,0.96394112735,0.0,0.02
 07/18  01:00:00,41.4262454491,6.01424167724,7.72600180238,0.0,10.0992000411,10.047477231,7.00953458311,1.25369088248,0.0,5.75584370063
 07/18  02:00:00,38.4243829704,5.8839846637,6.71396102918,0.0,8.25718729233,10.0299323277,1.48617015944,1.46617015944,0.0,0.02
 07/18  03:00:00,37.6308573944,5.79556484263,6.00884835329,0.0,8.25718729233,10.0299323277,7.41828679897,1.66282203946,0.0,5.75546475951
 07/18  04:00:00,38.6392409636,5.72704983177,5.47915036022,0.0,8.25718729233,11.6354268332,1.97318130125,1.95318130125,0.0,0.02
 07/18  05:00:00,46.2464300919,5.72867185192,5.50506496013,0.0,12.1011305571,15.3678112995,13.5300166948,1.99797167989,0.0,11.5320450149
 07/18  06:00:00,73.2339553257,6.34809514111,9.88091904602,0.0,19.7275818095,37.2640762949,13.3492124511,1.7682847656,0.0,11.5809276855
 07/18  07:00:00,96.4842860893,6.86880762662,14.0064385862,0.0,24.3117294858,51.2795993405,11.9494101432,0.326370868998,0.0,11.6230392742
 07/18  08:00:00,84.9152489784,6.47709453062,14.1041392022,0.0,23.6694662846,40.6342015617,23.4567542121,0.0,0.0,23.4567542121
 07/18  09:00:00,86.4194913831,6.59223183919,20.5005498139,0.0,23.6694662846,35.6302164847,41.4193934882,0.0,18.025,23.3943934882
 07/18  10:00:00,69.4766562786,6.54634994126,21.2002780327,0.0,18.7433767983,22.9618409725,41.3780227177,0.0,18.025,23.3530227177
 07/18  11:00:00,72.449311903,6.79560443889,23.9258928889,0.0,18.7433767983,22.9618409725,35.5132710114,0.0,18.025,17.4882710114
 07/18  12:00:00,76.4673761563,7.08553717512,27.6105735475,0.0,18.5889407304,23.1597249699,35.5072246921,0.0,18.025,17.4822246921
 07/18  13:00:00,81.5630941525,7.40986769839,32.1354628968,0.0,18.7433767983,23.2517909448,41.3283794505,0.0,18.025,23.3033794505
 07/18  14:00:00,84.364387128,7.61490678239,34.7317170268,0.0,18.7433767983,23.2517909448,35.509393337,0.0,18.025,17.484393337
 07/18  15:00:00,83.6007236781,7.64736199661,34.2255459266,0.0,18.7433767983,22.9618409725,35.5087969929,0.0,18.025,17.4837969929
 07/18  16:00:00,86.3687269688,7.62120929076,32.568388462,0.0,18.7433767983,27.431320555,23.7857449903,0.0,18.025,5.76074499032
 07/18  17:00:00,99.1992262588,7.9168559954,32.9150260189,0.0,17.6635504202,40.6971502883,5.77090002287,0.0,0.0,5.77090002287
 07/18  18:00:00,103.865926985,8.02926055964,30.9645825359,0.0,27.5259009287,37.3340067412,5.79592443178,0.0,0.0,5.79592443178
 07/18  19:00:00,103.415175576,7.989620257,28.2281177255,0.0,33.8341110165,33.3544677425,11.5419350672,0.0,0.0,11.5419350672
 07/18  20:00:00,113.501602735,7.94940032159,24.5486113282,0.0,36.5179666069,38.8247702939,5.78091324089,0.0,0.0,5.78091324089
 07/18  21:00:00,106.980824626,7.79923376553,21.8090298963,0.0,32.965339924,36.8579353714,11.5825957803,0.0,0.0,11.5825957803
 07/18  22:00:00,78.422460414,7.22094098536,17.3761154741,0.0,25.6355707503,20.6438685092,11.5517884722,0.0,0.0,11.5517884722
 07/18  23:00:00,54.3322386632,6.69102510314,13.3687843517,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/18  24:00:00,46.8709853664,6.42848813193,11.1958077027,0.0,11.6412384099,10.0650221343,5.76093703068,0.0,0.0,5.76093703068
 07/19  01:00:00,43.5899435545,6.2435830277,9.66036038166,0.0,10.0992000411,10.047477231,5.75581454867,0.0,0.0,5.75581454867
 07/19  02:00:00,40.321867359,6.08862786652,8.4068020246,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,39.3524878048,5.98094519455,7.54509938717,0.0,8.25718729233,10.0299323277,6.03659863975,0.281164813785,0.0,5.75543382597
 07/19  04:00:00,40.2171058826,5.89725182643,6.88681593802,0.0,8.25718729233,11.6354268332,0.634733481876,0.614733481876,0.0,0.02
 07/19  05:00:00,47.7435123096,5.89115426173,6.83966618231,0.0,12.1011305571,15.3678112995,6.59345073079,0.81778434996,0.0,5.77566638083
 07/19  06:00:00,74.4921781947,6.4862258763,11.0010122581,0.0,19.7275818095,37.2640762949,12.4566550484,0.873862816684,0.0,11.5827922317
 07/19  07:00:00,97.2392267403,6.95780521636,14.6723839879,0.0,24.3117294858,51.2795993405,17.5896744355,0.165205112434,0.0,17.4244693231
 07/19  08:00:00,85.1470422457,6.55296451607,14.2600659797,0.0,23.6694662846,40.6342015617,23.4560642435,0.0,0.0,23.4560642435
 07/19  09:00:00,85.7749951203,6.62994756771,19.8183420875,0.0,23.6694662846,35.6302164847,41.4165937536,0.0,18.025,23.3915937536
 07/19  10:00:00,69.1852786332,6.56301183056,20.8922368534,0.0,18.7433767983,22.9618409725,41.3775750117,0.0,18.025,23.3525750117
 07/19  11:00:00,72.1192721924,6.80686675049,23.5845914318,0.0,18.7433767983,22.9618409725,35.511024511,0.0,18.025,17.486024511
 07/19  12:00:00,75.953621514,7.07776335385,27.1045953874,0.0,18.5889407304,23.1597249699,35.5092412016,0.0,18.025,17.4842412016
 07/19  13:00:00,78.4172240197,7.26354122483,29.1359179638,0.0,18.7433767983,23.2517909448,35.50663502,0.0,18.025,17.48163502
 07/19  14:00:00,80.5982081266,7.42347213577,31.1569734109,0.0,18.7433767983,23.2517909448,41.3296496099,0.0,18.025,23.3046496099
 07/19  15:00:00,82.326153302,7.56014907795,33.0381908126,0.0,18.7433767983,22.9618409725,35.5103274247,0.0,18.025,17.4853274247
 07/19  16:00:00,85.8557761009,7.57391268226,32.102736104,0.0,18.7433767983,27.431320555,23.7856629206,0.0,18.025,5.76066292062
 07/19  17:00:00,96.1018991004,7.74445729897,29.9900975228,0.0,17.6635504202,40.6971502883,5.77075021927,0.0,0.0,5.77075021927
 07/19  18:00:00,100.64741326,7.83858532107,27.9367460637,0.0,27.5259009287,37.3340067412,5.79587233583,0.0,0.0,5.79587233583
 07/19  19:00:00,99.8089498595,7.79271778422,24.8187960374,0.0,33.8341110165,33.3544677425,11.5407860299,0.0,0.0,11.5407860299
 07/19  20:00:00,110.521494713,7.76030249088,21.757601224,0.0,36.5179666069,38.8247702939,5.78011073019,0.0,0.0,5.78011073019
 07/19  21:00:00,105.215036056,7.64455474289,20.1979232087,0.0,32.965339924,36.8579353714,11.5821336857,0.0,0.0,11.5821336857
 07/19  22:00:00,77.0191926877,7.0970748258,16.0967184275,0.0,25.6355707503,20.6438685092,5.78573660581,0.0,0.0,5.78573660581
 07/19  23:00:00,53.251463332,6.59649616756,12.3825370849,0.0,15.0252895274,11.7056064465,5.76549882046,0.0,0.0,5.76549882046
 07/19  24:00:00,45.9942152392,6.35242839072,10.3950963601,0.0,11.6412384099,10.0650221343,5.76091634341,0.0,0.0,5.76091634341
 07/20  01:00:00,42.8917657742,6.18398203478,9.02178792429,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,39.7785461139,6.04134366541,7.91076196017,0.0,8.25718729233,10.0299323277,6.06334563636,0.307667677065,0.0,5.75567795929
 07/20  03:00:00,38.8996444806,5.94173187275,7.13147307569,0.0,8.25718729233,10.0299323277,0.763111539908,0.743111539908,0.0,0.02
 07/20  04:00:00,39.8325395313,5.86394767365,6.53555286114,0.0,8.25718729233,11.6354268332,6.89718995719,1.1362543065,0.0,5.76093565069
 07/20  05:00:00,47.3972929813,5.8609414983,6.52366337961,0.0,12.1011305571,15.3678112995,7.18115204302,1.40523671216,0.0,5.77591533086
 07/20  06:00:00,74.0078553157,6.44006407314,10.5628525875,0.0,19.7275818095,37.2640762949,13.1124084582,1.52986330605,0.0,11.5825451522
 07/20  07:00:00,96.2477568372,6.87457074406,13.7641486577,0.0,24.3117294858,51.2795993405,18.6640861745,1.23962809059,0.0,17.4244580839
 07/20  08:00:00,82.7004394256,6.43490429265,11.9315264064,0.0,23.6694662846,40.6342015617,23.4677825778,0.0109875334207,0.0,23.4567950444
 07/20  09:00:00,80.1732788405,6.42394728123,14.4226292577,0.0,23.6694662846,35.6302164847,41.4154072662,0.0,18.025,23.3904072662
 07/20  10:00:00,61.9359584087,6.27442968411,13.9314992722,0.0,18.7433767983,22.9618409725,41.3769230019,0.0,18.025,23.3519230019
 07/20  11:00:00,63.7579827306,6.41812618771,15.6120430777,0.0,18.7433767983,22.9618409725,35.5114065878,0.0,18.025,17.4864065878
 07/20  12:00:00,66.5531490806,6.58125973445,18.2006286456,0.0,18.5889407304,23.1597249699,35.5112712714,0.0,18.025,17.4862712714
 07/20  13:00:00,68.6699291884,6.72580584468,19.9263579895,0.0,18.7433767983,23.2517909448,35.5099613379,0.0,18.025,17.4849613379
 07/20  14:00:00,68.7457006403,6.76612737466,19.9618097611,0.0,18.7433767983,23.2517909448,35.5073276426,0.0,18.025,17.4823276426
 07/20  15:00:00,67.9935152353,6.76774629922,19.4979573716,0.0,18.7433767983,22.9618409725,41.3305577881,0.0,18.025,23.3055577881
 07/20  16:00:00,70.962558988,6.7507296758,18.032706104,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/20  17:00:00,81.8311986919,6.94046095073,16.5233948303,0.0,17.6635504202,40.6971502883,5.77079698746,0.0,0.0,5.77079698746
 07/20  18:00:00,88.0575240051,7.0690955331,16.1163456093,0.0,27.5259009287,37.3340067412,11.5716788545,0.0,0.0,11.5716788545
 07/20  19:00:00,90.4353985709,7.12338964652,16.1145757268,0.0,33.8341110165,33.3544677425,5.9760138266,0.195146745446,0.0,5.78086708115
 07/20  20:00:00,104.609746575,7.22576160772,16.3803932335,0.0,36.5179666069,38.8247702939,12.4833587784,0.941747423283,0.0,11.5416113551
 07/20  21:00:00,100.57097551,7.19548518966,16.0029342601,0.0,32.965339924,36.8579353714,12.9545039833,1.37357187492,0.0,11.5809321084
 07/20  22:00:00,73.2003033831,6.70035835401,12.6745500056,0.0,25.6355707503,20.6438685092,7.60637141055,1.82035038694,0.0,5.78602102361
 07/20  23:00:00,50.0156477446,6.24915159045,9.49406593228,0.0,15.0252895274,11.7056064465,7.91603933822,2.15005190549,0.0,5.76598743273
 07/20  24:00:00,43.2021465497,6.04619538506,7.90926157531,0.0,11.6412384099,10.0650221343,8.54609002033,2.78515990699,0.0,5.76093011334
 07/21  01:00:00,40.4009822995,5.90775861417,6.80723079392,0.0,10.0992000411,10.047477231,3.68625514598,3.66625514598,0.0,0.02
 07/21  02:00:00,37.5084478299,5.79046367386,5.8915418223,0.0,8.25718729233,10.0299323277,10.0637402804,4.30801825989,0.0,5.75572202047
 07/21  03:00:00,36.8110332545,5.71229796483,5.27229966792,0.0,8.25718729233,10.0299323277,4.89323484681,4.87323484681,0.0,0.02
 07/21  04:00:00,37.912186793,5.65466126099,4.82448410036,0.0,8.25718729233,11.6354268332,11.1180903061,5.35725770375,0.0,5.76083260238
 07/21  05:00:00,45.6062815111,5.66580362625,4.92779208134,0.0,12.1011305571,15.3678112995,10.8004948495,5.02455952299,0.0,5.77593532647
 07/21  06:00:00,71.9987060469,6.21552254668,8.77824620429,0.0,19.7275818095,37.2640762949,15.8254644879,4.24275974753,0.0,11.5827047404
 07/21  07:00:00,93.8965626421,6.61303178459,11.6744957743,0.0,24.3117294858,51.2795993405,20.6105857479,3.18594842789,0.0,17.42463732
 07/21  08:00:00,79.4339539431,6.12620198698,8.97374551128,0.0,23.6694662846,40.6342015617,23.7072558691,0.251468851331,0.0,23.4557870178
 07/21  09:00:00,74.3624971436,6.09844678857,8.93734915376,0.0,23.6694662846,35.6302164847,41.4133969651,0.0,18.025,23.3883969651
 07/21  10:00:00,57.2052948455,5.97233303749,9.50293480564,0.0,18.7433767983,22.9618409725,35.689051536,0.1443850399,18.025,17.5196664961
 07/21  11:00:00,58.4944851398,6.0748512655,10.6918208309,0.0,18.7433767983,22.9618409725,41.3343054954,0.0,18.025,23.3093054954
 07/21  12:00:00,61.4411382403,6.25925688754,13.4106221945,0.0,18.5889407304,23.1597249699,35.5096963737,0.0,18.025,17.4846963737
 07/21  13:00:00,62.7601816844,6.37009414645,14.3723236822,0.0,18.7433767983,23.2517909448,35.5121780187,0.0,18.025,17.4871780187
 07/21  14:00:00,63.4276600895,6.43517119988,14.9747243468,0.0,18.7433767983,23.2517909448,35.5083648275,0.0,18.025,17.4833648275
 07/21  15:00:00,63.6198143046,6.48303737978,15.4089641628,0.0,18.7433767983,22.9618409725,35.507698375,0.0,18.025,17.482698375
 07/21  16:00:00,67.2784738248,6.51770761862,14.5816463057,0.0,18.7433767983,27.431320555,23.7856379341,0.0,18.025,5.76063793405
 07/21  17:00:00,79.5020020772,6.75468885081,14.379975092,0.0,17.6635504202,40.6971502883,5.77081856416,0.0,0.0,5.77081856416
 07/21  18:00:00,86.3024924002,6.89454249564,14.5358692735,0.0,27.5259009287,37.3340067412,11.5954526893,0.0241315020427,0.0,11.5713211872
 07/21  19:00:00,88.9341305281,6.96377805772,14.7729255302,0.0,33.8341110165,33.3544677425,6.18746141484,0.407475662416,0.0,5.77998575243
 07/21  20:00:00,103.510810626,7.10269710829,15.4045229647,0.0,36.5179666069,38.8247702939,12.7447986569,1.20493858723,0.0,11.5398600697
 07/21  21:00:00,99.6658636503,7.08981949312,15.2034914492,0.0,32.965339924,36.8579353714,13.1175507209,1.53666101225,0.0,11.5808897086
 07/21  22:00:00,72.396820741,6.60666325126,11.9647606037,0.0,25.6355707503,20.6438685092,7.67300313548,1.88683170712,0.0,5.78617142836
 07/21  23:00:00,49.3255854245,6.16978676716,8.88336895264,0.0,15.0252895274,11.7056064465,7.90976371543,2.14389778124,0.0,5.76586593419
 07/21  24:00:00,42.6196474132,5.97984524232,7.39311620914,0.0,11.6412384099,10.0650221343,8.43432423441,2.67342670165,0.0,5.76089753276
 07/22  01:00:00,42.9772216585,5.89165208987,6.64009430964,0.0,12.8411359301,10.0650221343,3.34284006164,3.32284006164,0.0,0.02
 07/22  02:00:00,37.2064896593,5.75721847651,5.62283051458,0.0,8.25718729233,10.0299323277,9.50818815079,3.75242810346,0.0,5.75576004733
 07/22  03:00:00,36.547422195,5.68350851319,5.03747776901,0.0,8.25718729233,10.0299323277,4.1347746094,4.1147746094,0.0,0.02
 07/22  04:00:00,37.7101372966,5.63258407172,4.6445110771,0.0,8.25718729233,11.6354268332,10.1632425461,4.40247949709,0.0,5.76076304901
 07/22  05:00:00,41.6037387607,5.59566513151,4.41674114513,0.0,8.71707943955,15.3327214929,9.85807619246,4.09241042368,0.0,5.76566576878
 07/22  06:00:00,55.6885807422,5.77377706892,5.76347656976,0.0,18.5082010057,25.6353820695,9.12884371841,3.35289844128,0.0,5.77594527714
 07/22  07:00:00,75.2823422607,6.1714961517,8.62423144371,0.0,19.4083231844,41.0650158608,14.2357796219,2.65392950901,0.0,11.5818501129
 07/22  08:00:00,103.282273388,6.64718534532,12.2717268864,0.0,26.3286599382,57.9988325916,29.4843671528,0.0395936952032,0.0,29.4447734576
 07/22  09:00:00,87.0957635295,6.4169045704,11.4694213414,0.0,26.3286599382,42.8504436482,41.4758039096,0.0,18.025,23.4508039096
 07/22  10:00:00,62.0056820585,6.11963997758,10.6705925551,0.0,21.7447113004,23.4437158914,41.4193243159,0.0,18.025,23.3943243159
 07/22  11:00:00,61.2966416325,6.21703019027,12.3258834259,0.0,19.3027497915,23.426170988,37.1282252723,0.0,18.025,19.1032252723
 07/22  12:00:00,63.0309970163,6.35445862023,13.7806199236,0.0,19.1483137236,23.7250123474,39.7473227043,0.0,18.025,21.7223227043
 07/22  13:00:00,64.7991169944,6.49554815215,15.2621035502,0.0,19.3027497915,23.7161209604,35.5108216569,0.0,18.025,17.4858216569
 07/22  14:00:00,66.437887199,6.58992741338,16.8064929878,0.0,19.3027497915,23.7161209604,35.5069956038,0.0,18.025,17.4819956038
 07/22  15:00:00,66.6591199968,6.62747980777,17.2801241807,0.0,19.3027497915,23.426170988,35.5063196222,0.0,18.025,17.4813196222
 07/22  16:00:00,69.574269329,6.59648334304,15.7749632416,0.0,19.3027497915,27.8956505705,23.7856686746,0.0,18.025,5.76066867456
 07/22  17:00:00,76.8879294022,6.73543746764,14.3272032115,0.0,18.2229234133,37.5968344597,5.76579985779,0.0,0.0,5.76579985779
 07/22  18:00:00,92.1889777293,7.00830794113,15.4021049685,0.0,32.690315043,37.0816133363,5.79201047475,0.0211125773929,0.0,5.77089789736
 07/22  19:00:00,92.8035965918,7.11169770109,15.8016959533,0.0,36.8143715336,33.066984531,5.77976285566,0.0,0.0,5.77976285566
 07/22  20:00:00,104.055297601,7.20499630077,16.0680122998,0.0,36.3493007332,38.7721355839,12.3718931949,0.832457602609,0.0,11.5394355923
 07/22  21:00:00,103.130018011,7.13357236498,15.4480243908,0.0,36.1807251679,36.8228455648,7.19766569304,1.41678854636,0.0,5.78087714667
 07/22  22:00:00,78.3263753293,6.68245962917,12.4156617081,0.0,31.0351095914,20.6438685092,13.2971156566,1.71514973413,0.0,11.5819659225
 07/22  23:00:00,52.3441681276,6.24557889558,9.42415616139,0.0,17.4250845679,11.7056064465,7.6713772494,1.89536093785,0.0,5.77601631156
 07/22  24:00:00,44.5699385924,6.07039946208,8.05295441266,0.0,12.8411359301,10.0650221343,7.97969821823,2.21880159885,0.0,5.76089661938
 07/23  01:00:00,43.6765796184,5.95876418244,7.15291989872,0.0,12.925468867,10.100111941,2.67030461238,2.65030461238,0.0,0.02
 07/23  02:00:00,37.8880040657,5.82088940527,6.12125062796,0.0,8.34152022915,10.0650221343,8.65979557412,2.90411417091,0.0,5.75568140321
 07/23  03:00:00,37.2521428353,5.74865673535,5.55762907034,0.0,8.34152022915,10.0650221343,3.11407478357,3.09407478357,0.0,0.02
 07/23  04:00:00,38.4591470087,5.70162031641,5.20506348543,0.0,8.34152022915,11.6705166398,8.96989807496,3.20941734884,0.0,5.76048072613
 07/23  05:00:00,42.4070126752,5.66946079489,5.026796217,0.0,8.80141237637,15.3678112995,8.49250180156,2.72669137815,0.0,5.76581042341
 07/23  06:00:00,56.9268937421,5.91076727013,6.86480153378,0.0,18.5082010057,25.6353820695,7.74644128958,1.97125997235,0.0,5.77518131723
 07/23  07:00:00,77.2980157342,6.37252285708,10.319457252,0.0,19.4926561212,41.1001056674,12.604260743,1.02345938844,0.0,11.5808013546
 07/23  08:00:00,106.029254621,6.90360184503,14.7622932031,0.0,26.3286599382,57.9988325916,29.4520837216,0.0109928930994,0.0,29.4410908285
 07/23  09:00:00,91.6761240404,6.70859815457,15.8775125398,0.0,26.2443270014,42.8153538416,41.4770602524,0.0,18.025,23.4520602524
 07/23  10:00:00,65.9721901877,6.41497998825,14.3417635784,0.0,21.7447113004,23.4437158914,41.4172624088,0.0,18.025,23.3922624088
 07/23  11:00:00,65.1933024513,6.54654975747,15.8333145812,0.0,19.3449162599,23.4437158914,41.3735177778,0.0,18.025,23.3485177778
 07/23  12:00:00,68.1670629304,6.72296269796,18.4884707031,0.0,19.190480192,23.7425572507,35.5098461489,0.0,18.025,17.4848461489
 07/23  13:00:00,70.9621165459,6.8787314215,21.1016308929,0.0,19.260583323,23.698576057,35.5090899121,0.0,18.025,17.4840899121
 07/23  14:00:00,72.3781486044,6.97231358735,22.4240802405,0.0,19.260583323,23.698576057,35.5083951211,0.0,18.025,17.4833951211
 07/23  15:00:00,71.8797907663,6.9856463322,22.2023417234,0.0,19.260583323,23.4086260847,35.5076705998,0.0,18.025,17.4826705998
 07/23  16:00:00,74.1380389157,6.90660974545,20.0883189853,0.0,19.260583323,27.8781056672,23.7856764226,0.0,18.025,5.76067642258
 07/23  17:00:00,79.9608326209,6.99200634329,17.2032489529,0.0,18.1807569449,37.5792895564,5.76559717117,0.0,0.0,5.76559717117
 07/23  18:00:00,94.2908831902,7.23018582498,17.4015555895,0.0,32.6059821062,37.0465235296,5.77057918844,0.0,0.0,5.77057918844
 07/23  19:00:00,94.4790260851,7.2845686309,17.304255047,0.0,36.8143715336,33.066984531,5.78021473379,0.0,0.0,5.78021473379
 07/23  20:00:00,105.365228368,7.333197698,17.1303211876,0.0,36.43363367,38.8072253906,11.6599070758,0.119573854306,0.0,11.5403332215
 07/23  21:00:00,103.890075948,7.24206095576,16.2190182417,0.0,36.0963922311,36.7877557581,6.32047664357,0.539532320985,0.0,5.78094432258
 07/23  22:00:00,78.986668988,6.78002922309,13.0978104394,0.0,30.9507766546,20.6087787026,12.5453756891,0.963299524895,0.0,11.5820761642
 07/23  23:00:00,53.0432111902,6.33037517069,10.0384038467,0.0,17.4250845679,11.7056064465,7.01687018424,1.24085910502,0.0,5.77601107922
 07/23  24:00:00,45.2783039369,6.14044830369,8.57184783022,0.0,12.925468867,10.100111941,7.21303684788,1.45216345909,0.0,5.76087338879
 07/24  01:00:00,40.977045362,5.97729779896,7.31375619727,0.0,10.0992000411,10.047477231,1.64039608402,1.62039608402,0.0,0.02
 07/24  02:00:00,38.0578433549,5.85491940989,6.37648338628,0.0,8.25718729233,10.0299323277,7.5775434882,1.82171856638,0.0,5.75582492182
 07/24  03:00:00,37.3842059394,5.77814661203,5.77962507727,0.0,8.25718729233,10.0299323277,2.23028812395,2.21028812395,0.0,0.02
 07/24  04:00:00,38.5297603965,5.72374986664,5.37297127117,0.0,8.25718729233,11.6354268332,8.23119079932,2.47026640425,0.0,5.76092439507
 07/24  05:00:00,46.2824612695,5.740693414,5.52908577869,0.0,12.1011305571,15.3678112995,7.83535819242,2.05935770844,0.0,5.77600048399
 07/24  06:00:00,72.7820423321,6.30451424286,9.47259742775,0.0,19.7275818095,37.2640762949,13.3231855734,1.74075315087,0.0,11.5824324226
 07/24  07:00:00,95.2050913504,6.76042814336,12.8356368043,0.0,24.3117294858,51.2795993405,18.3781557447,0.95406135148,0.0,17.4240943933
 07/24  08:00:00,81.6800764871,6.33942341175,11.0066524418,0.0,23.6694662846,40.6342015617,23.4643583487,0.0114380844933,0.0,23.4529202642
 07/24  09:00:00,80.1885765277,6.39614154316,14.4657379875,0.0,23.6694662846,35.6302164847,41.4131535731,0.0,18.025,23.3881535731
 07/24  10:00:00,62.8277415845,6.2866498377,14.8110677152,0.0,18.7433767983,22.9618409725,35.5444741384,0.0,18.025,17.5194741384
 07/24  11:00:00,64.8413100277,6.45400522658,16.6594938268,0.0,18.7433767983,22.9618409725,41.3340454667,0.0,18.025,23.3090454667
 07/24  12:00:00,67.6243488438,6.64231920463,19.2107724827,0.0,18.5889407304,23.1597249699,35.509458702,0.0,18.025,17.484458702
 07/24  13:00:00,69.9950657876,6.79430782497,21.1829961747,0.0,18.7433767983,23.2517909448,35.5087583909,0.0,18.025,17.4837583909
 07/24  14:00:00,70.9090774472,6.86903485716,22.022280139,0.0,18.7433767983,23.2517909448,35.5080615718,0.0,18.025,17.4830615718
 07/24  15:00:00,70.6063024554,6.89654032769,21.9819515192,0.0,18.7433767983,22.9618409725,35.5073302851,0.0,18.025,17.4823302851
 07/24  16:00:00,73.5818787228,6.87717570276,20.5255848547,0.0,18.7433767983,27.431320555,23.7855665156,0.0,18.025,5.76056651556
 07/24  17:00:00,83.6417337428,7.06259531707,18.2118033526,0.0,17.6635504202,40.6971502883,5.77074353971,0.0,0.0,5.77074353971
 07/24  18:00:00,89.9149306757,7.21954494396,17.8233111534,0.0,27.5259009287,37.3340067412,11.5721448543,0.0,0.0,11.5721448543
 07/24  19:00:00,92.5567110408,7.30909474019,18.0501933789,0.0,33.8341110165,33.3544677425,5.77988292448,0.0,0.0,5.77988292448
 07/24  20:00:00,106.283316566,7.37767495254,17.9020546116,0.0,36.5179666069,38.8247702939,11.5629986018,0.0225530806389,0.0,11.5404455211
 07/24  21:00:00,101.885985572,7.32712802259,17.1863115759,0.0,32.965339924,36.8579353714,11.5805884419,0.0,0.0,11.5805884419
 07/24  22:00:00,74.3148316587,6.82471975786,13.6647198678,0.0,25.6355707503,20.6438685092,6.08896489022,0.302934625336,0.0,5.78603026488
 07/24  23:00:00,51.0469607937,6.36374050671,10.4107933703,0.0,15.0252895274,11.7056064465,6.4346753404,0.668767816695,0.0,5.7659075237
 07/24  24:00:00,44.165581446,6.15208718424,8.76681095892,0.0,11.6412384099,10.0650221343,6.71978057353,0.959001944901,0.0,5.76077862863
 07/25  01:00:00,41.3246576457,6.00816582365,7.63049835341,0.0,10.0992000411,10.047477231,1.26380316544,1.24380316544,0.0,0.02
 07/25  02:00:00,38.4115905584,5.88760597018,6.69754572372,0.0,8.25718729233,10.0299323277,7.20789823223,1.45239994511,0.0,5.75549828713
 07/25  03:00:00,37.7104268405,5.8094604187,6.07453167072,0.0,8.25718729233,10.0299323277,1.65906619026,1.63906619026,0.0,0.02
 07/25  04:00:00,38.8212678681,5.75145053015,5.63677719931,0.0,8.25718729233,11.6354268332,7.61930173146,1.85866627181,0.0,5.76063545965
 07/25  05:00:00,46.5602453517,5.76735468727,5.78020958296,0.0,12.1011305571,15.3678112995,7.73501279552,1.95911333311,0.0,5.77589946241
 07/25  06:00:00,73.0710752828,6.33277803625,9.73336971444,0.0,19.7275818095,37.2640762949,13.3269324629,1.74526783844,0.0,11.5816646245
 07/25  07:00:00,95.2416444125,6.76228724278,12.8703367478,0.0,24.3117294858,51.2795993405,12.9971905684,1.37407844742,0.0,11.623112121
 07/25  08:00:00,81.1888963882,6.2998843362,10.5550118586,0.0,23.6694662846,40.6342015617,29.3142699564,0.0,0.0,29.3142699564
 07/25  09:00:00,79.55299703,6.3797657033,13.8465333163,0.0,23.6694662846,35.6302164847,41.4154457298,0.0,18.025,23.3904457298
 07/25  10:00:00,62.7630147325,6.27709777643,14.7558957707,0.0,18.7433767983,22.9618409725,35.5444999158,0.0,18.025,17.5194999158
 07/25  11:00:00,64.1622321731,6.40752952728,16.0268921488,0.0,18.7433767983,22.9618409725,35.5111750224,0.0,18.025,17.4861750224
 07/25  12:00:00,67.6468476002,6.62179185417,19.2537976939,0.0,18.5889407304,23.1597249699,41.3279738463,0.0,18.025,23.3029738463
 07/25  13:00:00,71.495463647,6.83594039045,22.6417646193,0.0,18.7433767983,23.2517909448,35.5089345013,0.0,18.025,17.4839345013
 07/25  14:00:00,73.4449322778,6.98379841586,24.4433730861,0.0,18.7433767983,23.2517909448,35.5082454397,0.0,18.025,17.4832454397
 07/25  15:00:00,74.430764989,7.08824303456,25.614710159,0.0,18.7433767983,22.9618409725,35.5075441028,0.0,18.025,17.4825441028
 07/25  16:00:00,77.6157830347,7.08187685587,24.3547856913,0.0,18.7433767983,27.431320555,23.7850831878,0.0,18.025,5.7600831878
 07/25  17:00:00,87.3421030688,7.24050539887,21.7342641963,0.0,17.6635504202,40.6971502883,5.76971709097,0.0,0.0,5.76971709097
 07/25  18:00:00,92.0914315062,7.36859895612,19.8507612127,0.0,27.5259009287,37.3340067412,11.5716655927,0.0,0.0,11.5716655927
 07/25  19:00:00,93.5711295044,7.39697047138,18.9767355879,0.0,33.8341110165,33.3544677425,5.77962070563,0.0,0.0,5.77962070563
 07/25  20:00:00,106.521706656,7.40819070022,18.1099357497,0.0,36.5179666069,38.8247702939,5.88355946928,0.103392492279,0.0,5.780166977
 07/25  21:00:00,101.732201497,7.32104893292,17.0386078329,0.0,32.965339924,36.8579353714,12.0401880909,0.458200501388,0.0,11.5819875895
 07/25  22:00:00,74.1256719194,6.80613243572,13.4941447346,0.0,25.6355707503,20.6438685092,12.5442186905,0.992174085182,0.0,11.5520446053
 07/25  23:00:00,50.7810811918,6.33586537956,10.1727918588,0.0,15.0252895274,11.7056064465,7.12161748646,1.3557838474,0.0,5.76583363906
 07/25  24:00:00,43.8437545716,6.11826499575,8.47880932766,0.0,11.6412384099,10.0650221343,1.6681041985,1.6481041985,0.0,0.02
 07/26  01:00:00,40.9673385419,5.9705656198,7.3107754605,0.0,10.0992000411,10.047477231,7.70225839059,1.94652626599,0.0,5.7557321246
 07/26  02:00:00,38.0244699326,5.84662593789,6.35141088906,0.0,8.25718729233,10.0299323277,2.49806625227,2.47806625227,0.0,0.02
 07/26  03:00:00,37.2942905245,5.76475642589,5.70309485163,0.0,8.25718729233,10.0299323277,8.85239187654,3.09674937546,0.0,5.75564250108
 07/26  04:00:00,38.3881691672,5.70603774237,5.24909552509,0.0,8.25718729233,11.6354268332,9.35398617948,3.59378063219,0.0,5.76020554729
 07/26  05:00:00,46.0764712587,5.71658086037,5.34720808662,0.0,12.1011305571,15.3678112995,9.04485653805,3.26939119944,0.0,5.77546533861
 07/26  06:00:00,72.587099563,6.28122673428,9.3009488848,0.0,19.7275818095,37.2640762949,14.2206717284,2.64124996907,0.0,11.5794217594
 07/26  07:00:00,94.8295270537,6.71664419142,12.5038668418,0.0,24.3117294858,51.2795993405,13.2669002692,1.64411981752,0.0,11.6227804517
 07/26  08:00:00,80.7636214199,6.25775936335,10.1718623143,0.0,23.6694662846,40.6342015617,25.7455325481,0.0,0.0,25.7455325481
 07/26  09:00:00,79.2062561424,6.34596450972,13.5335954858,0.0,23.6694662846,35.6302164847,39.1328856394,0.0,18.025,21.1078856394
 07/26  10:00:00,62.6923672181,6.25364690199,14.7086989976,0.0,18.7433767983,22.9618409725,41.3769833349,0.0,18.025,23.3519833349
 07/26  11:00:00,64.0113577038,6.39978409662,15.8837645583,0.0,18.7433767983,22.9618409725,35.5124617334,0.0,18.025,17.4874617334
 07/26  12:00:00,67.1706693745,6.59129408787,18.8081155019,0.0,18.5889407304,23.1597249699,35.5083025895,0.0,18.025,17.4833025895
 07/26  13:00:00,70.514067511,6.77907689071,21.7172322277,0.0,18.7433767983,23.2517909448,41.3270220294,0.0,18.025,23.3020220294
 07/26  14:00:00,72.4551166763,6.90200968178,23.5353494865,0.0,18.7433767983,23.2517909448,35.5082488126,0.0,18.025,17.4832488126
 07/26  15:00:00,72.0813542926,6.93268763976,23.4208567751,0.0,18.7433767983,22.9618409725,35.5075537845,0.0,18.025,17.4825537845
