Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  16:00:00,75.0811336464,6.91948744325,21.9825229105,0.0,18.7433767983,27.431320555,23.7856015263,0.0,18.025,5.76060152634
 07/26  17:00:00,85.5486497962,7.11888397484,20.0624299213,0.0,17.6635504202,40.6971502883,5.77059639579,0.0,0.0,5.77059639579
 07/26  18:00:00,90.574857897,7.25161867712,18.4511717986,0.0,27.5259009287,37.3340067412,5.79551951973,0.0,0.0,5.79551951973
 07/26  19:00:00,92.1990204987,7.27013080896,17.7314640586,0.0,33.8341110165,33.3544677425,11.5413876807,0.0,0.0,11.5413876807
 07/26  20:00:00,105.291629096,7.28947877849,16.9985709183,0.0,36.5179666069,38.8247702939,6.18879370508,0.408325398626,0.0,5.78046830646
 07/26  21:00:00,100.717282541,7.21221249129,16.132525227,0.0,32.965339924,36.8579353714,12.8250562178,1.24311809342,0.0,11.5819381244
 07/26  22:00:00,73.192546607,6.70037327932,12.66678402,0.0,25.6355707503,20.6438685092,7.52394718998,1.73792071282,0.0,5.78602647716
 07/26  23:00:00,49.8843690511,6.23487986779,9.37706668386,0.0,15.0252895274,11.7056064465,7.85738843137,2.09164582305,0.0,5.76574260832
 07/26  24:00:00,42.9701005909,6.02068322864,7.70273276544,0.0,11.6412384099,10.0650221343,8.54315037821,2.78228171698,0.0,5.76086866124
 07/27  01:00:00,40.0977277392,5.87451744249,6.53721589595,0.0,10.0992000411,10.047477231,9.44078668643,3.68505977584,0.0,5.75572691058
 07/27  02:00:00,37.1805917646,5.75442856308,5.59972842906,0.0,8.25718729233,10.0299323277,4.35718100057,4.33718100057,0.0,0.02
 07/27  03:00:00,36.475940597,5.67633632412,4.97316666126,0.0,8.25718729233,10.0299323277,10.6565602008,4.90092404656,0.0,5.75563615423
 07/27  04:00:00,37.5603318954,5.61730458555,4.50999434285,0.0,8.25718729233,11.6354268332,5.40039415603,5.38039415603,0.0,0.02
 07/27  05:00:00,45.2364861217,5.62707891239,4.59672611499,0.0,12.1011305571,15.3678112995,10.8129985178,5.03823559296,0.0,5.77476292484
 07/27  06:00:00,71.8342321869,6.20140738885,8.62790083511,0.0,19.7275818095,37.2640762949,15.7802079454,4.19794367604,0.0,11.5822642693
 07/27  07:00:00,94.0615592438,6.63439580796,11.8181459237,0.0,24.3117294858,51.2795993405,19.8288186318,2.40451343627,0.0,17.4243051955
 07/27  08:00:00,80.0719964606,6.19308039361,9.54491934101,0.0,23.6694662846,40.6342015617,23.45504324,0.0,0.0,23.45504324
 07/27  09:00:00,76.1416204246,6.20239642613,10.6125310864,0.0,23.6694662846,35.6302164847,41.4138280805,0.0,18.025,23.3888280805
 07/27  10:00:00,58.1979200218,6.06339592301,10.4045016157,0.0,18.7433767983,22.9618409725,41.3768378997,0.0,18.025,23.3518378997
 07/27  11:00:00,60.4924512468,6.21959601585,12.5450462878,0.0,18.7433767983,22.9618409725,35.5113497317,0.0,18.025,17.4863497317
 07/27  12:00:00,64.479582013,6.43482292982,16.273502633,0.0,18.5889407304,23.1597249699,35.511136351,0.0,18.025,17.486136351
 07/27  13:00:00,68.0097810513,6.63903416774,19.3529860481,0.0,18.7433767983,23.2517909448,35.5097432293,0.0,18.025,17.4847432293
 07/27  14:00:00,70.5335284868,6.78849049898,21.7272792503,0.0,18.7433767983,23.2517909448,35.5070319694,0.0,18.025,17.4820319694
 07/27  15:00:00,69.522213168,6.80293037105,20.9914757629,0.0,18.7433767983,22.9618409725,41.3300370339,0.0,18.025,23.3050370339
 07/27  16:00:00,71.7225403847,6.76575485894,18.7776669147,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,82.6357322315,6.9826234235,17.2857729198,0.0,17.6635504202,40.6971502883,5.77075370382,0.0,0.0,5.77075370382
 07/27  18:00:00,88.9308964014,7.12953116237,16.9292956317,0.0,27.5259009287,37.3340067412,11.5714129997,0.0,0.0,11.5714129997
 07/27  19:00:00,91.0447856613,7.16906687084,16.6782948674,0.0,33.8341110165,33.3544677425,5.78075863819,0.0,0.0,5.78075863819
 07/27  20:00:00,104.666124878,7.23003320275,16.4325091438,0.0,36.5179666069,38.8247702939,12.1638355843,0.622439193454,0.0,11.5413963909
 07/27  21:00:00,100.41795418,7.17828383563,15.8671288031,0.0,32.965339924,36.8579353714,12.9055411221,1.32331400578,0.0,11.5822271163
 07/27  22:00:00,72.9776497284,6.67477157941,12.4774934937,0.0,25.6355707503,20.6438685092,7.5059676328,1.72013067411,0.0,5.78583695869
 07/27  23:00:00,49.7265788005,6.2157641318,9.23839023483,0.0,15.0252895274,11.7056064465,7.75607641511,1.99023015309,0.0,5.76584626202
 07/27  24:00:00,42.8783176911,6.00882409938,7.62280880077,0.0,11.6412384099,10.0650221343,8.14315226376,2.38236120508,0.0,5.76079105867
 07/28  01:00:00,40.0774480673,5.87026081122,6.52119770435,0.0,10.0992000411,10.047477231,3.12897628905,3.10897628905,0.0,0.02
 07/28  02:00:00,37.2159361282,5.75622283194,5.63327418075,0.0,8.25718729233,10.0299323277,9.33740269011,3.58151361964,0.0,5.75588907047
 07/28  03:00:00,36.5593301886,5.68324845186,5.04964959899,0.0,8.25718729233,10.0299323277,3.99306053879,3.97306053879,0.0,0.02
 07/28  04:00:00,37.6976270476,5.62977922996,4.63481071234,0.0,8.25718729233,11.6354268332,10.0387716139,4.27809879372,0.0,5.7606728202
 07/28  05:00:00,45.4360456747,5.64610159778,4.7772660031,0.0,12.1011305571,15.3678112995,9.54009539839,3.76436939237,0.0,5.77572600602
 07/28  06:00:00,72.0673860279,6.22428723669,8.83817458199,0.0,19.7275818095,37.2640762949,14.50221187,2.92009151044,0.0,11.5821203596
 07/28  07:00:00,94.2961460869,6.66128115875,12.0258483862,0.0,24.3117294858,51.2795993405,19.5304548188,2.10620958815,0.0,17.4242452306
 07/28  08:00:00,80.2390557285,6.2101168662,9.69494367939,0.0,23.6694662846,40.6342015617,23.4534363248,0.0,0.0,23.4534363248
 07/28  09:00:00,76.326797846,6.2136854449,10.786419559,0.0,23.6694662846,35.6302164847,41.4121001,0.0,18.025,23.3871001
 07/28  10:00:00,58.3035284905,6.07158030718,10.5019284361,0.0,18.7433767983,22.9618409725,35.5432069925,0.0,18.025,17.5182069925
 07/28  11:00:00,60.7188392141,6.24335480061,12.7476752796,0.0,18.7433767983,22.9618409725,41.3315773094,0.0,18.025,23.3065773094
 07/28  12:00:00,63.8796626711,6.42800989606,15.6803979111,0.0,18.5889407304,23.1597249699,35.5081408037,0.0,18.025,17.4831408037
 07/28  13:00:00,65.6747440346,6.57055987216,17.0864252399,0.0,18.7433767983,23.2517909448,35.5100199399,0.0,18.025,17.4850199399
 07/28  14:00:00,66.8310111232,6.6509695984,18.162281284,0.0,18.7433767983,23.2517909448,35.506668096,0.0,18.025,17.481668096
 07/28  15:00:00,66.1894440189,6.667586185,17.7940485966,0.0,18.7433767983,22.9618409725,35.5059131942,0.0,18.025,17.4809131942
 07/28  16:00:00,68.6925995367,6.63922289134,15.874260158,0.0,18.7433767983,27.431320555,23.785634986,0.0,18.025,5.76063498602
 07/28  17:00:00,80.2101778152,6.83260984604,15.010237177,0.0,17.6635504202,40.6971502883,5.77070900371,0.0,0.0,5.77070900371
 07/28  18:00:00,86.8965192045,6.96482277343,15.0596292842,0.0,27.5259009287,37.3340067412,11.5931404615,0.0219640629387,0.0,11.5711763986
 07/28  19:00:00,89.6102590201,7.04167649464,15.3711628986,0.0,33.8341110165,33.3544677425,6.0774386082,0.298002753805,0.0,5.7794358544
 07/28  20:00:00,104.021493528,7.16375301437,15.8541581879,0.0,36.5179666069,38.8247702939,6.86343305594,1.08251845791,0.0,5.78091459803
 07/28  21:00:00,100.154186573,7.14872711488,15.6329222648,0.0,32.965339924,36.8579353714,12.9759720963,1.39380933448,0.0,11.5821627618
 07/28  22:00:00,72.9183624864,6.66817929005,12.4247946242,0.0,25.6355707503,20.6438685092,13.2421450638,1.69030045253,0.0,11.5518446113
 07/28  23:00:00,49.8500435205,6.22998007181,9.34763998268,0.0,15.0252895274,11.7056064465,7.63869333729,1.87277840401,0.0,5.76591493328
 07/28  24:00:00,43.1459894854,6.03905346325,7.86025719979,0.0,11.6412384099,10.0650221343,2.01791641593,1.99791641593,0.0,0.02
 07/29  01:00:00,43.520562602,5.95192761466,7.12315997417,0.0,12.8411359301,10.0650221343,8.13680189743,2.38103855279,0.0,5.75576334465
 07/29  02:00:00,37.7607940019,5.81769857651,6.11666069621,0.0,8.25718729233,10.0299323277,2.71761940402,2.69761940402,0.0,0.02
 07/29  03:00:00,37.1209243722,5.74506892698,5.54941997932,0.0,8.25718729233,10.0299323277,8.67565555306,2.91987919377,0.0,5.75577635929
 07/29  04:00:00,38.3162193207,5.69687962157,5.18630226398,0.0,8.25718729233,11.6354268332,8.82359192328,3.06304434408,0.0,5.7605475792
 07/29  05:00:00,42.253714694,5.6638125337,4.99857662847,0.0,8.71707943955,15.3327214929,8.36824476099,2.60272554727,0.0,5.76551921372
 07/29  06:00:00,56.4222637739,5.85085488794,6.42008766201,0.0,18.5082010057,25.6353820695,7.6929834113,1.91719227382,0.0,5.77579113748
 07/29  07:00:00,76.0789956378,6.25333771759,9.33905637837,0.0,19.4083231844,41.0650158608,12.8933240123,1.31277996095,0.0,11.5805440514
 07/29  08:00:00,104.387962892,6.74401599261,13.2806030911,0.0,26.3286599382,57.9988325916,29.4418829833,0.0,0.0,29.4418829833
 07/29  09:00:00,88.8095966308,6.47163546417,13.1285342943,0.0,26.3286599382,42.8504436482,41.4739915995,0.0,18.025,23.4489915995
 07/29  10:00:00,61.911238963,6.07262809469,10.6231691616,0.0,21.7447113004,23.4437158914,41.416859279,0.0,18.025,23.391859279
 07/29  11:00:00,60.5838670745,6.17585251036,11.6542931731,0.0,19.3027497915,23.426170988,35.5431402972,0.0,18.025,17.5181402972
 07/29  12:00:00,61.6847593616,6.26205631241,12.5267866682,0.0,19.1483137236,23.7250123474,41.327740707,0.0,18.025,23.302740707
 07/29  13:00:00,63.3580772307,6.376438142,13.9401797784,0.0,19.3027497915,23.7161209604,35.5086042574,0.0,18.025,17.4836042574
 07/29  14:00:00,65.3884710867,6.52775868709,15.8192505125,0.0,19.3027497915,23.7161209604,35.5078527385,0.0,18.025,17.4828527385
 07/29  15:00:00,66.3422134706,6.59263892925,16.9980616609,0.0,19.3027497915,23.426170988,35.5090614635,0.0,18.025,17.4840614635
 07/29  16:00:00,69.4042457574,6.56165235872,15.6397720851,0.0,19.3027497915,27.8956505705,23.7856548087,0.0,18.025,5.76065480867
 07/29  17:00:00,77.0675374434,6.72176003244,14.5204941079,0.0,18.2229234133,37.5968344597,5.76572677275,0.0,0.0,5.76572677275
 07/29  18:00:00,92.5752161604,7.02394193419,15.7727155917,0.0,32.690315043,37.0816133363,5.77073151569,0.0,0.0,5.77073151569
 07/29  19:00:00,93.2849568804,7.13960812339,16.2551532295,0.0,36.8143715336,33.066984531,5.78036309453,0.0,0.0,5.78036309453
 07/29  20:00:00,104.56687103,7.24327186036,16.5413228178,0.0,36.3493007332,38.7721355839,5.9448528109,0.164581918359,0.0,5.78027089254
 07/29  21:00:00,103.571247729,7.17833557535,15.8444957683,0.0,36.1807251679,36.8228455648,12.2087237646,0.667937988565,0.0,11.540785776
 07/29  22:00:00,78.8019831817,6.73383729109,12.8399061679,0.0,31.0351095914,20.6438685092,12.5642020239,0.982150725827,0.0,11.582051298
 07/29  23:00:00,52.8497825969,6.29985999389,9.87549475942,0.0,17.4250845679,11.7056064465,6.94419669408,1.16832967139,0.0,5.77586702269
 07/29  24:00:00,45.0912775991,6.12617236951,8.51852873849,0.0,12.8411359301,10.0650221343,1.31559049602,1.29559049602,0.0,0.02
 07/30  01:00:00,44.1823718486,6.01260173877,7.60487315007,0.0,12.925468867,10.100111941,7.17781449931,1.42193808051,0.0,5.75587641881
 07/30  02:00:00,38.3741640626,5.87217892549,6.55612723795,0.0,8.34152022915,10.0650221343,1.49513096245,1.47513096245,0.0,0.02
 07/30  03:00:00,37.7304475932,5.79862815143,5.98596213072,0.0,8.34152022915,10.0650221343,7.26762323691,1.51173494383,0.0,5.75588829308
 07/30  04:00:00,38.9336402534,5.75076010935,5.63042027077,0.0,8.34152022915,11.6705166398,7.28329033692,1.52263378122,0.0,5.76065655571
 07/30  05:00:00,42.882625476,5.71840959593,5.45346779114,0.0,8.80141237637,15.3678112995,7.18568913587,1.42006338717,0.0,5.7656257487
 07/30  06:00:00,56.9802604718,5.91226260564,6.91667760665,0.0,18.5082010057,25.6353820695,6.9643850411,1.18849118181,0.0,5.77589385928
 07/30  07:00:00,76.8369554434,6.32479615243,9.9061363903,0.0,19.4926561212,41.1001056674,12.3473869715,0.765717902176,0.0,11.5816690693
 07/30  08:00:00,105.037048578,6.81490944971,13.8587968028,0.0,26.3286599382,57.9988325916,29.4422526567,0.0,0.0,29.4422526567
 07/30  09:00:00,89.2936062862,6.53889053274,13.6647130404,0.0,26.2443270014,42.8153538416,41.4742963665,0.0,18.025,23.4492963665
 07/30  10:00:00,62.7709543393,6.13961747178,11.415896022,0.0,21.7447113004,23.4437158914,41.4171579432,0.0,18.025,23.3921579432
 07/30  11:00:00,60.8076405889,6.14905488017,11.8451532846,0.0,19.3449162599,23.4437158914,35.5428570369,0.0,18.025,17.5178570369
 07/30  12:00:00,61.7512610835,6.22079485042,12.5748393041,0.0,19.190480192,23.7425572507,41.3280411062,0.0,18.025,23.3030411062
 07/30  13:00:00,63.2849673493,6.3322884711,13.9709311189,0.0,19.260583323,23.698576057,35.5088255243,0.0,18.025,17.4838255243
 07/30  14:00:00,65.5232970391,6.44829979373,16.0932469944,0.0,19.260583323,23.698576057,35.5080650849,0.0,18.025,17.4830650849
 07/30  15:00:00,65.5129674541,6.51261457299,16.3085517398,0.0,19.260583323,23.4086260847,35.5092622198,0.0,18.025,17.4842622198
 07/30  16:00:00,68.4518034387,6.49536350544,14.8133308397,0.0,19.260583323,27.8781056672,23.7854608391,0.0,18.025,5.76046083905
 07/30  17:00:00,75.7052248533,6.61317381873,13.3264797455,0.0,18.1807569449,37.5792895564,5.76579912088,0.0,0.0,5.76579912088
 07/30  18:00:00,90.7639488733,6.8562865714,14.2485271643,0.0,32.6059821062,37.0465235296,5.79430398781,0.0235120180222,0.0,5.77079196978
 07/30  19:00:00,91.6777555034,6.96197245144,14.8255887105,0.0,36.8143715336,33.066984531,5.78042905513,0.0,0.0,5.78042905513
 07/30  20:00:00,103.601015264,7.11718342198,15.582133453,0.0,36.43363367,38.8072253906,6.0368484269,0.256508913328,0.0,5.78033951357
 07/30  21:00:00,102.482126572,7.06627436054,14.9868595992,0.0,36.0963922311,36.7877557581,12.4533351703,0.912240321505,0.0,11.5410948488
 07/30  22:00:00,77.7888413089,6.63127428306,12.0487507862,0.0,30.9507766546,20.6087787026,12.8622167123,1.28005045479,0.0,11.5821662575
 07/30  23:00:00,52.039661729,6.20875660695,9.15647831209,0.0,17.4250845679,11.7056064465,7.29970076032,1.52377284947,0.0,5.77592791085
 07/30  24:00:00,44.4923574272,6.04624058717,7.88011780098,0.0,12.925468867,10.100111941,1.68815152062,1.66815152062,0.0,0.02
 07/31  01:00:00,40.344253278,5.90237359104,6.75588693982,0.0,10.0992000411,10.047477231,7.58464016189,1.82889890805,0.0,5.75574125384
 07/31  02:00:00,37.5301907409,5.7933468936,5.91040863589,0.0,8.25718729233,10.0299323277,8.01017516306,2.25452342142,0.0,5.75565174164
 07/31  03:00:00,36.9399914697,5.72731008976,5.38624748959,0.0,8.25718729233,10.0299323277,2.59626777807,2.57626777807,0.0,0.02
 07/31  04:00:00,38.1175775522,5.67769426975,5.00684644509,0.0,8.25718729233,11.6354268332,8.65801692462,2.89729736493,0.0,5.76071955969
 07/31  05:00:00,45.9163516874,5.70014190903,5.2035335095,0.0,12.1011305571,15.3678112995,8.06734099972,2.2915178135,0.0,5.77582318622
 07/31  06:00:00,74.2446964567,6.25677648656,9.09900246736,0.0,19.7275818095,37.2640762949,13.4461754308,1.8647603521,0.0,11.5814150787
 07/31  07:00:00,94.348978934,6.66674358861,12.0732276608,0.0,24.3117294858,51.2795993405,13.0880844469,1.46549047708,0.0,11.6225939698
 07/31  08:00:00,79.9947422063,6.18384682951,9.47690272749,0.0,23.6694662846,40.6342015617,29.3127406841,0.0,0.0,29.3127406841
 07/31  09:00:00,76.5933374489,6.19779064734,11.0688496909,0.0,23.6694662846,35.6302164847,41.4077556543,0.0,18.025,23.3827556543
 07/31  10:00:00,58.967540051,6.05918287174,11.1783439208,0.0,18.7433767983,22.9618409725,35.5428834331,0.0,18.025,17.5178834331
 07/31  11:00:00,61.893451222,6.28317290145,13.8824711341,0.0,18.7433767983,22.9618409725,35.5124488412,0.0,18.025,17.4874488412
 07/31  12:00:00,65.0699889824,6.46765224735,16.8310802777,0.0,18.5889407304,23.1597249699,35.5070052666,0.0,18.025,17.4820052666
 07/31  13:00:00,68.5991019931,6.67555656474,19.9057903578,0.0,18.7433767983,23.2517909448,41.3298800294,0.0,18.025,23.3048800294
 07/31  14:00:00,70.7054919616,6.81037653228,21.8773581193,0.0,18.7433767983,23.2517909448,35.5103447223,0.0,18.025,17.4853447223
 07/31  15:00:00,70.7136028503,6.86969127725,22.1161027184,0.0,18.7433767983,22.9618409725,35.5056739112,0.0,18.025,17.4806739112
 07/31  16:00:00,74.2787972642,6.87615672418,21.2235215663,0.0,18.7433767983,27.431320555,23.7856210952,0.0,18.025,5.76062109519
 07/31  17:00:00,85.2548332169,7.09906302627,19.7884403118,0.0,17.6635504202,40.6971502883,5.77034174343,0.0,0.0,5.77034174343
 07/31  18:00:00,90.6250105283,7.25009211279,18.5028567409,0.0,27.5259009287,37.3340067412,11.5711777453,0.0,0.0,11.5711777453
 07/31  19:00:00,92.0846951458,7.23772250285,17.6495533791,0.0,33.8341110165,33.3544677425,5.78045051538,0.0,0.0,5.78045051538
 07/31  20:00:00,107.876088037,7.33243703572,17.6560763577,0.0,36.5179666069,38.8247702939,5.80179748295,0.0222110673321,0.0,5.77958641562
 07/31  21:00:00,101.551398293,7.27867084459,16.9001917338,0.0,32.965339924,36.8579353714,11.6120461482,0.0301243524177,0.0,11.5819217958
 07/31  22:00:00,73.8880434272,6.76557860838,13.2970773871,0.0,25.6355707503,20.6438685092,11.9354608999,0.383606824557,0.0,11.5518540754
 07/31  23:00:00,50.595228077,6.30327197636,10.0195375383,0.0,15.0252895274,11.7056064465,0.762083830816,0.742083830816,0.0,0.02
 07/31  24:00:00,43.6976171575,6.09107128552,8.35986613441,0.0,11.6412384099,10.0650221343,6.83020393518,1.06937342757,0.0,5.76083050761
 08/01  01:00:00,40.8241864774,5.94475925592,7.19343202888,0.0,10.0992000411,10.047477231,7.13499150705,1.37924028492,0.0,5.75575122213
 08/01  02:00:00,37.841006239,5.81812605734,6.19644926056,0.0,8.25718729233,10.0299323277,1.70107659644,1.68107659644,0.0,0.02
 08/01  03:00:00,37.0441868537,5.7309395037,5.48680971674,0.0,8.25718729233,10.0299323277,8.00343733264,2.24778186091,0.0,5.75565547172
 08/01  04:00:00,38.0076128905,5.65960911515,4.91497290993,0.0,8.25718729233,11.6354268332,3.07684084355,3.05684084355,0.0,0.02
 08/01  05:00:00,45.5686805105,5.65717105131,4.89883111254,0.0,12.1011305571,15.3678112995,14.5099974789,2.97866919413,0.0,11.5313282848
 08/01  06:00:00,74.0702632362,6.2318474558,8.94949886271,0.0,19.7275818095,37.2640762949,8.53692565225,2.73802263432,0.0,5.79890301793
 08/01  07:00:00,95.3199115407,6.75030590292,12.9605999117,0.0,24.3117294858,51.2795993405,18.3061373099,0.882166651346,0.0,17.4239706585
 08/01  08:00:00,82.358535675,6.3274420557,11.6971025448,0.0,23.6694662846,40.6342015617,23.4693541137,0.0160774847706,0.0,23.453276629
 08/01  09:00:00,82.9163122296,6.42699163309,17.1626299708,0.0,23.6694662846,35.6302164847,41.4146584168,0.0,18.025,23.3896584168
 08/01  10:00:00,66.7522073532,6.39531939356,18.6268693633,0.0,18.7433767983,22.9618409725,41.3762770046,0.0,18.025,23.3512770046
 08/01  11:00:00,69.6289471015,6.64030523513,21.2608351341,0.0,18.7433767983,22.9618409725,35.5099587898,0.0,18.025,17.4849587898
 08/01  12:00:00,72.8619680528,6.89548546765,24.1952273514,0.0,18.5889407304,23.1597249699,35.5080459642,0.0,18.025,17.4830459642
 08/01  13:00:00,77.0310858168,7.16964569164,27.8436823802,0.0,18.7433767983,23.2517909448,35.505321487,0.0,18.025,17.480321487
 08/01  14:00:00,80.4925383267,7.39712967472,31.0776531254,0.0,18.7433767983,23.2517909448,41.327681535,0.0,18.025,23.302681535
 08/01  15:00:00,80.6865116196,7.47505167468,31.4836543457,0.0,18.7433767983,22.9618409725,35.5086885786,0.0,18.025,17.4836885786
 08/01  16:00:00,83.5689119698,7.45223073668,29.9375627108,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/01  17:00:00,94.4707223048,7.64187884026,28.4615106071,0.0,17.6635504202,40.6971502883,5.77071978501,0.0,0.0,5.77071978501
 08/01  18:00:00,99.7164597096,7.7533231117,27.091074543,0.0,27.5259009287,37.3340067412,11.5717414384,0.0,0.0,11.5717414384
 08/01  19:00:00,97.805286961,7.63282105672,22.9750444074,0.0,33.8341110165,33.3544677425,11.5412672905,0.0,0.0,11.5412672905
 08/01  20:00:00,111.633351738,7.68638298593,21.059391518,0.0,36.5179666069,38.8247702939,5.77955482701,0.0,0.0,5.77955482701
 08/01  21:00:00,105.263624938,7.62240004315,20.2686914491,0.0,32.965339924,36.8579353714,11.5807604585,0.0,0.0,11.5807604585
 08/01  22:00:00,76.9384152511,7.06674433682,16.0462906162,0.0,25.6355707503,20.6438685092,5.7856599445,0.0,0.0,5.7856599445
 08/01  23:00:00,53.1227579796,6.56457694443,12.2857597105,0.0,15.0252895274,11.7056064465,5.76588970096,0.0,0.0,5.76588970096
 08/01  24:00:00,45.8936207816,6.32573615397,10.3212014269,0.0,11.6412384099,10.0650221343,5.7601877377,0.0,0.0,5.7601877377
 08/02  01:00:00,42.8024227542,6.1600546706,8.95637950128,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/02  02:00:00,39.6905974481,6.01874283178,7.8454177142,0.0,8.25718729233,10.0299323277,5.75572011823,0.0,0.0,5.75572011823
 08/02  03:00:00,38.8133149753,5.92123117412,7.06565209564,0.0,8.25718729233,10.0299323277,0.175641256606,0.155641256606,0.0,0.02
 08/02  04:00:00,39.7199565228,5.84254238524,6.44437989355,0.0,8.25718729233,11.6354268332,6.28496778863,0.524070206051,0.0,5.76089758257
 08/02  05:00:00,47.2753735734,5.83956570775,6.42313316286,0.0,12.1011305571,15.3678112995,6.52552456338,0.749844670184,0.0,5.7756798932
 08/02  06:00:00,75.6560326227,6.40404912074,10.3630657544,0.0,19.7275818095,37.2640762949,12.4782224368,0.896027150878,0.0,11.5821952859
 08/02  07:00:00,97.1138246642,6.92153371954,14.5832816797,0.0,24.3117294858,51.2795993405,17.4642034066,0.0406490268903,0.0,17.4235543797
 08/02  08:00:00,87.0512649835,6.55483974998,16.1624362568,0.0,23.6694662846,40.6342015617,23.452723276,0.0,0.0,23.452723276
 08/02  09:00:00,88.150554254,6.70303980667,22.1208257161,0.0,23.6694662846,35.6302164847,41.4126412888,0.0,18.025,23.3876412888
 08/02  10:00:00,70.8181370131,6.65237760131,22.4357413404,0.0,18.7433767983,22.9618409725,35.5427592294,0.0,18.025,17.5177592294
 08/02  11:00:00,73.9013582338,6.90675227189,25.2667991023,0.0,18.7433767983,22.9618409725,41.3335003579,0.0,18.025,23.3085003579
 08/02  12:00:00,78.2218088971,7.22132251819,29.2292332816,0.0,18.5889407304,23.1597249699,35.5089704513,0.0,18.025,17.4839704513
 08/02  13:00:00,81.6439302484,7.46702148548,32.1591510779,0.0,18.7433767983,23.2517909448,35.5081976394,0.0,18.025,17.4831976394
 08/02  14:00:00,83.9097856452,7.62891408691,34.2631132394,0.0,18.7433767983,23.2517909448,35.5074288756,0.0,18.025,17.4824288756
 08/02  15:00:00,85.1940144776,7.75711576068,35.7090920786,0.0,18.7433767983,22.9618409725,35.5066285821,0.0,18.025,17.4816285821
 08/02  16:00:00,87.863200216,7.72804142156,33.9560446827,0.0,18.7433767983,27.431320555,23.7855754934,0.0,18.025,5.76057549335
 08/02  17:00:00,98.9350229489,7.92175781958,32.6459365855,0.0,17.6635504202,40.6971502883,5.77058531363,0.0,0.0,5.77058531363
 08/02  18:00:00,103.956008991,8.02202982884,31.0619165232,0.0,27.5259009287,37.3340067412,11.5716374519,0.0,0.0,11.5716374519
 08/02  19:00:00,102.940603861,7.91430450625,27.8288846906,0.0,33.8341110165,33.3544677425,5.77966989781,0.0,0.0,5.77966989781
 08/02  20:00:00,114.813870701,7.89261647756,24.0336759003,0.0,36.5179666069,38.8247702939,11.5399847506,0.0,0.0,11.5399847506
 08/02  21:00:00,106.555059056,7.75258679799,21.429938959,0.0,32.965339924,36.8579353714,5.80005460852,0.0,0.0,5.80005460852
 08/02  22:00:00,78.1194799784,7.1856530215,17.1084440798,0.0,25.6355707503,20.6438685092,11.5517176709,0.0,0.0,11.5517176709
 08/02  23:00:00,54.1966130761,6.67398031903,13.2502113988,0.0,15.0252895274,11.7056064465,5.76583468826,0.0,0.0,5.76583468826
 08/02  24:00:00,46.8994100292,6.42808275904,11.2246492344,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/03  01:00:00,43.754158604,6.25840797988,9.80975908257,0.0,10.0992000411,10.047477231,5.75581310353,0.0,0.0,5.75581310353
 08/03  02:00:00,40.5871502977,6.11420384586,8.64651155535,0.0,8.25718729233,10.0299323277,5.75572154012,0.0,0.0,5.75572154012
 08/03  03:00:00,39.6846284071,6.0154839759,7.84271167503,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,40.579263678,5.93526351941,7.21096409575,0.0,8.25718729233,11.6354268332,5.76078424668,0.0,0.0,5.76078424668
 08/03  05:00:00,48.1313880854,5.93220567361,7.18650787055,0.0,12.1011305571,15.3678112995,5.83675995759,0.0608834706638,0.0,5.77587648693
 08/03  06:00:00,76.5011957442,6.49492853966,11.1173522304,0.0,19.7275818095,37.2640762949,11.7473552986,0.165866693494,0.0,11.5814886051
 08/03  07:00:00,97.3879097441,6.95703581001,14.8218699229,0.0,24.3117294858,51.2795993405,11.6226286036,0.0,0.0,11.6226286036
 08/03  08:00:00,86.0886996941,6.55717777636,15.1975318975,0.0,23.6694662846,40.6342015617,29.3128143643,0.0,0.0,29.3128143643
 08/03  09:00:00,87.6045809034,6.69555273042,21.5823332152,0.0,23.6694662846,35.6302164847,41.4086780699,0.0,18.025,23.3836780699
 08/03  10:00:00,71.555400478,6.70592381451,23.1194645289,0.0,18.7433767983,22.9618409725,35.5428774684,0.0,18.025,17.5178774684
 08/03  11:00:00,75.3804881506,7.00604934412,26.6466324308,0.0,18.7433767983,22.9618409725,35.512441978,0.0,18.025,17.487441978
 08/03  12:00:00,80.5232333,7.35904994275,31.3929278865,0.0,18.5889407304,23.1597249699,35.506964984,0.0,18.025,17.481964984
 08/03  13:00:00,84.3937988453,7.6333672658,34.7426772182,0.0,18.7433767983,23.2517909448,41.3298152435,0.0,18.025,23.3048152435
 08/03  14:00:00,88.0347107976,7.85701794649,38.1599343796,0.0,18.7433767983,23.2517909448,35.5094916676,0.0,18.025,17.4844916676
 08/03  15:00:00,92.1629932794,8.10429502594,42.3308923101,0.0,18.7433767983,22.9618409725,35.5056220687,0.0,18.025,17.4806220687
 08/03  16:00:00,96.4527290402,8.18619913466,42.087412185,0.0,18.7433767983,27.431320555,23.785619045,0.0,18.025,5.760619045
 08/03  17:00:00,105.915220222,8.32497468601,39.2229173122,0.0,17.6635504202,40.6971502883,5.77065028431,0.0,0.0,5.77065028431
 08/03  18:00:00,110.805579862,8.42767052713,37.5058503749,0.0,27.5259009287,37.3340067412,11.57112335,0.0,0.0,11.57112335
 08/03  19:00:00,110.449060078,8.35553720536,34.8961055108,0.0,33.8341110165,33.3544677425,5.78042860051,0.0,0.0,5.78042860051
 08/03  20:00:00,123.85085864,8.38372107136,32.5795645628,0.0,36.5179666069,38.8247702939,5.77956091303,0.0,0.0,5.77956091303
 08/03  21:00:00,116.01022388,8.27529469132,30.3623964551,0.0,32.965339924,36.8579353714,11.5818415799,0.0,0.0,11.5818415799
 08/03  22:00:00,86.4649754675,7.66787039297,24.9717198436,0.0,25.6355707503,20.6438685092,11.5517822539,0.0,0.0,11.5517822539
 08/03  23:00:00,61.2427887374,7.10565704046,19.8647143243,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,52.6489093935,6.82409230436,16.5781382066,0.0,11.6412384099,10.0650221343,5.76070551594,0.0,0.0,5.76070551594
 08/04  01:00:00,48.2684851375,6.62495511806,13.9575354602,0.0,10.0992000411,10.047477231,5.75572684459,0.0,0.0,5.75572684459
 08/04  02:00:00,44.3447331398,6.45460228783,12.0637005159,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,43.1269936682,6.33305096938,10.9675056928,0.0,8.25718729233,10.0299323277,5.7556292554,0.0,0.0,5.7556292554
 08/04  04:00:00,43.7212603406,6.23141727452,10.0568130613,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,51.1577825353,6.21481832226,9.93028726698,0.0,12.1011305571,15.3678112995,11.5312509604,0.0,0.0,11.5312509604
 08/04  06:00:00,79.6206846434,6.7864041789,13.9453659292,0.0,19.7275818095,37.2640762949,5.79885098912,0.0,0.0,5.79885098912
 08/04  07:00:00,101.973772117,7.31253171614,19.0522378501,0.0,24.3117294858,51.2795993405,17.423764967,0.0,0.0,17.423764967
 08/04  08:00:00,92.8165964819,6.89284934838,21.5897582803,0.0,23.6694662846,40.6342015617,23.4538722946,0.0,0.0,23.4538722946
 08/04  09:00:00,92.7002210626,7.03222758864,26.341304577,0.0,23.6694662846,35.6302164847,41.4145468024,0.0,18.025,23.3895468024
 08/04  10:00:00,75.9785210772,7.0076213287,27.2408822916,0.0,18.7433767983,22.9618409725,41.37637602,0.0,18.025,23.35137602
 08/04  11:00:00,79.597371815,7.28846651369,30.5810991773,0.0,18.7433767983,22.9618409725,35.5090175414,0.0,18.025,17.4840175414
 08/04  12:00:00,82.7698761466,7.54053295682,33.4580888784,0.0,18.5889407304,23.1597249699,35.5077606972,0.0,18.025,17.4827606972
 08/04  13:00:00,85.0270203492,7.73070521777,35.2785580065,0.0,18.7433767983,23.2517909448,35.5050266758,0.0,18.025,17.4800266758
 08/04  14:00:00,87.9179814189,7.92514821092,37.9750783576,0.0,18.7433767983,23.2517909448,41.3272641404,0.0,18.025,23.3022641404
 08/04  15:00:00,89.5704236776,8.05300862121,39.7896103984,0.0,18.7433767983,22.9618409725,35.5083581368,0.0,18.025,17.4833581368
 08/04  16:00:00,92.0464294808,8.00493791624,37.8623742045,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/04  17:00:00,102.825901484,8.1719996834,36.2865701377,0.0,17.6635504202,40.6971502883,5.77062931277,0.0,0.0,5.77062931277
 08/04  18:00:00,108.956765994,8.30957365678,35.7751322906,0.0,27.5259009287,37.3340067412,11.5715298258,0.0,0.0,11.5715298258
 08/04  19:00:00,108.473196191,8.23809101606,33.0376854395,0.0,33.8341110165,33.3544677425,11.5391756944,0.0,0.0,11.5391756944
 08/04  20:00:00,121.016399229,8.23125830637,29.8975643831,0.0,36.5179666069,38.8247702939,5.77945098009,0.0,0.0,5.77945098009
 08/04  21:00:00,112.48882753,8.09400782931,27.0222887839,0.0,32.965339924,36.8579353714,11.5805230142,0.0,0.0,11.5805230142
 08/04  22:00:00,82.4353985715,7.49054568624,21.1194747738,0.0,25.6355707503,20.6438685092,5.78554544574,0.0,0.0,5.78554544574
 08/04  23:00:00,57.012150863,6.93420167786,15.8055288265,0.0,15.0252895274,11.7056064465,5.76578249426,0.0,0.0,5.76578249426
 08/04  24:00:00,49.2257279148,6.65072279204,13.3283228262,0.0,11.6412384099,10.0650221343,5.76080147184,0.0,0.0,5.76080147184
 08/05  01:00:00,48.78125711,6.48990877027,11.8458796941,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,42.2583444814,6.28555995553,10.1463478275,0.0,8.25718729233,10.0299323277,5.75561475914,0.0,0.0,5.75561475914
 08/05  03:00:00,40.9918203101,6.15321594409,9.01217352392,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,41.5903537112,6.04587035449,8.11144943054,0.0,8.25718729233,11.6354268332,5.75978203799,0.0,0.0,5.75978203799
 08/05  05:00:00,45.0253389577,5.95973842187,7.47427463447,0.0,8.71707943955,15.3327214929,5.93943025681,0.173535513859,0.0,5.76589474295
 08/05  06:00:00,60.8902033915,6.13120029438,8.72368855301,0.0,18.5082010057,25.6353820695,6.35101148514,0.575086722299,0.0,5.77592476284
 08/05  07:00:00,79.8128025635,6.62221536661,12.7039912418,0.0,19.4083231844,41.0650158608,11.5820539186,0.0,0.0,11.5820539186
 08/05  08:00:00,111.15087317,7.21131205575,19.5762248107,0.0,26.3286599382,57.9988325916,29.4396430744,0.0,0.0,29.4396430744
 08/05  09:00:00,100.06259577,7.10089999501,23.7522717067,0.0,26.3286599382,42.8504436482,41.4773913295,0.0,18.025,23.4523913295
 08/05  10:00:00,75.1311868845,6.86538409187,23.0503687507,0.0,21.7447113004,23.4437158914,41.4166716784,0.0,18.025,23.3916716784
 08/05  11:00:00,75.2944476939,7.07971619641,25.4610131447,0.0,19.3027497915,23.426170988,41.3737615023,0.0,18.025,23.3487615023
 08/05  12:00:00,77.9889545082,7.3006940777,27.7923471977,0.0,19.1483137236,23.7250123474,35.510032877,0.0,18.025,17.485032877
 08/05  13:00:00,79.8495857516,7.43428797288,29.3738371859,0.0,19.3027497915,23.7161209604,35.5091819283,0.0,18.025,17.4841819283
 08/05  14:00:00,81.5217915735,7.55205098827,30.9282799573,0.0,19.3027497915,23.7161209604,35.5044768712,0.0,18.025,17.4794768712
 08/05  15:00:00,81.1086319621,7.56267921231,30.7944448143,0.0,19.3027497915,23.426170988,41.3265587634,0.0,18.025,23.3015587634
 08/05  16:00:00,83.9425876906,7.48603082397,29.2537406549,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/05  17:00:00,91.7961299714,7.62656753666,28.3442802819,0.0,18.2229234133,37.5968344597,5.76561247037,0.0,0.0,5.76561247037
 08/05  18:00:00,104.570646867,7.80173207096,26.9903583653,0.0,32.690315043,37.0816133363,5.77056202881,0.0,0.0,5.77056202881
 08/05  19:00:00,101.331910944,7.73828146252,23.7034378817,0.0,36.8143715336,33.066984531,5.78015112823,0.0,0.0,5.78015112823
 08/05  20:00:00,111.852951125,7.75735045183,21.4293239757,0.0,36.3493007332,38.7721355839,11.5393633554,0.0,0.0,11.5393633554
 08/05  21:00:00,107.819361899,7.59594160382,19.6750128514,0.0,36.1807251679,36.8228455648,5.78083052121,0.0,0.0,5.78083052121
 08/05  22:00:00,82.0874314845,7.08297748017,15.776219059,0.0,31.0351095914,20.6438685092,11.5816708177,0.0,0.0,11.5816708177
 08/05  23:00:00,55.5567371801,6.59571027944,12.2866046132,0.0,17.4250845679,11.7056064465,5.77587169633,0.0,0.0,5.77587169633
 08/05  24:00:00,47.3161004475,6.37272980964,10.4967912167,0.0,12.8411359301,10.0650221343,5.76077025114,0.0,0.0,5.76077025114
 08/06  01:00:00,46.0429247114,6.21901770527,9.2590159869,0.0,12.925468867,10.100111941,0.205877452151,0.185877452151,0.0,0.02
 08/06  02:00:00,39.9173766097,6.04286825223,7.92864879049,0.0,8.34152022915,10.0650221343,6.31403701005,0.558308993819,0.0,5.75572801624
 08/06  03:00:00,38.9811185915,5.93661971029,7.09864584774,0.0,8.34152022915,10.0650221343,0.889572940603,0.869572940603,0.0,0.02
 08/06  04:00:00,39.8696266875,5.85453513077,6.46263461458,0.0,8.34152022915,11.6705166398,6.96725796844,1.20645863895,0.0,5.7607993295
 08/06  05:00:00,43.5083483206,5.7888191686,6.00878059707,0.0,8.80141237637,15.3678112995,7.20884681561,1.44376824036,0.0,5.76507857525
 08/06  06:00:00,59.3674832552,5.97095831439,7.36121051475,0.0,18.5082010057,25.6353820695,7.36051814485,1.58459345976,0.0,5.77592468509
 08/06  07:00:00,77.6821397073,6.41082305604,10.6652986197,0.0,19.4926561212,41.1001056674,12.4866491296,0.904692336441,0.0,11.5819567931
 08/06  08:00:00,106.704427721,6.95115896352,15.3899325916,0.0,26.3286599382,57.9988325916,29.4528369988,0.0117970170607,0.0,29.4410399817
 08/06  09:00:00,90.7285907782,6.70414337155,14.9344472327,0.0,26.2443270014,42.8153538416,41.5191762353,0.0426054417391,18.025,23.4515707936
 08/06  10:00:00,67.4073179498,6.50737033544,15.684513604,0.0,21.7447113004,23.4437158914,41.4173228433,0.0,18.025,23.3923228433
 08/06  11:00:00,69.8041660394,6.76233113358,20.2284052745,0.0,19.3449162599,23.4437158914,41.3729618001,0.0,18.025,23.3479618001
 08/06  12:00:00,71.8396223377,6.93453779993,21.9494603135,0.0,19.190480192,23.7425572507,35.5094241442,0.0,18.025,17.4844241442
 08/06  13:00:00,72.3221837747,7.00479642282,22.3356385811,0.0,19.260583323,23.698576057,35.5085721735,0.0,18.025,17.4835721735
 08/06  14:00:00,72.3569339008,7.04163985579,22.3335448445,0.0,19.260583323,23.698576057,35.5077784845,0.0,18.025,17.4827784845
 08/06  15:00:00,71.7647858206,7.04094151744,22.0320471509,0.0,19.260583323,23.4086260847,35.5069570968,0.0,18.025,17.4819570968
 08/06  16:00:00,73.9641567067,6.95483918357,19.8662130302,0.0,19.260583323,27.8781056672,23.7855895715,0.0,18.025,5.76058957151
 08/06  17:00:00,80.3207669236,7.04695977377,17.5082369658,0.0,18.1807569449,37.5792895564,5.76547877429,0.0,0.0,5.76547877429
 08/06  18:00:00,95.161893406,7.30659099571,18.1961692519,0.0,32.6059821062,37.0465235296,5.77081573145,0.0,0.0,5.77081573145
 08/06  19:00:00,95.0446450314,7.32666731981,17.8277870915,0.0,36.8143715336,33.066984531,5.78001501702,0.0,0.0,5.78001501702
 08/06  20:00:00,108.05190681,7.40652123841,17.8596865454,0.0,36.43363367,38.8072253906,11.5969638255,0.05626724907,0.0,11.5406965764
 08/06  21:00:00,104.572653372,7.3052573894,16.8384111175,0.0,36.0963922311,36.7877557581,6.33360900585,0.552912762911,0.0,5.78069624294
 08/06  22:00:00,79.4350357163,6.81948153713,13.5067424115,0.0,30.9507766546,20.6087787026,12.6857619976,1.10436349687,0.0,11.5813985007
 08/06  23:00:00,53.2909448406,6.35030538055,10.2662174093,0.0,17.4250845679,11.7056064465,7.30392667142,1.52818949042,0.0,5.775737181
 08/06  24:00:00,45.3436959067,6.14222899926,8.63546511149,0.0,12.925468867,10.100111941,7.65706645395,1.89627389658,0.0,5.76079255737
 08/07  01:00:00,40.8431092134,5.95929250229,7.19782935259,0.0,10.0992000411,10.047477231,2.73073754531,2.71073754531,0.0,0.02
 08/07  02:00:00,37.7643831622,5.82103413092,6.1169120603,0.0,8.25718729233,10.0299323277,9.23850858102,3.48380707477,0.0,5.75470150626
 08/07  03:00:00,36.9445673249,5.72986309994,5.38827425337,0.0,8.25718729233,10.0299323277,4.1452517725,4.1252517725,0.0,0.02
 08/07  04:00:00,37.8906172043,5.65557832821,4.80200470075,0.0,8.25718729233,11.6354268332,10.575027742,4.81436419162,0.0,5.76066355037
 08/07  05:00:00,45.4290542042,5.65019377165,4.76618745268,0.0,12.1011305571,15.3678112995,10.4870922212,4.71140928982,0.0,5.77568293135
 08/07  06:00:00,73.6312065191,6.19203716067,8.55025384845,0.0,19.7275818095,37.2640762949,15.8516608205,4.26973709979,0.0,11.5819237207
 08/07  07:00:00,93.839296196,6.61199817957,11.6182931667,0.0,24.3117294858,51.2795993405,20.7070162105,3.28322926873,0.0,17.4237869417
 08/07  08:00:00,79.6412564165,6.15412994774,9.15313898132,0.0,23.6694662846,40.6342015617,23.682049734,0.229459820452,0.0,23.4525899136
 08/07  09:00:00,75.6651787444,6.19112057069,10.1473708445,0.0,23.6694662846,35.6302164847,41.4112277644,0.0,18.025,23.3862277644
 08/07  10:00:00,58.065277055,6.05972285124,10.2755388705,0.0,18.7433767983,22.9618409725,35.5425425742,0.0,18.025,17.5175425742
 08/07  11:00:00,60.5236976169,6.2325618969,12.5633292958,0.0,18.7433767983,22.9618409725,36.7980876472,0.0,18.025,18.7730876472
 08/07  12:00:00,63.2059840386,6.39814118093,15.036590693,0.0,18.5889407304,23.1597249699,40.0423986298,0.0,18.025,22.0173986298
 08/07  13:00:00,64.0141621608,6.51915361003,15.4772526441,0.0,18.7433767983,23.2517909448,35.5095693117,0.0,18.025,17.4845693117
 08/07  14:00:00,65.0395164362,6.59992604624,16.4218329327,0.0,18.7433767983,23.2517909448,35.5058439067,0.0,18.025,17.4808439067
 08/07  15:00:00,65.2409375995,6.6387681728,16.8743623922,0.0,18.7433767983,22.9618409725,35.5063587316,0.0,18.025,17.4813587316
 08/07  16:00:00,68.3837750478,6.64028675251,15.5643751077,0.0,18.7433767983,27.431320555,23.7848912442,0.0,18.025,5.75989124417
 08/07  17:00:00,80.5439877593,6.84683757035,15.3298246174,0.0,17.6635504202,40.6971502883,5.77047066887,0.0,0.0,5.77047066887
 08/07  18:00:00,87.0092746126,6.97201858897,15.1651974993,0.0,27.5259009287,37.3340067412,11.5980754497,0.0269743834137,0.0,11.5711010663
 08/07  19:00:00,88.9092214385,6.97192210572,14.7398858881,0.0,33.8341110165,33.3544677425,6.13365928732,0.352933436588,0.0,5.78072585073
 08/07  20:00:00,105.266577349,7.09670578611,15.2822970954,0.0,36.5179666069,38.8247702939,7.33548483472,1.55485916527,0.0,5.78062566945
 08/07  21:00:00,99.4525220055,7.07123210375,15.0087600664,0.0,32.965339924,36.8579353714,13.6913311434,2.11076032312,0.0,11.5805708203
 08/07  22:00:00,72.1406003087,6.581509229,11.733707976,0.0,25.6355707503,20.6438685092,14.0470972617,2.49532908772,0.0,11.551768174
 08/07  23:00:00,49.0467454752,6.14042866816,8.63389734924,0.0,15.0252895274,11.7056064465,8.91034445138,3.14456866056,0.0,5.76577579082
 08/07  24:00:00,42.3291873733,5.94803452964,7.13447748892,0.0,11.6412384099,10.0650221343,3.74869832868,3.72869832868,0.0,0.02
 08/08  01:00:00,39.6460342385,5.82291371275,6.13712709586,0.0,10.0992000411,10.047477231,9.87602189055,4.12014545817,0.0,5.75587643239
 08/08  02:00:00,36.9054551522,5.72252420557,5.35649941592,0.0,8.25718729233,10.0299323277,4.35255765745,4.33255765745,0.0,0.02
 08/08  03:00:00,36.3425540988,5.6595551315,4.85656400826,0.0,8.25718729233,10.0299323277,10.194459601,4.43867317068,0.0,5.75578643028
 08/08  04:00:00,37.5367241634,5.61251477173,4.49117594276,0.0,8.25718729233,11.6354268332,10.3581548315,4.59753374551,0.0,5.760621086
 08/08  05:00:00,45.3225176311,5.63357648692,4.67626680189,0.0,12.1011305571,15.3678112995,9.74950166426,3.97366795584,0.0,5.77583370842
 08/08  06:00:00,73.7291158142,6.19534531707,8.64485867036,0.0,19.7275818095,37.2640762949,14.741947627,3.16103592042,0.0,11.5809117066
 08/08  07:00:00,93.8267665503,6.60417867431,11.6135874855,0.0,24.3117294858,51.2795993405,13.8405630453,2.21857319643,0.0,11.6219898488
 08/08  08:00:00,79.1355648765,6.09697377288,8.70460209111,0.0,23.6694662846,40.6342015617,29.3561589254,0.0453089511462,0.0,29.3108499743
 08/08  09:00:00,74.1954912347,6.06244398004,8.80635466165,0.0,23.6694662846,35.6302164847,35.5741280231,0.0,18.025,17.5491280231
 08/08  10:00:00,55.8299712137,5.88170648604,8.21825268758,0.0,18.7433767983,22.9618409725,41.7063372818,0.330107215694,18.025,23.3512300661
 08/08  11:00:00,58.5668303365,6.08578016413,10.7532451534,0.0,18.7433767983,22.9618409725,35.5106391185,0.0,18.025,17.4856391185
 08/08  12:00:00,61.7033169828,6.26477405165,13.6672873668,0.0,18.5889407304,23.1597249699,35.5061393798,0.0,18.025,17.4811393798
 08/08  13:00:00,62.7437540895,6.39106885403,14.3349310163,0.0,18.7433767983,23.2517909448,41.3274080694,0.0,18.025,23.3024080694
 08/08  14:00:00,63.5954280255,6.47386264477,15.103811134,0.0,18.7433767983,23.2517909448,35.5084295147,0.0,18.025,17.4834295147
 08/08  15:00:00,63.8827004822,6.52444003809,15.630454152,0.0,18.7433767983,22.9618409725,35.5102794427,0.0,18.025,17.4852794427
 08/08  16:00:00,67.4234200128,6.54672948036,14.6975710511,0.0,18.7433767983,27.431320555,23.7844880919,0.0,18.025,5.75948809192
 08/08  17:00:00,79.0287133533,6.7282261973,13.9331576865,0.0,17.6635504202,40.6971502883,5.77069087798,0.0,0.0,5.77069087798
 08/08  18:00:00,85.4467966847,6.82560300171,13.7491370263,0.0,27.5259009287,37.3340067412,6.3802744663,0.584732720278,0.0,5.79554174602
 08/08  19:00:00,87.746831832,6.85291408756,13.6965002252,0.0,33.8341110165,33.3544677425,12.9761327983,1.43465353752,0.0,11.5414792608
 08/08  20:00:00,104.326186329,6.99315841814,14.4454567781,0.0,36.5179666069,38.8247702939,8.1211619372,2.34066279819,0.0,5.78049913901
 08/08  21:00:00,98.4725558425,6.96637531409,14.1336483739,0.0,32.965339924,36.8579353714,14.8522509169,3.27039296357,0.0,11.5818579533
 08/08  22:00:00,71.2115731791,6.48366056695,10.9025317461,0.0,25.6355707503,20.6438685092,10.010627947,4.22518120588,0.0,5.78544674112
 08/08  23:00:00,48.2200723997,6.0546778278,7.89297739055,0.0,15.0252895274,11.7056064465,10.750207644,4.98434794216,0.0,5.76585970188
 08/08  24:00:00,41.6006743955,5.87391428345,6.4800796475,0.0,11.6412384099,10.0650221343,11.2412771144,5.48139643801,0.0,5.75988067642
 08/09  01:00:00,38.9890272625,5.75741249776,5.54562266121,0.0,10.0992000411,10.047477231,11.5922550857,5.83649877873,0.0,5.75575630701
 08/09  02:00:00,36.2880843471,5.66183745107,4.79981508028,0.0,8.25718729233,10.0299323277,6.04798237766,6.02798237766,0.0,0.02
 08/09  03:00:00,35.7543647544,5.6028677474,4.32506176334,0.0,8.25718729233,10.0299323277,11.8711541306,6.11549632888,0.0,5.75565780174
 08/09  04:00:00,36.9753701728,5.55813622972,3.98420461552,0.0,8.25718729233,11.6354268332,6.284656922,6.264656922,0.0,0.02
 08/09  05:00:00,44.7708179904,5.57859199783,4.17955094957,0.0,12.1011305571,15.3678112995,11.4105789806,5.63478197635,0.0,5.77579700424
 08/09  06:00:00,73.0267039657,6.12386384394,8.01392674561,0.0,19.7275818095,37.2640762949,16.290594433,4.70852382891,0.0,11.5820706041
 08/09  07:00:00,93.5764034358,6.58295671975,11.3844432127,0.0,24.3117294858,51.2795993405,20.1313978803,2.70757958906,0.0,17.4238182913
 08/09  08:00:00,79.3825874629,6.12454161487,8.9240585653,0.0,23.6694662846,40.6342015617,23.5006507658,0.0471147752007,0.0,23.4535359906
 08/09  09:00:00,75.3640224676,6.15692583351,9.88041066356,0.0,23.6694662846,35.6302164847,41.4134810303,0.0,18.025,23.3884810303
 08/09  10:00:00,58.6195950362,6.07578594244,10.8137916778,0.0,18.7433767983,22.9618409725,41.3758458249,0.0,18.025,23.3508458249
 08/09  11:00:00,60.7603006791,6.24653191292,12.7859631558,0.0,18.7433767983,22.9618409725,35.5105990064,0.0,18.025,17.4855990064
 08/09  12:00:00,64.5736918079,6.47027387063,16.3321650287,0.0,18.5889407304,23.1597249699,35.5103239746,0.0,18.025,17.4853239746
 08/09  13:00:00,67.0317129897,6.65408354985,18.3598720235,0.0,18.7433767983,23.2517909448,35.5088765273,0.0,18.025,17.4838765273
 08/09  14:00:00,69.2059354752,6.78380862045,20.4043710834,0.0,18.7433767983,23.2517909448,35.5061142309,0.0,18.025,17.4811142309
 08/09  15:00:00,70.0921829055,6.86861822582,21.4957607375,0.0,18.7433767983,22.9618409725,41.3287117858,0.0,18.025,23.3037117858
 08/09  16:00:00,73.4844300554,6.87250265679,20.4328129014,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,83.8684025275,7.0633113016,18.4377609586,0.0,17.6635504202,40.6971502883,5.77066071681,0.0,0.0,5.77066071681
 08/09  18:00:00,89.700714718,7.19962232321,17.6290317681,0.0,27.5259009287,37.3340067412,11.5714559597,0.0,0.0,11.5714559597
 08/09  19:00:00,91.250793044,7.18260051954,16.8707775361,0.0,33.8341110165,33.3544677425,5.78044324541,0.0,0.0,5.78044324541
 08/09  20:00:00,106.80233024,7.25724608629,16.6575082901,0.0,36.5179666069,38.8247702939,12.0358160997,0.495065418938,0.0,11.5407506808
 08/09  21:00:00,100.473486908,7.18610644336,15.9148501721,0.0,32.965339924,36.8579353714,12.9061106856,1.32465077486,0.0,11.5814599107
 08/09  22:00:00,72.8802750918,6.66677619924,12.38812058,0.0,25.6355707503,20.6438685092,7.5671620058,1.7813460199,0.0,5.7858159859
 08/09  23:00:00,49.5216941413,6.19614240766,9.05313116562,0.0,15.0252895274,11.7056064465,7.93612892844,2.1715106321,0.0,5.76461829634
 08/09  24:00:00,42.563434951,5.9769287903,7.33982556381,0.0,11.6412384099,10.0650221343,8.7655188118,3.00474855906,0.0,5.76077025274
 08/10  01:00:00,39.6681628244,5.82840495591,6.15377012936,0.0,10.0992000411,10.047477231,3.800023832,3.780023832,0.0,0.02
 08/10  02:00:00,36.7295952334,5.70634111143,5.19681724623,0.0,8.25718729233,10.0299323277,10.1165317444,4.36066683769,0.0,5.75586490675
 08/10  03:00:00,35.9449152842,5.61941856207,4.49906682795,0.0,8.25718729233,10.0299323277,4.84294624115,4.82294624115,0.0,0.02
 08/10  04:00:00,36.9446666515,5.54896364461,3.96266821166,0.0,8.25718729233,11.6354268332,11.0976910319,5.33735973223,0.0,5.76033129967
 08/10  05:00:00,44.5392104295,5.54604289466,3.98049454192,0.0,12.1011305571,15.3678112995,10.8397930343,5.06398366639,0.0,5.7758093679
 08/10  06:00:00,72.7594747893,6.0870532579,7.78350607357,0.0,19.7275818095,37.2640762949,16.0040538892,4.42215154039,0.0,11.5819023488
 08/10  07:00:00,93.63324077,6.57701460324,11.447223237,0.0,24.3117294858,51.2795993405,19.5204488279,2.09674123051,0.0,17.4237075974
 08/10  08:00:00,80.3517330022,6.17555324556,9.84219155224,0.0,23.6694662846,40.6342015617,23.4653517829,0.0125298357819,0.0,23.4528219471
 08/10  09:00:00,81.4176999217,6.33957656782,15.7514349455,0.0,23.6694662846,35.6302164847,41.4129882556,0.0,18.025,23.3879882556
 08/10  10:00:00,65.6962460361,6.33352767451,17.6327043337,0.0,18.7433767983,22.9618409725,35.542935341,0.0,18.025,17.517935341
 08/10  11:00:00,69.1984355045,6.60501694368,20.8656124689,0.0,18.7433767983,22.9618409725,35.5105741486,0.0,18.025,17.4855741486
 08/10  12:00:00,73.9158044211,6.94210712412,25.2024437654,0.0,18.5889407304,23.1597249699,41.3306932057,0.0,18.025,23.3056932057
 08/10  13:00:00,77.7053791536,7.21699196652,28.4706326678,0.0,18.7433767983,23.2517909448,35.5094287526,0.0,18.025,17.4844287526
 08/10  14:00:00,80.008367371,7.39147873751,30.5991317766,0.0,18.7433767983,23.2517909448,35.5086597633,0.0,18.025,17.4836597633
 08/10  15:00:00,82.2942601338,7.56397115851,33.0024815472,0.0,18.7433767983,22.9618409725,35.5078720707,0.0,18.025,17.4828720707
 08/10  16:00:00,85.878766316,7.57770323418,32.1219489664,0.0,18.7433767983,27.431320555,23.785419957,0.0,18.025,5.76041995699
 08/10  17:00:00,96.1833215071,7.73386852947,30.0821273923,0.0,17.6635504202,40.6971502883,5.77069838024,0.0,0.0,5.77069838024
 08/10  18:00:00,101.64869704,7.84893766523,28.927701159,0.0,27.5259009287,37.3340067412,11.5711411262,0.0,0.0,11.5711411262
 08/10  19:00:00,101.081852059,7.76011669628,26.1243220179,0.0,33.8341110165,33.3544677425,5.78038154337,0.0,0.0,5.78038154337
 08/10  20:00:00,113.897090109,7.77029236706,23.2392254199,0.0,36.5179666069,38.8247702939,5.78027295462,0.0,0.0,5.78027295462
