Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  21:00:00,105.769694094,7.65993976441,20.7372239229,0.0,32.965339924,36.8579353714,11.5820355857,0.0,0.0,11.5820355857
 08/10  22:00:00,77.3283029527,7.10280341626,16.4001154673,0.0,25.6355707503,20.6438685092,11.5513271532,0.0,0.0,11.5513271532
 08/10  23:00:00,53.4357945381,6.59758824144,12.5657875978,0.0,15.0252895274,11.7056064465,5.76567500533,0.0,0.0,5.76567500533
 08/10  24:00:00,46.132259044,6.35264427037,10.5329394815,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,42.9650886711,6.18036166978,9.09873267797,0.0,10.0992000411,10.047477231,5.75583438971,0.0,0.0,5.75583438971
 08/11  02:00:00,39.8037714916,6.03322050221,7.94412059037,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,38.8839423762,5.93060419054,7.12690213751,0.0,8.25718729233,10.0299323277,6.09659781214,0.340861527682,0.0,5.75573628446
 08/11  04:00:00,39.7396191275,5.84598873577,6.46059819411,0.0,8.25718729233,11.6354268332,6.59477639522,0.834498473955,0.0,5.76027792127
 08/11  05:00:00,47.2403278078,5.8367631485,6.39088964374,0.0,12.1011305571,15.3678112995,6.98042610846,1.20493466405,0.0,5.77549144441
 08/11  06:00:00,75.4981027162,6.38550117232,10.2236895183,0.0,19.7275818095,37.2640762949,13.0788724439,1.49863856711,0.0,11.5802338768
 08/11  07:00:00,96.694412086,6.88961042653,14.1958012673,0.0,24.3117294858,51.2795993405,11.8982567628,0.275715656973,0.0,11.6225411058
 08/11  08:00:00,84.6422647956,6.4801671215,13.828108605,0.0,23.6694662846,40.6342015617,26.9618260387,0.0,0.0,26.9618260387
 08/11  09:00:00,85.4959514311,6.5950865165,19.5741742949,0.0,23.6694662846,35.6302164847,37.9174780657,0.0,18.025,19.8924780657
 08/11  10:00:00,69.6974118457,6.59742251469,21.3699755128,0.0,18.7433767983,22.9618409725,41.3760790014,0.0,18.025,23.3510790014
 08/11  11:00:00,73.3870118686,6.88738431833,24.7718223587,0.0,18.7433767983,22.9618409725,35.5118040747,0.0,18.025,17.4868040747
 08/11  12:00:00,77.2085460786,7.17968565711,28.2576046017,0.0,18.5889407304,23.1597249699,35.5099003984,0.0,18.025,17.4849003984
 08/11  13:00:00,80.1471063978,7.40289687726,30.7264544833,0.0,18.7433767983,23.2517909448,36.4732783473,0.0,18.025,18.4482783473
 08/11  14:00:00,81.8416782593,7.5414050481,32.28251961,0.0,18.7433767983,23.2517909448,40.3625889596,0.0,18.025,22.3375889596
 08/11  15:00:00,81.635110403,7.58516042282,32.3221441152,0.0,18.7433767983,22.9618409725,35.5065921484,0.0,18.025,17.4815921484
 08/11  16:00:00,85.4443437117,7.59654530576,31.6686793609,0.0,18.7433767983,27.431320555,23.7856572112,0.0,18.025,5.76065721118
 08/11  17:00:00,96.8771016185,7.79835923946,30.7114123689,0.0,17.6635504202,40.6971502883,5.77064264762,0.0,0.0,5.77064264762
 08/11  18:00:00,102.623945801,7.92952262431,29.822366753,0.0,27.5259009287,37.3340067412,5.79589895494,0.0,0.0,5.79589895494
 08/11  19:00:00,102.534822451,7.8723946271,27.4650101222,0.0,33.8341110165,33.3544677425,11.541008598,0.0,0.0,11.541008598
 08/11  20:00:00,115.553436087,7.90490407623,24.7609598712,0.0,36.5179666069,38.8247702939,5.78015361341,0.0,0.0,5.78015361341
 08/11  21:00:00,107.343786204,7.79839399468,22.1728598912,0.0,32.965339924,36.8579353714,11.5819265326,0.0,0.0,11.5819265326
 08/11  22:00:00,78.7024137665,7.22948846689,17.6475459599,0.0,25.6355707503,20.6438685092,5.78567209369,0.0,0.0,5.78567209369
 08/11  23:00:00,54.6584877466,6.71218405512,13.6738852695,0.0,15.0252895274,11.7056064465,5.76579462657,0.0,0.0,5.76579462657
 08/11  24:00:00,47.317017765,6.46278961794,11.6075467847,0.0,11.6412384099,10.0650221343,5.76055014119,0.0,0.0,5.76055014119
 08/12  01:00:00,47.2026529857,6.33105716096,10.4261246529,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,40.9829818653,6.15280810958,9.00373992292,0.0,8.25718729233,10.0299323277,5.75571533866,0.0,0.0,5.75571533866
 08/12  03:00:00,39.9735540356,6.04352849194,8.10359152696,0.0,8.25718729233,10.0299323277,5.75531571619,0.0,0.0,5.75531571619
 08/12  04:00:00,40.8149039108,5.95839404645,7.42347933267,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/12  05:00:00,44.4263481776,5.8905795603,6.94444346586,0.0,8.71707943955,15.3327214929,5.76575280735,0.0,0.0,5.76575280735
 08/12  06:00:00,60.3972219383,6.07153009551,8.29037862746,0.0,18.5082010057,25.6353820695,5.83875217178,0.0637232501804,0.0,5.7750289216
 08/12  07:00:00,79.1917382857,6.54594259598,12.1591994162,0.0,19.4083231844,41.0650158608,11.5820911788,0.0,0.0,11.5820911788
 08/12  08:00:00,111.130202578,7.16151368258,19.6053527621,0.0,26.3286599382,57.9988325916,29.4418792619,0.0,0.0,29.4418792619
 08/12  09:00:00,101.111248896,7.11525122142,24.7865685738,0.0,26.3286599382,42.8504436482,41.4783319699,0.0,18.025,23.4533319699
 08/12  10:00:00,76.1662308925,6.92182720779,24.0289740477,0.0,21.7447113004,23.4437158914,41.4168764146,0.0,18.025,23.3918764146
 08/12  11:00:00,76.6873235473,7.14942089996,26.7841836488,0.0,19.3027497915,23.426170988,41.3737489624,0.0,18.025,23.3487489624
 08/12  12:00:00,80.3493074075,7.43465641597,30.01873759,0.0,19.1483137236,23.7250123474,35.5102721872,0.0,18.025,17.4852721872
 08/12  13:00:00,85.1386825694,7.728680348,34.3685417732,0.0,19.3027497915,23.7161209604,35.5074510166,0.0,18.025,17.4824510166
 08/12  14:00:00,88.3331572631,7.94250594752,37.3491925803,0.0,19.3027497915,23.7161209604,35.5066277072,0.0,18.025,17.4816277072
 08/12  15:00:00,89.5820853582,8.05107232953,38.7795060851,0.0,19.3027497915,23.426170988,41.3294022282,0.0,18.025,23.3044022282
 08/12  16:00:00,93.0770836753,8.03140815949,37.8428573327,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,98.1347850629,8.04378188771,34.2657199868,0.0,18.2229234133,37.5968344597,5.76571088124,0.0,0.0,5.76571088124
 08/12  18:00:00,110.274374494,8.16764464492,32.3281723057,0.0,32.690315043,37.0816133363,5.77048320266,0.0,0.0,5.77048320266
 08/12  19:00:00,106.866324142,8.06947248576,28.9066546815,0.0,36.8143715336,33.066984531,5.77985222635,0.0,0.0,5.77985222635
 08/12  20:00:00,117.393150033,8.08478843782,26.642086213,0.0,36.3493007332,38.7721355839,11.5415553067,0.0,0.0,11.5415553067
 08/12  21:00:00,112.222186884,7.91797470877,23.7558079525,0.0,36.1807251679,36.8228455648,5.78075371378,0.0,0.0,5.78075371378
 08/12  22:00:00,85.1632093695,7.35881319028,18.5761619185,0.0,31.0351095914,20.6438685092,11.5820271656,0.0,0.0,11.5820271656
 08/12  23:00:00,57.9679348233,6.82820287853,14.4653098907,0.0,17.4250845679,11.7056064465,5.77575417907,0.0,0.0,5.77575417907
 08/12  24:00:00,49.2983459519,6.56932970137,12.2824372402,0.0,12.8411359301,10.0650221343,5.76074292866,0.0,0.0,5.76074292866
 08/13  01:00:00,47.6423733069,6.38625133209,10.691229026,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/13  02:00:00,41.1979124893,6.18221308267,9.06984176212,0.0,8.34152022915,10.0650221343,5.75581741293,0.0,0.0,5.75581741293
 08/13  03:00:00,40.0418327671,6.05349496372,8.04248207661,0.0,8.34152022915,10.0650221343,0.0548550430445,0.0348550430445,0.0,0.02
 08/13  04:00:00,40.7572628738,5.95290922115,7.2518992343,0.0,8.34152022915,11.6705166398,6.28698222728,0.526139446809,0.0,5.76084278047
 08/13  05:00:00,44.2337566876,5.87008227683,6.65292607692,0.0,8.80141237637,15.3678112995,6.75056359218,0.98468923789,0.0,5.76587435429
 08/13  06:00:00,59.8541052884,6.02653086415,7.79226082414,0.0,18.5082010057,25.6353820695,7.1370364226,1.3622070734,0.0,5.7748293492
 08/13  07:00:00,77.9266358552,6.44137772655,10.8792388183,0.0,19.4926561212,41.1001056674,12.3550061894,0.772988864867,0.0,11.5820173245
 08/13  08:00:00,106.972126949,6.98711785923,15.6216728491,0.0,26.3286599382,57.9988325916,29.4551554757,0.0127000653021,0.0,29.4424554104
 08/13  09:00:00,95.3374406836,6.91547081819,19.3319645229,0.0,26.2443270014,42.8153538416,41.4775467465,0.0,18.025,23.4525467465
 08/13  10:00:00,70.671090585,6.69393279323,18.7617264924,0.0,21.7447113004,23.4437158914,41.4167892059,0.0,18.025,23.3917892059
 08/13  11:00:00,73.3129799904,6.98317646891,23.5163734196,0.0,19.3449162599,23.4437158914,41.3758083254,0.0,18.025,23.3508083254
 08/13  12:00:00,77.3188102235,7.28033909946,27.082846279,0.0,19.190480192,23.7425572507,35.5096914589,0.0,18.025,17.4846914589
 08/13  13:00:00,79.705411316,7.45784998702,29.2658121125,0.0,19.260583323,23.698576057,35.5068733269,0.0,18.025,17.4818733269
 08/13  14:00:00,82.1962517832,7.63186412077,31.5826397163,0.0,19.260583323,23.698576057,35.5060603565,0.0,18.025,17.4810603565
 08/13  15:00:00,82.1703455732,7.66705944834,31.8114901883,0.0,19.260583323,23.4086260847,41.3286438622,0.0,18.025,23.3036438622
 08/13  16:00:00,83.4821198192,7.51799278252,28.8210206565,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,88.5649271043,7.49877143533,25.300583625,0.0,18.1807569449,37.5792895564,5.76566368956,0.0,0.0,5.76566368956
 08/13  18:00:00,102.048677931,7.6993426238,24.6902005244,0.0,32.6059821062,37.0465235296,5.77068363239,0.0,0.0,5.77068363239
 08/13  19:00:00,99.8412143149,7.6958684335,22.255150464,0.0,36.8143715336,33.066984531,5.78066963879,0.0,0.0,5.78066963879
 08/13  20:00:00,111.288849063,7.70772959613,20.7954210012,0.0,36.43363367,38.8072253906,11.5751307095,0.0339113107474,0.0,11.5412193987
 08/13  21:00:00,107.18474414,7.55659186829,19.1991691961,0.0,36.0963922311,36.7877557581,5.7798963003,0.0,0.0,5.7798963003
 08/13  22:00:00,81.561262375,7.04761822147,15.4048317491,0.0,30.9507766546,20.6087787026,11.5819894988,0.0,0.0,11.5819894988
 08/13  23:00:00,55.2593535061,6.56618050652,12.0187508879,0.0,17.4250845679,11.7056064465,5.78051660704,0.00467894470686,0.0,5.77583766234
 08/13  24:00:00,47.2368322059,6.34942754587,10.3214025183,0.0,12.925468867,10.100111941,6.05489029951,0.294331614148,0.0,5.76055868536
 08/14  01:00:00,42.6866107839,6.16063487111,8.83998712406,0.0,10.0992000411,10.047477231,0.656239511312,0.636239511312,0.0,0.02
 08/14  02:00:00,39.5787338159,6.01811027993,7.73418770677,0.0,8.25718729233,10.0299323277,6.66643322324,0.910799914887,0.0,5.75563330835
 08/14  03:00:00,38.7342321617,5.92343113406,6.98436885944,0.0,8.25718729233,10.0299323277,1.16181516197,1.14181516197,0.0,0.02
 08/14  04:00:00,39.6745110691,5.84778133331,6.39369697889,0.0,8.25718729233,11.6354268332,7.16254493055,1.40166026592,0.0,5.76088466464
 08/14  05:00:00,47.2609063715,5.84766210305,6.40057010997,0.0,12.1011305571,15.3678112995,7.37642305669,1.60053810224,0.0,5.77588495445
 08/14  06:00:00,75.4114825786,6.38563167935,10.1369349802,0.0,19.7275818095,37.2640762949,13.206724089,1.62477785052,0.0,11.5819462385
 08/14  07:00:00,95.4877333048,6.79011415117,13.0886118185,0.0,24.3117294858,51.2795993405,18.7625619294,1.33845904158,0.0,17.4241028878
 08/14  08:00:00,81.8826708944,6.35864094381,11.190042617,0.0,23.6694662846,40.6342015617,23.4641920878,0.0112463062905,0.0,23.4529457815
 08/14  09:00:00,80.256486105,6.42607270415,14.5037256694,0.0,23.6694662846,35.6302164847,41.4133610669,0.0,18.025,23.3883610669
 08/14  10:00:00,62.7093897056,6.29959900767,14.6797730122,0.0,18.7433767983,22.9618409725,35.543443844,0.0,18.025,17.518443844
 08/14  11:00:00,64.0669005242,6.38268706282,15.9564071175,0.0,18.7433767983,22.9618409725,41.3337223017,0.0,18.025,23.3087223017
 08/14  12:00:00,65.9205085677,6.44800124813,17.7012546637,0.0,18.5889407304,23.1597249699,35.509499632,0.0,18.025,17.484499632
 08/14  13:00:00,68.3258188865,6.59351647042,19.714544922,0.0,18.7433767983,23.2517909448,35.5087184474,0.0,18.025,17.4837184474
 08/14  14:00:00,71.0156328677,6.84164003513,22.1562349392,0.0,18.7433767983,23.2517909448,35.5079365925,0.0,18.025,17.4829365925
 08/14  15:00:00,71.4748172839,6.91307059312,22.8339409506,0.0,18.7433767983,22.9618409725,35.5071194463,0.0,18.025,17.4821194463
 08/14  16:00:00,75.5923994375,6.95015112491,22.463135275,0.0,18.7433767983,27.431320555,23.7856346004,0.0,18.025,5.76063460037
 08/14  17:00:00,87.3728788969,7.18149034528,21.8240603864,0.0,17.6635504202,40.6971502883,5.77036306787,0.0,0.0,5.77036306787
 08/14  18:00:00,92.3685459763,7.32523500326,20.1712490587,0.0,27.5259009287,37.3340067412,11.5690998683,0.0,0.0,11.5690998683
 08/14  19:00:00,94.2997283536,7.28332029314,17.9349945507,0.0,33.8341110165,33.3544677425,5.81764250684,0.0370017048639,0.0,5.78064080198
 08/14  20:00:00,107.804640125,7.34882256686,17.5682404046,0.0,36.5179666069,38.8247702939,11.6325085703,0.0922091805478,0.0,11.5402993897
 08/14  21:00:00,101.574232589,7.29671938608,16.9049816641,0.0,32.965339924,36.8579353714,12.0330823233,0.452803244495,0.0,11.5802790788
 08/14  22:00:00,74.0102368069,6.78362246173,13.4012329986,0.0,25.6355707503,20.6438685092,6.70060292111,0.914704879172,0.0,5.78589804194
 08/14  23:00:00,50.723382467,6.32099229614,10.1299691832,0.0,15.0252895274,11.7056064465,6.95492660673,1.18910658548,0.0,5.76582002125
 08/14  24:00:00,43.8716300196,6.11307750383,8.51187411293,0.0,11.6412384099,10.0650221343,7.14683474641,1.3861412893,0.0,5.76069345712
 08/15  01:00:00,41.0615821896,5.97338407918,7.40220738376,0.0,10.0992000411,10.047477231,1.58121987135,1.56121987135,0.0,0.02
 08/15  02:00:00,38.2099590719,5.85974310538,6.52378022859,0.0,8.25718729233,10.0299323277,7.39011454575,1.63424607827,0.0,5.75586846747
 08/15  03:00:00,37.5548299876,5.78644685778,5.94195111776,0.0,8.25718729233,10.0299323277,1.78503238635,1.76503238635,0.0,0.02
 08/15  04:00:00,38.6996932595,5.73353219836,5.53312476208,0.0,8.25718729233,11.6354268332,7.82909879223,2.06856051324,0.0,5.760538279
 08/15  05:00:00,46.4550803836,5.75136016241,5.69104591381,0.0,12.1011305571,15.3678112995,7.75282608809,1.97706901563,0.0,5.77575707246
 08/15  06:00:00,74.8514796362,6.31373038915,9.64883354177,0.0,19.7275818095,37.2640762949,13.3653012783,1.78490802726,0.0,11.580393251
 08/15  07:00:00,95.0608684226,6.73301120165,12.7188529989,0.0,24.3117294858,51.2795993405,13.0645353834,1.44243878579,0.0,11.6220965976
 08/15  08:00:00,80.9902843734,6.27113262147,10.3851620018,0.0,23.6694662846,40.6342015617,29.3116380162,0.0,0.0,29.3116380162
 08/15  09:00:00,78.4295881703,6.29306068211,12.8098336135,0.0,23.6694662846,35.6302164847,41.4092674545,0.0,18.025,23.3842674545
 08/15  10:00:00,61.6450468544,6.23742444905,13.6776095556,0.0,18.7433767983,22.9618409725,35.5433325821,0.0,18.025,17.5183325821
 08/15  11:00:00,63.8705875851,6.42298993731,15.7197909706,0.0,18.7433767983,22.9618409725,35.5128913167,0.0,18.025,17.4878913167
 08/15  12:00:00,67.2893348615,6.63292343087,18.8851562504,0.0,18.5889407304,23.1597249699,40.4376168562,0.0,18.025,22.4126168562
 08/15  13:00:00,70.5574814844,6.83264861654,21.7070785722,0.0,18.7433767983,23.2517909448,36.3963284809,0.0,18.025,18.3713284809
 08/15  14:00:00,72.3619161486,6.95659202107,23.3875675678,0.0,18.7433767983,23.2517909448,35.5068770086,0.0,18.025,17.4818770086
 08/15  15:00:00,71.7679981768,6.98475282257,23.0554374271,0.0,18.7433767983,22.9618409725,35.5061170133,0.0,18.025,17.4811170133
 08/15  16:00:00,75.2246266354,6.97758978596,22.0679190832,0.0,18.7433767983,27.431320555,23.7856546759,0.0,18.025,5.76065467594
 08/15  17:00:00,86.0741257272,7.15900960166,20.5477878237,0.0,17.6635504202,40.6971502883,5.76966448833,0.0,0.0,5.76966448833
 08/15  18:00:00,90.8504294248,7.25858854617,18.7197812676,0.0,27.5259009287,37.3340067412,11.5714214862,0.0,0.0,11.5714214862
 08/15  19:00:00,94.5682231015,7.30218425971,18.184622257,0.0,33.8341110165,33.3544677425,5.7805777087,0.0,0.0,5.7805777087
 08/15  20:00:00,108.191359563,7.37298273796,17.9308042925,0.0,36.5179666069,38.8247702939,5.84368519459,0.0639747788789,0.0,5.77971041571
 08/15  21:00:00,101.761768922,7.3111891714,17.0780466173,0.0,32.965339924,36.8579353714,11.5818241274,0.0,0.0,11.5818241274
 08/15  22:00:00,74.1909779205,6.80731650348,13.5582758297,0.0,25.6355707503,20.6438685092,11.6261616471,0.0746469469609,0.0,11.5515147002
 08/15  23:00:00,50.8244453819,6.33667942137,10.2153481439,0.0,15.0252895274,11.7056064465,0.556816572468,0.536816572468,0.0,0.02
 08/15  24:00:00,43.9313402418,6.12480932996,8.55985275499,0.0,11.6412384099,10.0650221343,6.62967376582,0.86883109187,0.0,5.76084267395
 08/16  01:00:00,41.0544966265,5.97805397604,7.39044737758,0.0,10.0992000411,10.047477231,7.0577441097,1.30186472085,0.0,5.75587938884
 08/16  02:00:00,38.1219312894,5.85639511997,6.43910562386,0.0,8.25718729233,10.0299323277,1.63618480389,1.61618480389,0.0,0.02
 08/16  03:00:00,37.5017044583,5.78593266894,5.8893341928,0.0,8.25718729233,10.0299323277,7.31103508894,1.55525123011,0.0,5.75578385883
 08/16  04:00:00,38.6529159292,5.73275079813,5.48713425064,0.0,8.25718729233,11.6354268332,1.61741882148,1.59741882148,0.0,0.02
 08/16  05:00:00,46.1971349755,5.7289211208,5.45553616727,0.0,12.1011305571,15.3678112995,13.5492665434,2.01886891978,0.0,11.5303976236
 08/16  06:00:00,74.4489329407,6.2775589883,9.28245862512,0.0,19.7275818095,37.2640762949,13.3841696263,1.80443943049,0.0,11.5797301959
 08/16  07:00:00,94.6739516697,6.69879316636,12.3661539335,0.0,24.3117294858,51.2795993405,13.01948101,1.39678050976,0.0,11.6227005003
 08/16  08:00:00,80.8204313639,6.25603006422,10.2304110018,0.0,23.6694662846,40.6342015617,23.4531274486,0.0,0.0,23.4531274486
 08/16  09:00:00,79.050839595,6.33894604972,13.3852030691,0.0,23.6694662846,35.6302164847,41.4155030836,0.0,18.025,23.3905030836
 08/16  10:00:00,62.3297126949,6.27618054639,14.3235144228,0.0,18.7433767983,22.9618409725,41.376168645,0.0,18.025,23.351168645
 08/16  11:00:00,65.0188985358,6.48543565246,16.8056566569,0.0,18.7433767983,22.9618409725,35.5103280927,0.0,18.025,17.4853280927
 08/16  12:00:00,68.5038270623,6.71340344529,20.0191683299,0.0,18.5889407304,23.1597249699,35.508417513,0.0,18.025,17.483417513
 08/16  13:00:00,71.5912983288,6.90508412286,22.6684570704,0.0,18.7433767983,23.2517909448,35.5056804974,0.0,18.025,17.4806804974
 08/16  14:00:00,72.5379869741,6.99589443638,23.5243374612,0.0,18.7433767983,23.2517909448,41.3281555409,0.0,18.025,23.3031555409
 08/16  15:00:00,72.3413435994,7.03653377053,23.577004223,0.0,18.7433767983,22.9618409725,35.5090382876,0.0,18.025,17.4840382876
 08/16  16:00:00,74.9851136759,6.98308280337,21.8229121035,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,83.4853241499,7.07910000143,18.0388919122,0.0,17.6635504202,40.6971502883,5.77066772785,0.0,0.0,5.77066772785
 08/16  18:00:00,88.6232190889,7.1295436657,16.6216146997,0.0,27.5259009287,37.3340067412,11.5712680221,0.0,0.0,11.5712680221
 08/16  19:00:00,92.1464303978,7.11188652296,15.9531238283,0.0,33.8341110165,33.3544677425,11.6309498137,0.0910434560555,0.0,11.5399063576
 08/16  20:00:00,106.073077086,7.19050910858,15.994992107,0.0,36.5179666069,38.8247702939,6.60624497811,0.826576340618,0.0,5.77966863749
 08/16  21:00:00,100.111332096,7.15179236652,15.5870065396,0.0,32.965339924,36.8579353714,12.83272027,1.25174225983,0.0,11.5809780101
 08/16  22:00:00,72.6949214394,6.65087694094,12.2186643479,0.0,25.6355707503,20.6438685092,7.45478520256,1.66901684253,0.0,5.78576836003
 08/16  23:00:00,49.5325878917,6.20122488541,9.05894220217,0.0,15.0252895274,11.7056064465,7.73521418765,1.96934843464,0.0,5.76586575302
 08/16  24:00:00,42.7412418425,6.00025910588,7.49429983491,0.0,11.6412384099,10.0650221343,8.11738477115,2.35652241818,0.0,5.76086235297
 08/17  01:00:00,39.9871687851,5.8667802653,6.4343993783,0.0,10.0992000411,10.047477231,3.02829155476,3.00829155476,0.0,0.02
 08/17  02:00:00,37.1553170057,5.7558645242,5.57301565052,0.0,8.25718729233,10.0299323277,9.28627385229,3.53043823458,0.0,5.75583561771
 08/17  03:00:00,36.5127897989,5.6838827728,5.00247465525,0.0,8.25718729233,10.0299323277,3.91979080851,3.89979080851,0.0,0.02
 08/17  04:00:00,37.6169567353,5.62665542667,4.55726723377,0.0,8.25718729233,11.6354268332,10.1180337304,4.3571313425,0.0,5.76090238793
 08/17  05:00:00,45.310706184,5.63831936844,4.65971143161,0.0,12.1011305571,15.3678112995,9.75369747001,3.97789761327,0.0,5.77579985674
 08/17  06:00:00,73.5134347921,6.18137064524,8.44314559847,0.0,19.7275818095,37.2640762949,14.6465322803,3.06440413796,0.0,11.5821281423
 08/17  07:00:00,93.7120521364,6.60198954567,11.501052136,0.0,24.3117294858,51.2795993405,19.5712749564,2.14733069305,0.0,17.4239442633
 08/17  08:00:00,79.4298881682,6.13814014658,8.95775838127,0.0,23.6694662846,40.6342015617,23.4783051147,0.0255029073962,0.0,23.4528022073
 08/17  09:00:00,75.3068804979,6.16665970149,9.81353149534,0.0,23.6694662846,35.6302164847,41.4132094546,0.0,18.025,23.3882094546
 08/17  10:00:00,56.9615999134,5.99869199607,9.23288916969,0.0,18.7433767983,22.9618409725,35.5678317303,0.0244938589989,18.025,17.5183378713
 08/17  11:00:00,58.6159584466,6.10312340528,10.7850279254,0.0,18.7433767983,22.9618409725,41.3340677655,0.0,18.025,23.3090677655
 08/17  12:00:00,60.6120351958,6.21619641829,12.6245854096,0.0,18.5889407304,23.1597249699,35.5094099655,0.0,18.025,17.4844099655
 08/17  13:00:00,60.0603436581,6.23513793127,11.807447468,0.0,18.7433767983,23.2517909448,35.5117762268,0.0,18.025,17.4867762268
 08/17  14:00:00,59.450854207,6.18782857451,11.2452670079,0.0,18.7433767983,23.2517909448,35.5078662791,0.0,18.025,17.4828662791
 08/17  15:00:00,59.3394985328,6.20816366697,11.4035281088,0.0,18.7433767983,22.9618409725,35.5070946017,0.0,18.025,17.4820946017
 08/17  16:00:00,62.8219222957,6.23656121342,10.4062473312,0.0,18.7433767983,27.431320555,23.7855963722,0.0,18.025,5.76059637219
 08/17  17:00:00,76.2362313257,6.44145093972,11.4274512842,0.0,17.6635504202,40.6971502883,5.77072423578,0.0,0.0,5.77072423578
 08/17  18:00:00,83.4227124275,6.58024661313,11.9704019311,0.0,27.5259009287,37.3340067412,12.0899748789,0.518047156109,0.0,11.5719277228
 08/17  19:00:00,88.2256722885,6.67363713693,12.4706203739,0.0,33.8341110165,33.3544677425,6.77178791011,0.991978297109,0.0,5.779809613
 08/17  20:00:00,103.364879101,6.86629410889,13.6110059531,0.0,36.5179666069,38.8247702939,12.9456960121,1.40542809033,0.0,11.5402679217
 08/17  21:00:00,98.0104212537,6.89861404346,13.7392730958,0.0,32.965339924,36.8579353714,13.1041336803,1.52385885946,0.0,11.5802748208
 08/17  22:00:00,70.8021500617,6.42675016085,10.5500167171,0.0,25.6355707503,20.6438685092,8.02916836982,2.24327700902,0.0,5.7858913608
 08/17  23:00:00,47.9658380341,6.01797257638,7.67544350503,0.0,15.0252895274,11.7056064465,8.43479053066,2.66898445519,0.0,5.76580607546
 08/17  24:00:00,41.474549289,5.85304831505,6.37482189406,0.0,11.6412384099,10.0650221343,9.00723973912,3.24656059328,0.0,5.76067914584
 08/18  01:00:00,38.962603198,5.74797682639,5.5286348135,0.0,10.0992000411,10.047477231,3.51706235792,3.49706235792,0.0,0.02
 08/18  02:00:00,36.3775406108,5.66565352729,4.88545078148,0.0,8.25718729233,10.0299323277,9.28489287112,3.52903811607,0.0,5.75585475505
 08/18  03:00:00,35.8670521951,5.60948630023,4.43113308295,0.0,8.25718729233,10.0299323277,3.87677945666,3.85677945666,0.0,0.02
 08/18  04:00:00,37.0946829211,5.56631159254,4.09533408325,0.0,8.25718729233,11.6354268332,9.87910026448,4.11857057845,0.0,5.76052968603
 08/18  05:00:00,44.9024979227,5.59064119333,4.29918078353,0.0,12.1011305571,15.3678112995,9.35327270153,3.57751332396,0.0,5.77575937758
 08/18  06:00:00,74.8420924008,6.11717343904,7.95200055625,0.0,19.7275818095,37.2640762949,15.1485128372,3.56745586977,0.0,11.5810569675
 08/18  07:00:00,93.0539235359,6.52687473381,10.9180408541,0.0,24.3117294858,51.2795993405,14.1051979605,2.48341669146,0.0,11.6217812691
 08/18  08:00:00,78.5862087301,6.0426056124,8.20961084109,0.0,23.6694662846,40.6342015617,29.3982645993,0.0863434012079,0.0,29.3119211981
 08/18  09:00:00,73.937420702,6.01577286194,8.59495221329,0.0,23.6694662846,35.6302164847,41.4094977709,0.0,18.025,23.3844977709
 08/18  10:00:00,55.2056086628,5.80691738594,7.66867703069,0.0,18.7433767983,22.9618409725,35.8216923819,0.278181960255,18.025,17.5185104216
 08/18  11:00:00,57.0927226776,5.93544784502,9.42946722847,0.0,18.7433767983,22.9618409725,35.5125805541,0.0,18.025,17.4875805541
 08/18  12:00:00,60.0337815086,6.16088974642,12.1016358115,0.0,18.5889407304,23.1597249699,41.3261482608,0.0,18.025,23.3011482608
 08/18  13:00:00,61.7563303963,6.32688600883,13.4116893957,0.0,18.7433767983,23.2517909448,35.5078630108,0.0,18.025,17.4828630108
 08/18  14:00:00,61.9703531903,6.36447495375,13.5881205152,0.0,18.7433767983,23.2517909448,35.5071051494,0.0,18.025,17.4821051494
 08/18  15:00:00,61.1938498825,6.34154095848,13.124499909,0.0,18.7433767983,22.9618409725,35.5089593587,0.0,18.025,17.4839593587
 08/18  16:00:00,63.9122865117,6.3480624915,11.3851057791,0.0,18.7433767983,27.431320555,23.7857061734,0.0,18.025,5.7607061734
 08/18  17:00:00,77.2407047957,6.56202767011,12.3113477991,0.0,17.6635504202,40.6971502883,5.77069262951,0.0,0.0,5.77069262951
 08/18  18:00:00,84.3119911735,6.68714420637,12.752785566,0.0,27.5259009287,37.3340067412,11.9274298136,0.356233286564,0.0,11.571196527
 08/18  19:00:00,88.7948566682,6.74890933912,12.9645286349,0.0,33.8341110165,33.3544677425,7.10030606499,1.31965329487,0.0,5.78065277012
 08/18  20:00:00,103.652039506,6.91069531628,13.8537696983,0.0,36.5179666069,38.8247702939,7.79660456061,2.0168183679,0.0,5.77978619271
 08/18  21:00:00,98.2090061527,6.93080102336,13.905669093,0.0,32.965339924,36.8579353714,13.6906360779,2.10862992968,0.0,11.5820061482
 08/18  22:00:00,71.1618625372,6.47281062594,10.8636641758,0.0,25.6355707503,20.6438685092,13.781554252,2.23074016023,0.0,11.5508140917
 08/18  23:00:00,48.3821172888,6.06782047005,8.04187756759,0.0,15.0252895274,11.7056064465,4.78796542351,2.50640087541,0.0,2.28156454811
 08/18  24:00:00,41.9180714834,5.90376529162,6.76762740969,0.0,11.6412384099,10.0650221343,6.33786042387,2.83779568398,0.0,3.50006473989
 08/19  01:00:00,42.5972126864,5.84951968957,6.30221608203,0.0,12.8411359301,10.0650221343,8.25891960099,2.5032657154,0.0,5.75565388559
 08/19  02:00:00,37.0613755825,5.74010746198,5.49483678934,0.0,8.25718729233,10.0299323277,2.38633474076,2.36633474076,0.0,0.02
 08/19  03:00:00,36.549789907,5.68185575003,5.04149562548,0.0,8.25718729233,10.0299323277,8.25171011456,2.49584684921,0.0,5.75586326535
 08/19  04:00:00,37.7117394162,5.63211287162,4.64659438486,0.0,8.25718729233,11.6354268332,3.23084414811,3.21084414811,0.0,0.02
 08/19  05:00:00,41.4925996039,5.5846724461,4.31660185736,0.0,8.71707943955,15.3327214929,9.38792674152,3.62201560431,0.0,5.76591113722
 08/19  06:00:00,59.2749934968,5.75457488142,5.60109842574,0.0,18.5082010057,25.6353820695,9.16909581204,3.39319505585,0.0,5.77590075618
 08/19  07:00:00,75.4817888645,6.19014066621,8.80504880108,0.0,19.4083231844,41.0650158608,13.5733484639,1.99229360176,0.0,11.5810548621
 08/19  08:00:00,104.290365036,6.73863432895,13.1883863727,0.0,26.3286599382,57.9988325916,29.4436999536,0.0,0.0,29.4436999536
 08/19  09:00:00,89.9395642167,6.58307015334,14.147063541,0.0,26.3286599382,42.8504436482,47.3312855283,0.0,18.025,29.3062855283
 08/19  10:00:00,64.755358845,6.33138376816,13.2085386504,0.0,21.7447113004,23.4437158914,41.4172809421,0.0,18.025,23.3922809421
 08/19  11:00:00,64.0476545899,6.48019804439,14.8137365014,0.0,19.3027497915,23.426170988,35.5417232324,0.0,18.025,17.5167232324
 08/19  12:00:00,66.8099968133,6.66791377169,17.246164794,0.0,19.1483137236,23.7250123474,35.5104406861,0.0,18.025,17.4854406861
 08/19  13:00:00,68.740060643,6.79970466385,18.8988962117,0.0,19.3027497915,23.7161209604,41.053799589,0.0,18.025,23.028799589
 08/19  14:00:00,70.3404754554,6.90097955183,20.3980374157,0.0,19.3027497915,23.7161209604,35.7805479968,0.0,18.025,17.7555479968
 08/19  15:00:00,69.5019045801,6.89468107343,19.8557126242,0.0,19.3027497915,23.426170988,35.5071077096,0.0,18.025,17.4821077096
 08/19  16:00:00,71.2993841619,6.79414411672,17.3024157526,0.0,19.3027497915,27.8956505705,23.7855075349,0.0,18.025,5.76050753486
 08/19  17:00:00,77.8209131044,6.85302540299,15.1426052475,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/19  18:00:00,91.8744408604,7.00967976608,15.0862012442,0.0,32.690315043,37.0816133363,5.87946894068,0.108852819082,0.0,5.7706161216
 08/19  19:00:00,93.7200197624,7.03773336035,14.9080873168,0.0,36.8143715336,33.066984531,12.4223440436,0.88081588598,0.0,11.5415281576
 08/19  20:00:00,105.358601217,7.15266742042,15.5396588561,0.0,36.3493007332,38.7721355839,7.50089189104,1.72034560736,0.0,5.78054628368
 08/19  21:00:00,102.821159383,7.10628437906,15.1664637964,0.0,36.1807251679,36.8228455648,7.79488567233,2.01434862402,0.0,5.78053704832
 08/19  22:00:00,78.0541893689,6.65801548184,12.1679346348,0.0,31.0351095914,20.6438685092,13.9427485609,2.3606380687,0.0,11.5821104922
 08/19  23:00:00,52.103390043,6.22449851294,9.20446274224,0.0,17.4250845679,11.7056064465,8.36933479583,2.59410320015,0.0,5.77523159567
 08/19  24:00:00,44.273432144,6.04357078478,7.78328444637,0.0,12.8411359301,10.0650221343,9.1783040321,3.41739773225,0.0,5.76090629984
 08/20  01:00:00,43.2543047699,5.91871859512,6.77068612757,0.0,12.925468867,10.100111941,10.1278273501,4.37218606323,0.0,5.75564128683
 08/20  02:00:00,37.2970242545,5.76426762283,5.58690219089,0.0,8.34152022915,10.0650221343,5.25263946445,5.23263946445,0.0,0.02
 08/20  03:00:00,36.5698608278,5.68314682447,4.94085241231,0.0,8.34152022915,10.0650221343,11.3869408831,5.63108919222,0.0,5.75585169092
 08/20  04:00:00,37.8794080435,5.64612352608,4.68082920227,0.0,8.34152022915,11.6705166398,5.04557717356,5.02557717356,0.0,0.02
 08/20  05:00:00,41.8823211198,5.61924294471,4.55232952576,0.0,8.80141237637,15.3678112995,9.91426469303,4.14836124832,0.0,5.76590344471
 08/20  06:00:00,59.5513026887,5.79003019587,5.84195155994,0.0,18.5082010057,25.6353820695,9.20775757422,3.43186073528,0.0,5.77589683895
 08/20  07:00:00,75.674236153,6.20374203714,8.86447065058,0.0,19.4926561212,41.1001056674,13.5366032093,1.95536147784,0.0,11.5812417314
 08/20  08:00:00,103.843376188,6.70799774049,12.772032388,0.0,26.3286599382,57.9988325916,29.4438345128,0.0,0.0,29.4438345128
 08/20  09:00:00,87.1525496058,6.4791052463,11.5834353951,0.0,26.2443270014,42.8153538416,47.3316061413,0.0,18.025,29.3066061413
 08/20  10:00:00,61.5027047069,6.21272179802,10.0745456463,0.0,21.7447113004,23.4437158914,41.6495198547,0.232141924818,18.025,23.3923779299
 08/20  11:00:00,60.7508909619,6.33872821691,11.5987307054,0.0,19.3449162599,23.4437158914,35.5417967179,0.0,18.025,17.5167967179
 08/20  12:00:00,62.7248532813,6.47794866123,13.2912745648,0.0,19.190480192,23.7425572507,35.5105138327,0.0,18.025,17.4855138327
 08/20  13:00:00,63.8965222247,6.59753698851,14.3172364493,0.0,19.260583323,23.698576057,41.3274511352,0.0,18.025,23.3024511352
 08/20  14:00:00,64.597155301,6.67638664336,14.9390211378,0.0,19.260583323,23.698576057,35.5079259724,0.0,18.025,17.4829259724
 08/20  15:00:00,65.2753475646,6.69995077553,15.88359701,0.0,19.260583323,23.4086260847,35.5098291771,0.0,18.025,17.4848291771
 08/20  16:00:00,68.9391311465,6.68608790499,15.1099295359,0.0,19.260583323,27.8781056672,23.7855285298,0.0,18.025,5.76052852983
 08/20  17:00:00,76.6849712133,6.78233586999,14.1370634513,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/20  18:00:00,91.6691304399,7.00369452754,15.0062980661,0.0,32.6059821062,37.0465235296,5.79724128794,0.0266006971893,0.0,5.77064059075
 08/20  19:00:00,94.1190937014,7.07946230174,15.2654313302,0.0,36.8143715336,33.066984531,11.9063848278,0.365987880376,0.0,11.5403969474
 08/20  20:00:00,105.968176637,7.20335671163,15.9791213535,0.0,36.43363367,38.8072253906,6.94296490117,1.16238842718,0.0,5.780576474
 08/20  21:00:00,103.016187157,7.14037213127,15.4468256628,0.0,36.0963922311,36.7877557581,7.34819601675,1.56762836462,0.0,5.78056765213
 08/20  22:00:00,78.2004919423,6.68831808978,12.4033560832,0.0,30.9507766546,20.6087787026,13.4498777406,1.86769228725,0.0,11.5821854533
 08/20  23:00:00,52.2675689245,6.24368967604,9.34944963711,0.0,17.4250845679,11.7056064465,11.1014760598,2.46829845998,0.0,8.63317759981
 08/20  24:00:00,44.5600892367,6.06257672615,7.93151247788,0.0,12.925468867,10.100111941,6.15876300713,3.24914834391,0.0,2.90961466322
 08/21  01:00:00,40.3470271175,5.91088770007,6.75014253815,0.0,10.0992000411,10.047477231,9.38359309113,3.6279273177,0.0,5.75566577343
 08/21  02:00:00,37.469140231,5.79467723696,5.84803092487,0.0,8.25718729233,10.0299323277,4.14397965198,4.12397965198,0.0,0.02
 08/21  03:00:00,36.9438014551,5.73449978926,5.38286240702,0.0,8.25718729233,10.0299323277,9.76726792858,4.01139037347,0.0,5.75587755511
 08/21  04:00:00,38.1508607262,5.68746488232,5.03036271677,0.0,8.25718729233,11.6354268332,4.052913428,4.032913428,0.0,0.02
 08/21  05:00:00,45.8783337381,5.70232375376,5.16332892272,0.0,12.1011305571,15.3678112995,15.0872478458,3.55561974757,0.0,11.5316280982
 08/21  06:00:00,75.9516853618,6.24315850019,8.93560604235,0.0,19.7275818095,37.2640762949,14.6006401276,3.02058821599,0.0,11.5800519116
 08/21  07:00:00,94.1693890678,6.65186673347,11.9085097914,0.0,24.3117294858,51.2795993405,13.8146124494,2.19248042702,0.0,11.6221320224
 08/21  08:00:00,79.8796604339,6.18493569814,9.36072903295,0.0,23.6694662846,40.6342015617,23.490944078,0.0368394261352,0.0,23.4541046518
 08/21  09:00:00,76.692969988,6.25962397671,11.1066512166,0.0,23.6694662846,35.6302164847,41.416483326,0.0,18.025,23.391483326
 08/21  10:00:00,60.6253326212,6.22430717126,12.6710054683,0.0,18.7433767983,22.9618409725,41.3750398271,0.0,18.025,23.3500398271
 08/21  11:00:00,63.9223946261,6.44291487462,15.751671773,0.0,18.7433767983,22.9618409725,35.5110677342,0.0,18.025,17.4860677342
 08/21  12:00:00,66.6688026971,6.63686223916,18.2606827718,0.0,18.5889407304,23.1597249699,35.5085785883,0.0,18.025,17.4835785883
 08/21  13:00:00,69.6834038959,6.83105534479,20.8345898684,0.0,18.7433767983,23.2517909448,35.5064975906,0.0,18.025,17.4814975906
 08/21  14:00:00,71.3956335634,6.94213148408,22.4357455238,0.0,18.7433767983,23.2517909448,41.3292890056,0.0,18.025,23.3042890056
 08/21  15:00:00,72.2436861252,7.01931472377,23.49656344,0.0,18.7433767983,22.9618409725,35.5099325229,0.0,18.025,17.4849325229
 08/21  16:00:00,75.7131430507,7.01665978882,22.5173617709,0.0,18.7433767983,27.431320555,23.7856839552,0.0,18.025,5.76068395524
 08/21  17:00:00,84.5256966798,7.12601211036,19.0323496532,0.0,17.6635504202,40.6971502883,5.77071890243,0.0,0.0,5.77071890243
 08/21  18:00:00,89.3042132401,7.18064452125,17.2515036486,0.0,27.5259009287,37.3340067412,5.79573367043,0.0,0.0,5.79573367043
 08/21  19:00:00,93.1196725812,7.19061067341,16.8476381972,0.0,33.8341110165,33.3544677425,11.5408629307,0.0,0.0,11.5408629307
 08/21  20:00:00,107.031499745,7.28131610232,16.8626051329,0.0,36.5179666069,38.8247702939,5.84694068518,0.0669570401604,0.0,5.77998364502
 08/21  21:00:00,100.954735947,7.23939498231,16.3428008429,0.0,32.965339924,36.8579353714,12.1136340759,0.531956660026,0.0,11.5816774159
 08/21  22:00:00,73.5324954846,6.73722789756,12.9698818813,0.0,25.6355707503,20.6438685092,6.71702112037,0.931480494564,0.0,5.78554062581
 08/21  23:00:00,50.2212637701,6.27168806067,9.67715312861,0.0,15.0252895274,11.7056064465,7.06342244953,1.29751486869,0.0,5.76590758083
 08/21  24:00:00,43.1620210507,6.04264419461,7.87269237399,0.0,11.6412384099,10.0650221343,7.74754520555,1.9867676062,0.0,5.76077759936
 08/22  01:00:00,40.1689622995,5.88454138913,6.59842899115,0.0,10.0992000411,10.047477231,3.1020798322,3.0820798322,0.0,0.02
 08/22  02:00:00,37.1771846572,5.75706203221,5.59368532587,0.0,8.25718729233,10.0299323277,9.73158531048,3.97573262413,0.0,5.75585268634
 08/22  03:00:00,36.3533227152,5.66606952667,4.86081770916,0.0,8.25718729233,10.0299323277,4.9037781968,4.8837781968,0.0,0.02
 08/22  04:00:00,37.2846980646,5.59005817222,4.26160510362,0.0,8.25718729233,11.6354268332,11.5602860487,5.79939066604,0.0,5.76089538262
 08/22  05:00:00,44.8201434758,5.58083768705,4.22662613803,0.0,12.1011305571,15.3678112995,11.5340764922,5.75836729916,0.0,5.77570919304
 08/22  06:00:00,74.6521280625,6.09146884245,7.78773457565,0.0,19.7275818095,37.2640762949,17.1152962842,5.53302143694,0.0,11.5822748473
 08/22  07:00:00,93.374585362,6.55029040003,11.2152755795,0.0,24.3117294858,51.2795993405,20.4600617501,3.03759304896,0.0,17.4224687012
 08/22  08:00:00,80.3753660596,6.185357267,9.85601346917,0.0,23.6694662846,40.6342015617,23.4672293313,0.0124513494546,0.0,23.4547779818
 08/22  09:00:00,81.087811414,6.36563358451,15.3954838807,0.0,23.6694662846,35.6302164847,41.4134637247,0.0,18.025,23.3884637247
 08/22  10:00:00,65.7530697447,6.37259958157,17.650448103,0.0,18.7433767983,22.9618409725,35.5439774683,0.0,18.025,17.5189774683
 08/22  11:00:00,68.2351283948,6.59833322131,19.9089860942,0.0,18.7433767983,22.9618409725,41.3324966501,0.0,18.025,23.3074966501
 08/22  12:00:00,71.5539527968,6.85854296264,22.9241541224,0.0,18.5889407304,23.1597249699,35.5090331993,0.0,18.025,17.4840331993
 08/22  13:00:00,74.4877979746,7.07876345263,25.3912739327,0.0,18.7433767983,23.2517909448,35.5063587776,0.0,18.025,17.4813587776
 08/22  14:00:00,74.7135787272,7.14166677141,25.5541520135,0.0,18.7433767983,23.2517909448,35.5056187095,0.0,18.025,17.4806187095
 08/22  15:00:00,73.6024859142,7.13291470582,24.7417636494,0.0,18.7433767983,22.9618409725,41.3281345964,0.0,18.025,23.3031345964
 08/22  16:00:00,74.6772799469,7.01439918999,21.4837635913,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/22  17:00:00,83.7970710949,7.12239828126,18.3073382148,0.0,17.6635504202,40.6971502883,5.77003887198,0.0,0.0,5.77003887198
 08/22  18:00:00,90.1135717642,7.23818301783,18.0033186391,0.0,27.5259009287,37.3340067412,11.5717082343,0.0,0.0,11.5717082343
 08/22  19:00:00,93.6915316654,7.2404752206,17.3696357999,0.0,33.8341110165,33.3544677425,5.78028640853,0.0,0.0,5.78028640853
 08/22  20:00:00,107.368888456,7.31299605271,17.1683089791,0.0,36.5179666069,38.8247702939,11.6220788417,0.0816051098827,0.0,11.5404737318
 08/22  21:00:00,101.222013478,7.26553393692,16.5839392244,0.0,32.965339924,36.8579353714,12.1311592704,0.549854286123,0.0,11.5813049843
 08/22  22:00:00,73.5993082524,6.74367783969,13.0302433349,0.0,25.6355707503,20.6438685092,6.96250569567,1.17644382984,0.0,5.78606186583
 08/22  23:00:00,50.2116310761,6.27061147967,9.66859461241,0.0,15.0252895274,11.7056064465,7.39888909502,1.63311348964,0.0,5.76577560538
 08/22  24:00:00,43.1896130151,6.04547945269,7.89745001283,0.0,11.6412384099,10.0650221343,7.92700146892,2.16609785481,0.0,5.76090361411
 08/23  01:00:00,40.2400819264,5.8916312227,6.66245950613,0.0,10.0992000411,10.047477231,3.18414300355,3.16414300355,0.0,0.02
 08/23  02:00:00,37.2121413466,5.76064810083,5.62505367356,0.0,8.25718729233,10.0299323277,9.90365357,4.14791537524,0.0,5.75573819476
 08/23  03:00:00,36.3612779131,5.66703213955,4.86781263994,0.0,8.25718729233,10.0299323277,4.9450882495,4.9250882495,0.0,0.02
 08/23  04:00:00,37.2467594115,5.58606873478,4.22765138555,0.0,8.25718729233,11.6354268332,11.586607423,5.82638121488,0.0,5.7602262081
 08/23  05:00:00,44.7401694259,5.57198251527,4.15550695782,0.0,12.1011305571,15.3678112995,11.6337983607,5.85909618134,0.0,5.7747021794
 08/23  06:00:00,74.6161513995,6.08781290983,7.75541121615,0.0,19.7275818095,37.2640762949,17.1158818491,5.53364975158,0.0,11.5822320975
 08/23  07:00:00,93.4826130697,6.56156213209,11.3120323358,0.0,24.3117294858,51.2795993405,20.3981358562,2.97413373932,0.0,17.4240021169
 08/23  08:00:00,80.1683787418,6.17126572289,9.66311396354,0.0,23.6694662846,40.6342015617,23.4668638558,0.0115571697836,0.0,23.455306686
 08/23  09:00:00,78.9188365814,6.28885539493,13.3032849029,0.0,23.6694662846,35.6302164847,41.4117271814,0.0,18.025,23.3867271814
 08/23  10:00:00,61.1915277136,6.20408072732,13.2574270701,0.0,18.7433767983,22.9618409725,35.5435046066,0.0,18.025,17.5185046066
 08/23  11:00:00,63.7429149582,6.42408029876,15.5910247241,0.0,18.7433767983,22.9618409725,35.511134753,0.0,18.025,17.486134753
 08/23  12:00:00,68.6730541427,6.71664248374,20.1851551464,0.0,18.5889407304,23.1597249699,41.3295961047,0.0,18.025,23.3045961047
 08/23  13:00:00,72.3820317761,6.95354160364,23.4107309792,0.0,18.7433767983,23.2517909448,35.5101584541,0.0,18.025,17.4851584541
 08/23  14:00:00,73.7077842863,7.07112762775,24.6188957261,0.0,18.7433767983,23.2517909448,35.5094514492,0.0,18.025,17.4844514492
 08/23  15:00:00,73.0196442448,7.08983206376,24.2020008477,0.0,18.7433767983,22.9618409725,35.5057696429,0.0,18.025,17.4807696429
 08/23  16:00:00,76.3777312037,7.07120170388,23.1274123295,0.0,18.7433767983,27.431320555,23.7855950932,0.0,18.025,5.76059509319
 08/23  17:00:00,87.5400609943,7.24275175615,21.9299780648,0.0,17.6635504202,40.6971502883,5.77074066941,0.0,0.0,5.77074066941
 08/23  18:00:00,91.9774260396,7.33134961337,19.7740070853,0.0,27.5259009287,37.3340067412,11.5717134984,0.0,0.0,11.5717134984
 08/23  19:00:00,95.0948418346,7.34973442453,18.6636864808,0.0,33.8341110165,33.3544677425,5.78064710836,0.0,0.0,5.78064710836
 08/23  20:00:00,108.530235163,7.41059126216,18.232062704,0.0,36.5179666069,38.8247702939,5.84853473886,0.067979754165,0.0,5.78055498469
 08/23  21:00:00,101.932909168,7.33331926703,17.2270475591,0.0,32.965339924,36.8579353714,11.5823984858,0.0,0.0,11.5823984858
 08/23  22:00:00,74.1193715451,6.8003093079,13.4936699059,0.0,25.6355707503,20.6438685092,12.0191769925,0.468255474947,0.0,11.5509215176
 08/23  23:00:00,50.723960667,6.32699189351,10.1245444727,0.0,15.0252895274,11.7056064465,6.58375363617,0.818110747709,0.0,5.76564288846
 08/23  24:00:00,43.8214185148,6.11346691374,8.46127236197,0.0,11.6412384099,10.0650221343,0.957408178251,0.937408178251,0.0,0.02
 08/24  01:00:00,40.7260211061,5.94366945317,7.09635452846,0.0,10.0992000411,10.047477231,7.37162560028,1.61580960946,0.0,5.75581599082
 08/24  02:00:00,37.6245880679,5.80492499752,5.99322841704,0.0,8.25718729233,10.0299323277,2.20249593573,2.18249593573,0.0,0.02
 08/24  03:00:00,36.7564662927,5.70974556186,5.22028193828,0.0,8.25718729233,10.0299323277,8.85676014663,3.10102164136,0.0,5.75573850527
 08/24  04:00:00,37.5639413299,5.62136252283,4.50954111713,0.0,8.25718729233,11.6354268332,10.1628109684,4.40221282342,0.0,5.760598145
 08/24  05:00:00,44.9791814507,5.60147485911,4.36502410111,0.0,12.1011305571,15.3678112995,10.7297093473,4.9538445408,0.0,5.77586480654
 08/24  06:00:00,74.6526628761,6.0979156241,7.78182157453,0.0,19.7275818095,37.2640762949,16.765048127,5.18389941484,0.0,11.5811487122
 08/24  07:00:00,93.2075436703,6.53995881104,11.0585658855,0.0,24.3117294858,51.2795993405,14.5171006045,2.89470765671,0.0,11.6223929478
 08/24  08:00:00,79.9082118749,6.15489655901,9.41931388646,0.0,23.6694662846,40.6342015617,29.324086223,0.01150357367,0.0,29.3125826493
 08/24  09:00:00,79.4817606889,6.31315961612,13.8419027425,0.0,23.6694662846,35.6302164847,35.5728594007,0.0,18.025,17.5478594007
 08/24  10:00:00,64.2351581784,6.33494156608,16.1701953291,0.0,18.7433767983,22.9618409725,41.3760129051,0.0,18.025,23.3510129051
 08/24  11:00:00,67.1973178161,6.56389496761,18.9056133353,0.0,18.7433767983,22.9618409725,35.5115794912,0.0,18.025,17.4865794912
 08/24  12:00:00,70.6976834944,6.82993391109,22.0964898112,0.0,18.5889407304,23.1597249699,35.5061617498,0.0,18.025,17.4811617498
 08/24  13:00:00,74.6531556347,7.09517230767,25.5402249762,0.0,18.7433767983,23.2517909448,41.3288402751,0.0,18.025,23.3038402751
 08/24  14:00:00,76.9279750964,7.26444764539,27.6457683547,0.0,18.7433767983,23.2517909448,35.5096286039,0.0,18.025,17.4846286039
 08/24  15:00:00,77.1087974061,7.32311827338,28.0578679513,0.0,18.7433767983,22.9618409725,35.5089367291,0.0,18.025,17.4839367291
 08/24  16:00:00,80.0243933734,7.2924022443,26.5528677444,0.0,18.7433767983,27.431320555,23.7856848014,0.0,18.025,5.7606848014
 08/24  17:00:00,89.6662301919,7.39227474729,23.906619908,0.0,17.6635504202,40.6971502883,5.77073159277,0.0,0.0,5.77073159277
 08/24  18:00:00,92.1564390945,7.3894654744,19.8949036571,0.0,27.5259009287,37.3340067412,11.5710975051,0.0,0.0,11.5710975051
 08/24  19:00:00,94.2997137995,7.31032444003,17.9079623966,0.0,33.8341110165,33.3544677425,5.78095783941,0.0,0.0,5.78095783941
 08/24  20:00:00,107.484788514,7.33854082453,17.258667318,0.0,36.5179666069,38.8247702939,6.11639231285,0.33548891648,0.0,5.78090339637
 08/24  21:00:00,101.299453064,7.28029335006,16.646615369,0.0,32.965339924,36.8579353714,12.4943218628,0.911854412455,0.0,11.5824674503
 08/24  22:00:00,73.9143066705,6.77999459176,13.3089197469,0.0,25.6355707503,20.6438685092,12.7842404015,1.2325315435,0.0,11.551708858
 08/24  23:00:00,50.6580195471,6.31862006907,10.0669770721,0.0,15.0252895274,11.7056064465,1.46643839955,1.44643839955,0.0,0.02
 08/24  24:00:00,43.5788647991,6.08808897206,8.2440919096,0.0,11.6412384099,10.0650221343,7.64439186982,1.88466736664,0.0,5.75972450318
 08/25  01:00:00,40.5160952975,5.92444431754,6.90565339609,0.0,10.0992000411,10.047477231,8.38968250733,2.63383734753,0.0,5.7558451598
 08/25  02:00:00,37.5454914266,5.80003924697,5.91901776532,0.0,8.25718729233,10.0299323277,3.2134842933,3.1934842933,0.0,0.02
 08/25  03:00:00,36.8269682925,5.71982621817,5.28070166165,0.0,8.25718729233,10.0299323277,9.48915543574,3.7336977759,0.0,5.75545765984
 08/25  04:00:00,37.9073153429,5.65957488883,4.81470605424,0.0,8.25718729233,11.6354268332,4.2563382262,4.2363382262,0.0,0.02
 08/25  05:00:00,45.6838337501,5.67913313766,4.99201525051,0.0,12.1011305571,15.3678112995,14.0181605335,3.42787064448,0.0,10.590289889
 08/25  06:00:00,75.7564637437,6.22045217575,8.7630829161,0.0,19.7275818095,37.2640762949,9.46949486801,2.72360791707,0.0,6.74588695094
 08/25  07:00:00,93.8672805672,6.61717320577,11.6410851421,0.0,24.3117294858,51.2795993405,19.5472333438,2.12323661324,0.0,17.4239967306
 08/25  08:00:00,79.4975148604,6.14033350759,9.02317978581,0.0,23.6694662846,40.6342015617,23.4764184975,0.0217812825267,0.0,23.4546372149
 08/25  09:00:00,75.4366633329,6.16776097534,9.94220444877,0.0,23.6694662846,35.6302164847,41.4171314066,0.0,18.025,23.3921314066
 08/25  10:00:00,58.2817425728,6.0743218245,10.4773962569,0.0,18.7433767983,22.9618409725,41.3771533363,0.0,18.025,23.3521533363
 08/25  11:00:00,60.373787115,6.25917097883,12.3868054682,0.0,18.7433767983,22.9618409725,35.5094761141,0.0,18.025,17.4844761141
 08/25  12:00:00,62.4555127425,6.40995306158,14.2743007216,0.0,18.5889407304,23.1597249699,35.5084482603,0.0,18.025,17.4834482603
 08/25  13:00:00,62.7089739714,6.48534250587,14.2058698079,0.0,18.7433767983,23.2517909448,35.5073446057,0.0,18.025,17.4823446057
 08/25  14:00:00,64.8603815865,6.58894903073,16.2536735367,0.0,18.7433767983,23.2517909448,41.3283731985,0.0,18.025,23.3033731985
 08/25  15:00:00,64.1719726375,6.58984800057,15.8543154733,0.0,18.7433767983,22.9618409725,35.5093125184,0.0,18.025,17.4843125184
 08/25  16:00:00,66.3551242858,6.55014095228,13.6258601829,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/25  17:00:00,78.2576180549,6.68696700188,13.2033119225,0.0,17.6635504202,40.6971502883,5.77067394921,0.0,0.0,5.77067394921
 08/25  18:00:00,84.8609491595,6.77316868269,13.2157073972,0.0,27.5259009287,37.3340067412,12.3510648715,0.779623486124,0.0,11.5714413854
 08/25  19:00:00,89.1994562142,6.80770061175,13.3103270057,0.0,33.8341110165,33.3544677425,13.3685783451,1.8277618108,0.0,11.5408165343
 08/25  20:00:00,103.951564374,6.95339341974,14.1105864722,0.0,36.5179666069,38.8247702939,8.33835542286,2.55860418244,0.0,5.77975124042
 08/25  21:00:00,98.1962957161,6.93828754264,13.8854623457,0.0,32.965339924,36.8579353714,15.0391178454,3.45783496535,0.0,11.5812828801
 08/25  22:00:00,70.9371938368,6.45648163499,10.6553224193,0.0,25.6355707503,20.6438685092,10.2484481988,4.46254805467,0.0,5.78590014416
 08/25  23:00:00,48.2277056227,6.05717699106,7.89810256916,0.0,15.0252895274,11.7056064465,9.92252439671,4.15656635372,0.0,5.76595804299
