Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/25  24:00:00,41.8948568395,5.90573874711,6.74243095411,0.0,11.6412384099,10.0650221343,9.28225629045,3.52159398257,0.0,5.76066230788
 08/26  01:00:00,42.3595213014,5.82954171077,6.08450604121,0.0,12.8411359301,10.0650221343,3.77939681223,3.75939681223,0.0,0.02
 08/26  02:00:00,36.6241854913,5.70044684565,5.09729849456,0.0,8.25718729233,10.0299323277,10.0034120583,4.24748545738,0.0,5.75592660095
 08/26  03:00:00,36.007968779,5.63197199152,4.54956071234,0.0,8.25718729233,10.0299323277,4.56710515903,4.54710515903,0.0,0.02
 08/26  04:00:00,37.3145895914,5.59612735271,4.28542384809,0.0,8.25718729233,11.6354268332,10.0372955794,4.27638934368,0.0,5.7609062357
 08/26  05:00:00,41.2925595228,5.56816712198,4.13305968717,0.0,8.71707943955,15.3327214929,9.52680372,3.76105919126,0.0,5.76574452874
 08/26  06:00:00,59.0148768373,5.73197354768,5.3635792775,0.0,18.5082010057,25.6353820695,9.1320998107,3.35735326627,0.0,5.77474654443
 08/26  07:00:00,74.8045220404,6.12485507277,8.1930540175,0.0,19.4083231844,41.0650158608,14.412944073,2.83050348818,0.0,11.5824405848
 08/26  08:00:00,103.290143764,6.65075447611,12.2760310929,0.0,26.3286599382,57.9988325916,29.4536087445,0.00937775058235,0.0,29.4442309939
 08/26  09:00:00,88.4588981595,6.49919077823,12.7502645283,0.0,26.3286599382,42.8504436482,41.4786684689,0.0,18.025,23.4536684689
 08/26  10:00:00,63.8084124515,6.29859979599,12.2943700403,0.0,21.7447113004,23.4437158914,41.417901032,0.0,18.025,23.392901032
 08/26  11:00:00,63.7297447196,6.46577918784,14.5102386103,0.0,19.3027497915,23.426170988,41.3769521384,0.0,18.025,23.3519521384
 08/26  12:00:00,67.0291662242,6.68706881947,17.4461785024,0.0,19.1483137236,23.7250123474,35.5115349573,0.0,18.025,17.4865349573
 08/26  13:00:00,69.8262488434,6.85981872266,19.9249639549,0.0,19.3027497915,23.7161209604,35.5097726835,0.0,18.025,17.4847726835
 08/26  14:00:00,71.1965123853,6.96064656491,21.1944015315,0.0,19.3027497915,23.7161209604,35.5070950362,0.0,18.025,17.4820950362
 08/26  15:00:00,71.8807575408,7.0154507939,22.1137943234,0.0,19.3027497915,23.426170988,41.330184708,0.0,18.025,23.305184708
 08/26  16:00:00,76.6611301028,7.02827108624,22.4300351059,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,82.7214287591,7.09931571904,19.7968226639,0.0,18.2229234133,37.5968344597,5.76578259237,0.0,0.0,5.76578259237
 08/26  18:00:00,95.108851769,7.26941186543,18.0608737588,0.0,32.690315043,37.0816133363,5.77058627757,0.0,0.0,5.77058627757
 08/26  19:00:00,98.2588256492,7.27504264045,17.3255743732,0.0,36.8143715336,33.066984531,5.78086864419,0.0,0.0,5.78086864419
 08/26  20:00:00,107.321373632,7.34979336666,17.3052931572,0.0,36.3493007332,38.7721355839,11.6661250194,0.124213945897,0.0,11.5419110735
 08/26  21:00:00,104.192851491,7.25098808499,16.3934479637,0.0,36.1807251679,36.8228455648,6.44034299763,0.659391595723,0.0,5.78095140191
 08/26  22:00:00,78.9943774331,6.75844645468,13.0076795624,0.0,31.0351095914,20.6438685092,12.887874469,1.30526621383,0.0,11.5826082552
 08/26  23:00:00,52.6045536415,6.27763480544,9.65248663726,0.0,17.4250845679,11.7056064465,7.75654688099,1.9805663975,0.0,5.77598048349
 08/26  24:00:00,44.5683165204,6.07381867276,8.04791318372,0.0,12.8411359301,10.0650221343,8.51684549908,2.75591158834,0.0,5.76093391074
 08/27  01:00:00,43.3524380442,5.92741212674,6.86012761278,0.0,12.925468867,10.100111941,3.932110171,3.912110171,0.0,0.02
 08/27  02:00:00,37.1577107423,5.74740730098,5.46444174527,0.0,8.34152022915,10.0650221343,11.2244139292,5.46870713098,0.0,5.75570679819
 08/27  03:00:00,36.2437973376,5.64632708641,4.65160891877,0.0,8.34152022915,10.0650221343,6.27310598032,6.25310598032,0.0,0.02
 08/27  04:00:00,37.2099757917,5.57213546622,4.0853804168,0.0,8.34152022915,11.6705166398,12.4822391804,6.72128255302,0.0,5.76095662739
 08/27  05:00:00,40.9341998371,5.51268784716,3.71075606492,0.0,8.80141237637,15.3678112995,12.3425064676,6.57669406338,0.0,5.76581240423
 08/27  06:00:00,58.3782166768,5.65618125905,4.80271093792,0.0,18.5082010057,25.6353820695,11.8885336697,6.1133921114,0.0,5.77514155828
 08/27  07:00:00,74.5684949158,6.07677013542,7.88568642504,0.0,19.4926561212,41.1001056674,15.4379255599,3.85535563631,0.0,11.5825699235
 08/27  08:00:00,103.401723449,6.65798446849,12.3803772052,0.0,26.3286599382,57.9988325916,29.4442408793,0.0,0.0,29.4442408793
 08/27  09:00:00,89.8372738624,6.56722304177,14.1800257438,0.0,26.2443270014,42.8153538416,43.9180750027,0.0,18.025,25.8930750027
 08/27  10:00:00,65.8997347455,6.38683200899,14.2974614032,0.0,21.7447113004,23.4437158914,38.9849624145,0.0,18.025,20.9599624145
 08/27  11:00:00,66.5030523966,6.60488816605,17.0847243723,0.0,19.3449162599,23.4437158914,41.3742247794,0.0,18.025,23.3492247794
 08/27  12:00:00,71.3806539756,6.91300611104,21.5120163209,0.0,19.190480192,23.7425572507,35.5119126215,0.0,18.025,17.4869126215
 08/27  13:00:00,75.9745556542,7.2010296214,25.791770832,0.0,19.260583323,23.698576057,35.5053031089,0.0,18.025,17.4803031089
 08/27  14:00:00,77.9335213063,7.35548089649,27.5962880371,0.0,19.260583323,23.698576057,41.3277827103,0.0,18.025,23.3027827103
 08/27  15:00:00,78.2750281842,7.41788105772,28.1653452748,0.0,19.260583323,23.4086260847,35.5088742374,0.0,18.025,17.4838742374
 08/27  16:00:00,82.239384516,7.40856514093,27.6877045018,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,87.1310010805,7.38849214904,23.9769297798,0.0,18.1807569449,37.5792895564,5.76580050682,0.0,0.0,5.76580050682
 08/27  18:00:00,97.7369100574,7.4751725013,20.6025928639,0.0,32.6059821062,37.0465235296,5.77074466851,0.0,0.0,5.77074466851
 08/27  19:00:00,99.9747640048,7.44633058158,18.8702240976,0.0,36.8143715336,33.066984531,11.5407706767,0.0,0.0,11.5407706767
 08/27  20:00:00,108.849196528,7.48896439682,18.5745226474,0.0,36.43363367,38.8072253906,5.8588298675,0.0789764771944,0.0,5.7798533903
 08/27  21:00:00,105.324295631,7.38453646991,17.5107637268,0.0,36.0963922311,36.7877557581,5.78062419251,0.0,0.0,5.78062419251
 08/27  22:00:00,79.9953215538,6.88212115204,14.0043690296,0.0,30.9507766546,20.6087787026,12.236664751,0.654958859673,0.0,11.5817058913
 08/27  23:00:00,53.7091803569,6.39875637945,10.6359894908,0.0,17.4250845679,11.7056064465,6.95836489033,1.18245621624,0.0,5.77590867409
 08/27  24:00:00,45.8757319317,6.20180971496,9.10791504443,0.0,12.925468867,10.100111941,7.15169386627,1.39079535549,0.0,5.76089851079
 08/28  01:00:00,41.2825871919,6.00794485139,7.58864447645,0.0,10.0992000411,10.047477231,8.06466418323,2.30880019435,0.0,5.75586398888
 08/28  02:00:00,38.2008219292,5.86915853003,6.50522628096,0.0,8.25718729233,10.0299323277,3.0935630769,3.0735630769,0.0,0.02
 08/28  03:00:00,37.2069373159,5.76099324067,5.61950300514,0.0,8.25718729233,10.0299323277,10.1699966925,4.41421197435,0.0,5.7557847182
 08/28  04:00:00,37.890064631,5.6618022624,4.79522575174,0.0,8.25718729233,11.6354268332,6.11007058565,6.09007058565,0.0,0.02
 08/28  05:00:00,45.3840554732,5.65142781837,4.71993940517,0.0,12.1011305571,15.3678112995,11.9198485957,6.14381848928,0.0,5.7760301064
 08/28  06:00:00,75.3015396702,6.17214844337,8.3564556729,0.0,19.7275818095,37.2640762949,17.1638422187,5.5813410418,0.0,11.5825011769
 08/28  07:00:00,93.7549417192,6.60244953949,11.5434594562,0.0,24.3117294858,51.2795993405,21.1257955199,3.70116906005,0.0,17.4246264599
 08/28  08:00:00,80.0029294267,6.19002369757,9.47889856836,0.0,23.6694662846,40.6342015617,23.5583720773,0.1033068974,0.0,23.4550651799
 08/28  09:00:00,78.6951556124,6.3340232474,13.03442935,0.0,23.6694662846,35.6302164847,41.4166165672,0.0,18.025,23.3916165672
 08/28  10:00:00,61.8306838394,6.28450213674,13.8161551401,0.0,18.7433767983,22.9618409725,41.376242231,0.0,18.025,23.351242231
 08/28  11:00:00,63.356074434,6.4587585033,15.1695032305,0.0,18.7433767983,22.9618409725,35.5127297073,0.0,18.025,17.4877297073
 08/28  12:00:00,68.4586818665,6.75108892022,19.9363332004,0.0,18.5889407304,23.1597249699,35.512604429,0.0,18.025,17.487604429
 08/28  13:00:00,72.0112826457,6.96642621329,23.0270913172,0.0,18.7433767983,23.2517909448,35.5054362781,0.0,18.025,17.4804362781
 08/28  14:00:00,73.6794049096,7.08928589395,24.5723575358,0.0,18.7433767983,23.2517909448,41.3279727904,0.0,18.025,23.3029727904
 08/28  15:00:00,73.6996115439,7.1526379065,24.8191626616,0.0,18.7433767983,22.9618409725,35.5090323031,0.0,18.025,17.4840323031
 08/28  16:00:00,77.9410982492,7.17591303269,24.5860611183,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,88.8853628177,7.33153956797,23.1864811958,0.0,17.6635504202,40.6971502883,5.77072040364,0.0,0.0,5.77072040364
 08/28  18:00:00,92.4946964927,7.37847161636,20.2441455985,0.0,27.5259009287,37.3340067412,11.5719742534,0.0,0.0,11.5719742534
 08/28  19:00:00,96.2862186823,7.30576081285,18.0150246724,0.0,33.8341110165,33.3544677425,11.5780882619,0.0366342720746,0.0,11.5414539899
 08/28  20:00:00,107.789297079,7.35796054055,17.5437469353,0.0,36.5179666069,38.8247702939,5.86175344215,0.0820838861371,0.0,5.77966955601
 08/28  21:00:00,101.550786942,7.30178619561,16.8764490122,0.0,32.965339924,36.8579353714,11.9352009852,0.354014347456,0.0,11.5811866377
 08/28  22:00:00,73.8669699787,6.77439862946,13.2671773078,0.0,25.6355707503,20.6438685092,6.84191094847,1.05606824796,0.0,5.7858427005
 08/28  23:00:00,50.3627993295,6.28928440894,9.8010860509,0.0,15.0252895274,11.7056064465,7.54990680939,1.7849986751,0.0,5.76490813429
 08/28  24:00:00,43.3271905147,6.06328384169,8.01721744254,0.0,11.6412384099,10.0650221343,8.18643361336,2.42555841958,0.0,5.76087519378
 08/29  01:00:00,40.4138776335,5.91323947937,6.81464400006,0.0,10.0992000411,10.047477231,3.33500096144,3.31500096144,0.0,0.02
 08/29  02:00:00,37.3226646559,5.77530806372,5.72091451617,0.0,8.25718729233,10.0299323277,10.4813115056,4.72546301466,0.0,5.75584849095
 08/29  03:00:00,36.4749842002,5.68219616892,4.96635062635,0.0,8.25718729233,10.0299323277,5.91263721513,5.89263721513,0.0,0.02
 08/29  04:00:00,37.4732130449,5.61350694534,4.42666504255,0.0,8.25718729233,11.6354268332,12.4186190967,6.65766545938,0.0,5.76095363734
 08/29  05:00:00,45.1653285906,5.621581749,4.53105944662,0.0,12.1011305571,15.3678112995,11.844497717,6.06856763735,0.0,5.77593007962
 08/29  06:00:00,75.1967492909,6.15426061397,8.26954950435,0.0,19.7275818095,37.2640762949,17.0249045897,5.44225268419,0.0,11.5826519055
 08/29  07:00:00,93.778606631,6.60241446973,11.5671542007,0.0,24.3117294858,51.2795993405,20.3606901456,2.93557117791,0.0,17.4251189676
 08/29  08:00:00,79.8653693404,6.1704181588,9.36094308828,0.0,23.6694662846,40.6342015617,23.4550346415,0.0,0.0,23.4550346415
 08/29  09:00:00,76.4998615089,6.2337265965,10.9394322151,0.0,23.6694662846,35.6302164847,41.4146762276,0.0,18.025,23.3896762276
 08/29  10:00:00,59.3424601248,6.17906103387,11.4333700275,0.0,18.7433767983,22.9618409725,35.5441698848,0.0,18.025,17.5191698848
 08/29  11:00:00,62.2354642653,6.39240642031,14.1152442131,0.0,18.7433767983,22.9618409725,41.3350406517,0.0,18.025,23.3100406517
 08/29  12:00:00,66.3732104665,6.63588798624,17.9660623514,0.0,18.5889407304,23.1597249699,35.5112286449,0.0,18.025,17.4862286449
 08/29  13:00:00,71.3064573269,6.91076847081,22.3779236072,0.0,18.7433767983,23.2517909448,35.5086524094,0.0,18.025,17.4836524094
 08/29  14:00:00,74.2659419415,7.11314759347,25.1350298472,0.0,18.7433767983,23.2517909448,35.5060293825,0.0,18.025,17.4810293825
 08/29  15:00:00,75.2049915228,7.21972484004,26.257454687,0.0,18.7433767983,22.9618409725,41.3288118383,0.0,18.025,23.3038118383
 08/29  16:00:00,78.2141891479,7.19357497559,24.8414923324,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,87.2367360853,7.27644293149,21.5929515565,0.0,17.6635504202,40.6971502883,5.77019415659,0.0,0.0,5.77019415659
 08/29  18:00:00,91.001530602,7.31090120348,18.8185464342,0.0,27.5259009287,37.3340067412,11.5720527408,0.0,0.0,11.5720527408
 08/29  19:00:00,95.7950648894,7.26613796268,17.5634966964,0.0,33.8341110165,33.3544677425,5.78043395862,0.0,0.0,5.78043395862
 08/29  20:00:00,107.570295245,7.33575744801,17.346945087,0.0,36.5179666069,38.8247702939,11.6309974403,0.090192926401,0.0,11.5408045139
 08/29  21:00:00,101.403153902,7.28502542476,16.7455738446,0.0,32.965339924,36.8579353714,11.9671350588,0.385333767346,0.0,11.5818012915
 08/29  22:00:00,73.8915213579,6.77595103943,13.2901730126,0.0,25.6355707503,20.6438685092,6.57375314888,0.787805508594,0.0,5.78594764029
 08/29  23:00:00,50.6066714756,6.31391935979,10.0203213198,0.0,15.0252895274,11.7056064465,6.86539781059,1.09944193416,0.0,5.76595587643
 08/29  24:00:00,43.7194352638,6.10290502642,8.36984159431,0.0,11.6412384099,10.0650221343,7.16406758681,1.40324782236,0.0,5.76081976445
 08/30  01:00:00,40.8014499121,5.95236746517,7.16308782191,0.0,10.0992000411,10.047477231,1.93881388707,1.91881388707,0.0,0.02
 08/30  02:00:00,37.8088519415,5.82471541676,6.15769297241,0.0,8.25718729233,10.0299323277,8.56932968465,2.81341295149,0.0,5.75591673317
 08/30  03:00:00,37.0526487173,5.74082180165,5.48539020502,0.0,8.25718729233,10.0299323277,3.56732581864,3.54732581864,0.0,0.02
 08/30  04:00:00,38.057303583,5.67298462168,4.95127517507,0.0,8.25718729233,11.6354268332,10.0105082513,4.25007795669,0.0,5.7604302946
 08/30  05:00:00,45.6611844802,5.6749238776,4.97357187013,0.0,12.1011305571,15.3678112995,9.92178908156,4.14577434852,0.0,5.77601473305
 08/30  06:00:00,75.6911876182,6.21025053814,8.70799476455,0.0,19.7275818095,37.2640762949,15.5067776002,3.92412204738,0.0,11.5826555528
 08/30  07:00:00,94.0856634229,6.63616579851,11.8404581167,0.0,24.3117294858,51.2795993405,19.8575007965,2.43264172077,0.0,17.4248590757
 08/30  08:00:00,80.1525564995,6.20101844166,9.61752604677,0.0,23.6694662846,40.6342015617,23.4563348981,0.0,0.0,23.4563348981
 08/30  09:00:00,77.4704500862,6.29429303349,11.8494521341,0.0,23.6694662846,35.6302164847,41.4128672019,0.0,18.025,23.3878672019
 08/30  10:00:00,60.5026343117,6.23548841238,12.5371177321,0.0,18.7433767983,22.9618409725,35.5432224814,0.0,18.025,17.5182224814
 08/30  11:00:00,63.4025352976,6.44669015638,15.2280302381,0.0,18.7433767983,22.9618409725,41.3341042655,0.0,18.025,23.3091042655
 08/30  12:00:00,67.6971907469,6.70549163095,19.2204384779,0.0,18.5889407304,23.1597249699,35.5088686673,0.0,18.025,17.4838686673
 08/30  13:00:00,70.1985838631,6.87921813827,21.3016009092,0.0,18.7433767983,23.2517909448,35.508219399,0.0,18.025,17.483219399
 08/30  14:00:00,70.8542777113,6.95431305901,21.8821987348,0.0,18.7433767983,23.2517909448,35.5075945154,0.0,18.025,17.4825945154
 08/30  15:00:00,70.526016553,6.98078636307,21.8174153933,0.0,18.7433767983,22.9618409725,35.5069397037,0.0,18.025,17.4819397037
 08/30  16:00:00,74.1639892186,6.97351858452,21.0113482312,0.0,18.7433767983,27.431320555,23.785704123,0.0,18.025,5.76070412295
 08/30  17:00:00,83.6850306966,7.10349415956,18.2141964005,0.0,17.6635504202,40.6971502883,5.77055193683,0.0,0.0,5.77055193683
 08/30  18:00:00,88.6892289995,7.13591657334,16.6812284732,0.0,27.5259009287,37.3340067412,11.5718766555,0.0,0.0,11.5718766555
 08/30  19:00:00,93.9066864675,7.10056936993,15.8406860515,0.0,33.8341110165,33.3544677425,5.8721213681,0.092374021459,0.0,5.77974734664
 08/30  20:00:00,105.939429724,7.17612532237,15.8757096283,0.0,36.5179666069,38.8247702939,12.8118837238,1.2716840675,0.0,11.5401996563
 08/30  21:00:00,99.6401346942,7.10475930258,15.1628186331,0.0,32.965339924,36.8579353714,7.98151086736,2.18188532177,0.0,5.79962554559
 08/30  22:00:00,72.1375986303,6.59508018231,11.717117702,0.0,25.6355707503,20.6438685092,14.3976369131,2.84552092087,0.0,11.5521159923
 08/30  23:00:00,49.0212171525,6.15003489856,8.5987509661,0.0,15.0252895274,11.7056064465,9.21443947901,3.44846934399,0.0,5.76597013502
 08/30  24:00:00,42.1358587793,5.93862679862,6.95054576346,0.0,11.6412384099,10.0650221343,4.60327057985,4.58327057985,0.0,0.02
 08/31  01:00:00,39.3630361106,5.80310654672,5.87393139199,0.0,10.0992000411,10.047477231,10.9377008869,5.18177542151,0.0,5.75592546534
 08/31  02:00:00,36.5779403234,5.69588538425,5.0556128973,0.0,8.25718729233,10.0299323277,11.0894590295,5.33360078056,0.0,5.75585824893
 08/31  03:00:00,35.9048307282,5.61931067377,4.45908075679,0.0,8.25718729233,10.0299323277,5.60148634504,5.58148634504,0.0,0.02
 08/31  04:00:00,37.074616931,5.56587809429,4.07569348319,0.0,8.25718729233,11.6354268332,11.4907980354,5.72982598036,0.0,5.76097205502
 08/31  05:00:00,44.8573491757,5.58481320689,4.25984559904,0.0,12.1011305571,15.3678112995,10.9353766939,5.15947371526,0.0,5.77590297868
 08/31  06:00:00,74.9771881038,6.12880622634,8.075438913,0.0,19.7275818095,37.2640762949,15.9268262721,4.34588880044,0.0,11.5809374716
 08/31  07:00:00,93.3347870787,6.55543603287,11.1703098249,0.0,24.3117294858,51.2795993405,14.5826585943,2.95914831827,0.0,11.623510276
 08/31  08:00:00,79.2324859603,6.11223052826,8.78624097378,0.0,23.6694662846,40.6342015617,29.4704048847,0.154510778732,0.0,29.315894106
 08/31  09:00:00,76.3180761893,6.20937496876,10.7819909152,0.0,23.6694662846,35.6302164847,41.4120410001,0.0,18.025,23.3870410001
 08/31  10:00:00,59.9465659936,6.17670687247,12.0398318694,0.0,18.7433767983,22.9618409725,35.5442161479,0.0,18.025,17.5192161479
 08/31  11:00:00,63.0842453084,6.40286598906,14.9535639503,0.0,18.7433767983,22.9618409725,35.5121493749,0.0,18.025,17.4871493749
 08/31  12:00:00,68.2817051387,6.7041923883,19.8062497612,0.0,18.5889407304,23.1597249699,41.3294258506,0.0,18.025,23.3044258506
 08/31  13:00:00,73.8477206259,7.0355711203,24.7943858052,0.0,18.7433767983,23.2517909448,35.5101242596,0.0,18.025,17.4851242596
 08/31  14:00:00,76.9700748456,7.25237044071,27.6999382711,0.0,18.7433767983,23.2517909448,35.5095248613,0.0,18.025,17.4845248613
 08/31  15:00:00,78.2657107948,7.37748828816,29.1604055449,0.0,18.7433767983,22.9618409725,35.5089075292,0.0,18.025,17.4839075292
 08/31  16:00:00,81.9800135123,7.39536235285,28.4055269227,0.0,18.7433767983,27.431320555,23.784912658,0.0,18.025,5.75991265803
 08/31  17:00:00,92.6620110271,7.54735094134,26.7473195859,0.0,17.6635504202,40.6971502883,5.77087262096,0.0,0.0,5.77087262096
 08/31  18:00:00,96.6072598838,7.56718342314,24.1679905749,0.0,27.5259009287,37.3340067412,11.5711376552,0.0,0.0,11.5711376552
 08/31  19:00:00,98.7489313221,7.48251095687,20.3009885345,0.0,33.8341110165,33.3544677425,5.78069158907,0.0,0.0,5.78069158907
 08/31  20:00:00,108.787078561,7.45418871432,18.4452969415,0.0,36.5179666069,38.8247702939,5.88701107449,0.10635088101,0.0,5.78066019348
 08/31  21:00:00,101.642976595,7.32240255922,16.9480137042,0.0,32.965339924,36.8579353714,11.9621411866,0.37942969787,0.0,11.5827114887
 08/31  22:00:00,73.934909142,6.79268241581,13.3168210809,0.0,25.6355707503,20.6438685092,12.3791986351,0.826959274328,0.0,11.5522393608
 08/31  23:00:00,50.6475081998,6.32803581948,10.0470407521,0.0,15.0252895274,11.7056064465,6.72880087551,0.963577658119,0.0,5.76522321739
 08/31  24:00:00,43.7733110486,6.11596784602,8.41065806275,0.0,11.6412384099,10.0650221343,1.10063826175,1.08063826175,0.0,0.02
 09/01  01:00:00,41.0386166976,5.98012513227,7.37248986193,0.0,10.0992000411,10.047477231,6.91141093334,1.15553001725,0.0,5.75588091609
 09/01  02:00:00,38.2211717108,5.86678123777,6.5279510935,0.0,8.25718729233,10.0299323277,1.23229813481,1.21229813481,0.0,0.02
 09/01  03:00:00,37.5723928306,5.79207858785,5.95387095957,0.0,8.25718729233,10.0299323277,6.99578673575,1.23996774201,0.0,5.75581899374
 09/01  04:00:00,38.6855097728,5.73411550049,5.5183502347,0.0,8.25718729233,11.6354268332,7.03776891342,1.27705656441,0.0,5.76071234902
 09/01  05:00:00,46.1953023725,5.72658919711,5.45601990577,0.0,12.1011305571,15.3678112995,7.61210922306,1.83605783001,0.0,5.77605139305
 09/01  06:00:00,76.3571709427,6.27611994846,9.30810671376,0.0,19.7275818095,37.2640762949,13.3408131083,1.75905894184,0.0,11.5817541665
 09/01  07:00:00,95.0551130093,6.72173231489,12.7243372067,0.0,24.3117294858,51.2795993405,12.4745316677,0.851321691752,0.0,11.623209976
 09/01  08:00:00,82.0206276427,6.32707145621,11.3595383862,0.0,23.6694662846,40.6342015617,29.3298550399,0.0140527070973,0.0,29.3158023328
 09/01  09:00:00,84.0613591854,6.53482920622,18.1998146222,0.0,23.6694662846,35.6302164847,35.5708947154,0.0,18.025,17.5458947154
 09/01  10:00:00,68.7890877195,6.55488262948,20.5041789163,0.0,18.7433767983,22.9618409725,41.3771697064,0.0,18.025,23.3521697064
 09/01  11:00:00,72.5266102516,6.86065348684,23.9381411143,0.0,18.7433767983,22.9618409725,35.5132843272,0.0,18.025,17.4882843272
 09/01  12:00:00,77.1115770815,7.20751779107,28.1327940821,0.0,18.5889407304,23.1597249699,35.5079583673,0.0,18.025,17.4829583673
 09/01  13:00:00,81.8498191528,7.52919038108,32.3028649102,0.0,18.7433767983,23.2517909448,41.3314147557,0.0,18.025,23.3064147557
 09/01  14:00:00,86.5961587265,7.82696847251,36.7514223934,0.0,18.7433767983,23.2517909448,35.5090736348,0.0,18.025,17.4840736348
 09/01  15:00:00,87.6400197063,7.9351597295,37.9770441581,0.0,18.7433767983,22.9618409725,35.5071921968,0.0,18.025,17.4821921968
 09/01  16:00:00,91.0574634569,7.9315002073,36.9468357534,0.0,18.7433767983,27.431320555,23.7857624334,0.0,18.025,5.76076243337
 09/01  17:00:00,100.746170913,8.03421865775,34.3446091372,0.0,17.6635504202,40.6971502883,5.77082715394,0.0,0.0,5.77082715394
 09/01  18:00:00,104.50523249,8.03440371428,31.5987421976,0.0,27.5259009287,37.3340067412,11.5718107862,0.0,0.0,11.5718107862
 09/01  19:00:00,108.287631625,7.99405240149,29.3281423685,0.0,33.8341110165,33.3544677425,5.78091359998,0.0,0.0,5.78091359998
 09/01  20:00:00,120.11259332,8.1347929642,29.0902074046,0.0,36.5179666069,38.8247702939,5.78006411299,0.0,0.0,5.78006411299
 09/01  21:00:00,113.408440728,8.07590797271,27.9599694331,0.0,32.965339924,36.8579353714,11.5828684576,0.0,0.0,11.5828684576
 09/01  22:00:00,82.5953468417,7.43369944001,21.3362391932,0.0,25.6355707503,20.6438685092,11.5522378047,0.0,0.0,11.5522378047
 09/01  23:00:00,57.071940325,6.88245926903,15.9170497706,0.0,15.0252895274,11.7056064465,5.76600219816,0.0,0.0,5.76600219816
 09/01  24:00:00,48.7881162822,6.58458711796,12.9568421485,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/02  01:00:00,47.8533198925,6.38902923993,11.0188064841,0.0,12.8411359301,10.0650221343,5.75594558071,0.0,0.0,5.75594558071
 09/02  02:00:00,41.2307613045,6.17991640515,9.22440619123,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,40.1664162909,6.06743690182,8.27253409592,0.0,8.25718729233,10.0299323277,5.75557331596,0.0,0.0,5.75557331596
 09/02  04:00:00,40.9381526283,5.98002319713,7.52508625178,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,44.5151652013,5.90847318011,7.01535532657,0.0,8.71707943955,15.3327214929,5.76603293037,0.0,0.0,5.76603293037
 09/02  06:00:00,61.9677151721,6.05289921247,7.9954778461,0.0,18.5082010057,25.6353820695,8.23162804838,0.0,0.0,8.23162804838
 09/02  07:00:00,78.2640181151,6.4660855151,11.3113046286,0.0,19.4083231844,41.0650158608,9.1146326202,0.0,0.0,9.1146326202
 09/02  08:00:00,110.383903677,7.10321486456,18.917306737,0.0,26.3286599382,57.9988325916,35.3317557846,0.0,0.0,35.3317557846
 09/02  09:00:00,101.184161421,7.17312341603,24.8015841423,0.0,26.3286599382,42.8504436482,41.4753985216,0.0,18.025,23.4503985216
 09/02  10:00:00,77.5308351278,7.04679818266,25.2685791761,0.0,21.7447113004,23.4437158914,41.4195865271,0.0,18.025,23.3945865271
 09/02  11:00:00,78.5254457714,7.3117850215,28.4599268355,0.0,19.3027497915,23.426170988,35.5440866466,0.0,18.025,17.5190866466
 09/02  12:00:00,82.1903747845,7.58559919916,31.7088489428,0.0,19.1483137236,23.7250123474,35.5080066459,0.0,18.025,17.4830066459
 09/02  13:00:00,86.1598845125,7.83354555391,35.2848711517,0.0,19.3027497915,23.7161209604,41.3313063126,0.0,18.025,23.3063063126
 09/02  14:00:00,89.0039646863,8.03789173463,37.924603214,0.0,19.3027497915,23.7161209604,35.5116202654,0.0,18.025,17.4866202654
 09/02  15:00:00,88.2504834328,8.04220369675,37.4567582247,0.0,19.3027497915,23.426170988,35.5071559934,0.0,18.025,17.4821559934
 09/02  16:00:00,90.2386535231,7.94297921686,35.0928424813,0.0,19.3027497915,27.8956505705,23.7848346577,0.0,18.025,5.75983465772
 09/02  17:00:00,95.6161341048,7.93613993533,31.8546991988,0.0,18.2229234133,37.5968344597,5.76520593245,0.0,0.0,5.76520593245
 09/02  18:00:00,107.991148278,8.04760947055,30.1649660591,0.0,32.690315043,37.0816133363,5.77061492797,0.0,0.0,5.77061492797
 09/02  19:00:00,108.920450632,7.98251149386,27.2797241095,0.0,36.8143715336,33.066984531,5.78110253188,0.0,0.0,5.78110253188
 09/02  20:00:00,114.736581415,7.95401438274,24.1162730195,0.0,36.3493007332,38.7721355839,5.78026222754,0.0,0.0,5.78026222754
 09/02  21:00:00,109.891675153,7.78930800286,21.5539328423,0.0,36.1807251679,36.8228455648,11.5422258914,0.0,0.0,11.5422258914
 09/02  22:00:00,83.9961348605,7.26747355636,17.5003938323,0.0,31.0351095914,20.6438685092,11.5824431685,0.0,0.0,11.5824431685
 09/02  23:00:00,57.1230784043,6.75515464152,13.6934791692,0.0,17.4250845679,11.7056064465,5.77595946813,0.0,0.0,5.77595946813
 09/02  24:00:00,48.5285172865,6.50096839295,11.5809633812,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/03  01:00:00,47.0200298831,6.32392250299,10.1312020509,0.0,12.925468867,10.100111941,5.85790159211,0.102015183253,0.0,5.75588640886
 09/03  02:00:00,40.5921217795,6.11426075588,8.53199545137,0.0,8.34152022915,10.0650221343,0.877152963728,0.857152963728,0.0,0.02
 09/03  03:00:00,39.3926247129,5.97894281904,7.46781632558,0.0,8.34152022915,10.0650221343,7.24731145027,1.4913841087,0.0,5.75592734156
 09/03  04:00:00,40.0624429786,5.87405065285,6.63592185687,0.0,8.34152022915,11.6705166398,7.9000653686,2.13931184023,0.0,5.76075352837
 09/03  05:00:00,43.4667953837,5.78412829926,5.97190565997,0.0,8.80141237637,15.3678112995,8.63185344019,2.86607118787,0.0,5.76578225232
 09/03  06:00:00,60.8765682798,5.92821938105,7.02900998973,0.0,18.5082010057,25.6353820695,8.76733984623,2.99119599581,0.0,5.77614385042
 09/03  07:00:00,76.9089895324,6.32198314417,9.98095161309,0.0,19.4926561212,41.1001056674,13.6612945737,2.07872289612,0.0,11.5825716776
 09/03  08:00:00,105.898535497,6.89872027288,14.6364303549,0.0,26.3286599382,57.9988325916,29.4473268011,0.0,0.0,29.4473268011
 09/03  09:00:00,92.6204983233,6.81353407669,16.7169331362,0.0,26.2443270014,42.8153538416,41.4773618164,0.0,18.025,23.4523618164
 09/03  10:00:00,68.7773074429,6.62506224585,16.9367837532,0.0,21.7447113004,23.4437158914,41.4202293568,0.0,18.025,23.3952293568
 09/03  11:00:00,69.7010785889,6.84044911259,20.0471812896,0.0,19.3449162599,23.4437158914,35.5430386127,0.0,18.025,17.5180386127
 09/03  12:00:00,73.5658922791,7.09214806205,23.5181083423,0.0,19.190480192,23.7425572507,41.3317837379,0.0,18.025,23.3067837379
 09/03  13:00:00,76.3661115569,7.25695306509,26.1273989288,0.0,19.260583323,23.698576057,35.5113340241,0.0,18.025,17.4863340241
 09/03  14:00:00,77.3033238791,7.33769268095,26.9838701623,0.0,19.260583323,23.698576057,35.5074133193,0.0,18.025,17.4824133193
 09/03  15:00:00,77.3878999977,7.36983428999,27.3262553629,0.0,19.260583323,23.4086260847,35.5068288133,0.0,18.025,17.4818288133
 09/03  16:00:00,78.4495538708,7.23402856831,24.0724075509,0.0,19.260583323,27.8781056672,23.7845635817,0.0,18.025,5.75956358173
 09/03  17:00:00,81.4572442844,7.17079559445,18.5208637171,0.0,18.1807569449,37.5792895564,5.76585352381,0.0,0.0,5.76585352381
 09/03  18:00:00,94.1684354626,7.24724055303,17.2620437231,0.0,32.6059821062,37.0465235296,5.78792952251,0.0169440917299,0.0,5.77098543078
 09/03  19:00:00,97.6887460669,7.25290189389,16.7776291201,0.0,36.8143715336,33.066984531,5.81775903959,0.0378604872569,0.0,5.77989855233
 09/03  20:00:00,107.193649309,7.33333139994,17.0745939291,0.0,36.43363367,38.8072253906,12.5945243,1.0539567391,0.0,11.5405675609
 09/03  21:00:00,103.871731616,7.23252658586,16.2101946639,0.0,36.0963922311,36.7877557581,7.37610211697,1.59503858855,0.0,5.78106352842
 09/03  22:00:00,78.7519685949,6.74827021697,12.894848934,0.0,30.9507766546,20.6087787026,13.6360442273,2.05502405497,0.0,11.5810201724
 09/03  23:00:00,52.6543627149,6.2837336403,9.69618554413,0.0,17.4250845679,11.7056064465,8.38280476278,2.6067941056,0.0,5.77601065718
 09/03  24:00:00,44.8398782425,6.09006366128,8.18380078945,0.0,12.925468867,10.100111941,8.96301122181,3.20208933004,0.0,5.76092189177
 09/04  01:00:00,43.7836822737,5.97295125564,7.24582979705,0.0,12.925468867,10.100111941,3.09548755299,3.07548755299,0.0,0.02
 09/04  02:00:00,37.8099026008,5.81428394077,6.04974884902,0.0,8.34152022915,10.0650221343,9.43501773607,3.67914886046,0.0,5.75586887561
 09/04  03:00:00,36.9682020964,5.71949101125,5.30284817449,0.0,8.34152022915,10.0650221343,4.35980803182,4.33980803182,0.0,0.02
 09/04  04:00:00,38.0053580767,5.65395001369,4.79893738206,0.0,8.34152022915,11.6705166398,10.3641947173,4.60348352596,0.0,5.76071119129
 09/04  05:00:00,41.7540022846,5.59717650138,4.4460602953,0.0,8.80141237637,15.3678112995,10.1037867465,4.33770173276,0.0,5.76608501373
 09/04  06:00:00,59.3464403403,5.75929479218,5.66780720316,0.0,18.5082010057,25.6353820695,9.61849297544,3.84354451194,0.0,5.77494846351
 09/04  07:00:00,75.4403979334,6.17062269991,8.66371670656,0.0,19.4926561212,41.1001056674,14.3507352754,2.76804305443,0.0,11.582692221
 09/04  08:00:00,104.290707021,6.74491881542,13.1823987224,0.0,26.3286599382,57.9988325916,29.4464229198,0.0,0.0,29.4464229198
 09/04  09:00:00,89.913328078,6.64660252037,14.1766884254,0.0,26.2443270014,42.8153538416,41.4805307963,0.0,18.025,23.4555307963
 09/04  10:00:00,65.6104979865,6.44802488546,13.9470127592,0.0,21.7447113004,23.4437158914,41.4205699085,0.0,18.025,23.3955699085
 09/04  11:00:00,65.420438567,6.62880205556,15.9781872981,0.0,19.3449162599,23.4437158914,41.3769333252,0.0,18.025,23.3519333252
 09/04  12:00:00,67.7532069369,6.80619194525,17.9913773912,0.0,19.190480192,23.7425572507,35.5111941674,0.0,18.025,17.4861941674
 09/04  13:00:00,69.2462910284,6.92969936554,19.3348294373,0.0,19.260583323,23.698576057,35.5098948725,0.0,18.025,17.4848948725
 09/04  14:00:00,69.4055134568,6.97015078263,19.4536017352,0.0,19.260583323,23.698576057,35.5073476848,0.0,18.025,17.4823476848
 09/04  15:00:00,68.5030760404,6.95487439187,18.8563930629,0.0,19.260583323,23.4086260847,41.3307291305,0.0,18.025,23.3057291305
 09/04  16:00:00,71.0817528972,6.86072093974,17.0779120929,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/04  17:00:00,78.1328273553,6.9056304669,15.4616081822,0.0,18.1807569449,37.5792895564,5.76589504883,0.0,0.0,5.76589504883
 09/04  18:00:00,92.2450414889,7.06201908054,15.5238675223,0.0,32.6059821062,37.0465235296,5.77099016468,0.0,0.0,5.77099016468
 09/04  19:00:00,96.2656623049,7.10627797019,15.5011610798,0.0,36.8143715336,33.066984531,5.78109516244,0.0,0.0,5.78109516244
 09/04  20:00:00,106.295224535,7.24227145694,16.2672277297,0.0,36.43363367,38.8072253906,11.8132769632,0.271143430681,0.0,11.5421335326
 09/04  21:00:00,103.349174418,7.17829229824,15.7418733401,0.0,36.0963922311,36.7877557581,6.53237478413,0.75127824842,0.0,5.78109653571
 09/04  22:00:00,78.4967350544,6.72169505673,12.6661877841,0.0,30.9507766546,20.6087787026,12.6855319619,1.10238212853,0.0,11.5831498334
 09/04  23:00:00,52.6856019382,6.28801204377,9.72314398635,0.0,17.4250845679,11.7056064465,7.01996287006,1.24380049741,0.0,5.77616237265
 09/04  24:00:00,44.8696938368,6.09309049841,8.21058821482,0.0,12.925468867,10.100111941,7.33806975752,1.5773994398,0.0,5.76067031772
 09/05  01:00:00,40.5125732657,5.92351399968,6.90305809455,0.0,10.0992000411,10.047477231,1.841932239,1.821932239,0.0,0.02
 09/05  02:00:00,37.5553619801,5.79677527747,5.93214200535,0.0,8.25718729233,10.0299323277,8.48436851361,2.72853184209,0.0,5.75583667152
 09/05  03:00:00,36.7629311444,5.70905521168,5.22743095028,0.0,8.25718729233,10.0299323277,9.73371430523,3.97824270891,0.0,5.75547159632
 09/05  04:00:00,37.7796686223,5.64172841662,4.7048952083,0.0,8.25718729233,11.6354268332,4.63301092182,4.61301092182,0.0,0.02
 09/05  05:00:00,45.4379713941,5.64609958985,4.77917170982,0.0,12.1011305571,15.3678112995,9.91652832922,4.14033617915,0.0,5.77619215007
 09/05  06:00:00,77.3625082979,6.17977271071,8.52577740664,0.0,19.7275818095,37.2640762949,15.1717393471,3.58882919453,0.0,11.5829101525
 09/05  07:00:00,93.9612776478,6.60709555043,11.7451192216,0.0,24.3117294858,51.2795993405,19.6808829385,2.25526932985,0.0,17.4256136087
 09/05  08:00:00,80.18535038,6.18644609172,9.66487710104,0.0,23.6694662846,40.6342015617,23.4578858456,0.0,0.0,23.4578858456
 09/05  09:00:00,77.3407031259,6.28811350252,11.7258744585,0.0,23.6694662846,35.6302164847,41.4175237486,0.0,18.025,23.3925237486
 09/05  10:00:00,60.1591715355,6.22714229015,12.201990326,0.0,18.7433767983,22.9618409725,41.3775562443,0.0,18.025,23.3525562443
 09/05  11:00:00,62.3592787972,6.41748569641,14.2139733249,0.0,18.7433767983,22.9618409725,35.5135062357,0.0,18.025,17.4885062357
 09/05  12:00:00,65.4269199403,6.62277423163,17.0328778824,0.0,18.5889407304,23.1597249699,35.5138197118,0.0,18.025,17.4888197118
 09/05  13:00:00,67.1483097902,6.75698732637,18.3735510513,0.0,18.7433767983,23.2517909448,35.5061740327,0.0,18.025,17.4811740327
 09/05  14:00:00,67.8999982922,6.81177583813,19.070454468,0.0,18.7433767983,23.2517909448,41.3295122389,0.0,18.025,23.3045122389
 09/05  15:00:00,67.8205820555,6.83932800667,19.2534358446,0.0,18.7433767983,22.9618409725,35.5103475458,0.0,18.025,17.4853475458
 09/05  16:00:00,71.129380961,6.81940921618,18.1308395343,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,81.4784909119,6.93390959481,16.1772281503,0.0,17.6635504202,40.6971502883,5.77083589198,0.0,0.0,5.77083589198
 09/05  18:00:00,87.340615826,6.99650026891,15.4720166603,0.0,27.5259009287,37.3340067412,11.5721272155,0.0,0.0,11.5721272155
 09/05  19:00:00,95.1657872542,7.01672320433,15.2996165807,0.0,33.8341110165,33.3544677425,11.541212478,0.0,0.0,11.541212478
 09/05  20:00:00,105.842463188,7.15179215071,15.8030681868,0.0,36.5179666069,38.8247702939,6.32175755419,0.541665347429,0.0,5.78009220676
 09/05  21:00:00,100.018311405,7.12589093319,15.5198457284,0.0,32.965339924,36.8579353714,12.7548362981,1.17255338054,0.0,11.5822829175
 09/05  22:00:00,72.4376716377,6.611433152,12.0008263477,0.0,25.6355707503,20.6438685092,7.52838571163,1.74203338645,0.0,5.78635232518
 09/05  23:00:00,49.2781135193,6.16556946179,8.84010662495,0.0,15.0252895274,11.7056064465,7.80061465271,2.03457267942,0.0,5.76604197329
 09/05  24:00:00,42.4760285229,5.96432171686,7.26501056221,0.0,11.6412384099,10.0650221343,8.59546229852,2.834556105,0.0,5.76090619353
 09/06  01:00:00,39.724158088,5.83171638508,6.2064404198,0.0,10.0992000411,10.047477231,3.700305657,3.680305657,0.0,0.02
 09/06  02:00:00,36.8599731879,5.71834176952,5.31518493259,0.0,8.25718729233,10.0299323277,10.2863055064,4.5303255204,0.0,5.75597998602
 09/06  03:00:00,36.1437394403,5.63861541446,4.67867900462,0.0,8.25718729233,10.0299323277,5.07214572878,5.05214572878,0.0,0.02
 09/06  04:00:00,37.3169523501,5.58714612181,4.29675930202,0.0,8.25718729233,11.6354268332,11.095111185,5.33465800578,0.0,5.7604531792
 09/06  05:00:00,45.1989916914,5.61664348461,4.56964671764,0.0,12.1011305571,15.3678112995,10.1665250406,4.3904787952,0.0,5.77604624545
 09/06  06:00:00,77.260713377,6.16636120776,8.43739048601,0.0,19.7275818095,37.2640762949,15.4453217035,3.86221842508,0.0,11.5831032784
 09/06  07:00:00,93.6725798619,6.58323412789,11.4802779769,0.0,24.3117294858,51.2795993405,20.1686770475,2.74294591302,0.0,17.4257311345
 09/06  08:00:00,79.7542497004,6.15423458503,9.26598523271,0.0,23.6694662846,40.6342015617,23.5693343917,0.110074027234,0.0,23.4592603645
 09/06  09:00:00,76.5919864249,6.27514936843,10.9901199028,0.0,23.6694662846,35.6302164847,41.4178180632,0.0,18.025,23.3928180632
 09/06  10:00:00,59.7888766358,6.22289148139,11.8359446217,0.0,18.7433767983,22.9618409725,41.3793742963,0.0,18.025,23.3543742963
 09/06  11:00:00,62.3622793235,6.41475656985,14.2197019585,0.0,18.7433767983,22.9618409725,35.5132629851,0.0,18.025,17.4882629851
 09/06  12:00:00,65.1223939706,6.60090994458,16.7502153834,0.0,18.5889407304,23.1597249699,35.5135939786,0.0,18.025,17.4885939786
 09/06  13:00:00,66.30408104,6.7348231114,17.5514850608,0.0,18.7433767983,23.2517909448,35.5096971609,0.0,18.025,17.4846971609
 09/06  14:00:00,66.817103295,6.78123016437,18.0181038645,0.0,18.7433767983,23.2517909448,41.3292518707,0.0,18.025,23.3042518707
 09/06  15:00:00,66.4092195563,6.78121641143,17.900184396,0.0,18.7433767983,22.9618409725,35.5101927966,0.0,18.025,17.4851927966
 09/06  16:00:00,68.3319841548,6.71474362121,15.4381072497,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,79.6990868565,6.82317576753,14.5085559082,0.0,17.6635504202,40.6971502883,5.770931848,0.0,0.0,5.770931848
 09/06  18:00:00,86.2225150089,6.901745937,14.4486664087,0.0,27.5259009287,37.3340067412,11.6340254361,0.0626749034221,0.0,11.5713505327
 09/06  19:00:00,94.4684070016,6.95728119289,14.6616760758,0.0,33.8341110165,33.3544677425,12.1640429178,0.622732094185,0.0,11.5413108236
 09/06  20:00:00,105.34544349,7.0933345225,15.3645035168,0.0,36.5179666069,38.8247702939,7.30469830748,1.52466233867,0.0,5.7800359688
 09/06  21:00:00,99.4454792903,7.06342572765,15.0094759355,0.0,32.965339924,36.8579353714,13.6910457615,2.10884117304,0.0,11.5822045884
 09/06  22:00:00,72.1526386006,6.58015734601,11.7470670491,0.0,25.6355707503,20.6438685092,8.20122545768,2.4149168039,0.0,5.78630865378
 09/06  23:00:00,49.1436341678,6.15164161529,8.71955356566,0.0,15.0252895274,11.7056064465,8.63743733993,2.87130957847,0.0,5.76612776146
 09/06  24:00:00,42.4675215227,5.96556379941,7.25526031914,0.0,11.6412384099,10.0650221343,9.17135845698,3.41050654065,0.0,5.76085191633
 09/07  01:00:00,39.6529457075,5.82700509879,6.13993875849,0.0,10.0992000411,10.047477231,4.32561286024,4.30561286024,0.0,0.02
 09/07  02:00:00,36.8228579399,5.71795076141,5.27845959514,0.0,8.25718729233,10.0299323277,10.6854156902,4.92949023602,0.0,5.75592545416
 09/07  03:00:00,36.1054789787,5.63993100733,4.63910243936,0.0,8.25718729233,10.0299323277,5.81142388784,5.79142388784,0.0,0.02
 09/07  04:00:00,37.2353713725,5.58515719324,4.21716580984,0.0,8.25718729233,11.6354268332,12.1408691149,6.37982601384,0.0,5.76104310111
 09/07  05:00:00,45.0875028352,5.61133221889,4.46346724848,0.0,12.1011305571,15.3678112995,11.0764548416,5.30044328791,0.0,5.77601155368
 09/07  06:00:00,76.9655049235,6.14178684349,8.16675290963,0.0,19.7275818095,37.2640762949,15.8711761813,4.2880970641,0.0,11.5830791172
 09/07  07:00:00,93.0138431863,6.52152527943,10.8832455085,0.0,24.3117294858,51.2795993405,20.763714754,3.3379561835,0.0,17.4257585705
 09/07  08:00:00,78.5590611854,6.04471748908,8.18031092677,0.0,23.6694662846,40.6342015617,23.9371619237,0.477762089591,0.0,23.4593998341
 09/07  09:00:00,73.8535252613,6.06179248718,8.46501338301,0.0,23.6694662846,35.6302164847,41.5162258669,0.0982731857228,18.025,23.3929526812
 09/07  10:00:00,56.121301474,6.0140956741,8.37716362437,0.0,18.7433767983,22.9618409725,42.1226718858,0.743152542076,18.025,23.3545193438
 09/07  11:00:00,58.21191361,6.21979481392,10.2642969261,0.0,18.7433767983,22.9618409725,35.5691182084,0.0557464753766,18.025,17.488371733
 09/07  12:00:00,60.7791368173,6.40084167862,12.6070254291,0.0,18.5889407304,23.1597249699,35.5137221803,0.0,18.025,17.4887221803
 09/07  13:00:00,63.0746840047,6.56695421864,14.4899558334,0.0,18.7433767983,23.2517909448,35.5096314451,0.0,18.025,17.4846314451
 09/07  14:00:00,65.1690686791,6.67804834469,16.4732500363,0.0,18.7433767983,23.2517909448,41.3294764303,0.0,18.025,23.3044764303
 09/07  15:00:00,65.0580764547,6.70029327473,16.629963335,0.0,18.7433767983,22.9618409725,35.5103851965,0.0,18.025,17.4853851965
 09/07  16:00:00,67.8089614162,6.67389817413,14.9559287308,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/07  17:00:00,79.4948017278,6.80025800499,14.3271868453,0.0,17.6635504202,40.6971502883,5.77097268723,0.0,0.0,5.77097268723
 09/07  18:00:00,85.7636330178,6.86051243054,14.0310149465,0.0,27.5259009287,37.3340067412,11.6584226163,0.0864618189803,0.0,11.5719607973
 09/07  19:00:00,93.6551586557,6.88157812715,13.9241285856,0.0,33.8341110165,33.3544677425,12.5211076341,0.979680830764,0.0,11.5414268033
 09/07  20:00:00,104.468909255,7.00914983496,14.5721519183,0.0,36.5179666069,38.8247702939,7.80962925402,2.02953115616,0.0,5.78009809786
 09/07  21:00:00,98.743203991,6.99522709245,14.3753957538,0.0,32.965339924,36.8579353714,13.9335613459,2.35119413614,0.0,11.5823672097
 09/07  22:00:00,71.5297683931,6.51553834634,11.1888130787,0.0,25.6355707503,20.6438685092,8.4088457093,2.6224616322,0.0,5.78638407711
 09/07  23:00:00,48.3550719219,6.06566005599,8.01697160103,0.0,15.0252895274,11.7056064465,9.42523955201,3.65918657299,0.0,5.76605297903
 09/07  24:00:00,41.5551886126,5.8644411425,6.44404900583,0.0,11.6412384099,10.0650221343,10.2667694197,4.50585343822,0.0,5.76091598143
 09/08  01:00:00,38.8536662253,5.73707573683,5.43058754109,0.0,10.0992000411,10.047477231,4.93450529335,4.91450529335,0.0,0.02
 09/08  02:00:00,35.9874030611,5.62297841925,4.53797640568,0.0,8.25718729233,10.0299323277,11.5659795443,5.80999025138,0.0,5.75598929289
 09/08  03:00:00,35.228487734,5.53628638948,3.86575464175,0.0,8.25718729233,10.0299323277,6.92250041597,6.90250041597,0.0,0.02
 09/08  04:00:00,36.2333792971,5.46814746547,3.33218259096,0.0,8.25718729233,11.6354268332,13.7951164088,8.03523105369,0.0,5.75988535509
 09/08  05:00:00,43.8284056684,5.46687958469,3.34882059003,0.0,12.1011305571,15.3678112995,13.6811932673,7.90509874267,0.0,5.77609452462
 09/08  06:00:00,75.3625242228,5.95068680285,6.75486888925,0.0,19.7275818095,37.2640762949,19.2426284789,7.65934089437,0.0,11.5832875846
 09/08  07:00:00,92.0075693222,6.38685636852,10.0116361774,0.0,24.3117294858,51.2795993405,23.078455947,5.65231896667,0.0,17.4261369803
 09/08  08:00:00,78.3487721089,6.00059354619,8.01414234846,0.0,23.6694662846,40.6342015617,24.0381829021,0.57971290354,0.0,23.4584699986
 09/08  09:00:00,76.0181056304,6.16925391762,10.5221276503,0.0,23.6694662846,35.6302164847,41.4180314148,0.0,18.025,23.3930314148
 09/08  10:00:00,59.7173710016,6.14520267486,11.8421263615,0.0,18.7433767983,22.9618409725,41.3790772812,0.0,18.025,23.3540772812
 09/08  11:00:00,62.246947529,6.36461715453,14.1545074503,0.0,18.7433767983,22.9618409725,35.5138495151,0.0,18.025,17.4888495151
 09/08  12:00:00,65.5879799309,6.59852773582,17.2181811557,0.0,18.5889407304,23.1597249699,35.5142222638,0.0,18.025,17.4892222638
 09/08  13:00:00,69.5282497827,6.83649041828,20.6739848256,0.0,18.7433767983,23.2517909448,35.5081997921,0.0,18.025,17.4831997921
 09/08  14:00:00,72.7254791733,7.01948782681,23.6882201662,0.0,18.7433767983,23.2517909448,41.330207447,0.0,18.025,23.305207447
 09/08  15:00:00,73.4896572656,7.10964978745,24.6521859594,0.0,18.7433767983,22.9618409725,35.5109394965,0.0,18.025,17.4859394965
 09/08  16:00:00,76.289621315,7.06436731193,23.0461180907,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,86.0124719169,7.15680283466,20.4883108683,0.0,17.6635504202,40.6971502883,5.77096246462,0.0,0.0,5.77096246462
 09/08  18:00:00,90.0139033159,7.18381779727,17.9579777845,0.0,27.5259009287,37.3340067412,11.5725073402,0.0,0.0,11.5725073402
 09/08  19:00:00,96.7499824001,7.16551679057,16.7350118287,0.0,33.8341110165,33.3544677425,11.5415684428,0.0,0.0,11.5415684428
 09/08  20:00:00,107.265261633,7.28929023952,17.0883620861,0.0,36.5179666069,38.8247702939,5.80203078481,0.0217479151449,0.0,5.78028286967
 09/08  21:00:00,101.42527783,7.27036476775,16.7823275932,0.0,32.965339924,36.8579353714,11.5827785062,0.0,0.0,11.5827785062
 09/08  22:00:00,73.7114609271,6.7479541494,13.1380866709,0.0,25.6355707503,20.6438685092,6.11063267515,0.32462263005,0.0,5.7860100451
 09/08  23:00:00,50.320600924,6.27742313991,9.77073641962,0.0,15.0252895274,11.7056064465,6.53623411789,0.770134336387,0.0,5.7660997815
 09/08  24:00:00,43.182242938,6.04266368695,7.89287969735,0.0,11.6412384099,10.0650221343,7.12850728021,1.36866290331,0.0,5.7598443769
 09/09  01:00:00,42.9259937642,5.89157044147,6.58893787178,0.0,12.8411359301,10.0650221343,2.58555997421,2.56555997421,0.0,0.02
 09/09  02:00:00,36.7406567192,5.71427567738,5.19993282076,0.0,8.25718729233,10.0299323277,9.9095552216,4.15368483091,0.0,5.75587039069
 09/09  03:00:00,35.8688503973,5.61717454297,4.42522739696,0.0,8.25718729233,10.0299323277,10.6036905772,4.84817473219,0.0,5.75551584499
 09/09  04:00:00,36.9088030737,5.5496157846,3.92613769528,0.0,8.25718729233,11.6354268332,5.20052593467,5.18052593467,0.0,0.02
 09/09  05:00:00,40.5995845376,5.48779454916,3.52044099051,0.0,8.71707943955,15.3327214929,11.2965693591,5.53044792861,0.0,5.76612143053
 09/09  06:00:00,59.9216662521,5.61958312001,4.49873633701,0.0,18.5082010057,25.6353820695,11.0274899154,5.25193469557,0.0,5.77555521982
 09/09  07:00:00,73.9631148696,6.0257547788,7.4507064857,0.0,19.4083231844,41.0650158608,14.8360549734,3.25384905404,0.0,11.5822059194
 09/09  08:00:00,103.344752808,6.64499068079,12.3363496656,0.0,26.3286599382,57.9988325916,29.4493094545,0.0,0.0,29.4493094545
 09/09  09:00:00,91.6366651174,6.64947716259,15.7777072794,0.0,26.3286599382,42.8504436482,47.3388963996,0.0,18.025,29.3138963996
 09/09  10:00:00,69.0262189511,6.53994287704,17.270808238,0.0,21.7447113004,23.4437158914,35.5758662164,0.0,18.025,17.5508662164
 09/09  11:00:00,69.9524894387,6.78443491009,20.4143088746,0.0,19.3027497915,23.426170988,41.3771383692,0.0,18.025,23.3521383692
 09/09  12:00:00,73.0063329081,7.0355559013,23.0748431142,0.0,19.1483137236,23.7250123474,35.5118686685,0.0,18.025,17.4868686685
 09/09  13:00:00,75.4110603954,7.18952938734,25.1800542507,0.0,19.3027497915,23.7161209604,35.8789982927,0.0,18.025,17.8539982927
 09/09  14:00:00,79.1081004859,7.42579228811,28.6408333635,0.0,19.3027497915,23.7161209604,40.9632500216,0.0,18.025,22.9382500216
 09/09  15:00:00,80.3325262875,7.53251741681,30.0484813849,0.0,19.3027497915,23.426170988,35.5095321447,0.0,18.025,17.4845321447
 09/09  16:00:00,82.5305933263,7.43997524426,27.8877764574,0.0,19.3027497915,27.8956505705,23.7858621605,0.0,18.025,5.76086216049
 09/09  17:00:00,88.1987115075,7.43884361544,24.9345633543,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/09  18:00:00,101.728689369,7.59018502208,24.3599184995,0.0,32.690315043,37.0816133363,10.2153568879,0.0,0.0,10.2153568879
 09/09  19:00:00,106.288679023,7.63870193826,23.1077431483,0.0,36.8143715336,33.066984531,7.08867789003,0.0,0.0,7.08867789003
 09/09  20:00:00,112.128658,7.74720193643,21.7151465875,0.0,36.3493007332,38.7721355839,5.78130471493,0.0,0.0,5.78130471493
 09/09  21:00:00,108.635235144,7.64550498763,20.4412833448,0.0,36.1807251679,36.8228455648,5.7813283252,0.0,0.0,5.7813283252
 09/09  22:00:00,82.6491661237,7.11514070473,16.3057353998,0.0,31.0351095914,20.6438685092,11.583473126,0.0,0.0,11.583473126
 09/09  23:00:00,55.3715696564,6.56820307904,12.1289072387,0.0,17.4250845679,11.7056064465,11.53250246,0.0,0.0,11.53250246
 09/09  24:00:00,46.4130855014,6.28536404663,9.68112914391,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/10  01:00:00,44.8509561799,6.10556220732,8.18048086451,0.0,12.925468867,10.100111941,5.95325520607,0.197466805933,0.0,5.75578840014
 09/10  02:00:00,38.7353621592,5.93184383029,6.85764940675,0.0,8.34152022915,10.0650221343,0.519216733858,0.499216733858,0.0,0.02
 09/10  03:00:00,37.8182011497,5.82817830677,6.04414889025,0.0,8.34152022915,10.0650221343,6.58512459778,0.829076697253,0.0,5.75604790052
