Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  04:00:00,38.672793928,5.74172873467,5.37858925361,0.0,8.34152022915,11.6705166398,7.06865659594,1.30795949617,0.0,5.76069709977
 09/10  05:00:00,42.3161050286,5.6754408776,4.92989375331,0.0,8.80141237637,15.3678112995,1.51740869343,1.49740869343,0.0,0.02
 09/10  06:00:00,61.4822418717,5.8083092085,5.87057851401,0.0,18.5082010057,25.6353820695,13.2097999833,1.67740610476,0.0,11.5323938785
 09/10  07:00:00,75.63850382,6.20836372338,8.8240622819,0.0,19.4926561212,41.1001056674,12.166209305,0.58286615372,0.0,11.5833431513
 09/10  08:00:00,105.637075815,6.83732293659,14.4363372331,0.0,26.3286599382,57.9988325916,29.4652905418,0.0158420059782,0.0,29.4494485359
 09/10  09:00:00,95.4525464063,6.88940357127,19.473089861,0.0,26.2443270014,42.8153538416,41.4787572177,0.0,18.025,23.4537572177
 09/10  10:00:00,72.4683997311,6.77806115053,20.4748617926,0.0,21.7447113004,23.4437158914,41.4215606792,0.0,18.025,23.3965606792
 09/10  11:00:00,74.1313415497,7.06446567326,24.2534162811,0.0,19.3449162599,23.4437158914,35.5435584028,0.0,18.025,17.5185584028
 09/10  12:00:00,78.3503598165,7.39484873107,27.9998675707,0.0,19.190480192,23.7425572507,41.3324712492,0.0,18.025,23.3074712492
 09/10  13:00:00,81.8226323302,7.61463548924,31.2262301409,0.0,19.260583323,23.698576057,35.5125483833,0.0,18.025,17.4875483833
 09/10  14:00:00,85.5674354493,7.84500510633,34.7406616872,0.0,19.260583323,23.698576057,35.5082177308,0.0,18.025,17.4832177308
 09/10  15:00:00,86.9934730155,7.9871879128,36.314467248,0.0,19.260583323,23.4086260847,35.5077660179,0.0,18.025,17.4827660179
 09/10  16:00:00,89.3450090433,7.90551409649,34.2963694326,0.0,19.260583323,27.8781056672,23.7857956638,0.0,18.025,5.76079566378
 09/10  17:00:00,94.7308499421,7.89073626296,31.0745189429,0.0,18.1807569449,37.5792895564,5.76600533157,0.0,0.0,5.76600533157
 09/10  18:00:00,105.941773031,7.93271487729,28.3498951462,0.0,32.6059821062,37.0465235296,5.77118203358,0.0,0.0,5.77118203358
 09/10  19:00:00,107.731980359,7.85449576319,24.3352544651,0.0,36.8143715336,33.066984531,5.78015699744,0.0,0.0,5.78015699744
 09/10  20:00:00,112.720000346,7.85004672695,22.0842137559,0.0,36.43363367,38.8072253906,11.5411530467,0.0,0.0,11.5411530467
 09/10  21:00:00,107.970319645,7.64207499065,19.8992185524,0.0,36.0963922311,36.7877557581,5.78139091125,0.0,0.0,5.78139091125
 09/10  22:00:00,81.9462100826,7.09492907273,15.7424084198,0.0,30.9507766546,20.6087787026,11.5826816729,0.0,0.0,11.5826816729
 09/10  23:00:00,55.4028338776,6.58745066883,12.1409256472,0.0,17.4250845679,11.7056064465,6.08965784261,0.314357204552,0.0,5.77530063806
 09/10  24:00:00,47.206194246,6.35281661576,10.2873555038,0.0,12.925468867,10.100111941,6.65051874382,0.889441377038,0.0,5.76107736678
 09/11  01:00:00,42.6091785953,6.15692036865,8.76625447086,0.0,10.0992000411,10.047477231,1.21584910127,1.19584910127,0.0,0.02
 09/11  02:00:00,39.3863550844,5.99995904113,7.55994300556,0.0,8.25718729233,10.0299323277,7.29298229163,1.53710625936,0.0,5.75587603227
 09/11  03:00:00,38.3227334406,5.88125652271,6.61503034075,0.0,8.25718729233,10.0299323277,2.281535641,2.261535641,0.0,0.02
 09/11  04:00:00,39.0265705057,5.77908578437,5.81442894884,0.0,8.25718729233,11.6354268332,9.30361821037,3.542549606,0.0,5.76106860437
 09/11  05:00:00,46.346538014,5.74980101725,5.58402591905,0.0,12.1011305571,15.3678112995,9.77853095999,4.00219288672,0.0,5.77633807327
 09/11  06:00:00,77.9664301965,6.25440700983,9.05504293953,0.0,19.7275818095,37.2640762949,15.8737350366,4.2903129593,0.0,11.5834220773
 09/11  07:00:00,94.3230775616,6.65467114678,12.0593141193,0.0,24.3117294858,51.2795993405,20.5706430592,3.14406857711,0.0,17.4265744821
 09/11  08:00:00,80.9323896305,6.2750579735,10.3232866401,0.0,23.6694662846,40.6342015617,23.5299805166,0.0717063429057,0.0,23.4582741737
 09/11  09:00:00,79.9489695297,6.45411253841,14.1681237287,0.0,23.6694662846,35.6302164847,41.4191400744,0.0,18.025,23.3941400744
 09/11  10:00:00,64.8555552781,6.46120664561,16.6643025932,0.0,18.7433767983,22.9618409725,37.5040546841,0.0,18.025,19.4790546841
 09/11  11:00:00,68.1682372208,6.70180532555,19.7386055067,0.0,18.7433767983,22.9618409725,39.3807887724,0.0,18.025,21.3557887724
 09/11  12:00:00,72.1909569586,6.9830574838,23.436626007,0.0,18.5889407304,23.1597249699,35.5119959225,0.0,18.025,17.4869959225
 09/11  13:00:00,75.5369445148,7.19107917187,26.3280870227,0.0,18.7433767983,23.2517909448,35.5096177546,0.0,18.025,17.4846177546
 09/11  14:00:00,77.603906837,7.36966309286,28.2164671274,0.0,18.7433767983,23.2517909448,35.5091705161,0.0,18.025,17.4841705161
 09/11  15:00:00,76.9918316769,7.37590991039,27.8880974432,0.0,18.7433767983,22.9618409725,41.3333913868,0.0,18.025,23.3083913868
 09/11  16:00:00,79.872965147,7.30439420157,26.3894334018,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/11  17:00:00,86.5382105278,7.32420599354,20.8466408708,0.0,17.6635504202,40.6971502883,5.77107291926,0.0,0.0,5.77107291926
 09/11  18:00:00,89.862373953,7.25460746983,17.7356469002,0.0,27.5259009287,37.3340067412,11.5716179419,0.0,0.0,11.5716179419
 09/11  19:00:00,96.8992020709,7.20944250342,16.8402973036,0.0,33.8341110165,33.3544677425,11.5816799838,0.0403604554422,0.0,11.5413195284
 09/11  20:00:00,107.090115592,7.29291772387,16.9095790646,0.0,36.5179666069,38.8247702939,6.55254241513,0.772592355434,0.0,5.7799500597
 09/11  21:00:00,100.729006861,7.21253751172,16.1438748979,0.0,32.965339924,36.8579353714,13.2635165411,1.68129198954,0.0,11.5822245516
 09/11  22:00:00,72.9822366838,6.67899829009,12.4778117602,0.0,25.6355707503,20.6438685092,8.2179393349,2.43164800558,0.0,5.78629132932
 09/11  23:00:00,49.5438844765,6.20035015683,9.07108762388,0.0,15.0252895274,11.7056064465,9.54492371249,3.77872865545,0.0,5.76619505704
 09/11  24:00:00,42.6989628347,5.99321812202,7.45904116764,0.0,11.6412384099,10.0650221343,9.98826643836,4.22749037847,0.0,5.76077605988
 09/12  01:00:00,39.8071345874,5.84486852403,6.2762601678,0.0,10.0992000411,10.047477231,4.97165302415,4.95165302415,0.0,0.02
 09/12  02:00:00,36.8122080253,5.71619278991,5.26956254145,0.0,8.25718729233,10.0299323277,11.4602528889,5.7044048636,0.0,5.75584802532
 09/12  03:00:00,36.1368064259,5.64071231693,4.66964461274,0.0,8.25718729233,10.0299323277,6.02822195307,6.00822195307,0.0,0.02
 09/12  04:00:00,37.3095933921,5.58787243966,4.28866591318,0.0,8.25718729233,11.6354268332,12.008952908,6.24783898797,0.0,5.76111392005
 09/12  05:00:00,45.0699659481,5.60374714786,4.45350482879,0.0,12.1011305571,15.3678112995,11.5213501091,5.74530969061,0.0,5.77604041853
 09/12  06:00:00,77.1051524587,6.14957252289,8.29859627585,0.0,19.7275818095,37.2640762949,16.5958112708,5.01211425384,0.0,11.583697017
 09/12  07:00:00,93.5290569876,6.56871713433,11.3512428774,0.0,24.3117294858,51.2795993405,20.9546317992,3.5280792835,0.0,17.4265525157
 09/12  08:00:00,79.1363659676,6.09795583513,8.70436071519,0.0,23.6694662846,40.6342015617,23.8821031489,0.421041128829,0.0,23.4610620201
 09/12  09:00:00,74.7268504725,6.11740067813,9.28271838274,0.0,23.6694662846,35.6302164847,41.4195756416,0.0,18.025,23.3945756416
 09/12  10:00:00,57.4525915643,5.99408597233,9.72845446984,0.0,18.7433767983,22.9618409725,41.4063434611,0.0264614553153,18.025,23.3548820058
 09/12  11:00:00,59.9269893216,6.24710218323,11.9520593566,0.0,18.7433767983,22.9618409725,35.5146290385,0.0,18.025,17.4896290385
 09/12  12:00:00,62.7541681062,6.41697437246,14.5659177633,0.0,18.5889407304,23.1597249699,35.5135595493,0.0,18.025,17.4885595493
 09/12  13:00:00,64.8904127589,6.56786858945,16.3047653036,0.0,18.7433767983,23.2517909448,35.5094064931,0.0,18.025,17.4844064931
 09/12  14:00:00,67.2452454402,6.73794757686,18.4895221642,0.0,18.7433767983,23.2517909448,41.3315975684,0.0,18.025,23.3065975684
 09/12  15:00:00,68.5082574444,6.82172109281,19.9587096913,0.0,18.7433767983,22.9618409725,35.5120887446,0.0,18.025,17.4870887446
 09/12  16:00:00,71.6146776667,6.811124125,18.624411895,0.0,18.7433767983,27.431320555,23.7858802723,0.0,18.025,5.7608802723
 09/12  17:00:00,81.6126208255,6.92768286257,16.3175724043,0.0,17.6635504202,40.6971502883,5.77108934495,0.0,0.0,5.77108934495
 09/12  18:00:00,86.7621904682,6.94155061125,14.9485190325,0.0,27.5259009287,37.3340067412,5.84260437221,0.0461420491646,0.0,5.79646232305
 09/12  19:00:00,94.1280097884,6.92250345652,14.3560424083,0.0,33.8341110165,33.3544677425,12.5714064787,1.02929945185,0.0,11.5421070268
 09/12  20:00:00,104.763186471,7.0334982987,14.84207004,0.0,36.5179666069,38.8247702939,8.03645548167,2.25577413815,0.0,5.78068134351
 09/12  21:00:00,98.855037197,7.00339228469,14.4790429885,0.0,32.965339924,36.8579353714,14.6000118892,3.01690685816,0.0,11.583105031
 09/12  22:00:00,71.6979243858,6.53260748615,11.3398848608,0.0,25.6355707503,20.6438685092,9.25209082854,3.46563372791,0.0,5.78645710063
 09/12  23:00:00,48.7573436646,6.10866998321,8.37622706883,0.0,15.0252895274,11.7056064465,9.5444515706,3.77822556301,0.0,5.7662260076
 09/12  24:00:00,42.1165276361,5.92627222062,6.94355178969,0.0,11.6412384099,10.0650221343,10.0693303567,4.3082206461,0.0,5.76110971064
 09/13  01:00:00,39.4982527122,5.80878352236,6.00345876808,0.0,10.0992000411,10.047477231,10.4544826894,4.69851431517,0.0,5.75596837423
 09/13  02:00:00,36.7565015864,5.70778686999,5.22226454866,0.0,8.25718729233,10.0299323277,5.04402097577,5.02402097577,0.0,0.02
 09/13  03:00:00,36.1759754639,5.64344067707,4.70608096677,0.0,8.25718729233,10.0299323277,11.0530763947,5.29714452201,0.0,5.75593187265
 09/13  04:00:00,37.4221808572,5.60094571849,4.38818136022,0.0,8.25718729233,11.6354268332,5.53994219768,5.51994219768,0.0,0.02
 09/13  05:00:00,45.0821879085,5.60625703117,4.4632124852,0.0,12.1011305571,15.3678112995,11.3679539614,5.59152662551,0.0,5.77642733586
 09/13  06:00:00,76.9996785689,6.13927334852,8.2034183273,0.0,19.7275818095,37.2640762949,16.7771460331,5.19352008341,0.0,11.5836259496
 09/13  07:00:00,93.0167382662,6.51297416483,10.8946646167,0.0,24.3117294858,51.2795993405,22.0829474324,4.65635137873,0.0,17.4265960536
 09/13  08:00:00,78.2127044257,6.00080382775,7.87784715644,0.0,23.6694662846,40.6342015617,24.7062495476,1.24627593113,0.0,23.4599736165
 09/13  09:00:00,73.2954579401,5.99383873052,7.97488274447,0.0,23.6694662846,35.6302164847,42.316747077,0.896663954834,18.025,23.3950831222
 09/13  10:00:00,55.1296378904,5.89902666447,7.50055990354,0.0,18.7433767983,22.9618409725,42.7906677903,1.41036608476,18.025,23.3553017056
 09/13  11:00:00,58.3918252908,6.19760142176,10.466395506,0.0,18.7433767983,22.9618409725,35.6449272067,0.130605559338,18.025,17.4893216474
 09/13  12:00:00,62.0636278855,6.41666409432,13.8756847493,0.0,18.5889407304,23.1597249699,35.5121927589,0.0,18.025,17.4871927589
 09/13  13:00:00,64.4300108998,6.59548472652,15.8167482741,0.0,18.7433767983,23.2517909448,41.3312593388,0.0,18.025,23.3062593388
 09/13  14:00:00,65.8250629161,6.69067872722,17.1166072656,0.0,18.7433767983,23.2517909448,35.5112457684,0.0,18.025,17.4862457684
 09/13  15:00:00,65.01114386,6.69071677683,16.5925973746,0.0,18.7433767983,22.9618409725,35.5135453628,0.0,18.025,17.4885453628
 09/13  16:00:00,67.3568296669,6.65369954056,14.5239863901,0.0,18.7433767983,27.431320555,23.7859444302,0.0,18.025,5.76094443018
 09/13  17:00:00,79.5851567076,6.79841727031,14.4193735526,0.0,17.6635504202,40.6971502883,5.77104631137,0.0,0.0,5.77104631137
 09/13  18:00:00,85.7653536695,6.84919518304,14.0440336304,0.0,27.5259009287,37.3340067412,11.6612730105,0.0887965269915,0.0,11.5724764835
 09/13  19:00:00,93.6789964174,6.87481662874,13.9547134578,0.0,33.8341110165,33.3544677425,6.76080282127,0.979986764281,0.0,5.78081605699
 09/13  20:00:00,104.553432324,7.00898221788,14.6568297669,0.0,36.5179666069,38.8247702939,7.80581727694,2.02581690092,0.0,5.78000037602
 09/13  21:00:00,98.7496391615,6.98873827446,14.3882974161,0.0,32.965339924,36.8579353714,14.176545337,2.59303180492,0.0,11.5835135321
 09/13  22:00:00,71.4859359485,6.50624862617,11.1542487293,0.0,25.6355707503,20.6438685092,14.8857900176,3.33308711132,0.0,11.5527029063
 09/13  23:00:00,48.4866635441,6.07741942887,8.13679642316,0.0,15.0252895274,11.7056064465,3.97201924109,3.95201924109,0.0,0.02
 09/13  24:00:00,41.8690608771,5.89748783494,6.72487142493,0.0,11.6412384099,10.0650221343,10.2333528499,4.47217845285,0.0,5.761174397
 09/14  01:00:00,39.2588657112,5.78104608952,5.79180579475,0.0,10.0992000411,10.047477231,10.6048194436,4.84891837688,0.0,5.7559010667
 09/14  02:00:00,36.4979072466,5.67882671188,4.99263130398,0.0,8.25718729233,10.0299323277,5.18065198265,5.16065198265,0.0,0.02
 09/14  03:00:00,35.9301069124,5.61440723616,4.48924351028,0.0,8.25718729233,10.0299323277,11.1837406937,5.42817871457,0.0,5.75556197918
 09/14  04:00:00,37.0351137197,5.55523227341,4.04682478937,0.0,8.25718729233,11.6354268332,6.25668262372,6.23668262372,0.0,0.02
 09/14  05:00:00,44.6299487127,5.55442707917,4.06280038071,0.0,12.1011305571,15.3678112995,18.0765133431,6.54375961653,0.0,11.5327537266
 09/14  06:00:00,76.6177311844,6.09472142953,7.8660207349,0.0,19.7275818095,37.2640762949,17.6440982154,6.06181925536,0.0,11.5822789601
 09/14  07:00:00,92.8341509422,6.49041114927,10.7346368351,0.0,24.3117294858,51.2795993405,16.6034362183,4.97847407239,0.0,11.6249621459
 09/14  08:00:00,78.5847177717,6.03996943947,8.21068974133,0.0,23.6694662846,40.6342015617,30.2694002279,0.9482003417,0.0,29.3211998862
 09/14  09:00:00,74.6609839926,6.14141606372,9.19282415992,0.0,23.6694662846,35.6302164847,35.6451611793,0.0693394738338,18.025,17.5508217055
 09/14  10:00:00,58.4982371176,6.14750957268,10.6206788554,0.0,18.7433767983,22.9618409725,41.4442294911,0.0648210381788,18.025,23.354408453
 09/14  11:00:00,61.6137950406,6.37618162357,13.5097835056,0.0,18.7433767983,22.9618409725,35.5151033208,0.0,18.025,17.4901033208
 09/14  12:00:00,64.9942442677,6.5837924432,16.6391722674,0.0,18.5889407304,23.1597249699,35.5109934017,0.0,18.025,17.4859934017
 09/14  13:00:00,67.9438595395,6.79348136731,19.1326004421,0.0,18.7433767983,23.2517909448,41.3345922624,0.0,18.025,23.3095922624
 09/14  14:00:00,69.7343060097,6.90204095038,20.8144841794,0.0,18.7433767983,23.2517909448,35.510469028,0.0,18.025,17.485469028
 09/14  15:00:00,70.3881640523,6.96095217086,21.6993797192,0.0,18.7433767983,22.9618409725,35.5101320576,0.0,18.025,17.4851320576
 09/14  16:00:00,73.1768269125,6.91415658609,20.0835290423,0.0,18.7433767983,27.431320555,23.7857788461,0.0,18.025,5.76077884611
 09/14  17:00:00,82.19761273,6.99369505582,16.8365526504,0.0,17.6635504202,40.6971502883,5.77118106005,0.0,0.0,5.77118106005
 09/14  18:00:00,87.4116128769,6.99933794261,15.5401446759,0.0,27.5259009287,37.3340067412,11.5719412147,0.0,0.0,11.5719412147
 09/14  19:00:00,95.638780445,7.05946927761,15.7298467638,0.0,33.8341110165,33.3544677425,5.78104590397,0.0,0.0,5.78104590397
 09/14  20:00:00,106.322718315,7.19393011758,16.2411638275,0.0,36.5179666069,38.8247702939,6.40531137438,0.624301887992,0.0,5.78100948639
 09/14  21:00:00,100.451102444,7.16740706022,15.9110873818,0.0,32.965339924,36.8579353714,12.8078752623,1.22501957902,0.0,11.5828556832
 09/14  22:00:00,73.2214142243,6.69184676697,12.7041264929,0.0,25.6355707503,20.6438685092,12.8643521519,1.31116108796,0.0,11.5531910639
 09/14  23:00:00,50.1207922533,6.25262709123,9.59571339987,0.0,15.0252895274,11.7056064465,7.28630311119,1.52071336979,0.0,5.76558974139
 09/14  24:00:00,43.3815440436,6.05923854579,8.0756040149,0.0,11.6412384099,10.0650221343,1.77801701259,1.75801701259,0.0,0.02
 09/15  01:00:00,40.7249073018,5.93700998785,7.10188426782,0.0,10.0992000411,10.047477231,7.62791119006,1.87181543762,0.0,5.75609575243
 09/15  02:00:00,37.9466313062,5.83203792224,6.28814028889,0.0,8.25718729233,10.0299323277,2.03842634419,2.01842634419,0.0,0.02
 09/15  03:00:00,37.3303576735,5.76283994295,5.74106366906,0.0,8.25718729233,10.0299323277,8.07350192446,2.31753167069,0.0,5.75597025377
 09/15  04:00:00,38.3740258386,5.6995229768,5.24144080176,0.0,8.25718729233,11.6354268332,8.94959062273,3.18871505961,0.0,5.76087556313
 09/15  05:00:00,46.0694280332,5.71078281943,5.34592420679,0.0,12.1011305571,15.3678112995,8.82456512808,3.04828679378,0.0,5.7762783343
 09/15  06:00:00,78.2273959967,6.27076314509,9.2996390291,0.0,19.7275818095,37.2640762949,14.1812423803,2.59794106743,0.0,11.5833013129
 09/15  07:00:00,94.7313951691,6.69302959228,12.4292547729,0.0,24.3117294858,51.2795993405,13.4666255017,1.84123381947,0.0,11.6253916823
 09/15  08:00:00,80.7095042806,6.24375593447,10.1316868064,0.0,23.6694662846,40.6342015617,29.3217605679,0.0,0.0,29.3217605679
 09/15  09:00:00,77.4404166462,6.31055544888,11.8031184294,0.0,23.6694662846,35.6302164847,41.4166464233,0.0,18.025,23.3916464233
 09/15  10:00:00,60.4041773516,6.2699337308,12.4041904785,0.0,18.7433767983,22.9618409725,35.5467912458,0.0,18.025,17.5217912458
 09/15  11:00:00,63.0067955192,6.45056735142,14.8283960942,0.0,18.7433767983,22.9618409725,35.5143793067,0.0,18.025,17.4893793067
 09/15  12:00:00,66.3624559049,6.66705575679,17.9241221367,0.0,18.5889407304,23.1597249699,41.3345398548,0.0,18.025,23.3095398548
 09/15  13:00:00,67.828104375,6.75478113808,19.0555412663,0.0,18.7433767983,23.2517909448,35.5134174144,0.0,18.025,17.4884174144
 09/15  14:00:00,69.4675546377,6.90909098481,20.5406800621,0.0,18.7433767983,23.2517909448,35.5101214334,0.0,18.025,17.4851214334
 09/15  15:00:00,69.0755298373,6.92858069318,20.4191172974,0.0,18.7433767983,22.9618409725,35.5097658201,0.0,18.025,17.4847658201
 09/15  16:00:00,72.2988872824,6.90912505493,19.2106221736,0.0,18.7433767983,27.431320555,23.785932877,0.0,18.025,5.76093287698
 09/15  17:00:00,82.6692455679,7.02574585298,17.2761318923,0.0,17.6635504202,40.6971502883,5.7711687004,0.0,0.0,5.7711687004
 09/15  18:00:00,87.8205386555,7.03067033904,15.9177336137,0.0,27.5259009287,37.3340067412,11.5716652518,0.0,0.0,11.5716652518
 09/15  19:00:00,97.7291314262,7.07489171011,15.9207728586,0.0,33.8341110165,33.3544677425,5.78060423761,0.0,0.0,5.78060423761
 09/15  20:00:00,106.375941752,7.19605785973,16.2922532211,0.0,36.5179666069,38.8247702939,12.1383769691,0.596305328618,0.0,11.5420716405
 09/15  21:00:00,100.460941556,7.16501986011,15.9233101327,0.0,32.965339924,36.8579353714,12.6190114612,1.03603736172,0.0,11.5829740995
 09/15  22:00:00,73.0657458005,6.67323634083,12.5670691527,0.0,25.6355707503,20.6438685092,7.18978896899,1.4033507417,0.0,5.78643822729
 09/15  23:00:00,49.9786136763,6.2366418516,9.46951736674,0.0,15.0252895274,11.7056064465,7.39713810759,1.63087096702,0.0,5.76626714056
 09/15  24:00:00,43.2954237465,6.05005619298,7.99865975019,0.0,11.6412384099,10.0650221343,7.50270104453,1.74157950662,0.0,5.76112153791
 09/16  01:00:00,43.5918677499,5.95607932065,7.19029843003,0.0,12.8411359301,10.0650221343,2.24124078822,2.22124078822,0.0,0.02
 09/16  02:00:00,37.7696750462,5.81657733349,6.12663942813,0.0,8.25718729233,10.0299323277,8.65626431375,2.90035554973,0.0,5.75590876402
 09/16  03:00:00,36.9935330306,5.73053859447,5.43654300247,0.0,8.25718729233,10.0299323277,3.83038334993,3.81038334993,0.0,0.02
 09/16  04:00:00,37.9390557876,5.65724110903,4.84875175963,0.0,8.25718729233,11.6354268332,10.6907174345,4.92988545751,0.0,5.76083197702
 09/16  05:00:00,41.8416105167,5.62055340547,4.62969578747,0.0,8.71707943955,15.3327214929,10.2386764546,4.47238400404,0.0,5.76629245057
 09/16  06:00:00,61.4389668284,5.78227761947,5.85332482234,0.0,18.5082010057,25.6353820695,9.9307393907,4.15437038323,0.0,5.77636900747
 09/16  07:00:00,75.1882174913,6.15698487651,8.54455226648,0.0,19.4083231844,41.0650158608,15.5147105149,3.93077374792,0.0,11.583936767
 09/16  08:00:00,103.41252212,6.65849627105,12.3905779484,0.0,26.3286599382,57.9988325916,29.9086651834,0.457598064331,0.0,29.4510671191
 09/16  09:00:00,86.9803036448,6.46237463922,11.3084256202,0.0,26.3286599382,42.8504436482,41.5532971456,0.0700761930313,18.025,23.4582209526
 09/16  10:00:00,62.3652553059,6.3043123011,10.8454557452,0.0,21.7447113004,23.4437158914,41.6856937901,0.262650717278,18.025,23.3980430728
 09/16  11:00:00,62.4740619318,6.45815291381,13.2621485898,0.0,19.3027497915,23.426170988,41.378144728,0.0,18.025,23.353144728
 09/16  12:00:00,66.4848044471,6.70885733862,16.8800063887,0.0,19.1483137236,23.7250123474,35.5152311695,0.0,18.025,17.4902311695
 09/16  13:00:00,69.4095831351,6.86940680249,19.4986884435,0.0,19.3027497915,23.7161209604,35.5096001903,0.0,18.025,17.4846001903
 09/16  14:00:00,72.1279662557,7.04169638262,22.0447859329,0.0,19.3027497915,23.7161209604,41.3323398881,0.0,18.025,23.3073398881
 09/16  15:00:00,71.2134232538,7.04072091876,21.4211675115,0.0,19.3027497915,23.426170988,35.51276151,0.0,18.025,17.48776151
 09/16  16:00:00,72.9871549054,6.93153977069,18.852764904,0.0,19.3027497915,27.8956505705,23.7859593769,0.0,18.025,5.76095937694
 09/16  17:00:00,79.3325312786,6.97045435377,16.5367602025,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/16  18:00:00,92.8373492357,7.07014392828,15.9886048407,0.0,32.690315043,37.0816133363,5.77105401826,0.0,0.0,5.77105401826
 09/16  19:00:00,100.632149538,7.13853410658,16.0673627809,0.0,36.8143715336,33.066984531,11.5425611772,0.0,0.0,11.5425611772
 09/16  20:00:00,106.614809943,7.26167856364,16.6868028725,0.0,36.3493007332,38.7721355839,6.46199604017,0.680942111087,0.0,5.78105392909
 09/16  21:00:00,104.079253486,7.21709683395,16.3136919745,0.0,36.1807251679,36.8228455648,6.54524418126,0.764126816206,0.0,5.78111736505
 09/16  22:00:00,79.3517254131,6.77807439303,13.3453316039,0.0,31.0351095914,20.6438685092,12.2373229237,0.653182586198,0.0,11.5841403375
 09/16  23:00:00,53.0936085661,6.3149795904,10.1041531843,0.0,17.4250845679,11.7056064465,12.618711909,1.08580083383,0.0,11.5329110752
 09/16  24:00:00,45.1094469325,6.11986908842,8.54297534246,0.0,12.8411359301,10.0650221343,1.65538308499,1.63538308499,0.0,0.02
 09/17  01:00:00,44.2741168046,6.01553830038,7.69365780831,0.0,12.925468867,10.100111941,7.43586422619,1.68019411979,0.0,5.75567010641
 09/17  02:00:00,38.2673579116,5.85634121225,6.4651412925,0.0,8.34152022915,10.0650221343,2.46248636514,2.44248636514,0.0,0.02
 09/17  03:00:00,37.4517101451,5.76680318267,5.7390254439,0.0,8.34152022915,10.0650221343,9.08736037745,3.33152448227,0.0,5.75583589518
 09/17  04:00:00,38.325115059,5.68593278489,5.08669753972,0.0,8.34152022915,11.6705166398,10.3559551745,4.59541766403,0.0,5.76053751049
 09/17  05:00:00,42.1254097716,5.63868366169,4.77594377046,0.0,8.80141237637,15.3678112995,4.5549296098,4.5349296098,0.0,0.02
 09/17  06:00:00,61.8417716476,5.82369781534,6.21470299652,0.0,18.5082010057,25.6353820695,14.8578606129,3.32500121463,0.0,11.5328593983
 09/17  07:00:00,76.2512223147,6.24785254173,9.39726347945,0.0,19.4926561212,41.1001056674,13.5696198326,1.98594626579,0.0,11.5836735669
 09/17  08:00:00,105.563777758,6.86113485393,14.3391894246,0.0,26.3286599382,57.9988325916,29.4511245202,0.0,0.0,29.4511245202
 09/17  09:00:00,92.343508409,6.7896766201,16.4637531259,0.0,26.2443270014,42.8153538416,41.4811562115,0.0,18.025,23.4561562115
 09/17  10:00:00,67.1333477459,6.55639236768,15.3614600901,0.0,21.7447113004,23.4437158914,41.4224118993,0.0,18.025,23.3974118993
 09/17  11:00:00,66.4662265389,6.70056945581,16.9521836755,0.0,19.3449162599,23.4437158914,35.5453422969,0.0,18.025,17.5203422969
 09/17  12:00:00,69.644983987,6.91395255407,19.7753791901,0.0,19.190480192,23.7425572507,41.3348930435,0.0,18.025,23.3098930435
 09/17  13:00:00,71.8255546979,7.03620504307,21.8075734238,0.0,19.260583323,23.698576057,35.512632506,0.0,18.025,17.487632506
 09/17  14:00:00,73.8772301466,7.18011889684,23.7153333074,0.0,19.260583323,23.698576057,35.5103771055,0.0,18.025,17.4853771055
 09/17  15:00:00,73.5558646709,7.18375739034,23.6802810147,0.0,19.260583323,23.4086260847,35.5100716815,0.0,18.025,17.4850716815
 09/17  16:00:00,75.0742515396,7.05954091004,20.8715760606,0.0,19.260583323,27.8781056672,23.785958614,0.0,18.025,5.76095861397
 09/17  17:00:00,81.7093401873,7.12452525546,18.8192077045,0.0,18.1807569449,37.5792895564,5.76589674656,0.0,0.0,5.76589674656
 09/17  18:00:00,94.9977315664,7.25393458964,18.0846192587,0.0,32.6059821062,37.0465235296,5.77101423138,0.0,0.0,5.77101423138
 09/17  19:00:00,102.413583223,7.28823130269,17.6991010324,0.0,36.8143715336,33.066984531,5.78085507788,0.0,0.0,5.78085507788
 09/17  20:00:00,108.081428251,7.38844644755,17.907223138,0.0,36.43363367,38.8072253906,11.6111003114,0.0692479796997,0.0,11.5418523317
 09/17  21:00:00,104.944450474,7.31921867213,17.1961881814,0.0,36.0963922311,36.7877557581,6.18245984923,0.401061410861,0.0,5.78139843837
 09/17  22:00:00,80.0133532471,6.86155391007,14.0428974347,0.0,30.9507766546,20.6087787026,12.1996093284,0.615763875674,0.0,11.5838454528
 09/17  23:00:00,53.9298750075,6.40560583668,10.8497951192,0.0,17.4250845679,11.7056064465,6.78958851961,1.01316196628,0.0,5.77642655332
 09/17  24:00:00,46.1818892698,6.22207335926,9.39378423064,0.0,12.925468867,10.100111941,7.05012002727,1.28916823154,0.0,5.76095179573
 09/18  01:00:00,41.9234009921,6.06707706601,8.17031140317,0.0,10.0992000411,10.047477231,1.41384663331,1.39384663331,0.0,0.02
 09/18  02:00:00,38.929829665,5.93774055821,7.16563058021,0.0,8.25718729233,10.0299323277,7.25092582838,1.49490368036,0.0,5.75602214802
 09/18  03:00:00,38.00136851,5.83577821264,6.33913389181,0.0,8.25718729233,10.0299323277,1.93178924378,1.91178924378,0.0,0.02
 09/18  04:00:00,38.7976453437,5.74560756136,5.6189749017,0.0,8.25718729233,11.6354268332,8.82933452073,3.06811324768,0.0,5.76122127305
 09/18  05:00:00,46.3183407195,5.73866205391,5.56694971743,0.0,12.1011305571,15.3678112995,8.75729479464,2.9809365609,0.0,5.77635823373
 09/18  06:00:00,78.1555375559,6.26518236809,9.2333463665,0.0,19.7275818095,37.2640762949,14.6836465258,3.09931168852,0.0,11.5843348373
 09/18  07:00:00,94.6970710979,6.68453999219,12.403401095,0.0,24.3117294858,51.2795993405,19.3903541043,1.96281309349,0.0,17.4275410108
 09/18  08:00:00,81.729883692,6.33372512538,11.0620861269,0.0,23.6694662846,40.6342015617,23.4744628045,0.0116839491602,0.0,23.4627788554
 09/18  09:00:00,82.6172402102,6.5532500657,16.7372412392,0.0,23.6694662846,35.6302164847,41.4223602297,0.0,18.025,23.3973602297
 09/18  10:00:00,67.3506796522,6.58093965,19.0396770358,0.0,18.7433767983,22.9618409725,41.3809235241,0.0,18.025,23.3559235241
 09/18  11:00:00,70.8047392558,6.84843918288,22.2284648813,0.0,18.7433767983,22.9618409725,35.5143441698,0.0,18.025,17.4893441698
 09/18  12:00:00,74.3962692793,7.12068268514,25.5043015492,0.0,18.5889407304,23.1597249699,35.5129468359,0.0,18.025,17.4879468359
 09/18  13:00:00,77.3609075749,7.35726463449,27.985857354,0.0,18.7433767983,23.2517909448,35.6417869048,0.0,18.025,17.6167869048
 09/18  14:00:00,80.5582324913,7.56476472455,30.9756843846,0.0,18.7433767983,23.2517909448,41.2043956514,0.0,18.025,23.1793956514
 09/18  15:00:00,81.1003359186,7.64108643697,31.7314131582,0.0,18.7433767983,22.9618409725,35.5114258026,0.0,18.025,17.4864258026
 09/18  16:00:00,84.0173826866,7.59148405501,30.2467477901,0.0,18.7433767983,27.431320555,23.7860543576,0.0,18.025,5.76105435762
 09/18  17:00:00,93.726195813,7.6641518106,27.6946672381,0.0,17.6635504202,40.6971502883,5.77110172162,0.0,0.0,5.77110172162
 09/18  18:00:00,98.0783342827,7.64171208107,25.5644777752,0.0,27.5259009287,37.3340067412,11.572860033,0.0,0.0,11.572860033
 09/18  19:00:00,107.025783624,7.67863033705,24.6136725907,0.0,33.8341110165,33.3544677425,5.7809691231,0.0,0.0,5.7809691231
 09/18  20:00:00,114.301351792,7.79446095966,23.619256102,0.0,36.5179666069,38.8247702939,5.78016686159,0.0,0.0,5.78016686159
 09/18  21:00:00,107.365904125,7.74537040632,22.2479091982,0.0,32.965339924,36.8579353714,11.5840907869,0.0,0.0,11.5840907869
 09/18  22:00:00,78.4633674824,7.18371539603,17.4541975296,0.0,25.6355707503,20.6438685092,11.5532245317,0.0,0.0,11.5532245317
 09/18  23:00:00,53.8962360716,6.62845915227,12.9953200183,0.0,15.0252895274,11.7056064465,5.76620203979,0.0,0.0,5.76620203979
 09/18  24:00:00,46.1107025766,6.34626929797,10.5177249708,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/19  01:00:00,42.8410395921,6.16936504613,8.98565526486,0.0,10.0992000411,10.047477231,5.75607568938,0.0,0.0,5.75607568938
 09/19  02:00:00,39.5981249997,6.01851217398,7.75315804681,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  03:00:00,38.6207232941,5.91108081323,6.88318123323,0.0,8.25718729233,10.0299323277,5.78209456249,0.0263409197968,0.0,5.75575364269
 09/19  04:00:00,39.5646783916,5.8362021624,6.29541146518,0.0,8.25718729233,11.6354268332,5.06276029759,0.183335811833,0.0,4.87942448576
 09/19  05:00:00,47.1682916986,5.83933170471,6.31622686443,0.0,12.1011305571,15.3678112995,6.86419417933,0.20516446746,0.0,6.65902971187
 09/19  06:00:00,78.6716155079,6.33655769415,9.67804713696,0.0,19.7275818095,37.2640762949,12.0514725853,0.468824877306,0.0,11.582647708
 09/19  07:00:00,95.4495646662,6.77023317996,13.0701988202,0.0,24.3117294858,51.2795993405,11.6256678699,0.0,0.0,11.6256678699
 09/19  08:00:00,84.8799286177,6.4945234878,14.0513272009,0.0,23.6694662846,40.6342015617,29.3226546851,0.0,0.0,29.3226546851
 09/19  09:00:00,87.2626455446,6.76342973689,21.1724574004,0.0,23.6694662846,35.6302164847,41.4158376319,0.0,18.025,23.3908376319
 09/19  10:00:00,72.2479597031,6.84721557051,23.6706854879,0.0,18.7433767983,22.9618409725,35.547910863,0.0,18.025,17.522910863
 09/19  11:00:00,76.6705909983,7.19387038684,27.748883139,0.0,18.7433767983,22.9618409725,35.5148057569,0.0,18.025,17.4898057569
 09/19  12:00:00,79.9143687812,7.47589967037,30.6671845197,0.0,18.5889407304,23.1597249699,41.3331617301,0.0,18.025,23.3081617301
 09/19  13:00:00,82.4896657107,7.68217907809,32.7897004372,0.0,18.7433767983,23.2517909448,35.5134409784,0.0,18.025,17.4884409784
 09/19  14:00:00,85.5824660449,7.90425879312,35.6604183546,0.0,18.7433767983,23.2517909448,35.5132392312,0.0,18.025,17.4882392312
 09/19  15:00:00,87.2834823386,8.03389503958,37.521748841,0.0,18.7433767983,22.9618409725,35.5090738181,0.0,18.025,17.4840738181
 09/19  16:00:00,91.1635692155,8.04161701169,36.9428059899,0.0,18.7433767983,27.431320555,23.7860196195,0.0,18.025,5.76101961953
 09/19  17:00:00,99.9107991901,8.06888924179,33.4745346494,0.0,17.6635504202,40.6971502883,5.77123815047,0.0,0.0,5.77123815047
 09/19  18:00:00,102.366564557,7.94119633002,29.5532187911,0.0,27.5259009287,37.3340067412,11.573384448,0.0,0.0,11.573384448
 09/19  19:00:00,109.719426871,7.87293163146,27.1130162865,0.0,33.8341110165,33.3544677425,5.78036164589,0.0,0.0,5.78036164589
 09/19  20:00:00,114.852430493,7.8690310559,24.0957573201,0.0,36.5179666069,38.8247702939,11.5408053653,0.0,0.0,11.5408053653
 09/19  21:00:00,107.0481244,7.76366136508,21.9118337623,0.0,32.965339924,36.8579353714,11.582743104,0.0,0.0,11.582743104
 09/19  22:00:00,78.204400296,7.19175689056,17.1871892883,0.0,25.6355707503,20.6438685092,5.78663554698,0.0,0.0,5.78663554698
 09/19  23:00:00,54.1361592354,6.67479554945,13.1889020035,0.0,15.0252895274,11.7056064465,5.76626394139,0.0,0.0,5.76626394139
 09/19  24:00:00,46.690584454,6.41657857648,11.0272932225,0.0,11.6412384099,10.0650221343,5.76118299652,0.0,0.0,5.76118299652
 09/20  01:00:00,43.3552122166,6.23111624294,9.43808158377,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,40.2166227647,6.08861790169,8.30154246214,0.0,8.25718729233,10.0299323277,5.75600817159,0.0,0.0,5.75600817159
 09/20  03:00:00,39.1628434997,5.9749672113,7.36142015291,0.0,8.25718729233,10.0299323277,0.0407547595259,0.0207547595259,0.0,0.02
 09/20  04:00:00,39.9307401375,5.88134674864,6.61632390423,0.0,8.25718729233,11.6354268332,6.11537974948,0.354722755011,0.0,5.76065699447
 09/20  05:00:00,47.4758190137,5.87707754153,6.58600808552,0.0,12.1011305571,15.3678112995,6.32954547065,0.552997511842,0.0,5.77654795881
 09/20  06:00:00,79.0678678386,6.3821287996,10.0287202085,0.0,19.7275818095,37.2640762949,12.1591940184,0.574483735584,0.0,11.5847102828
 09/20  07:00:00,95.6993845561,6.80664362401,13.2835975277,0.0,24.3117294858,51.2795993405,17.4617057731,0.0341946746064,0.0,17.4275110985
 09/20  08:00:00,84.9603298672,6.52508208666,14.1011681463,0.0,23.6694662846,40.6342015617,23.4629031333,0.0,0.0,23.4629031333
 09/20  09:00:00,87.4396823529,6.7886756045,21.3242527424,0.0,23.6694662846,35.6302164847,41.4206485101,0.0,18.025,23.3956485101
 09/20  10:00:00,72.5767465537,6.87060223554,23.9760767227,0.0,18.7433767983,22.9618409725,35.5481865362,0.0,18.025,17.5231865362
 09/20  11:00:00,76.2748047106,7.17039658838,27.3765694106,0.0,18.7433767983,22.9618409725,41.338507648,0.0,18.025,23.313507648
 09/20  12:00:00,80.601052799,7.52003685441,31.3097301619,0.0,18.5889407304,23.1597249699,35.5138679702,0.0,18.025,17.4888679702
 09/20  13:00:00,83.9073315471,7.77069266954,34.1188481469,0.0,18.7433767983,23.2517909448,35.5116995237,0.0,18.025,17.4866995237
 09/20  14:00:00,86.028752687,7.92226428052,36.0887002834,0.0,18.7433767983,23.2517909448,41.3318513038,0.0,18.025,23.3068513038
 09/20  15:00:00,85.0500262726,7.91638313391,35.4058065869,0.0,18.7433767983,22.9618409725,35.5125063364,0.0,18.025,17.4875063364
 09/20  16:00:00,86.9149379294,7.81495158503,32.9208344596,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,96.2499247989,7.85424230474,30.0282993473,0.0,17.6635504202,40.6971502883,5.77032578065,0.0,0.0,5.77032578065
 09/20  18:00:00,99.1940558211,7.75132316608,26.5705792856,0.0,27.5259009287,37.3340067412,11.5735354928,0.0,0.0,11.5735354928
 09/20  19:00:00,106.590517664,7.72933277187,24.1276979362,0.0,33.8341110165,33.3544677425,11.5424605521,0.0,0.0,11.5424605521
 09/20  20:00:00,113.418193951,7.82810931164,22.702442796,0.0,36.5179666069,38.8247702939,5.78078864447,0.0,0.0,5.78078864447
 09/20  21:00:00,106.428991585,7.73342194545,21.3229342953,0.0,32.965339924,36.8579353714,11.5843499015,0.0,0.0,11.5843499015
 09/20  22:00:00,77.9312127671,7.16365965406,16.9420951933,0.0,25.6355707503,20.6438685092,5.78670096832,0.0,0.0,5.78670096832
 09/20  23:00:00,53.94759612,6.6494810025,13.0256538924,0.0,15.0252895274,11.7056064465,5.76635909044,0.0,0.0,5.76635909044
 09/20  24:00:00,46.054985969,6.35504584957,10.4532249777,0.0,11.6412384099,10.0650221343,5.76123693995,0.0,0.0,5.76123693995
 09/21  01:00:00,42.5909477344,6.1579039049,8.74702451796,0.0,10.0992000411,10.047477231,5.75609081797,0.0,0.0,5.75609081797
 09/21  02:00:00,39.2650080518,5.99643205075,7.44211710986,0.0,8.25718729233,10.0299323277,0.168172743129,0.148172743129,0.0,0.02
 09/21  03:00:00,38.3349558174,5.8927333053,6.61575968154,0.0,8.25718729233,10.0299323277,6.2598470468,0.503763014856,0.0,5.75608403195
 09/21  04:00:00,39.2645034119,5.81434232843,6.01709558413,0.0,8.25718729233,11.6354268332,0.855599358994,0.835599358994,0.0,0.02
 09/21  05:00:00,46.6981554238,5.79693183806,5.88848432088,0.0,12.1011305571,15.3678112995,7.00579200855,1.22923276428,0.0,5.77655924427
 09/21  06:00:00,78.0739308378,6.27919838088,9.13771024732,0.0,19.7275818095,37.2640762949,13.1868735849,1.60214642332,0.0,11.5847271616
 09/21  07:00:00,94.5273533312,6.69435840504,12.2238497728,0.0,24.3117294858,51.2795993405,18.4009455749,0.972029268362,0.0,17.4289163066
 09/21  08:00:00,81.7650012316,6.35963651482,11.0712789939,0.0,23.6694662846,40.6342015617,23.4736580969,0.0110106458138,0.0,23.4626474511
 09/21  09:00:00,82.9319481738,6.5895792094,17.0156081906,0.0,23.6694662846,35.6302164847,41.424904443,0.0,18.025,23.399904443
 09/21  10:00:00,67.9645098381,6.62151998111,19.6129229318,0.0,18.7433767983,22.9618409725,41.3823381532,0.0,18.025,23.3573381532
 09/21  11:00:00,71.2079377502,6.84129978576,22.6387983612,0.0,18.7433767983,22.9618409725,35.5153433288,0.0,18.025,17.4903433288
 09/21  12:00:00,74.4480140704,7.06392955208,25.6127947976,0.0,18.5889407304,23.1597249699,35.510396036,0.0,18.025,17.485396036
 09/21  13:00:00,77.5468707539,7.3478800966,28.181202851,0.0,18.7433767983,23.2517909448,41.3353708874,0.0,18.025,23.3103708874
 09/21  14:00:00,79.9233052513,7.51861496752,30.3868999755,0.0,18.7433767983,23.2517909448,35.5112751047,0.0,18.025,17.4862751047
 09/21  15:00:00,79.4178064018,7.53739908739,30.1525652968,0.0,18.7433767983,22.9618409725,35.5111210273,0.0,18.025,17.4861210273
 09/21  16:00:00,81.5628052556,7.44105211763,27.9426011535,0.0,18.7433767983,27.431320555,23.7847849246,0.0,18.025,5.75978492462
 09/21  17:00:00,91.6209838564,7.52779064232,25.72581253,0.0,17.6635504202,40.6971502883,5.7713309845,0.0,0.0,5.7713309845
 09/21  18:00:00,94.1186277958,7.45437977517,21.7920892693,0.0,27.5259009287,37.3340067412,11.5727109204,0.0,0.0,11.5727109204
 09/21  19:00:00,101.378994065,7.40854504236,19.2369641869,0.0,33.8341110165,33.3544677425,5.78134140884,0.0,0.0,5.78134140884
 09/21  20:00:00,109.107992598,7.46447187495,18.7558748347,0.0,36.5179666069,38.8247702939,5.83815769924,0.0568248891309,0.0,5.78133281011
 09/21  21:00:00,102.410076336,7.37711201167,17.6603252908,0.0,32.965339924,36.8579353714,11.6437732895,0.0593316783715,0.0,11.5844416112
 09/21  22:00:00,74.63235884,6.85021877619,13.9566763229,0.0,25.6355707503,20.6438685092,11.9700883819,0.416565290731,0.0,11.5535230912
 09/21  23:00:00,51.1136225421,6.36522061997,10.4759369719,0.0,15.0252895274,11.7056064465,6.84870697772,1.08238891082,0.0,5.7663180669
 09/21  24:00:00,43.9816384254,6.12803900245,8.60688675643,0.0,11.6412384099,10.0650221343,1.79472192217,1.77472192217,0.0,0.02
 09/22  01:00:00,40.9049424835,5.96014028148,7.25878229042,0.0,10.0992000411,10.047477231,8.32682318407,2.5706012361,0.0,5.75622194797
 09/22  02:00:00,37.8528476242,5.82532540771,6.2010597866,0.0,8.25718729233,10.0299323277,9.14421385144,3.38819375715,0.0,5.75602009429
 09/22  03:00:00,37.088442106,5.73962513438,5.52235634691,0.0,8.25718729233,10.0299323277,3.83199698002,3.81199698002,0.0,0.02
 09/22  04:00:00,38.0037038373,5.66272513749,4.90790562706,0.0,8.25718729233,11.6354268332,10.4019885381,4.6406976279,0.0,5.76129091017
 09/22  05:00:00,45.5380614094,5.65423093021,4.87109144764,0.0,12.1011305571,15.3678112995,10.2890925678,4.51254680896,0.0,5.77654575886
 09/22  06:00:00,77.4642144357,6.18756553247,8.61962232071,0.0,19.7275818095,37.2640762949,15.5242899522,3.9400588736,0.0,11.5842310786
 09/22  07:00:00,93.8633300149,6.60032356226,11.6538520512,0.0,24.3117294858,51.2795993405,20.0394641617,2.61036464459,0.0,17.4290995171
 09/22  08:00:00,80.1466637625,6.19358229346,9.61899153724,0.0,23.6694662846,40.6342015617,23.5046112254,0.0411040509803,0.0,23.4635071744
 09/22  09:00:00,78.4169651285,6.33103183192,12.7591718088,0.0,23.6694662846,35.6302164847,41.4222128302,0.0,18.025,23.3972128302
 09/22  10:00:00,62.969448609,6.3708868879,14.8684916778,0.0,18.7433767983,22.9618409725,35.5491124905,0.0,18.025,17.5241124905
 09/22  11:00:00,66.0604012243,6.61905097851,17.7135084054,0.0,18.7433767983,22.9618409725,41.3402800784,0.0,18.025,23.3152800784
 09/22  12:00:00,71.003143751,6.90954174182,22.3223139659,0.0,18.5889407304,23.1597249699,35.5147840071,0.0,18.025,17.4897840071
 09/22  13:00:00,75.5031085075,7.17669757291,26.308616962,0.0,18.7433767983,23.2517909448,35.5107086761,0.0,18.025,17.4857086761
 09/22  14:00:00,76.9037957433,7.31969716338,27.5663063182,0.0,18.7433767983,23.2517909448,35.5105382785,0.0,18.025,17.4855382785
 09/22  15:00:00,76.8667651116,7.3798775493,27.7590481175,0.0,18.7433767983,22.9618409725,41.3356588548,0.0,18.025,23.3106588548
 09/22  16:00:00,80.3471121626,7.35466635278,26.813292363,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,89.8992244526,7.43009758767,24.1017392152,0.0,17.6635504202,40.6971502883,5.77133583348,0.0,0.0,5.77133583348
 09/22  18:00:00,92.2838590936,7.37547305883,20.0362226213,0.0,27.5259009287,37.3340067412,11.5732073337,0.0,0.0,11.5732073337
 09/22  19:00:00,100.805409827,7.35554244742,18.7163735752,0.0,33.8341110165,33.3544677425,11.5410610506,0.0,0.0,11.5410610506
 09/22  20:00:00,108.714729205,7.42094766364,18.4061320414,0.0,36.5179666069,38.8247702939,5.8374957218,0.0569864131848,0.0,5.78050930862
 09/22  21:00:00,102.20456003,7.34935327993,17.4825638299,0.0,32.965339924,36.8579353714,11.583886007,0.0,0.0,11.583886007
 09/22  22:00:00,74.5362148279,6.83380674736,13.8769439115,0.0,25.6355707503,20.6438685092,5.93993735201,0.153472580281,0.0,5.78646477173
 09/22  23:00:00,51.3174821746,6.38086781396,10.6641484171,0.0,15.0252895274,11.7056064465,6.11144256949,0.345073354988,0.0,5.76636921451
 09/22  24:00:00,44.5010191591,6.17682187872,9.07747826768,0.0,11.6412384099,10.0650221343,6.25107325636,0.490110533298,0.0,5.76096272306
 09/23  01:00:00,44.7236720865,6.0730740089,8.20509720671,0.0,12.8411359301,10.0650221343,0.62880726191,0.60880726191,0.0,0.02
 09/23  02:00:00,38.5643515753,5.89789155957,6.83999718234,0.0,8.25718729233,10.0299323277,6.9306902515,1.17456695135,0.0,5.75612330016
 09/23  03:00:00,37.5197671537,5.78392156305,5.90938169237,0.0,8.25718729233,10.0299323277,7.55501531294,1.79919943829,0.0,5.75581587465
 09/23  04:00:00,38.4590157618,5.70857947056,5.3173669505,0.0,8.25718729233,11.6354268332,2.1155863944,2.0955863944,0.0,0.02
 09/23  05:00:00,42.1888568648,5.6529744571,4.94450856726,0.0,8.71707943955,15.3327214929,7.89387601328,2.12760550741,0.0,5.76627050587
 09/23  06:00:00,63.5582184341,5.80393901978,6.06689692021,0.0,18.5082010057,25.6353820695,7.71256563854,1.93636192888,0.0,5.77620370966
 09/23  07:00:00,75.7106788965,6.20525189242,9.01871343367,0.0,19.4083231844,41.0650158608,12.9994220919,1.41452861699,0.0,11.5848934749
 09/23  08:00:00,105.265366915,6.82826995778,14.073604326,0.0,26.3286599382,57.9988325916,29.4682098127,0.0109994987299,0.0,29.457210314
 09/23  09:00:00,94.2326680328,6.83815565653,18.1849827096,0.0,26.3286599382,42.8504436482,47.3440363496,0.0,18.025,29.3190363496
 09/23  10:00:00,71.2873924055,6.71258093933,19.3593004804,0.0,21.7447113004,23.4437158914,41.4256817412,0.0,18.025,23.4006817412
 09/23  11:00:00,72.577903505,6.95338101981,22.8707482445,0.0,19.3027497915,23.426170988,35.5482272256,0.0,18.025,17.5232272256
 09/23  12:00:00,77.0091399239,7.28430039775,26.828886719,0.0,19.1483137236,23.7250123474,41.2419641433,0.0,18.025,23.2169641433
 09/23  13:00:00,80.5048262167,7.50160790226,29.9617243896,0.0,19.3027497915,23.7161209604,35.6036309211,0.0,18.025,17.5786309211
 09/23  14:00:00,82.9213857239,7.71663728542,32.1632513266,0.0,19.3027497915,23.7161209604,35.5129245056,0.0,18.025,17.4879245056
 09/23  15:00:00,83.1882957068,7.76606175488,32.6706854157,0.0,19.3027497915,23.426170988,35.5128198254,0.0,18.025,17.4878198254
 09/23  16:00:00,86.5970873726,7.71898867702,31.6752430866,0.0,19.3027497915,27.8956505705,23.7860189138,0.0,18.025,5.76101891384
 09/23  17:00:00,91.4651751291,7.66965404921,27.9701922982,0.0,18.2229234133,37.5968344597,5.76627584416,0.0,0.0,5.76627584416
 09/23  18:00:00,102.208502712,7.66885360686,24.7610357232,0.0,32.690315043,37.0816133363,5.77127383317,0.0,0.0,5.77127383317
 09/23  19:00:00,106.743441831,7.6505113341,21.666662012,0.0,36.8143715336,33.066984531,5.78040440819,0.0,0.0,5.78040440819
 09/23  20:00:00,110.931237806,7.67982986693,20.5850537336,0.0,36.3493007332,38.7721355839,11.5417990728,0.0,0.0,11.5417990728
 09/23  21:00:00,106.914343732,7.51433860992,18.8515189364,0.0,36.1807251679,36.8228455648,5.78179824991,0.0,0.0,5.78179824991
 09/23  22:00:00,81.2057206668,6.99352529275,14.9838440163,0.0,31.0351095914,20.6438685092,11.5841048243,0.0,0.0,11.5841048243
 09/23  23:00:00,54.7044936423,6.50389134078,11.5261118682,0.0,17.4250845679,11.7056064465,6.18666864372,0.41001732101,0.0,5.77665132271
 09/23  24:00:00,46.5249939365,6.28484994468,9.79352564784,0.0,12.8411359301,10.0650221343,6.47444584776,0.713150262426,0.0,5.76129558533
 09/24  01:00:00,45.3020017006,6.13686804994,8.60021170826,0.0,12.925468867,10.100111941,0.870708749999,0.850708749999,0.0,0.02
 09/24  02:00:00,38.8459492842,5.92873120233,6.97132817429,0.0,8.34152022915,10.0650221343,7.47673556243,1.72048886673,0.0,5.7562466957
 09/24  03:00:00,37.656678945,5.79866753074,5.91212707154,0.0,8.34152022915,10.0650221343,2.69037280986,2.67037280986,0.0,0.02
 09/24  04:00:00,38.385564966,5.7017948788,5.13127304709,0.0,8.34152022915,11.6705166398,9.40928891642,3.64794605045,0.0,5.76134286596
 09/24  05:00:00,41.9496541822,5.62886167829,4.6099931926,0.0,8.80141237637,15.3678112995,9.57078915432,3.80430630101,0.0,5.76648285332
 09/24  06:00:00,63.0623339066,5.76498141763,5.60996703606,0.0,18.5082010057,25.6353820695,9.21927832062,3.44384549628,0.0,5.77543282434
 09/24  07:00:00,75.1939933866,6.15459234394,8.4332603929,0.0,19.4926561212,41.1001056674,13.9909676928,2.40612659308,0.0,11.5848410997
 09/24  08:00:00,104.522155844,6.78186962507,13.3767885076,0.0,26.3286599382,57.9988325916,29.4585634645,0.0,0.0,29.4585634645
 09/24  09:00:00,92.3046969611,6.78405239692,16.4305316359,0.0,26.2443270014,42.8153538416,47.3482320073,0.0,18.025,29.3232320073
 09/24  10:00:00,70.0634458862,6.68082599904,18.1671063811,0.0,21.7447113004,23.4437158914,39.5531734161,0.0,18.025,21.5281734161
 09/24  11:00:00,70.8338627277,6.87410413918,21.1462705491,0.0,19.3449162599,23.4437158914,37.4151903182,0.0,18.025,19.3901903182
 09/24  12:00:00,73.4528288072,7.00151416973,23.4956479221,0.0,19.190480192,23.7425572507,35.5107068425,0.0,18.025,17.4857068425
 09/24  13:00:00,76.502155651,7.26525810955,26.2551134449,0.0,19.260583323,23.698576057,41.3347977085,0.0,18.025,23.3097977085
 09/24  14:00:00,78.3951100672,7.41124402989,28.0020804126,0.0,19.260583323,23.698576057,35.5148659206,0.0,18.025,17.4898659206
 09/24  15:00:00,78.5759808301,7.49282411437,28.3913183168,0.0,19.260583323,23.4086260847,35.5108667021,0.0,18.025,17.4858667021
 09/24  16:00:00,82.3743161004,7.45531038058,27.7758563744,0.0,19.260583323,27.8781056672,23.7848591152,0.0,18.025,5.75985911522
 09/24  17:00:00,89.2581412868,7.50521543633,25.9873055199,0.0,18.1807569449,37.5792895564,5.76633699702,0.0,0.0,5.76633699702
 09/24  18:00:00,99.433248688,7.52450741574,22.2495473244,0.0,32.6059821062,37.0465235296,5.77140978718,0.0,0.0,5.77140978718
 09/24  19:00:00,104.273914069,7.47400228906,19.3736394217,0.0,36.8143715336,33.066984531,5.78138059642,0.0,0.0,5.78138059642
 09/24  20:00:00,109.011752044,7.49304190969,18.7329325199,0.0,36.43363367,38.8072253906,5.84121274203,0.0598189493625,0.0,5.78139379266
 09/24  21:00:00,105.113349171,7.35772041915,17.3265593901,0.0,36.0963922311,36.7877557581,11.666545685,0.123256217162,0.0,11.5432894678
 09/24  22:00:00,79.8106942436,6.85903003981,13.8427306219,0.0,30.9507766546,20.6087787026,12.3307020059,0.746253430852,0.0,11.584448575
 09/24  23:00:00,53.4497374176,6.36837440954,10.406869029,0.0,17.4250845679,11.7056064465,7.32355737281,1.54683741936,0.0,5.77671995345
 09/24  24:00:00,45.588740726,6.17006872157,8.8526305731,0.0,12.925468867,10.100111941,7.48063577043,1.71948891135,0.0,5.76114685908
 09/25  01:00:00,41.151357,5.99298454364,7.47235237729,0.0,10.0992000411,10.047477231,2.08032789291,2.06032789291,0.0,0.02
 09/25  02:00:00,37.9236067018,5.83899975546,6.25813820852,0.0,8.25718729233,10.0299323277,9.10162324464,3.34538688408,0.0,5.75623636056
 09/25  03:00:00,36.8901220058,5.72545636163,5.33820357022,0.0,8.25718729233,10.0299323277,4.58312007432,4.56312007432,0.0,0.02
 09/25  04:00:00,37.8090404322,5.64550313374,4.73046019529,0.0,8.25718729233,11.6354268332,10.9374100401,5.17648180846,0.0,5.76092823161
 09/25  05:00:00,45.2910648928,5.62953563308,4.64878158989,0.0,12.1011305571,15.3678112995,11.0893341745,5.31288455977,0.0,5.77644961471
