Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/25  06:00:00,78.9576510854,6.14799762548,8.26861032967,0.0,19.7275818095,37.2640762949,16.554230577,4.96911893549,0.0,11.5851116415
 09/25  07:00:00,93.5828907029,6.5715434479,11.402171452,0.0,24.3117294858,51.2795993405,20.8907658484,3.46100078324,0.0,17.4297650652
 09/25  08:00:00,80.028437677,6.19033562521,9.50400054028,0.0,23.6694662846,40.6342015617,23.6382226689,0.174228930926,0.0,23.463993738
 09/25  09:00:00,78.0643348059,6.37767530454,12.359885459,0.0,23.6694662846,35.6302164847,41.4225027542,0.0,18.025,23.3975027542
 09/25  10:00:00,62.3916377438,6.37533484634,14.2862264094,0.0,18.7433767983,22.9618409725,41.3841377132,0.0,18.025,23.3591377132
 09/25  11:00:00,65.6736430914,6.6189835377,17.3268131459,0.0,18.7433767983,22.9618409725,35.5168900339,0.0,18.025,17.4918900339
 09/25  12:00:00,69.2161942864,6.86104932213,20.5838501352,0.0,18.5889407304,23.1597249699,35.5147881313,0.0,18.025,17.4897881313
 09/25  13:00:00,73.3105478467,7.09824921909,24.1945013635,0.0,18.7433767983,23.2517909448,35.5107105794,0.0,18.025,17.4857105794
 09/25  14:00:00,71.5908940294,6.92947933512,22.6436207795,0.0,18.7433767983,23.2517909448,41.3360074198,0.0,18.025,23.3110074198
 09/25  15:00:00,70.7355441257,6.91925529678,22.088442486,0.0,18.7433767983,22.9618409725,35.5158180312,0.0,18.025,17.4908180312
 09/25  16:00:00,72.180597728,6.74691019749,19.2545254806,0.0,18.7433767983,27.431320555,23.7860350105,0.0,18.025,5.76103501047
 09/25  17:00:00,80.6930946134,6.79755632568,15.5281440798,0.0,17.6635504202,40.6971502883,5.77136516024,0.0,0.0,5.77136516024
 09/25  18:00:00,87.7802890816,6.82219760322,14.201916304,0.0,27.5259009287,37.3340067412,5.81360576516,0.0166288009076,0.0,5.79697696425
 09/25  19:00:00,95.2592340195,6.82456227969,13.7011681169,0.0,33.8341110165,33.3544677425,11.6187991071,0.0750942239212,0.0,11.5437048832
 09/25  20:00:00,104.12588271,6.96118512331,14.2770403953,0.0,36.5179666069,38.8247702939,6.99694332327,1.21505141076,0.0,5.78189191251
 09/25  21:00:00,98.3601941813,6.94847774888,14.0390583529,0.0,32.965339924,36.8579353714,13.547356592,1.9625743762,0.0,11.5847822158
 09/25  22:00:00,71.2176544828,6.48063986623,10.911535006,0.0,25.6355707503,20.6438685092,13.8612968372,2.3074729519,0.0,11.5538238853
 09/25  23:00:00,48.1760905953,6.04749252992,7.85612704026,0.0,15.0252895274,11.7056064465,9.06044434715,3.29403622488,0.0,5.76640812227
 09/25  24:00:00,41.7236862813,5.88627862574,6.5906883105,0.0,11.6412384099,10.0650221343,3.64930899078,3.62930899078,0.0,0.02
 09/26  01:00:00,39.2229453997,5.78101973059,5.75589786306,0.0,10.0992000411,10.047477231,9.48904672324,3.73280310223,0.0,5.75624362101
 09/26  02:00:00,36.4702081795,5.67811796784,4.9656267898,0.0,8.25718729233,10.0299323277,4.08550170512,4.06550170512,0.0,0.02
 09/26  03:00:00,35.9154309767,5.61358273846,4.4753787225,0.0,8.25718729233,10.0299323277,10.1066921408,4.35074367069,0.0,5.75594847007
 09/26  04:00:00,36.4278033653,5.48270222378,3.51202476941,0.0,8.25718729233,11.6354268332,10.6581191903,4.89739167052,0.0,5.76072751977
 09/26  05:00:00,44.3262760449,5.5161625022,3.79736079836,0.0,12.1011305571,15.3678112995,10.1346351712,4.35816840584,0.0,5.77646676539
 09/26  06:00:00,78.7776679334,6.12767588924,8.10894699444,0.0,19.7275818095,37.2640762949,15.1451035271,3.56122643527,0.0,11.5838770918
 09/26  07:00:00,93.1165178751,6.52734298814,10.9799962695,0.0,24.3117294858,51.2795993405,14.2156208799,2.58906633492,0.0,11.626554545
 09/26  08:00:00,78.6139790839,6.04119654126,8.23867410293,0.0,23.6694662846,40.6342015617,29.4506881857,0.124092349571,0.0,29.3265958362
 09/26  09:00:00,73.527006734,6.01670845577,8.18352068521,0.0,23.6694662846,35.6302164847,41.4195478817,0.0,18.025,23.3945478817
 09/26  10:00:00,55.2969509405,5.83427608447,7.73259731366,0.0,18.7433767983,22.9618409725,35.8550464175,0.306025799017,18.025,17.5240206185
 09/26  11:00:00,57.417636454,6.03027811971,9.65950987744,0.0,18.7433767983,22.9618409725,35.5165793523,0.0,18.025,17.4915793523
 09/26  12:00:00,61.567100615,6.35624441793,13.4395619623,0.0,18.5889407304,23.1597249699,41.3379088776,0.0,18.025,23.3129088776
 09/26  13:00:00,63.4313187832,6.47598057014,14.9375393302,0.0,18.7433767983,23.2517909448,35.5165140527,0.0,18.025,17.4915140527
 09/26  14:00:00,65.9094490855,6.6615077376,17.2301409368,0.0,18.7433767983,23.2517909448,35.5132931166,0.0,18.025,17.4882931166
 09/26  15:00:00,65.6844199953,6.70979416208,17.2467791958,0.0,18.7433767983,22.9618409725,41.3342295127,0.0,18.025,23.3092295127
 09/26  16:00:00,68.3797821938,6.67322324274,15.5274011282,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/26  17:00:00,79.5541866581,6.77870237727,14.408088728,0.0,17.6635504202,40.6971502883,5.77137757568,0.0,0.0,5.77137757568
 09/26  18:00:00,87.2592252692,6.80634725855,13.6966957966,0.0,27.5259009287,37.3340067412,11.5971104056,0.0223088781296,0.0,11.5748015275
 09/26  19:00:00,95.3916752804,6.85562885345,13.8025418205,0.0,33.8341110165,33.3544677425,6.05261396052,0.270997752954,0.0,5.78161620757
 09/26  20:00:00,104.445378088,7.00158204106,14.556131172,0.0,36.5179666069,38.8247702939,12.7126291353,1.16917966612,0.0,11.5434494692
 09/26  21:00:00,98.9542587404,7.01459614587,14.5669986894,0.0,32.965339924,36.8579353714,12.8441297355,1.26070122806,0.0,11.5834285074
 09/26  22:00:00,71.864152421,6.54979659782,11.4888788752,0.0,25.6355707503,20.6438685092,7.28324455219,1.49647178663,0.0,5.78677276556
 09/26  23:00:00,49.0410572095,6.13804567213,8.63053660069,0.0,15.0252895274,11.7056064465,7.29207214819,1.52561009797,0.0,5.76646205022
 09/26  24:00:00,42.5826484467,5.97469180857,7.36123061145,0.0,11.6412384099,10.0650221343,7.25430782438,1.49327936761,0.0,5.76102845676
 09/27  01:00:00,40.0636591403,5.86703679009,6.51059906226,0.0,10.0992000411,10.047477231,1.5964099247,1.5764099247,0.0,0.02
 09/27  02:00:00,37.4197120367,5.77762679618,5.81561552164,0.0,8.25718729233,10.0299323277,7.39797979729,1.64188603985,0.0,5.75609375744
 09/27  03:00:00,36.8633403851,5.71707275026,5.31980040106,0.0,8.25718729233,10.0299323277,1.76446381574,1.74446381574,0.0,0.02
 09/27  04:00:00,38.0463355104,5.66860318637,4.94465470021,0.0,8.25718729233,11.6354268332,7.59969546561,1.83831994709,0.0,5.76137551852
 09/27  05:00:00,45.824616561,5.68999435695,5.12186758365,0.0,12.1011305571,15.3678112995,7.61076897129,1.83408539634,0.0,5.77668357495
 09/27  06:00:00,79.6041953054,6.22698157166,8.83616093443,0.0,19.7275818095,37.2640762949,13.2697074473,1.68415001529,0.0,11.585557432
 09/27  07:00:00,93.8955875697,6.61717305611,11.6692262742,0.0,24.3117294858,51.2795993405,18.5637503026,1.13302212101,0.0,17.4307281816
 09/27  08:00:00,79.3788187722,6.10843913482,8.93626773673,0.0,23.6694662846,40.6342015617,23.4650157155,0.0,0.0,23.4650157155
 09/27  09:00:00,74.8438696444,6.03605694023,9.48103355301,0.0,23.6694662846,35.6302164847,41.4249046081,0.0,18.025,23.3999046081
 09/27  10:00:00,55.8717536966,5.80974192903,8.33192932985,0.0,18.7433767983,22.9618409725,41.3845004597,0.0,18.025,23.3595004597
 09/27  11:00:00,55.1397360316,5.75934379305,7.65254307501,0.0,18.7433767983,22.9618409725,35.5454649846,0.0273128683097,18.025,17.4931521163
 09/27  12:00:00,54.7993833499,5.7467473297,7.28133639128,0.0,18.5889407304,23.1597249699,36.320044903,0.805936269492,18.025,17.4891086335
 09/27  13:00:00,55.8783644789,5.78229184012,8.0782756724,0.0,18.7433767983,23.2517909448,41.3433937934,0.00674975216809,18.025,23.3116440412
 09/27  14:00:00,57.8843217384,5.94904411927,9.91747791621,0.0,18.7433767983,23.2517909448,35.5163297288,0.0,18.025,17.4913297288
 09/27  15:00:00,60.2715294063,6.16847570765,12.375201949,0.0,18.7433767983,22.9618409725,35.5144027014,0.0,18.025,17.4894027014
 09/27  16:00:00,63.4642516708,6.18706771341,11.098022453,0.0,18.7433767983,27.431320555,23.7859974828,0.0,18.025,5.76099748278
 09/27  17:00:00,75.5931109236,6.35377713264,10.8719383893,0.0,17.6635504202,40.6971502883,5.77158060658,0.0,0.0,5.77158060658
 09/27  18:00:00,84.4325962249,6.46897936233,11.2074313143,0.0,27.5259009287,37.3340067412,11.6562433255,0.0826543887053,0.0,11.5735889368
 09/27  19:00:00,93.2914356822,6.59492541616,11.9630049136,0.0,33.8341110165,33.3544677425,6.1923509107,0.410619784603,0.0,5.78173112609
 09/27  20:00:00,102.868179815,6.80652373568,13.1739888891,0.0,36.5179666069,38.8247702939,6.86065380737,1.07889978125,0.0,5.78175402612
 09/27  21:00:00,97.5627630466,6.84364261944,13.3464518279,0.0,32.965339924,36.8579353714,12.9580008023,1.37273090593,0.0,11.5852698963
 09/27  22:00:00,70.5698505135,6.39535006801,10.3490155876,0.0,25.6355707503,20.6438685092,13.0406065687,1.48659708076,0.0,11.5540094879
 09/27  23:00:00,47.8077074083,5.99582439687,7.53940538548,0.0,15.0252895274,11.7056064465,7.33786679198,1.5714210021,0.0,5.76644578988
 09/27  24:00:00,41.3311184778,5.83340942077,6.25098484933,0.0,11.6412384099,10.0650221343,7.61948173905,1.85818522401,0.0,5.76129651505
 09/28  01:00:00,38.7106743939,5.71829542472,5.30635326358,0.0,10.0992000411,10.047477231,2.85238895591,2.83238895591,0.0,0.02
 09/28  02:00:00,36.1664900199,5.64061192675,4.6994065067,0.0,8.25718729233,10.0299323277,8.6737535136,2.91759678514,0.0,5.75615672846
 09/28  03:00:00,35.6577426821,5.58502829001,4.24624762127,0.0,8.25718729233,10.0299323277,3.41686066798,3.39686066798,0.0,0.02
 09/28  04:00:00,36.8522838525,5.53793633437,3.88126423998,0.0,8.25718729233,11.6354268332,9.72209343645,3.96070269411,0.0,5.76139074234
 09/28  05:00:00,44.6478645137,5.55936315434,4.07574485359,0.0,12.1011305571,15.3678112995,9.20789081734,3.43099702394,0.0,5.7768937934
 09/28  06:00:00,78.3916749281,6.0910424156,7.75957396467,0.0,19.7275818095,37.2640762949,14.5341056413,2.94872318789,0.0,11.5853824534
 09/28  07:00:00,92.8166340272,6.49983734376,10.7076004178,0.0,24.3117294858,51.2795993405,19.3908397259,1.95964956798,0.0,17.431190158
 09/28  08:00:00,78.8286356344,6.05691465127,8.43760538778,0.0,23.6694662846,40.6342015617,23.4657961567,0.0,0.0,23.4657961567
 09/28  09:00:00,75.3983186534,6.06107459741,10.0104640482,0.0,23.6694662846,35.6302164847,41.4237226308,0.0,18.025,23.3987226308
 09/28  10:00:00,56.7853824566,5.87153388468,9.1837615685,0.0,18.7433767983,22.9618409725,41.3848868791,0.0,18.025,23.3598868791
 09/28  11:00:00,59.2855880846,6.10352158482,11.4542151404,0.0,18.7433767983,22.9618409725,35.5169628621,0.0,18.025,17.4919628621
 09/28  12:00:00,61.7857509737,6.25811686598,13.7563346958,0.0,18.5889407304,23.1597249699,35.5178597663,0.0,18.025,17.4928597663
 09/28  13:00:00,61.8697470147,6.26454817398,13.5873960291,0.0,18.7433767983,23.2517909448,35.5122759515,0.0,18.025,17.4872759515
 09/28  14:00:00,64.2929700708,6.48455527408,15.7906159144,0.0,18.7433767983,23.2517909448,41.3364633527,0.0,18.025,23.3114633527
 09/28  15:00:00,65.2616171862,6.6078024494,16.9259637114,0.0,18.7433767983,22.9618409725,35.5162717187,0.0,18.025,17.4912717187
 09/28  16:00:00,69.1745682247,6.63240170552,16.3629991309,0.0,18.7433767983,27.431320555,23.7860491089,0.0,18.025,5.76104910889
 09/28  17:00:00,79.9691706673,6.77477536423,14.8269930729,0.0,17.6635504202,40.6971502883,5.77142494809,0.0,0.0,5.77142494809
 09/28  18:00:00,87.3143694387,6.79323037048,13.7649495183,0.0,27.5259009287,37.3340067412,5.79713086842,0.0,0.0,5.79713086842
 09/28  19:00:00,95.2960378525,6.83566520467,13.7268585814,0.0,33.8341110165,33.3544677425,11.6992863989,0.155328147278,0.0,11.5439582517
 09/28  20:00:00,104.424726125,6.99477025018,14.5422882348,0.0,36.5179666069,38.8247702939,6.65687721058,0.876690113306,0.0,5.78018709728
 09/28  21:00:00,98.7542365815,6.98811683517,14.3934462417,0.0,32.965339924,36.8579353714,12.8915689822,1.30632302854,0.0,11.5852459537
 09/28  22:00:00,71.5293890993,6.50992119398,11.1939765582,0.0,25.6355707503,20.6438685092,13.1566322281,1.60238571969,0.0,11.5542465084
 09/28  23:00:00,48.3877786615,6.06586310569,8.04943772364,0.0,15.0252895274,11.7056064465,7.74875850456,1.98218245521,0.0,5.76657604935
 09/28  24:00:00,41.4882977573,5.85618863874,6.38538493595,0.0,11.6412384099,10.0650221343,3.41822773481,3.39822773481,0.0,0.02
 09/29  01:00:00,38.5883520836,5.70931368358,5.19300674331,0.0,10.0992000411,10.047477231,10.9285696235,5.17248578439,0.0,5.75608383907
 09/29  02:00:00,35.7054460798,5.59312460186,4.28585391918,0.0,8.25718729233,10.0299323277,6.02126601352,6.00126601352,0.0,0.02
 09/29  03:00:00,34.8862855501,5.50016023834,3.55965208198,0.0,8.25718729233,10.0299323277,13.12374114,7.36762948557,0.0,5.75611165439
 09/29  04:00:00,35.9517928975,5.43844373964,3.08026720518,0.0,8.25718729233,11.6354268332,14.0453965415,8.28447780626,0.0,5.76091873528
 09/29  05:00:00,43.7387352649,5.45745939763,3.26851412271,0.0,12.1011305571,15.3678112995,12.96291133,7.18618921274,0.0,5.77672211722
 09/29  06:00:00,77.3628416517,5.96662518196,6.85515523043,0.0,19.7275818095,37.2640762949,17.1669023726,5.58276500397,0.0,11.5841373686
 09/29  07:00:00,91.9761425993,6.39565274439,9.97128983379,0.0,24.3117294858,51.2795993405,15.3991941912,3.77252306233,0.0,11.6266711289
 09/29  08:00:00,78.4673902585,6.02522454129,8.10804310823,0.0,23.6694662846,40.6342015617,29.5717251624,0.242192765964,0.0,29.3295323965
 09/29  09:00:00,75.5209632411,6.18607815471,10.0080987459,0.0,23.6694662846,35.6302164847,41.4218558254,0.0,18.025,23.3968558254
 09/29  10:00:00,59.2615945015,6.17228695708,11.3592214285,0.0,18.7433767983,22.9618409725,35.5507836519,0.0,18.025,17.5257836519
 09/29  11:00:00,61.6261741814,6.37848145346,13.5198393366,0.0,18.7433767983,22.9618409725,41.341535301,0.0,18.025,23.316535301
 09/29  12:00:00,64.2224834779,6.55194335906,15.8992407867,0.0,18.5889407304,23.1597249699,35.5152188702,0.0,18.025,17.4902188702
 09/29  13:00:00,66.1511581399,6.69602460369,17.4373285143,0.0,18.7433767983,23.2517909448,35.5182855522,0.0,18.025,17.4932855522
 09/29  14:00:00,67.2809417918,6.78551414626,18.4776234695,0.0,18.7433767983,23.2517909448,35.5113720109,0.0,18.025,17.4863720109
 09/29  15:00:00,65.8634769705,6.74558012741,17.3900461942,0.0,18.7433767983,22.9618409725,41.3371107175,0.0,18.025,23.3121107175
 09/29  16:00:00,68.0244511909,6.67690310454,15.1683829065,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,79.3024231811,6.77342513705,14.1615925246,0.0,17.6635504202,40.6971502883,5.77147090014,0.0,0.0,5.77147090014
 09/29  18:00:00,86.895160109,6.77767352844,13.3612903063,0.0,27.5259009287,37.3340067412,11.719015124,0.144048057407,0.0,11.5749670666
 09/29  19:00:00,95.1295038033,6.83472674471,13.5612595177,0.0,33.8341110165,33.3544677425,12.264045887,0.72206043416,0.0,11.5419854528
 09/29  20:00:00,104.424599317,7.00062433867,14.536302039,0.0,36.5179666069,38.8247702939,7.01480917236,1.2339408045,0.0,5.78086836786
 09/29  21:00:00,98.8441278115,7.00423225699,14.4672164832,0.0,32.965339924,36.8579353714,13.0030120886,1.41799877862,0.0,11.58501331
 09/29  22:00:00,71.6890463018,6.53458566519,11.328969049,0.0,25.6355707503,20.6438685092,7.61500655853,1.82804730848,0.0,5.78695925004
 09/29  23:00:00,48.7341649291,6.11136528255,8.35031913541,0.0,15.0252895274,11.7056064465,7.86374914316,2.0971376208,0.0,5.76661152236
 09/29  24:00:00,42.1668464782,5.93710611961,6.98301000571,0.0,11.6412384099,10.0650221343,8.08945239582,2.32811286283,0.0,5.76133953299
 09/30  01:00:00,42.5265347855,5.84981733833,6.23120608269,0.0,12.8411359301,10.0650221343,9.10146003027,3.34527325715,0.0,5.75618677313
 09/30  02:00:00,36.8012779857,5.7208626145,5.25394476917,0.0,8.25718729233,10.0299323277,4.05450468045,4.03450468045,0.0,0.02
 09/30  03:00:00,36.1953976458,5.65213422752,4.71678915025,0.0,8.25718729233,10.0299323277,10.0864806451,4.33026170493,0.0,5.75621894015
 09/30  04:00:00,37.4849768616,5.61341631498,4.438479626,0.0,8.25718729233,11.6354268332,4.02567924131,4.00567924131,0.0,0.02
 09/30  05:00:00,41.3041689396,5.56706510809,4.14571530488,0.0,8.71707943955,15.3327214929,9.73002855933,3.96338216552,0.0,5.76664639381
 09/30  06:00:00,62.5701629387,5.7056940441,5.17706356976,0.0,18.5082010057,25.6353820695,10.0419860379,4.26516296247,0.0,5.77682307547
 09/30  07:00:00,74.5707319076,6.09605175789,7.98793108072,0.0,19.4083231844,41.0650158608,15.140816266,3.55583346244,0.0,11.5849828036
 09/30  08:00:00,103.158681968,6.64517187747,12.1499699845,0.0,26.3286599382,57.9988325916,35.4701039219,0.120053878495,0.0,35.3500500434
 09/30  09:00:00,87.7970798418,6.54044683191,12.0470728088,0.0,26.3286599382,42.8504436482,41.4853352482,0.0,18.025,23.4603352482
 09/30  10:00:00,63.046239749,6.37809819547,11.4526053573,0.0,21.7447113004,23.4437158914,41.4289091021,0.0,18.025,23.4039091021
 09/30  11:00:00,62.6242988444,6.55037138083,13.3201343468,0.0,19.3027497915,23.426170988,35.5471764976,0.0,18.025,17.5221764976
 09/30  12:00:00,64.9318109914,6.72063816917,15.3152116539,0.0,19.1483137236,23.7250123474,41.3383653623,0.0,18.025,23.3133653623
 09/30  13:00:00,67.1036085295,6.8466881025,17.2154123051,0.0,19.3027497915,23.7161209604,35.5168777058,0.0,18.025,17.4918777058
 09/30  14:00:00,68.4539287883,6.94888450461,18.4635341652,0.0,19.3027497915,23.7161209604,35.5137687098,0.0,18.025,17.4887687098
 09/30  15:00:00,68.2304295559,6.94685367217,18.5320189875,0.0,19.3027497915,23.426170988,41.3350568209,0.0,18.025,23.3100568209
 09/30  16:00:00,70.8539069567,6.85074554472,16.8002937912,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/30  17:00:00,77.3964093204,6.84832653462,14.7227367347,0.0,18.2229234133,37.5968344597,5.76628307946,0.0,0.0,5.76628307946
 09/30  18:00:00,92.9736110149,6.93652574671,14.3744520208,0.0,32.690315043,37.0816133363,5.79280599376,0.0213461001312,0.0,5.77145989363
 09/30  19:00:00,98.8743989286,6.99111493083,14.4569863244,0.0,36.8143715336,33.066984531,5.89243592581,0.110540185422,0.0,5.78189574039
 09/30  20:00:00,105.006557761,7.11776959936,15.2224094329,0.0,36.3493007332,38.7721355839,12.5437171545,0.999629279704,0.0,11.5440878748
 09/30  21:00:00,102.302678945,7.05440716749,14.6997649101,0.0,36.1807251679,36.8228455648,7.14466710078,1.36402985519,0.0,5.78063724559
 09/30  22:00:00,77.7746915354,6.63072873694,11.9155751376,0.0,31.0351095914,20.6438685092,12.9156663396,1.32984996048,0.0,11.5858163792
 09/30  23:00:00,52.1280356587,6.22583448636,9.22768795277,0.0,17.4250845679,11.7056064465,6.94086023764,1.16394862301,0.0,5.77691161462
 09/30  24:00:00,44.6574403338,6.07917066176,8.1316410456,0.0,12.8411359301,10.0650221343,6.72379747795,0.962300398355,0.0,5.76149707959
 10/01  01:00:00,43.8242617299,5.97485322026,7.28447162194,0.0,12.925468867,10.100111941,6.4655009607,0.709248222827,0.0,5.75625273787
 10/01  02:00:00,37.9909252093,5.83558368137,6.20944824579,0.0,8.34152022915,10.0650221343,0.476235156567,0.456235156567,0.0,0.02
 10/01  03:00:00,37.4160217463,5.769501235,5.70062145409,0.0,8.34152022915,10.0650221343,5.99423881424,0.238260170965,0.0,5.75597864328
 10/01  04:00:00,38.7857847462,5.73691401902,5.49636496825,0.0,8.34152022915,11.6705166398,0.043806500115,0.023806500115,0.0,0.02
 10/01  05:00:00,42.6582276705,5.69412550802,5.25328931948,0.0,8.80141237637,15.3678112995,6.06234392699,0.295728140303,0.0,5.76661578668
 10/01  06:00:00,64.1458004882,5.87090055696,6.58748976041,0.0,18.5082010057,25.6353820695,5.91614450778,0.1392342316,0.0,5.77691027618
 10/01  07:00:00,76.5537806096,6.28348310688,9.66412073544,0.0,19.4926561212,41.1001056674,11.5857186981,0.0,0.0,11.5857186981
 10/01  08:00:00,107.112533474,6.95738764926,15.7915998231,0.0,26.3286599382,57.9988325916,35.3689549305,0.0158370989483,0.0,35.3531178316
 10/01  09:00:00,97.951864566,7.03975268947,21.8219701516,0.0,26.2443270014,42.8153538416,41.4868080877,0.0,18.025,23.4618080877
 10/01  10:00:00,75.7101663468,6.9808540619,23.5137718149,0.0,21.7447113004,23.4437158914,41.4288575391,0.0,18.025,23.4038575391
 10/01  11:00:00,75.1699386589,7.18170449587,25.1747270487,0.0,19.3449162599,23.4437158914,41.3831569569,0.0,18.025,23.3581569569
 10/01  12:00:00,78.3008974738,7.45889434182,27.8863289702,0.0,19.190480192,23.7425572507,35.5152603925,0.0,18.025,17.4902603925
 10/01  13:00:00,80.2551950824,7.62223445327,29.6511609399,0.0,19.260583323,23.698576057,35.515333298,0.0,18.025,17.490333298
 10/01  14:00:00,82.1141877218,7.7558797901,31.3765081561,0.0,19.260583323,23.698576057,35.5114853888,0.0,18.025,17.4864853888
 10/01  15:00:00,81.2575070939,7.73083839705,30.8348229033,0.0,19.260583323,23.4086260847,41.3373458915,0.0,18.025,23.3123458915
 10/01  16:00:00,82.9519263932,7.56366691368,28.2450994799,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/01  17:00:00,86.9624203318,7.48043754422,23.716344769,0.0,18.1807569449,37.5792895564,5.7665279996,0.0,0.0,5.7665279996
 10/01  18:00:00,98.8658878872,7.47689930144,19.8457742637,0.0,32.6059821062,37.0465235296,5.77159461996,0.0,0.0,5.77159461996
 10/01  19:00:00,103.543243724,7.44325998085,18.6736812128,0.0,36.8143715336,33.066984531,11.5430289355,0.0,0.0,11.5430289355
 10/01  20:00:00,108.558578047,7.47567017144,18.297105739,0.0,36.43363367,38.8072253906,5.86613172158,0.0850886102827,0.0,5.7810431113
 10/01  21:00:00,104.79001805,7.33759727633,17.0233312097,0.0,36.0963922311,36.7877557581,6.48827106938,0.706311135548,0.0,5.78195993383
 10/01  22:00:00,79.4753004657,6.83307474823,13.5332543875,0.0,30.9507766546,20.6087787026,13.1078639588,1.52235905051,0.0,11.5855049083
 10/01  23:00:00,53.3433376393,6.36462853266,10.3041907586,0.0,17.4250845679,11.7056064465,7.63603306364,1.85913059424,0.0,5.7769024694
 10/01  24:00:00,45.3221327068,6.14840064973,8.6076809255,0.0,12.925468867,10.100111941,8.30358344784,2.54210128772,0.0,5.76148216013
 10/02  01:00:00,40.8006840133,5.96265581521,7.15199238985,0.0,10.0992000411,10.047477231,9.19031835125,3.43412488131,0.0,5.75619346994
 10/02  02:00:00,37.9050244715,5.8444362412,6.23411679313,0.0,8.25718729233,10.0299323277,3.84282364005,3.82282364005,0.0,0.02
 10/02  03:00:00,37.201227488,5.7653277387,5.60942191407,0.0,8.25718729233,10.0299323277,9.90283759361,4.14691372863,0.0,5.75592386498
 10/02  04:00:00,38.2368093085,5.69919836543,5.1045240355,0.0,8.25718729233,11.6354268332,10.2069682963,4.44620661163,0.0,5.76076168465
 10/02  05:00:00,45.9132667698,5.70788639499,5.19260869182,0.0,12.1011305571,15.3678112995,10.2254293489,4.44879896013,0.0,5.77663038874
 10/02  06:00:00,79.8389915515,6.25656714656,9.04134730706,0.0,19.7275818095,37.2640762949,15.2536039328,3.6689813669,0.0,11.5846225659
 10/02  07:00:00,94.4134213578,6.67415166523,12.1300480008,0.0,24.3117294858,51.2795993405,13.8497403446,2.22204503798,0.0,11.6276953066
 10/02  08:00:00,80.3514393929,6.22764493076,9.78965702697,0.0,23.6694662846,40.6342015617,29.3307953246,0.0,0.0,29.3307953246
 10/02  09:00:00,76.8259328432,6.28926770597,11.209867843,0.0,23.6694662846,35.6302164847,41.4228451268,0.0,18.025,23.3978451268
 10/02  10:00:00,61.0114553326,6.37670166889,12.9046597547,0.0,18.7433767983,22.9618409725,35.5515437744,0.0,18.025,17.5265437744
 10/02  11:00:00,63.848042458,6.61459874997,15.5055851382,0.0,18.7433767983,22.9618409725,41.3425536875,0.0,18.025,23.3175536875
 10/02  12:00:00,67.7604075553,6.85296490995,19.136138065,0.0,18.5889407304,23.1597249699,35.5160897917,0.0,18.025,17.4910897917
 10/02  13:00:00,71.7670959901,7.090906294,22.6583792377,0.0,18.7433767983,23.2517909448,35.5180085199,0.0,18.025,17.4930085199
 10/02  14:00:00,73.6948765365,7.19854478291,24.4785227429,0.0,18.7433767983,23.2517909448,35.5124208257,0.0,18.025,17.4874208257
 10/02  15:00:00,73.8880115503,7.24243458183,24.9177211608,0.0,18.7433767983,22.9618409725,41.3386638837,0.0,18.025,23.3136638837
 10/02  16:00:00,76.1314453916,7.17100311522,22.7812710548,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,84.1446343157,7.19416822729,18.5830520939,0.0,17.6635504202,40.6971502883,5.77157408245,0.0,0.0,5.77157408245
 10/02  18:00:00,90.241601466,7.1269229561,16.3584674284,0.0,27.5259009287,37.3340067412,11.5751938104,0.0,0.0,11.5751938104
 10/02  19:00:00,97.9647041146,7.1350302104,16.096145874,0.0,33.8341110165,33.3544677425,11.5422840714,0.0,0.0,11.5422840714
 10/02  20:00:00,106.679441637,7.24841525254,16.5433435811,0.0,36.5179666069,38.8247702939,6.31607215307,0.53482252211,0.0,5.78124963096
 10/02  21:00:00,100.790823865,7.21463061281,16.2034960267,0.0,32.965339924,36.8579353714,12.5321987754,0.946225223314,0.0,11.5859735521
 10/02  22:00:00,73.3220195288,6.70931866804,12.7871957882,0.0,25.6355707503,20.6438685092,7.14485344747,1.35745452167,0.0,5.78739892581
 10/02  23:00:00,49.9087682823,6.23538403675,9.40089775415,0.0,15.0252895274,11.7056064465,7.6520240916,1.88530772746,0.0,5.76671636414
 10/02  24:00:00,43.005934631,6.0242373686,7.73496226383,0.0,11.6412384099,10.0650221343,8.02136301625,2.2598548114,0.0,5.76150820485
 10/03  01:00:00,40.2577605491,5.89209902788,6.67962542926,0.0,10.0992000411,10.047477231,8.50674638189,2.75048485895,0.0,5.75626152294
 10/03  02:00:00,37.2657837711,5.76469922376,5.67461111159,0.0,8.25718729233,10.0299323277,3.75641718575,3.73641718575,0.0,0.02
 10/03  03:00:00,36.430564813,5.67270890168,4.93137680993,0.0,8.25718729233,10.0299323277,10.1829577573,4.42696153789,0.0,5.7559962194
 10/03  04:00:00,37.4338848177,5.60171572265,4.39908234902,0.0,8.25718729233,11.6354268332,4.73577922833,4.71577922833,0.0,0.02
 10/03  05:00:00,44.9637538693,5.59207674932,4.35890095583,0.0,12.1011305571,15.3678112995,16.2712695312,4.7374672006,0.0,11.5338023306
 10/03  06:00:00,78.6635574542,6.11244588645,8.01002769055,0.0,19.7275818095,37.2640762949,16.4486216498,4.86440229185,0.0,11.584219358
 10/03  07:00:00,93.0059822812,6.50811833211,10.8886358749,0.0,24.3117294858,51.2795993405,15.8493002496,4.22124713958,0.0,11.6280531101
 10/03  08:00:00,78.5712042071,6.03387412379,8.20318738198,0.0,23.6694662846,40.6342015617,30.1912424753,0.860850423618,0.0,29.3303920517
 10/03  09:00:00,73.2818959908,5.98119874784,7.9738935287,0.0,23.6694662846,35.6302164847,41.9143187281,0.492479386994,18.025,23.3968393411
 10/03  10:00:00,55.6692290367,5.8538544115,8.08527987097,0.0,18.7433767983,22.9618409725,36.0502882266,0.500774372981,18.025,17.5245138536
 10/03  11:00:00,61.2749257881,6.27973167067,13.2673338683,0.0,18.7433767983,22.9618409725,35.5178199272,0.0,18.025,17.4928199272
 10/03  12:00:00,65.7816802171,6.4978202184,17.5125536769,0.0,18.5889407304,23.1597249699,41.3399030401,0.0,18.025,23.3149030401
 10/03  13:00:00,67.1153070244,6.44229587251,18.6552002711,0.0,18.7433767983,23.2517909448,35.5170613187,0.0,18.025,17.4920613187
 10/03  14:00:00,68.0242609982,6.47322074933,19.5332276558,0.0,18.7433767983,23.2517909448,35.5115490762,0.0,18.025,17.4865490762
 10/03  15:00:00,66.7116334527,6.48938603316,18.4943896951,0.0,18.7433767983,22.9618409725,41.3371698453,0.0,18.025,23.3121698453
 10/03  16:00:00,69.0056232056,6.46552597569,16.360925897,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/03  17:00:00,78.6813092648,6.59961250555,13.7142812357,0.0,17.6635504202,40.6971502883,5.77169691493,0.0,0.0,5.77169691493
 10/03  18:00:00,86.0371448462,6.63247975102,12.6484486694,0.0,27.5259009287,37.3340067412,11.6309257757,0.0559064588075,0.0,11.5750193169
 10/03  19:00:00,94.3169228023,6.70906100761,12.8743293413,0.0,33.8341110165,33.3544677425,11.9798198667,0.436869433858,0.0,11.5429504328
 10/03  20:00:00,103.550337561,6.87703201584,13.7856171321,0.0,36.5179666069,38.8247702939,7.35951596034,1.57862593299,0.0,5.78089002734
 10/03  21:00:00,97.8981908621,6.8767793347,13.6487114954,0.0,32.965339924,36.8579353714,13.6031158182,2.01781365668,0.0,11.5853021615
 10/03  22:00:00,70.7676740233,6.41270174945,10.5294645111,0.0,25.6355707503,20.6438685092,8.05495946111,2.26789087422,0.0,5.78706858689
 10/03  23:00:00,47.9297177935,6.00550023208,7.65172773288,0.0,15.0252895274,11.7056064465,8.4320423319,2.66539322724,0.0,5.76664910466
 10/03  24:00:00,41.47187626,5.84565332497,6.37948518137,0.0,11.6412384099,10.0650221343,8.84673446314,3.08536163863,0.0,5.76137282451
 10/04  01:00:00,38.9920943785,5.74548417879,5.56057427479,0.0,10.0992000411,10.047477231,9.18385586033,3.4276391274,0.0,5.75621673293
 10/04  02:00:00,36.3417101153,5.65718252281,4.85805124956,0.0,8.25718729233,10.0299323277,3.72397417295,3.70397417295,0.0,0.02
 10/04  03:00:00,35.9594649178,5.61481877402,4.51816643258,0.0,8.25718729233,10.0299323277,9.1163987815,3.36013091104,0.0,5.75626787046
 10/04  04:00:00,37.2529998302,5.57831495758,4.24159646858,0.0,8.25718729233,11.6354268332,3.80682934328,3.78682934328,0.0,0.02
 10/04  05:00:00,45.0045285461,5.5956853872,4.39606374394,0.0,12.1011305571,15.3678112995,14.1717728836,3.59874472738,0.0,10.5730281563
 10/04  06:00:00,78.8930697393,6.13887594585,8.21310304647,0.0,19.7275818095,37.2640762949,15.62945487,3.08136375405,0.0,12.548091116
 10/04  07:00:00,93.0972700719,6.52113609078,10.9668984225,0.0,24.3117294858,51.2795993405,13.8626130456,2.23567301644,0.0,11.6269400291
 10/04  08:00:00,78.5188345117,6.02127639311,8.16341046774,0.0,23.6694662846,40.6342015617,29.3589303929,0.02677644033,0.0,29.3321539525
 10/04  09:00:00,73.6686844535,5.97622869496,8.36564628311,0.0,23.6694662846,35.6302164847,39.4892723774,0.0,18.025,21.4642723774
 10/04  10:00:00,55.5442345134,5.84384438872,7.97029445321,0.0,18.7433767983,22.9618409725,37.7017407752,0.221145690952,18.025,19.4555950842
 10/04  11:00:00,59.4765305999,6.26749104522,11.4811774965,0.0,18.7433767983,22.9618409725,35.5185028272,0.0,18.025,17.4935028272
 10/04  12:00:00,64.1511854939,6.54811373314,15.8317621627,0.0,18.5889407304,23.1597249699,41.3431236259,0.0,18.025,23.3181236259
 10/04  13:00:00,65.7363572629,6.70484629134,17.0137000636,0.0,18.7433767983,23.2517909448,35.5171654908,0.0,18.025,17.4921654908
 10/04  14:00:00,65.387090711,6.72637277634,16.6429037665,0.0,18.7433767983,23.2517909448,35.5147365098,0.0,18.025,17.4897365098
 10/04  15:00:00,64.4670731597,6.70641272169,16.0327997256,0.0,18.7433767983,22.9618409725,41.3365605215,0.0,18.025,23.3115605215
 10/04  16:00:00,66.2755819456,6.63158834569,13.46482137,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,78.3648350654,6.72297587094,13.2744420061,0.0,17.6635504202,40.6971502883,5.77167621242,0.0,0.0,5.77167621242
 10/04  18:00:00,88.3167336776,6.74353775428,12.9329740883,0.0,27.5259009287,37.3340067412,11.9614767629,0.386763301087,0.0,11.5747134618
 10/04  19:00:00,94.8674659241,6.81218130335,13.3217496649,0.0,33.8341110165,33.3544677425,6.67408774205,0.891960794305,0.0,5.78212694775
 10/04  20:00:00,104.220575971,6.98254204775,14.3503398732,0.0,36.5179666069,38.8247702939,12.9225097344,1.3800437267,0.0,11.5424660077
 10/04  21:00:00,98.7999050256,7.00207930297,14.425120897,0.0,32.965339924,36.8579353714,12.9247911503,1.33974347686,0.0,11.5850476734
 10/04  22:00:00,71.8098553281,6.54917108352,11.4351731716,0.0,25.6355707503,20.6438685092,7.14608402123,1.35856585934,0.0,5.78751816189
 10/04  23:00:00,48.9586318936,6.13557566692,8.5505637547,0.0,15.0252895274,11.7056064465,7.23427093165,1.46748963843,0.0,5.76678129322
 10/04  24:00:00,42.4417847368,5.96560006389,7.22944462908,0.0,11.6412384099,10.0650221343,7.32289576003,1.56167727012,0.0,5.76121848991
 10/05  01:00:00,39.9040226385,5.85680833993,6.36117789062,0.0,10.0992000411,10.047477231,1.66022462748,1.64022462748,0.0,0.02
 10/05  02:00:00,37.2004538009,5.7603307615,5.61364445083,0.0,8.25718729233,10.0299323277,7.50482507619,1.74845189113,0.0,5.75637318507
 10/05  03:00:00,36.7272702916,5.70715480684,5.19363515355,0.0,8.25718729233,10.0299323277,7.61163205872,1.85551527654,0.0,5.75611678218
 10/05  04:00:00,38.1073529788,5.67862484641,4.99563755303,0.0,8.25718729233,11.6354268332,1.64616544199,1.62616544199,0.0,0.02
 10/05  05:00:00,45.9971159278,5.71032725741,5.27400642834,0.0,12.1011305571,15.3678112995,7.20518279263,1.4280238181,0.0,5.77715897453
 10/05  06:00:00,79.8381065208,6.25119130496,9.04581840025,0.0,19.7275818095,37.2640762949,12.9294213704,1.34291525134,0.0,11.5865061191
 10/05  07:00:00,94.2516284254,6.65481783883,11.9875671205,0.0,24.3117294858,51.2795993405,18.4548427106,1.02182522917,0.0,17.4330174814
 10/05  08:00:00,80.0983119673,6.19508653887,9.5690726267,0.0,23.6694662846,40.6342015617,29.3319896029,0.0,0.0,29.3319896029
 10/05  09:00:00,76.603846795,6.20014541239,11.0768880853,0.0,23.6694662846,35.6302164847,35.5795982064,0.0,18.025,17.5545982064
 10/05  10:00:00,57.7728776146,5.99937427196,10.0434049153,0.0,18.7433767983,22.9618409725,41.3878420456,0.0,18.025,23.3628420456
 10/05  11:00:00,58.3349900759,6.04942512647,10.557701101,0.0,18.7433767983,22.9618409725,35.5177847161,0.0,18.025,17.4927847161
 10/05  12:00:00,59.4408895913,6.08418268771,11.5853965849,0.0,18.5889407304,23.1597249699,41.3390262121,0.0,18.025,23.3140262121
 10/05  13:00:00,59.5271161041,6.10969633229,11.3996061687,0.0,18.7433767983,23.2517909448,35.5173267366,0.0,18.025,17.4923267366
 10/05  14:00:00,59.7983231831,6.12845333832,11.6520538129,0.0,18.7433767983,23.2517909448,35.5147346081,0.0,18.025,17.4897346081
 10/05  15:00:00,59.575709191,6.16356070936,11.6842855842,0.0,18.7433767983,22.9618409725,41.3366124162,0.0,18.025,23.3116124162
 10/05  16:00:00,62.061687872,6.13224130224,9.75027269067,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/05  17:00:00,74.8252105236,6.28421295347,10.1735778898,0.0,17.6635504202,40.6971502883,5.77139772952,0.0,0.0,5.77139772952
 10/05  18:00:00,85.6010976344,6.40627999003,10.5545906158,0.0,27.5259009287,37.3340067412,12.0821048618,0.508649017159,0.0,11.5734558446
 10/05  19:00:00,92.4320721718,6.51751174131,11.1810221538,0.0,33.8341110165,33.3544677425,6.915607452,1.13347942505,0.0,5.78212802695
 10/05  20:00:00,102.024959698,6.72127875283,12.415983001,0.0,36.5179666069,38.8247702939,13.2157019698,1.67109704062,0.0,11.5446049292
 10/05  21:00:00,96.8160043975,6.76916560429,12.674128046,0.0,32.965339924,36.8579353714,13.3735408375,1.78840485762,0.0,11.5851359799
 10/05  22:00:00,70.0606204066,6.34462365197,9.8904814773,0.0,25.6355707503,20.6438685092,7.68577979924,1.89822810726,0.0,5.78755169198
 10/05  23:00:00,47.4360089328,5.95852222432,7.2049918171,0.0,15.0252895274,11.7056064465,7.76379801544,1.99700183636,0.0,5.76679617907
 10/05  24:00:00,41.102050996,5.81083590798,6.04447310943,0.0,11.6412384099,10.0650221343,8.05634595059,2.29511399351,0.0,5.76123195707
 10/06  01:00:00,38.5921541118,5.70707085041,5.19904544167,0.0,10.0992000411,10.047477231,3.20898194296,3.18898194296,0.0,0.02
 10/06  02:00:00,35.9746096759,5.62182293242,4.52630668971,0.0,8.25718729233,10.0299323277,9.56272784768,3.80634182923,0.0,5.75638601845
 10/06  03:00:00,35.5222328465,5.57235809065,4.12339298533,0.0,8.25718729233,10.0299323277,9.79640427633,4.04027003257,0.0,5.75613424375
 10/06  04:00:00,36.7093444852,5.52416361367,3.75208835765,0.0,8.25718729233,11.6354268332,4.84611358894,4.82611358894,0.0,0.02
 10/06  05:00:00,44.4689715248,5.54159303433,3.91459284087,0.0,12.1011305571,15.3678112995,10.4232868026,4.64608108114,0.0,5.77720572147
 10/06  06:00:00,78.2029866999,6.06810533871,7.59377871554,0.0,19.7275818095,37.2640762949,15.6080855943,4.02140999102,0.0,11.5866756033
 10/06  07:00:00,92.4357800292,6.45406475266,10.372464154,0.0,24.3117294858,51.2795993405,20.5330431477,3.09965777088,0.0,17.4333853768
 10/06  08:00:00,77.7642230089,5.95119621404,7.47886880716,0.0,23.6694662846,40.6342015617,29.8585697729,0.525714526299,0.0,29.3328552466
 10/06  09:00:00,72.5012359416,5.90373022155,7.27068846264,0.0,23.6694662846,35.6302164847,35.6876250541,0.1087467522,18.025,17.5538783019
 10/06  10:00:00,53.5527071815,5.67984950062,6.14275663903,0.0,18.7433767983,22.9618409725,42.2009146807,0.812377706916,18.025,23.3635369738
 10/06  11:00:00,54.3596668941,5.74239402785,6.88940717043,0.0,18.7433767983,22.9618409725,35.8841204109,0.365194087265,18.025,17.4939263236
 10/06  12:00:00,56.8483549514,5.97425693101,9.10278605061,0.0,18.5889407304,23.1597249699,41.6839011694,0.344122029456,18.025,23.3147791399
 10/06  13:00:00,59.9228644391,6.2954798642,11.6095688059,0.0,18.7433767983,23.2517909448,35.5184342891,0.0,18.025,17.4934342891
 10/06  14:00:00,62.0124107846,6.47156995338,13.523022831,0.0,18.7433767983,23.2517909448,35.5153806127,0.0,18.025,17.4903806127
 10/06  15:00:00,62.6263433441,6.54730099326,14.3511783555,0.0,18.7433767983,22.9618409725,41.3375135301,0.0,18.025,23.3125135301
 10/06  16:00:00,65.9595620546,6.55112762177,13.2292580303,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/06  17:00:00,78.5049519165,6.69670723199,13.4408213025,0.0,17.6635504202,40.6971502883,5.77184020292,0.0,0.0,5.77184020292
 10/06  18:00:00,88.2887167822,6.72116251969,12.9273221437,0.0,27.5259009287,37.3340067412,11.5998283163,0.0246417991614,0.0,11.5751865172
 10/06  19:00:00,94.5525478954,6.76963603439,13.0493682009,0.0,33.8341110165,33.3544677425,12.2539757378,0.710759061498,0.0,11.5432166763
 10/06  20:00:00,103.702935535,6.91774025881,13.8974950349,0.0,36.5179666069,38.8247702939,7.5428344762,1.76186591161,0.0,5.7809685646
 10/06  21:00:00,97.9045478555,6.89540262491,13.6364284663,0.0,32.965339924,36.8579353714,13.9180688083,2.33241517746,0.0,11.5856536309
 10/06  22:00:00,70.599037409,6.40898601623,10.3645308131,0.0,25.6355707503,20.6438685092,8.78497603692,2.99776160281,0.0,5.78721443411
 10/06  23:00:00,47.5275627496,5.97368250026,7.28138327734,0.0,15.0252895274,11.7056064465,9.82293246728,4.05619294538,0.0,5.7667395219
 10/06  24:00:00,40.9485024931,5.8004407933,5.90131828857,0.0,11.6412384099,10.0650221343,10.5818096822,4.82034959577,0.0,5.76146008646
 10/07  01:00:00,41.2987368657,5.71292723539,5.14028843919,0.0,12.8411359301,10.0650221343,11.5104329629,5.75413172547,0.0,5.75630123745
 10/07  02:00:00,35.5853194542,5.58245504786,4.17638388978,0.0,8.25718729233,10.0299323277,6.41814663249,6.39814663249,0.0,0.02
 10/07  03:00:00,35.1630240836,5.53288847884,3.80365134414,0.0,8.25718729233,10.0299323277,11.8066988962,6.05033148651,0.0,5.75636740967
 10/07  04:00:00,36.5892676598,5.50932446112,3.64684904421,0.0,8.25718729233,11.6354268332,5.44563705656,5.42563705656,0.0,0.02
 10/07  05:00:00,40.743149613,5.49915513687,3.65258957638,0.0,8.71707943955,15.3327214929,9.99534834934,4.22858021814,0.0,5.76676813119
 10/07  06:00:00,62.3158432903,5.66779332541,4.96062086046,0.0,18.5082010057,25.6353820695,9.18555462017,3.40834763591,0.0,5.77720698427
 10/07  07:00:00,74.2966517827,6.05416810099,7.75569516338,0.0,19.4083231844,41.0650158608,14.9586811138,3.37186021314,0.0,11.5868209006
 10/07  08:00:00,102.752353231,6.59224529395,11.7965166594,0.0,26.3286599382,57.9988325916,35.7895466525,0.431215109537,0.0,35.3583315429
 10/07  09:00:00,85.9645918917,6.35927451416,10.3957220982,0.0,26.3286599382,42.8504436482,41.5303629011,0.0405506732911,18.025,23.4648122278
 10/07  10:00:00,59.3307511353,5.98569993764,8.12948854684,0.0,21.7447113004,23.4437158914,42.0677622115,0.635941846281,18.025,23.4068203653
 10/07  11:00:00,57.6374004106,6.07607885876,8.80750965953,0.0,19.3027497915,23.426170988,41.7087525906,0.322580827766,18.025,23.3611717628
 10/07  12:00:00,60.4582535135,6.38117284622,11.1811068056,0.0,19.1483137236,23.7250123474,35.884771593,0.367223438544,18.025,17.4925481545
 10/07  13:00:00,62.2407412158,6.46599335005,12.7332251055,0.0,19.3027497915,23.7161209604,35.5165441802,0.0,18.025,17.4915441802
 10/07  14:00:00,64.0634055362,6.59146367184,14.4304210948,0.0,19.3027497915,23.7161209604,35.5141304436,0.0,18.025,17.4891304436
 10/07  15:00:00,63.5571680525,6.6075248462,14.1980756039,0.0,19.3027497915,23.426170988,41.3412479713,0.0,18.025,23.3162479713
 10/07  16:00:00,65.9662409161,6.5446549802,12.2187006823,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/07  17:00:00,74.2016936788,6.53769252794,11.8386378542,0.0,18.2229234133,37.5968344597,5.76664266111,0.0,0.0,5.76664266111
 10/07  18:00:00,92.535113766,6.68073863662,12.3077202109,0.0,32.690315043,37.0816133363,6.66786857595,0.896109433195,0.0,5.77175914275
 10/07  19:00:00,97.0077015734,6.76982281007,12.8115536367,0.0,36.8143715336,33.066984531,13.3071637925,1.76403498565,0.0,11.5431288068
 10/07  20:00:00,103.243669468,6.91101724732,13.6662515418,0.0,36.3493007332,38.7721355839,8.55641718297,2.77445071869,0.0,5.78196646428
 10/07  21:00:00,100.749392701,6.87205540626,13.3287995264,0.0,36.1807251679,36.8228455648,9.41354141565,3.63141685337,0.0,5.78212456228
 10/07  22:00:00,76.0205158448,6.43090400107,10.3611835741,0.0,31.0351095914,20.6438685092,16.4851323986,4.89856194433,0.0,11.5865704543
 10/07  23:00:00,50.2637813516,6.02067217104,7.56857017675,0.0,17.4250845679,11.7056064465,16.6626889814,5.12966992903,0.0,11.5330190523
 10/07  24:00:00,42.6347840286,5.86486535653,6.32328074968,0.0,12.8411359301,10.0650221343,5.66547035428,5.64547035428,0.0,0.02
 10/08  01:00:00,41.909303941,5.77337406126,5.57098307827,0.0,12.925468867,10.100111941,11.5256386597,5.76919514242,0.0,5.7564435173
 10/08  02:00:00,36.2988100279,5.65649426522,4.69641073228,0.0,8.34152022915,10.0650221343,5.68467426879,5.66467426879,0.0,0.02
 10/08  03:00:00,35.597221403,5.57676291529,4.07455171523,0.0,8.34152022915,10.0650221343,12.2224896817,6.46623844652,0.0,5.75625123517
 10/08  04:00:00,36.8381936663,5.53205723794,3.75361228547,0.0,8.34152022915,11.6705166398,12.1874317472,6.42605634009,0.0,5.76137540714
 10/08  05:00:00,40.8078193995,5.50140340317,3.59558670804,0.0,8.80141237637,15.3678112995,11.5038445366,5.73713321998,0.0,5.76671131661
 10/08  06:00:00,62.0655704235,5.65117255828,4.72696510243,0.0,18.5082010057,25.6353820695,10.8361559604,5.05894478407,0.0,5.77721117633
 10/08  07:00:00,74.0673237335,6.02620124742,7.4349055574,0.0,19.4926561212,41.1001056674,16.0838286379,4.49749059435,0.0,11.5863380436
 10/08  08:00:00,101.981599069,6.51935779255,11.0986429899,0.0,26.3286599382,57.9988325916,30.0774066048,0.609225834319,0.0,29.4681807704
 10/08  09:00:00,84.8541137043,6.25514729462,9.5087832673,0.0,26.2443270014,42.8153538416,41.5899582762,0.094630034617,18.025,23.4703282416
 10/08  10:00:00,58.9472023228,5.96037300763,7.77126790762,0.0,21.7447113004,23.4437158914,42.0775633673,0.6457419204,18.025,23.4068214469
 10/08  11:00:00,60.208359835,6.29130125351,11.1035316156,0.0,19.3449162599,23.4437158914,41.3851936415,0.0,18.025,23.3601936415
 10/08  12:00:00,63.5609208717,6.58038344992,14.0248471755,0.0,19.190480192,23.7425572507,35.5179869479,0.0,18.025,17.4929869479
 10/08  13:00:00,64.7696818717,6.71484414922,15.0730286984,0.0,19.260583323,23.698576057,41.3390395564,0.0,18.025,23.3140395564
 10/08  14:00:00,66.7815143644,6.82972625437,16.9699786654,0.0,19.260583323,23.698576057,35.5179782491,0.0,18.025,17.4929782491
 10/08  15:00:00,66.4010461428,6.81916143756,16.8900216525,0.0,19.260583323,23.4086260847,35.5164022674,0.0,18.025,17.4914022674
 10/08  16:00:00,67.7994001484,6.68127669873,13.974949268,0.0,19.260583323,27.8781056672,23.7863875041,0.0,18.025,5.76138750405
 10/08  17:00:00,75.4367610409,6.69392265198,12.9771860654,0.0,18.1807569449,37.5792895564,5.76668097299,0.0,0.0,5.76668097299
 10/08  18:00:00,93.6087367812,6.81931933842,13.362185181,0.0,32.6059821062,37.0465235296,5.89079381547,0.118997846439,0.0,5.77179596903
 10/08  19:00:00,98.1667650465,6.9022270366,13.8382143101,0.0,36.8143715336,33.066984531,6.54638812822,0.764007221488,0.0,5.78238090674
 10/08  20:00:00,104.529638924,7.0391505797,14.7046563947,0.0,36.43363367,38.8072253906,12.9659767559,1.42250756937,0.0,11.5434691865
 10/08  21:00:00,101.74381694,6.99304397178,14.3216553835,0.0,36.0963922311,36.7877557581,7.36134310072,1.5789676264,0.0,5.78237547432
 10/08  22:00:00,76.9490217759,6.54512307869,11.2948890108,0.0,30.9507766546,20.6087787026,13.6094568328,2.02330043413,0.0,11.5861563986
 10/08  23:00:00,51.0060670899,6.10188743311,8.22964156151,0.0,17.4250845679,11.7056064465,8.97942844273,3.20314541983,0.0,5.7762830229
 10/08  24:00:00,43.1009709717,5.90189049771,6.63301214114,0.0,12.925468867,10.100111941,10.892781608,5.13111628234,0.0,5.76166532565
 10/09  01:00:00,41.7778103382,5.75918376091,5.45368339733,0.0,12.925468867,10.100111941,6.66290385228,6.64290385228,0.0,0.02
 10/09  02:00:00,35.8419670299,5.60273482974,4.29332241222,0.0,8.34152022915,10.0650221343,13.0128278711,7.25637260588,0.0,5.75645526523
 10/09  03:00:00,35.023271049,5.50935693442,3.56800781068,0.0,8.34152022915,10.0650221343,8.1292937302,8.1092937302,0.0,0.02
 10/09  04:00:00,36.1123180663,5.44954920068,3.11024558923,0.0,8.34152022915,11.6705166398,14.9346308659,9.17296167287,0.0,5.76166919301
 10/09  05:00:00,40.023758696,5.41757803516,2.89534725821,0.0,8.80141237637,15.3678112995,14.9407452898,9.17410659194,0.0,5.76663869785
 10/09  06:00:00,60.8630442393,5.51443823731,3.66117307333,0.0,18.5082010057,25.6353820695,14.3034315412,8.52694397527,0.0,5.7764875659
 10/09  07:00:00,72.7723606198,5.86942297051,6.29671346204,0.0,19.4926561212,41.1001056674,18.7060138609,7.11898214346,0.0,11.5870317174
 10/09  08:00:00,102.618663129,6.58116886386,11.6738859161,0.0,26.3286599382,57.9988325916,30.0691210014,0.599594940233,0.0,29.4695260612
 10/09  09:00:00,88.9854107146,6.59936157329,13.2958644239,0.0,26.2443270014,42.8153538416,47.352586487,0.0,18.025,29.327586487
 10/09  10:00:00,64.4935153165,6.41536876893,12.8625776423,0.0,21.7447113004,23.4437158914,41.4323660388,0.0,18.025,23.4073660388
 10/09  11:00:00,64.797262193,6.63414992517,15.3495829251,0.0,19.3449162599,23.4437158914,35.5502738222,0.0,18.025,17.5252738222
 10/09  12:00:00,67.4489271036,6.83982752904,17.6534109389,0.0,19.190480192,23.7425572507,41.3418453397,0.0,18.025,23.3168453397
 10/09  13:00:00,69.471553472,6.98192180661,19.5078179876,0.0,19.260583323,23.698576057,35.5186493664,0.0,18.025,17.4936493664
 10/09  14:00:00,71.0096687007,7.09148645114,20.9363671965,0.0,19.260583323,23.698576057,35.5130428519,0.0,18.025,17.4880428519
 10/09  15:00:00,71.1856511219,7.11836808143,21.3754228888,0.0,19.260583323,23.4086260847,41.3398513336,0.0,18.025,23.3148513336
 10/09  16:00:00,73.643000743,7.01084456771,19.4889807433,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/09  17:00:00,78.5143041205,6.94824666463,15.8004003651,0.0,18.1807569449,37.5792895564,5.76666128057,0.0,0.0,5.76666128057
 10/09  18:00:00,95.3747784729,7.0146116247,14.9329294885,0.0,32.6059821062,37.0465235296,5.77196161372,0.0,0.0,5.77196161372
 10/09  19:00:00,99.4215783233,7.05537147117,14.9398739117,0.0,36.8143715336,33.066984531,11.5434488894,0.0,0.0,11.5434488894
 10/09  20:00:00,105.449712028,7.16850478499,15.4953752316,0.0,36.43363367,38.8072253906,5.79914656277,0.017525617728,0.0,5.78162094504
 10/09  21:00:00,102.127184528,7.06979432737,14.6282684745,0.0,36.0963922311,36.7877557581,6.30824811855,0.526338181747,0.0,5.7819099368
 10/09  22:00:00,76.930434929,6.57833212886,11.243085671,0.0,30.9507766546,20.6087787026,13.0999701167,1.512792115,0.0,11.5871780017
 10/09  23:00:00,50.8746235722,6.11646694559,8.08361034061,0.0,17.4250845679,11.7056064465,14.2978794254,2.76555958805,0.0,11.5323198373
 10/09  24:00:00,42.9874619884,5.91316575234,6.50823132094,0.0,12.925468867,10.100111941,4.64275321534,4.62275321534,0.0,0.02
 10/10  01:00:00,38.6166811446,5.74120496016,5.18942909924,0.0,10.0992000411,10.047477231,11.7243987818,5.96794005362,0.0,5.75645872819
 10/10  02:00:00,35.5152931662,5.5936886663,4.09512062851,0.0,8.25718729233,10.0299323277,7.76366328314,7.74366328314,0.0,0.02
 10/10  03:00:00,34.7876715605,5.50850988363,3.45267312686,0.0,8.25718729233,10.0299323277,14.4801978954,8.72396216942,0.0,5.75623572602
 10/10  04:00:00,35.8789925186,5.44677544165,2.99911322987,0.0,8.25718729233,11.6354268332,15.413009617,9.65154670608,0.0,5.76146291092
