Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/10  05:00:00,43.3955734894,5.43863434134,2.94414129493,0.0,12.1011305571,15.3678112995,15.7779138599,10.0006417349,0.0,5.77727212505
 10/10  06:00:00,75.9534862935,5.82577279372,5.58658966634,0.0,19.7275818095,37.2640762949,20.7146518005,9.12821455508,0.0,11.5864372454
 10/10  07:00:00,92.0385686475,6.20974869252,8.33553360851,0.0,24.3117294858,51.2795993405,24.3544656599,6.92094983714,0.0,17.4335158228
 10/10  08:00:00,77.2232122758,5.92002436388,6.96900945777,0.0,23.6694662846,40.6342015617,24.6269732249,1.15435454626,0.0,23.4726186787
 10/10  09:00:00,74.9370159653,6.15422939526,9.45595955533,0.0,23.6694662846,35.6302164847,41.432870265,0.0,18.025,23.407870265
 10/10  10:00:00,58.7984907488,6.14316656608,10.9252066708,0.0,18.7433767983,22.9618409725,41.3882772981,0.0,18.025,23.3632772981
 10/10  11:00:00,62.3575690307,6.40048190472,14.2292142334,0.0,18.7433767983,22.9618409725,35.519963119,0.0,18.025,17.494963119
 10/10  12:00:00,66.7992872917,6.72279923126,18.305166616,0.0,18.5889407304,23.1597249699,35.5209080707,0.0,18.025,17.4959080707
 10/10  13:00:00,70.127049501,6.93801820148,21.1712077707,0.0,18.7433767983,23.2517909448,35.5146673835,0.0,18.025,17.4896673835
 10/10  14:00:00,71.3297115829,7.02576909979,22.2861221555,0.0,18.7433767983,23.2517909448,41.3421115336,0.0,18.025,23.3171115336
 10/10  15:00:00,71.7916666255,7.08984082387,22.973951793,0.0,18.7433767983,22.9618409725,35.5170256161,0.0,18.025,17.4920256161
 10/10  16:00:00,76.2851780152,7.10977515135,22.9962135591,0.0,18.7433767983,27.431320555,23.7865018136,0.0,18.025,5.76150181355
 10/10  17:00:00,85.9642156439,7.17032281219,20.4264582245,0.0,17.6635504202,40.6971502883,5.7708661093,0.0,0.0,5.7708661093
 10/10  18:00:00,91.7171552739,7.06346578168,16.0134369627,0.0,27.5259009287,37.3340067412,11.5920652639,0.0161137993957,0.0,11.5759514645
 10/10  19:00:00,96.8917776239,7.03928837669,15.1189328352,0.0,33.8341110165,33.3544677425,5.78187916731,0.0,0.0,5.78187916731
 10/10  20:00:00,105.496033469,7.14403329943,15.4642865529,0.0,36.5179666069,38.8247702939,6.13662314255,0.354669344179,0.0,5.78195379838
 10/10  21:00:00,99.4925141983,7.09663265851,15.0231382923,0.0,32.965339924,36.8579353714,12.6341565622,1.04730078944,0.0,11.5868557728
 10/10  22:00:00,72.2414913949,6.61128355931,11.8046670513,0.0,25.6355707503,20.6438685092,12.9572037628,1.40155413685,0.0,11.555649626
 10/10  23:00:00,49.1038641466,6.16277312958,8.66858293376,0.0,15.0252895274,11.7056064465,7.58334997432,1.8164274897,0.0,5.76692248462
 10/10  24:00:00,42.2465177221,5.9537297182,7.04603934002,0.0,11.6412384099,10.0650221343,7.9730918417,2.21149899945,0.0,5.76159284225
 10/11  01:00:00,39.3713686189,5.80673576953,5.87858857716,0.0,10.0992000411,10.047477231,3.29681730404,3.27681730404,0.0,0.02
 10/11  02:00:00,36.6111395658,5.70012665781,5.08452264493,0.0,8.25718729233,10.0299323277,9.23644459225,3.48000324088,0.0,5.75644135137
 10/11  03:00:00,35.9952641693,5.62668677316,4.54209220372,0.0,8.25718729233,10.0299323277,4.08707755638,4.06707755638,0.0,0.02
 10/11  04:00:00,37.1765541843,5.57376458428,4.16968180681,0.0,8.25718729233,11.6354268332,10.4362456896,4.67526375197,0.0,5.76098193766
 10/11  05:00:00,45.018390071,5.59870478842,4.40688558148,0.0,12.1011305571,15.3678112995,9.93859421414,4.16125472912,0.0,5.77733948502
 10/11  06:00:00,78.9700812437,6.14717722056,8.28177140659,0.0,19.7275818095,37.2640762949,15.1453967188,3.55850247986,0.0,11.5868942389
 10/11  07:00:00,95.7082613442,6.59952376328,11.6154424268,0.0,24.3117294858,51.2795993405,19.7043255119,2.26977444206,0.0,17.4345510699
 10/11  08:00:00,80.8749132803,6.27721414551,10.2635162001,0.0,23.6694662846,40.6342015617,23.4844679011,0.0110811475078,0.0,23.4733867536
 10/11  09:00:00,79.2544232989,6.48127291459,13.4463213886,0.0,23.6694662846,35.6302164847,41.430726046,0.0,18.025,23.405726046
 10/11  10:00:00,61.7117124693,6.40904714559,13.5725428209,0.0,18.7433767983,22.9618409725,41.3893622687,0.0,18.025,23.3643622687
 10/11  11:00:00,61.301524369,6.35042091148,13.223229254,0.0,18.7433767983,22.9618409725,35.5210372329,0.0,18.025,17.4960372329
 10/11  12:00:00,62.7212279063,6.35055576152,14.599347396,0.0,18.5889407304,23.1597249699,35.5157144688,0.0,18.025,17.4907144688
 10/11  13:00:00,63.8211379356,6.44845695354,15.3548589803,0.0,18.7433767983,23.2517909448,41.3417559944,0.0,18.025,23.3167559944
 10/11  14:00:00,64.9666266246,6.52296382432,16.4258371989,0.0,18.7433767983,23.2517909448,35.5167810833,0.0,18.025,17.4917810833
 10/11  15:00:00,67.2133600451,6.69563408803,18.7898482783,0.0,18.7433767983,22.9618409725,35.5152445577,0.0,18.025,17.4902445577
 10/11  16:00:00,70.9100725714,6.72100205365,18.0098858396,0.0,18.7433767983,27.431320555,23.7864728362,0.0,18.025,5.76147283617
 10/11  17:00:00,80.6221749616,6.81803822525,15.4367033855,0.0,17.6635504202,40.6971502883,5.77192304198,0.0,0.0,5.77192304198
 10/11  18:00:00,89.336995271,6.80473425602,13.8920033597,0.0,27.5259009287,37.3340067412,11.5763121121,0.0,0.0,11.5763121121
 10/11  19:00:00,95.5514951986,6.85734261178,13.9605948693,0.0,33.8341110165,33.3544677425,5.80442934498,0.0228419661985,0.0,5.78158737879
 10/11  20:00:00,104.627791129,7.0109973969,14.7290722473,0.0,36.5179666069,38.8247702939,12.3012940212,0.756867337484,0.0,11.5444266837
 10/11  21:00:00,98.9304715631,7.00383519989,14.5538873222,0.0,32.965339924,36.8579353714,12.7073270667,1.12036133109,0.0,11.5869657356
 10/11  22:00:00,71.4514815925,6.50121392088,11.1247264173,0.0,25.6355707503,20.6438685092,7.5434732381,1.75563782098,0.0,5.78783541711
 10/11  23:00:00,48.2526582988,6.05269325937,7.92745446837,0.0,15.0252895274,11.7056064465,7.9387969231,2.1718177228,0.0,5.7669792003
 10/11  24:00:00,41.4605224812,5.85485243148,6.35891588014,0.0,11.6412384099,10.0650221343,9.01971454262,3.25794807248,0.0,5.76176647014
 10/12  01:00:00,38.5314778521,5.70513412116,5.14029939298,0.0,10.0992000411,10.047477231,5.15117292142,5.13117292142,0.0,0.02
 10/12  02:00:00,35.6264129814,5.5849773976,4.21494408356,0.0,8.25718729233,10.0299323277,11.893306482,6.13675346498,0.0,5.756553017
 10/12  03:00:00,35.0300338123,5.51695751606,3.68658794061,0.0,8.25718729233,10.0299323277,6.45957048451,6.43957048451,0.0,0.02
 10/12  04:00:00,36.2332973627,5.46957164441,3.33061937382,0.0,8.25718729233,11.6354268332,12.4770175231,6.71646092795,0.0,5.76055659513
 10/12  05:00:00,43.83502874,5.46891346706,3.35331056014,0.0,12.1011305571,15.3678112995,12.5046713824,6.7273399993,0.0,5.77733138307
 10/12  06:00:00,77.1482296261,5.942657239,6.66443370246,0.0,19.7275818095,37.2640762949,17.8786477218,6.29132315134,0.0,11.5873245704
 10/12  07:00:00,93.3520995438,6.3406504686,9.51814856664,0.0,24.3117294858,51.2795993405,22.5611510561,5.12665148643,0.0,17.4344995697
 10/12  08:00:00,78.2095583513,6.00700927055,7.86835883677,0.0,23.6694662846,40.6342015617,28.6621991491,0.222320358485,0.0,28.4398787906
 10/12  09:00:00,77.6645372151,6.27056585304,12.0671356245,0.0,23.6694662846,35.6302164847,36.4789969987,0.0,18.025,18.4539969987
 10/12  10:00:00,62.632137552,6.34400402718,14.5580114964,0.0,18.7433767983,22.9618409725,41.3906878043,0.0,18.025,23.3656878043
 10/12  11:00:00,66.3331053621,6.60606759709,17.9991605881,0.0,18.7433767983,22.9618409725,35.5204827768,0.0,18.025,17.4954827768
 10/12  12:00:00,69.9571470053,6.85756324512,21.3282605968,0.0,18.5889407304,23.1597249699,41.3421304772,0.0,18.025,23.3171304772
 10/12  13:00:00,73.2411683766,7.09368415419,24.129656574,0.0,18.7433767983,23.2517909448,35.5170957327,0.0,18.025,17.4920957327
 10/12  14:00:00,75.9822602022,7.28493212986,26.6794987587,0.0,18.7433767983,23.2517909448,35.5136179206,0.0,18.025,17.4886179206
 10/12  15:00:00,77.2309905672,7.36651016181,28.1366062557,0.0,18.7433767983,22.9618409725,41.3407922675,0.0,18.025,23.3157922675
 10/12  16:00:00,81.3456523205,7.36688669773,27.7995758072,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,90.1246326424,7.39021716196,24.3669727073,0.0,17.6635504202,40.6971502883,5.771617133,0.0,0.0,5.771617133
 10/12  18:00:00,98.7091367025,7.38873056759,22.6801413093,0.0,27.5259009287,37.3340067412,11.5753446565,0.0,0.0,11.5753446565
 10/12  19:00:00,103.959667507,7.41545850509,21.810641994,0.0,33.8341110165,33.3544677425,11.5443674543,0.0,0.0,11.5443674543
 10/12  20:00:00,110.703419134,7.5053403793,20.3103568181,0.0,36.5179666069,38.8247702939,5.78177942322,0.0,0.0,5.78177942322
 10/12  21:00:00,102.9240903,7.42136962888,18.1299645578,0.0,32.965339924,36.8579353714,11.5870421678,0.0,0.0,11.5870421678
 10/12  22:00:00,74.9919661882,6.90127661454,14.2651401243,0.0,25.6355707503,20.6438685092,11.5552469218,0.0,0.0,11.5552469218
 10/12  23:00:00,51.4877481609,6.42315009236,10.7920874115,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/12  24:00:00,44.2616160352,6.18439348727,8.8304691069,0.0,11.6412384099,10.0650221343,5.76166135642,0.0,0.0,5.76166135642
 10/13  01:00:00,41.1096907869,6.0086896482,7.41494947411,0.0,10.0992000411,10.047477231,5.85755748117,0.101078166896,0.0,5.75647931427
 10/13  02:00:00,38.1465761208,5.88066665258,6.43942179287,0.0,8.25718729233,10.0299323277,0.257190378024,0.237190378024,0.0,0.02
 10/13  03:00:00,37.4644252988,5.8005955605,5.83733537267,0.0,8.25718729233,10.0299323277,5.98193243667,0.226103835984,0.0,5.75582860068
 10/13  04:00:00,38.198967769,5.70269963073,5.06316027498,0.0,8.25718729233,11.6354268332,1.30322821489,1.28322821489,0.0,0.02
 10/13  05:00:00,45.3349604095,5.65643984214,4.66571079909,0.0,12.1011305571,15.3678112995,14.573511509,3.03899923343,0.0,11.5345122756
 10/13  06:00:00,78.5222470661,6.13134421335,7.84976116875,0.0,19.7275818095,37.2640762949,14.1817302344,2.59547114437,0.0,11.5862590901
 10/13  07:00:00,94.9864529531,6.55254552877,10.9405989522,0.0,24.3117294858,51.2795993405,12.8629477002,1.23332498685,0.0,11.6296227134
 10/13  08:00:00,81.9381593001,6.33376361621,11.2701995204,0.0,23.6694662846,40.6342015617,29.3553566388,0.0165318553818,0.0,29.3388247835
 10/13  09:00:00,84.5440429804,6.64214643469,18.5750599433,0.0,23.6694662846,35.6302164847,41.4279847225,0.0,18.025,23.4029847225
 10/13  10:00:00,71.46911016,6.80390029919,22.9350824242,0.0,18.7433767983,22.9618409725,35.5548085643,0.0,18.025,17.5298085643
 10/13  11:00:00,73.416130385,7.03472265515,24.653528722,0.0,18.7433767983,22.9618409725,41.3454306525,0.0,18.025,23.3204306525
 10/13  12:00:00,75.881968596,7.28887268369,26.821769685,0.0,18.5889407304,23.1597249699,35.5199051457,0.0,18.025,17.4949051457
 10/13  13:00:00,81.1560230372,7.60927352301,31.5289188752,0.0,18.7433767983,23.2517909448,35.5144320623,0.0,18.025,17.4894320623
 10/13  14:00:00,82.2674851491,7.72352017355,32.5261389299,0.0,18.7433767983,23.2517909448,41.3419492008,0.0,18.025,23.3169492008
 10/13  15:00:00,80.8459778359,7.70239407815,31.4157045568,0.0,18.7433767983,22.9618409725,35.5170262777,0.0,18.025,17.4920262777
 10/13  16:00:00,83.7258985369,7.62609568719,29.9206069173,0.0,18.7433767983,27.431320555,23.7865883883,0.0,18.025,5.76158838828
 10/13  17:00:00,94.6545210881,7.72501928326,28.5620573841,0.0,17.6635504202,40.6971502883,5.77215133953,0.0,0.0,5.77215133953
 10/13  18:00:00,101.525840734,7.62051443347,25.2650571198,0.0,27.5259009287,37.3340067412,11.5759948968,0.0,0.0,11.5759948968
 10/13  19:00:00,104.288065597,7.5212131253,22.0332834481,0.0,33.8341110165,33.3544677425,5.7826577725,0.0,0.0,5.7826577725
 10/13  20:00:00,110.078722941,7.54635167449,19.6446456726,0.0,36.5179666069,38.8247702939,5.78195172221,0.0,0.0,5.78195172221
 10/13  21:00:00,103.83570398,7.51418018852,18.9487621218,0.0,32.965339924,36.8579353714,11.5853655898,0.0,0.0,11.5853655898
 10/13  22:00:00,75.8048659483,6.98772392707,14.991587294,0.0,25.6355707503,20.6438685092,11.5550023301,0.0,0.0,11.5550023301
 10/13  23:00:00,51.9146464766,6.48055204953,11.1615788236,0.0,15.0252895274,11.7056064465,5.7669492808,0.0,0.0,5.7669492808
 10/13  24:00:00,44.6957414888,6.23887602018,9.21011096318,0.0,11.6412384099,10.0650221343,5.76161584302,0.0,0.0,5.76161584302
 10/14  01:00:00,44.7466435055,6.11557029264,8.18554328189,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/14  02:00:00,38.6896383101,5.94620305821,6.91694053663,0.0,8.25718729233,10.0299323277,5.92867002192,0.17220881801,0.0,5.75646120391
 10/14  03:00:00,37.75679632,5.83937038869,6.09093603365,0.0,8.25718729233,10.0299323277,0.781518216003,0.761518216003,0.0,0.02
 10/14  04:00:00,38.6728242307,5.75882874188,5.48088151352,0.0,8.25718729233,11.6354268332,7.02629683916,1.2652623592,0.0,5.76103447996
 10/14  05:00:00,42.3973386556,5.70188820535,5.10402710343,0.0,8.71707943955,15.3327214929,7.2477527999,1.4807571962,0.0,5.7669956037
 10/14  06:00:00,63.4634478046,5.82311064386,5.95288508053,0.0,18.5082010057,25.6353820695,7.68774502502,1.91023382904,0.0,5.77751119597
 10/14  07:00:00,77.1013323945,6.1886706581,8.54183132634,0.0,19.4083231844,41.0650158608,12.7824548245,1.19464524395,0.0,11.5878095806
 10/14  08:00:00,104.865953755,6.82220065764,13.6801067512,0.0,26.3286599382,57.9988325916,29.4871290082,0.0122875280721,0.0,29.4748414801
 10/14  09:00:00,95.2782981759,6.93086098617,19.137796813,0.0,26.3286599382,42.8504436482,47.3586389316,0.0,18.025,29.3336389316
 10/14  10:00:00,74.0908743021,6.9079317444,21.9673574611,0.0,21.7447113004,23.4437158914,41.4341219009,0.0,18.025,23.4091219009
 10/14  11:00:00,73.7507463639,7.12579775336,23.8711171335,0.0,19.3027497915,23.426170988,35.5540778929,0.0,18.025,17.5290778929
 10/14  12:00:00,76.8894223447,7.40509533514,26.5883378384,0.0,19.1483137236,23.7250123474,41.3403346335,0.0,18.025,23.3153346335
 10/14  13:00:00,80.3916180958,7.64298558767,29.7071000698,0.0,19.3027497915,23.7161209604,35.5196801134,0.0,18.025,17.4946801134
 10/14  14:00:00,81.239631361,7.73110219159,30.466993131,0.0,19.3027497915,23.7161209604,35.516286976,0.0,18.025,17.491286976
 10/14  15:00:00,82.2687971982,7.77345658894,31.7437571486,0.0,19.3027497915,23.426170988,41.339146522,0.0,18.025,23.314146522
 10/14  16:00:00,85.5219271361,7.60324519666,30.7157871743,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/14  17:00:00,93.6352312615,7.64984260232,30.1600089055,0.0,18.2229234133,37.5968344597,5.76669036778,0.0,0.0,5.76669036778
 10/14  18:00:00,108.29335166,7.71067862386,27.0359991544,0.0,32.690315043,37.0816133363,5.77202522151,0.0,0.0,5.77202522151
 10/14  19:00:00,109.174067333,7.6784988419,24.0692154314,0.0,36.8143715336,33.066984531,11.5439812889,0.0,0.0,11.5439812889
 10/14  20:00:00,113.368242112,7.75560430985,22.9462061861,0.0,36.3493007332,38.7721355839,5.78141867259,0.0,0.0,5.78141867259
 10/14  21:00:00,108.666312724,7.60589761834,20.5118534333,0.0,36.1807251679,36.8228455648,5.78241577077,0.0,0.0,5.78241577077
 10/14  22:00:00,81.7228246515,7.04701758296,15.4473369928,0.0,31.0351095914,20.6438685092,11.5879969491,0.0,0.0,11.5879969491
 10/14  23:00:00,54.9506086055,6.55042647977,11.725618921,0.0,17.4250845679,11.7056064465,11.5347901805,0.0,0.0,11.5347901805
 10/14  24:00:00,46.4003484952,6.30366119708,9.65003382893,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/15  01:00:00,44.8791185414,6.12531164476,8.18884831959,0.0,12.925468867,10.100111941,5.8211946341,0.0646104794506,0.0,5.75658415465
 10/15  02:00:00,38.7205151448,5.94264684262,6.83195458339,0.0,8.34152022915,10.0650221343,0.620340282982,0.600340282982,0.0,0.02
 10/15  03:00:00,37.8864811601,5.84501463437,6.09554723109,0.0,8.34152022915,10.0650221343,6.63456043858,0.878183864702,0.0,5.75637657388
 10/15  04:00:00,38.7346110439,5.75672649419,5.42534854974,0.0,8.34152022915,11.6705166398,7.25507085804,1.49371561165,0.0,5.76135524639
 10/15  05:00:00,42.4270834589,5.6944986906,5.02173836625,0.0,8.80141237637,15.3678112995,1.65362503136,1.63362503136,0.0,0.02
 10/15  06:00:00,63.5980526169,5.84019056586,6.07040227972,0.0,18.5082010057,25.6353820695,12.969942411,1.43495972704,0.0,11.5349826839
 10/15  07:00:00,77.2640738044,6.19583019196,8.57798429569,0.0,19.4926561212,41.1001056674,12.7318049027,1.14415324187,0.0,11.5876516609
 10/15  08:00:00,104.888092274,6.83244628374,13.6919905923,0.0,26.3286599382,57.9988325916,29.4863231308,0.0122376136555,0.0,29.4740855171
 10/15  09:00:00,94.1685242699,6.87992504563,18.1983798416,0.0,26.2443270014,42.8153538416,41.4984817937,0.0,18.025,23.4734817937
 10/15  10:00:00,71.0507640553,6.75983153024,19.0753424996,0.0,21.7447113004,23.4437158914,41.4347510334,0.0,18.025,23.4097510334
 10/15  11:00:00,71.2984137617,6.93262476924,21.552241595,0.0,19.3449162599,23.4437158914,41.3881658785,0.0,18.025,23.3631658785
 10/15  12:00:00,74.5679494689,7.1910080322,24.4212371975,0.0,19.190480192,23.7425572507,35.520207441,0.0,18.025,17.495207441
 10/15  13:00:00,77.0148126522,7.31288996011,26.7201012052,0.0,19.260583323,23.698576057,41.3415622012,0.0,18.025,23.3165622012
 10/15  14:00:00,79.3466748409,7.49715007501,28.8677008426,0.0,19.260583323,23.698576057,35.5208128874,0.0,18.025,17.4958128874
 10/15  15:00:00,78.707353865,7.45580323859,28.5596738,0.0,19.260583323,23.4086260847,35.5174490315,0.0,18.025,17.4924490315
 10/15  16:00:00,79.2398859733,7.22030181329,24.8763977516,0.0,19.260583323,27.8781056672,23.7864362141,0.0,18.025,5.76143621406
 10/15  17:00:00,83.637840335,7.14799328386,20.7241775783,0.0,18.1807569449,37.5792895564,5.76693399715,0.0,0.0,5.76693399715
 10/15  18:00:00,99.6184964424,7.17129026613,17.1359532612,0.0,32.6059821062,37.0465235296,5.77216739775,0.0,0.0,5.77216739775
 10/15  19:00:00,100.461223324,7.14868508333,15.8861867836,0.0,36.8143715336,33.066984531,5.84301476601,0.0605261024736,0.0,5.78248866353
 10/15  20:00:00,106.411939679,7.26038795461,16.3656928052,0.0,36.43363367,38.8072253906,11.9451138706,0.401331500881,0.0,11.5437823697
 10/15  21:00:00,103.41178702,7.19254691043,15.7900941907,0.0,36.0963922311,36.7877557581,6.56454899085,0.781937773066,0.0,5.78261121779
 10/15  22:00:00,78.328745229,6.7130192638,12.5066721809,0.0,30.9507766546,20.6087787026,13.0618828028,1.47392540208,0.0,11.5879574007
 10/15  23:00:00,52.3120090559,6.25625926216,9.38118615769,0.0,17.4250845679,11.7056064465,8.03653536789,2.25892016323,0.0,5.77761520467
 10/15  24:00:00,44.5877706943,6.07126449607,7.95042460868,0.0,12.925468867,10.100111941,8.87516717334,3.11350173224,0.0,5.7616654411
 10/16  01:00:00,40.182599876,5.89724031327,6.59930546318,0.0,10.0992000411,10.047477231,9.86873983078,4.11224186897,0.0,5.75649796181
 10/16  02:00:00,37.2324541495,5.77042663806,5.63553350869,0.0,8.25718729233,10.0299323277,4.37019594071,4.35019594071,0.0,0.02
 10/16  03:00:00,36.4457467379,5.68174810204,4.93750040058,0.0,8.25718729233,10.0299323277,10.6393058973,4.88269405438,0.0,5.75661184287
 10/16  04:00:00,37.4006790475,5.60542642125,4.36214022642,0.0,8.25718729233,11.6354268332,6.04456846095,6.02456846095,0.0,0.02
 10/16  05:00:00,45.0574314557,5.60991156093,4.43469847872,0.0,12.1011305571,15.3678112995,17.4169023132,5.88207416914,0.0,11.5348281441
 10/16  06:00:00,78.9218870112,6.15037615219,8.23034877612,0.0,19.7275818095,37.2640762949,16.1993486225,4.61322270565,0.0,11.5861259168
 10/16  07:00:00,95.009729377,6.53138630337,10.9850112937,0.0,24.3117294858,51.2795993405,15.0447765795,3.41527014533,0.0,11.6295064342
 10/16  08:00:00,78.4548895088,6.0300302063,8.09064678126,0.0,23.6694662846,40.6342015617,29.8286244491,0.489451430552,0.0,29.3391730185
 10/16  09:00:00,73.6500704365,6.0360265131,8.28719293685,0.0,23.6694662846,35.6302164847,41.4589812983,0.0295642813443,18.025,23.404417017
 10/16  10:00:00,56.2267273045,5.95340965626,8.5431828894,0.0,18.7433767983,22.9618409725,35.8032804753,0.247799375771,18.025,17.5304810995
 10/16  11:00:00,58.1711572024,6.06055137793,10.3827209601,0.0,18.7433767983,22.9618409725,41.3483240601,0.0,18.025,23.3233240601
 10/16  12:00:00,60.5016913196,6.19215351275,12.538206007,0.0,18.5889407304,23.1597249699,35.5207450118,0.0,18.025,17.4957450118
 10/16  13:00:00,62.4355882233,6.45960528635,13.9581452498,0.0,18.7433767983,23.2517909448,35.5182908332,0.0,18.025,17.4932908332
 10/16  14:00:00,62.6994669664,6.4997329991,14.1819021653,0.0,18.7433767983,23.2517909448,41.3419995462,0.0,18.025,23.3169995462
 10/16  15:00:00,60.8182437086,6.370023696,12.7203358299,0.0,18.7433767983,22.9618409725,35.521216715,0.0,18.025,17.496216715
 10/16  16:00:00,63.9019618726,6.38634120629,11.3364177308,0.0,18.7433767983,27.431320555,23.7867173305,0.0,18.025,5.76171733054
 10/16  17:00:00,76.6458565965,6.50935629276,11.7690455927,0.0,17.6635504202,40.6971502883,5.77210053216,0.0,0.0,5.77210053216
 10/16  18:00:00,88.7999853343,6.56986554553,11.7058330732,0.0,27.5259009287,37.3340067412,12.2501521558,0.673284251293,0.0,11.5768679045
 10/16  19:00:00,93.6390670016,6.65855489963,12.2469303727,0.0,33.8341110165,33.3544677425,7.14684562132,1.36415368476,0.0,5.78269193657
 10/16  20:00:00,102.937690309,6.82597175161,13.2239809792,0.0,36.5179666069,38.8247702939,8.00923985233,2.22723720494,0.0,5.78200264739
 10/16  21:00:00,97.5756216134,6.85431626268,13.3485248976,0.0,32.965339924,36.8579353714,13.8499833627,2.26167996394,0.0,11.5883033987
 10/16  22:00:00,70.6806427548,6.41409652315,10.4409772622,0.0,25.6355707503,20.6438685092,13.8541845896,2.29786211004,0.0,11.5563224796
 10/16  23:00:00,47.8084034941,6.00201797105,7.53386215596,0.0,15.0252895274,11.7056064465,9.0277399523,3.26071507205,0.0,5.76702488025
 10/16  24:00:00,41.4022487005,5.8460340323,6.30945396693,0.0,11.6412384099,10.0650221343,9.24302941311,3.48134195026,0.0,5.76168746285
 10/17  01:00:00,38.9261547745,5.74428978658,5.49581113269,0.0,10.0992000411,10.047477231,3.49935582559,3.47935582559,0.0,0.02
 10/17  02:00:00,36.2968559972,5.65662215839,4.81373442025,0.0,8.25718729233,10.0299323277,9.50370062888,3.74717105395,0.0,5.75652957493
 10/17  03:00:00,35.7917102083,5.60060534691,4.36461029433,0.0,8.25718729233,10.0299323277,4.00089059459,3.98089059459,0.0,0.02
 10/17  04:00:00,37.0841572617,5.5634696187,4.08756753698,0.0,8.25718729233,11.6354268332,9.94024534441,4.17910927248,0.0,5.76113607193
 10/17  05:00:00,44.924998696,5.59067339042,4.32150395844,0.0,12.1011305571,15.3678112995,9.40965645185,3.632008114,0.0,5.77764833785
 10/17  06:00:00,78.7429301213,6.12827585745,8.07348464265,0.0,19.7275818095,37.2640762949,14.6805519887,3.09230297548,0.0,11.5882490133
 10/17  07:00:00,94.8290496818,6.51036156929,10.8253430701,0.0,24.3117294858,51.2795993405,19.6956982723,2.25924590669,0.0,17.4364523656
 10/17  08:00:00,78.6166186385,6.04151098867,8.24089123404,0.0,23.6694662846,40.6342015617,23.5084894534,0.032380063356,0.0,23.47610939
 10/17  09:00:00,75.601328389,6.19075086829,10.0837229503,0.0,23.6694662846,35.6302164847,41.4342008697,0.0,18.025,23.4092008697
 10/17  10:00:00,58.3240500901,6.14781293572,10.4460980602,0.0,18.7433767983,22.9618409725,41.3927818574,0.0,18.025,23.3677818574
 10/17  11:00:00,60.7231365215,6.38138746863,12.6138628215,0.0,18.7433767983,22.9618409725,35.5221411167,0.0,18.025,17.4971411167
 10/17  12:00:00,64.1954010997,6.61544775384,15.8086181477,0.0,18.5889407304,23.1597249699,41.3416618019,0.0,18.025,23.3166618019
 10/17  13:00:00,66.6803527196,6.82048588664,17.8420322194,0.0,18.7433767983,23.2517909448,35.5201901591,0.0,18.025,17.4951901591
 10/17  14:00:00,67.4970433859,6.87792367402,18.6012805132,0.0,18.7433767983,23.2517909448,35.5168867077,0.0,18.025,17.4918867077
 10/17  15:00:00,66.6735278028,6.80151611053,18.1441250491,0.0,18.7433767983,22.9618409725,41.3401258285,0.0,18.025,23.3151258285
 10/17  16:00:00,68.6304462617,6.71092941056,15.7403191774,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,79.3401974389,6.77028867668,14.2024534684,0.0,17.6635504202,40.6971502883,5.77222453057,0.0,0.0,5.77222453057
 10/17  18:00:00,90.878152454,6.79779658569,13.5560629572,0.0,27.5259009287,37.3340067412,11.5990856925,0.0230262422159,0.0,11.5760594503
 10/17  19:00:00,95.2568824867,6.84543516976,13.6778596631,0.0,33.8341110165,33.3544677425,11.8269869534,0.282640764339,0.0,11.5443461891
 10/17  20:00:00,104.357452186,6.99042028646,14.479287838,0.0,36.5179666069,38.8247702939,6.97289420934,1.19127985949,0.0,5.78161434985
 10/17  21:00:00,98.7347148585,6.9891247044,14.3728059484,0.0,32.965339924,36.8579353714,13.0888030861,1.50107425612,0.0,11.58772883
 10/17  22:00:00,71.4243464738,6.50306346689,11.0957108743,0.0,25.6355707503,20.6438685092,7.70292716349,1.91480488421,0.0,5.78812227929
 10/17  23:00:00,48.0956803266,6.04020242409,7.78295368348,0.0,15.0252895274,11.7056064465,8.99450760711,3.22736530559,0.0,5.76714230152
 10/17  24:00:00,41.1814993573,5.82961266691,6.10512194514,0.0,11.6412384099,10.0650221343,10.8230067264,5.06108898558,0.0,5.7619177408
 10/18  01:00:00,38.3383846144,5.68791408497,4.96441151381,0.0,10.0992000411,10.047477231,12.0928096597,6.33615493593,0.0,5.75665472377
 10/18  02:00:00,35.486470878,5.57235043947,4.08762465378,0.0,8.25718729233,10.0299323277,7.0032899159,6.9832899159,0.0,0.02
 10/18  03:00:00,34.7822197746,5.4930552841,3.4626627398,0.0,8.25718729233,10.0299323277,13.6313335092,7.87487127185,0.0,5.75646223739
 10/18  04:00:00,35.9074341462,5.43850543282,3.03581106171,0.0,8.25718729233,11.6354268332,8.99953446375,8.97953446375,0.0,0.02
 10/18  05:00:00,43.5382668805,5.44251665605,3.08292109277,0.0,12.1011305571,15.3678112995,20.3357610391,8.80093013358,0.0,11.5348309055
 10/18  06:00:00,76.5195704735,5.87267337757,6.10572426594,0.0,19.7275818095,37.2640762949,19.6766007539,8.08978728068,0.0,11.5868134732
 10/18  07:00:00,92.874093662,6.28418741012,9.09655618974,0.0,24.3117294858,51.2795993405,18.3343435902,6.7047136004,0.0,11.6296299898
 10/18  08:00:00,78.0167827613,5.98633175312,7.69622654953,0.0,23.6694662846,40.6342015617,30.3316732748,0.989970884633,0.0,29.3417023901
 10/18  09:00:00,75.6265312707,6.23540231441,10.0642726471,0.0,23.6694662846,35.6302164847,41.4308885177,0.0,18.025,23.4058885177
 10/18  10:00:00,60.2918587766,6.29316692933,12.2685486817,0.0,18.7433767983,22.9618409725,35.5570238389,0.0,18.025,17.5320238389
 10/18  11:00:00,63.4174393819,6.53538164267,15.1541690637,0.0,18.7433767983,22.9618409725,41.3483861186,0.0,18.025,23.3233861186
 10/18  12:00:00,66.1607911434,6.73021879003,17.6592352469,0.0,18.5889407304,23.1597249699,35.5233660877,0.0,18.025,17.4983660877
 10/18  13:00:00,69.2839357506,6.9403081356,20.3257881954,0.0,18.7433767983,23.2517909448,35.5180424619,0.0,18.025,17.4930424619
 10/18  14:00:00,71.6608794391,7.07324974686,22.5697939315,0.0,18.7433767983,23.2517909448,41.345710802,0.0,18.025,23.320710802
 10/18  15:00:00,71.6740606077,7.10719019174,22.8389799823,0.0,18.7433767983,22.9618409725,35.5200678855,0.0,18.025,17.4950678855
 10/18  16:00:00,75.1343313197,7.06269376124,21.8924332426,0.0,18.7433767983,27.431320555,23.7866796492,0.0,18.025,5.76167964925
 10/18  17:00:00,84.5993067464,7.13684709577,19.095001636,0.0,17.6635504202,40.6971502883,5.77224380202,0.0,0.0,5.77224380202
 10/18  18:00:00,93.642416301,7.05937233022,16.0587449576,0.0,27.5259009287,37.3340067412,11.5950622499,0.018898796208,0.0,11.5761634537
 10/18  19:00:00,97.1387197352,7.04534429973,15.3597881624,0.0,33.8341110165,33.3544677425,5.78279908733,0.0,0.0,5.78279908733
 10/18  20:00:00,105.769522048,7.15126769051,15.7305040735,0.0,36.5179666069,38.8247702939,12.0183165965,0.473882715133,0.0,11.5444338814
 10/18  21:00:00,99.7615581633,7.10811640053,15.2806509168,0.0,32.965339924,36.8579353714,12.701152197,1.11442215338,0.0,11.5867300436
 10/18  22:00:00,72.35182541,6.61046445173,11.9157859528,0.0,25.6355707503,20.6438685092,7.23838594244,1.45002696431,0.0,5.78835897812
 10/18  23:00:00,48.9379206392,6.13645715266,8.52893458848,0.0,15.0252895274,11.7056064465,7.94394473418,2.17689443108,0.0,5.76705030309
 10/18  24:00:00,42.0509731404,5.92792679283,6.87627836818,0.0,11.6412384099,10.0650221343,8.35485329544,2.59293583137,0.0,5.76191746407
 10/19  01:00:00,39.1044714198,5.77650516938,5.64191163546,0.0,10.0992000411,10.047477231,3.84852123152,3.82852123152,0.0,0.02
 10/19  02:00:00,36.1564354657,5.65301173166,4.67692037727,0.0,8.25718729233,10.0299323277,10.6269396419,4.87042199632,0.0,5.75651764558
 10/19  03:00:00,35.5023864996,5.57609444894,4.09979436796,0.0,8.25718729233,10.0299323277,5.23734951742,5.21734951742,0.0,0.02
 10/19  04:00:00,36.502634922,5.5060669101,3.56344538063,0.0,8.25718729233,11.6354268332,12.3394333359,6.57754550477,0.0,5.76188783112
 10/19  05:00:00,44.0263388005,5.49719663905,3.51631274946,0.0,12.1011305571,15.3678112995,12.5417238393,6.76401489143,0.0,5.77770894786
 10/19  06:00:00,77.1944265955,5.95732679147,6.69591729752,0.0,19.7275818095,37.2640762949,17.6546458649,6.06722989489,0.0,11.58741597
 10/19  07:00:00,93.4875697992,6.36370421729,9.63050531698,0.0,24.3117294858,51.2795993405,21.9383292472,4.50233941321,0.0,17.435989834
 10/19  08:00:00,78.5377640819,6.04355799782,8.1599768041,0.0,23.6694662846,40.6342015617,25.9635115163,0.210027864001,0.0,25.7534836523
 10/19  09:00:00,76.0513653854,6.17723281863,10.5472640068,0.0,23.6694662846,35.6302164847,39.1656792118,0.0,18.025,21.1406792118
 10/19  10:00:00,59.0653851957,6.11959080697,11.2156546333,0.0,18.7433767983,22.9618409725,41.3940696294,0.0,18.025,23.3690696294
 10/19  11:00:00,62.0523306547,6.28315720412,14.0412824825,0.0,18.7433767983,22.9618409725,35.5217693496,0.0,18.025,17.4967693496
 10/19  12:00:00,64.0660806742,6.36628252401,15.9284615015,0.0,18.5889407304,23.1597249699,41.3460178301,0.0,18.025,23.3210178301
 10/19  13:00:00,66.7774004347,6.54769604725,18.211861786,0.0,18.7433767983,23.2517909448,35.5230126339,0.0,18.025,17.4980126339
 10/19  14:00:00,66.5067811757,6.52349821963,17.9654412329,0.0,18.7433767983,23.2517909448,35.5170180869,0.0,18.025,17.4920180869
 10/19  15:00:00,65.5203621154,6.49984474335,17.2926294365,0.0,18.7433767983,22.9618409725,41.3457836027,0.0,18.025,23.3207836027
 10/19  16:00:00,69.196490165,6.44807527286,16.5692075051,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/19  17:00:00,80.6966477806,6.66644623289,15.6627358422,0.0,17.6635504202,40.6971502883,11.5246251146,0.0,0.0,11.5246251146
 10/19  18:00:00,91.0364487401,6.73260857296,13.7795361913,0.0,27.5259009287,37.3340067412,5.81829671677,0.0193867972092,0.0,5.79890991956
 10/19  19:00:00,95.656681439,6.82262703372,14.1004576793,0.0,33.8341110165,33.3544677425,11.5458305536,0.0,0.0,11.5458305536
 10/19  20:00:00,105.142940526,7.03109782307,15.2240917339,0.0,36.5179666069,38.8247702939,5.82721059429,0.0441784440086,0.0,5.78303215028
 10/19  21:00:00,99.1332077222,7.01214461553,14.7482654855,0.0,32.965339924,36.8579353714,11.8742028098,0.285593541517,0.0,11.5886092683
 10/19  22:00:00,71.5267252456,6.50103302813,11.2001076945,0.0,25.6355707503,20.6438685092,12.8506328803,1.29520673282,0.0,11.5554261475
 10/19  23:00:00,48.2822255558,6.04954614731,7.96014892059,0.0,15.0252895274,11.7056064465,7.73624909476,1.96902522085,0.0,5.76722387391
 10/19  24:00:00,41.5252293137,5.85706810763,6.42139619491,0.0,11.6412384099,10.0650221343,2.63340603444,2.61340603444,0.0,0.02
 10/20  01:00:00,38.61162248,5.7109648111,5.21459619027,0.0,10.0992000411,10.047477231,9.90916895323,4.15260634956,0.0,5.75656260367
 10/20  02:00:00,35.6083234002,5.58118021903,4.20064182982,0.0,8.25718729233,10.0299323277,5.77763923789,5.75763923789,0.0,0.02
 10/20  03:00:00,34.8548386351,5.49514125344,3.53319548635,0.0,8.25718729233,10.0299323277,12.6733582437,6.91675949866,0.0,5.75659874501
 10/20  04:00:00,35.948360214,5.43959088289,3.07564307595,0.0,8.25718729233,11.6354268332,13.8257144822,8.06385139773,0.0,5.76186308447
 10/20  05:00:00,43.5591263961,5.4414324734,3.10486117921,0.0,12.1011305571,15.3678112995,14.2095986253,8.43183742854,0.0,5.77776119674
 10/20  06:00:00,76.4899136833,5.8661507898,6.08257492857,0.0,19.7275818095,37.2640762949,20.1587976318,8.5699975888,0.0,11.588800043
 10/20  07:00:00,92.6331742125,6.25549018688,8.88431389862,0.0,24.3117294858,51.2795993405,25.3125354815,7.87518442152,0.0,17.43735106
 10/20  08:00:00,77.4699618055,5.93076125149,7.20496735801,0.0,23.6694662846,40.6342015617,25.3163854406,1.83869704586,0.0,23.4776883947
 10/20  09:00:00,74.4946957576,6.1488846113,9.01894541534,0.0,23.6694662846,35.6302164847,41.5423019857,0.106524434835,18.025,23.4107775508
 10/20  10:00:00,57.9201541189,6.14577975958,10.0442248691,0.0,18.7433767983,22.9618409725,41.4157817505,0.0216830027252,18.025,23.3690987477
 10/20  11:00:00,60.6396344253,6.39330176293,12.5184404577,0.0,18.7433767983,22.9618409725,35.5228748501,0.0,18.025,17.4978748501
 10/20  12:00:00,63.286211739,6.5456067672,14.9692627591,0.0,18.5889407304,23.1597249699,37.5729215612,0.0,18.025,19.5479215612
 10/20  13:00:00,63.4213714186,6.56307579064,14.8404559434,0.0,18.7433767983,23.2517909448,39.2904910287,0.0,18.025,21.2654910287
 10/20  14:00:00,64.524105122,6.70829770625,15.7979623247,0.0,18.7433767983,23.2517909448,35.51854978,0.0,18.025,17.49354978
 10/20  15:00:00,63.6549609539,6.68825151953,15.2388160721,0.0,18.7433767983,22.9618409725,37.6397755253,0.0,18.025,19.6147755253
 10/20  16:00:00,65.8013964109,6.61796650151,13.0042263723,0.0,18.7433767983,27.431320555,21.6940919124,0.0,18.025,3.66909191239
 10/20  17:00:00,77.587161894,6.66619208964,12.5535058034,0.0,17.6635504202,40.6971502883,5.90119848631,0.128943202719,0.0,5.77225528359
 10/20  18:00:00,89.2516814723,6.65806032381,12.0693110152,0.0,27.5259009287,37.3340067412,13.0634940571,1.4861123599,0.0,11.5773816972
 10/20  19:00:00,93.9350176698,6.71699153116,12.4844260581,0.0,33.8341110165,33.3544677425,13.4671552666,1.92254680531,0.0,11.5446084613
 10/20  20:00:00,102.814676797,6.83517849348,13.0917415103,0.0,36.5179666069,38.8247702939,9.02029928609,3.23853007497,0.0,5.78176921112
 10/20  21:00:00,97.1046821999,6.82355768761,12.9083212492,0.0,32.965339924,36.8579353714,15.9642581912,4.3759952684,0.0,11.5882629228
 10/20  22:00:00,70.048568387,6.36268482725,9.86029681208,0.0,25.6355707503,20.6438685092,12.9670583439,4.99466185291,0.0,7.97239649103
 10/20  23:00:00,47.1960822598,5.94980373035,6.97374641976,0.0,15.0252895274,11.7056064465,9.49364272737,5.90381828642,0.0,3.58982444095
 10/20  24:00:00,40.6681106877,5.7792360134,5.64210382934,0.0,11.6412384099,10.0650221343,12.1667728574,6.4048155456,0.0,5.7619573118
 10/21  01:00:00,41.190762282,5.70553096429,5.03968654547,0.0,12.8411359301,10.0650221343,12.5310467157,6.77455559562,0.0,5.75649112004
 10/21  02:00:00,35.6048575568,5.58917857957,4.1891785211,0.0,8.25718729233,10.0299323277,7.09634114967,7.07634114967,0.0,0.02
 10/21  03:00:00,35.063062359,5.52603799474,3.71051766462,0.0,8.25718729233,10.0299323277,13.1013610633,7.34472848695,0.0,5.75663257638
 10/21  04:00:00,36.3534074842,5.48868480954,3.43159818845,0.0,8.25718729233,11.6354268332,7.59356455736,7.57356455736,0.0,0.02
 10/21  05:00:00,40.3234525977,5.4594129786,3.272599999,0.0,8.71707943955,15.3327214929,13.0281197256,7.26171834447,0.0,5.76640138114
 10/21  06:00:00,61.6131610264,5.59528737005,4.33039150463,0.0,18.5082010057,25.6353820695,18.1275376158,6.59258958656,0.0,11.5349480292
 10/21  07:00:00,75.146051809,5.9419294969,6.8332472083,0.0,19.4083231844,41.0650158608,18.0242096339,6.4362239834,0.0,11.5879856505
 10/21  08:00:00,101.164394941,6.42788802843,10.372801823,0.0,26.3286599382,57.9988325916,32.154044795,2.67338763241,0.0,29.4806571626
 10/21  09:00:00,84.1781728153,6.16851327195,8.79998357995,0.0,26.3286599382,42.8504436482,43.1988715283,1.69743348823,18.025,23.47643804
 10/21  10:00:00,56.8132729824,5.74515828609,5.85249954552,0.0,21.7447113004,23.4437158914,43.7845738497,2.34692239085,18.025,23.4126514588
 10/21  11:00:00,54.0101804145,5.7126977863,5.54362856849,0.0,19.3027497915,23.426170988,43.2958638813,1.90474923149,18.025,23.3661146498
 10/21  12:00:00,54.6826912426,5.7749760028,6.01171020599,0.0,19.1483137236,23.7250123474,38.1061213154,2.58567643638,18.025,17.495444879
 10/21  13:00:00,56.4630876008,5.99150002681,7.4300431142,0.0,19.3027497915,23.7161209604,41.3751115065,0.0301903914664,18.025,23.319921115
 10/21  14:00:00,57.1340495486,6.07430879218,8.01819238048,0.0,19.3027497915,23.7161209604,35.5195737382,0.0,18.025,17.4945737382
 10/21  15:00:00,55.8554383696,5.95431820569,7.14952019419,0.0,19.3027497915,23.426170988,36.6872843479,1.17088398883,18.025,17.4914003591
 10/21  16:00:00,60.5274003348,5.97584771287,7.34864360521,0.0,19.3027497915,27.8956505705,25.0450489917,1.25834442345,18.025,5.76170456828
 10/21  17:00:00,70.1364241647,6.09500024414,8.21602751977,0.0,18.2229234133,37.5968344597,7.35587539185,1.58888805761,0.0,5.76698733423
 10/21  18:00:00,90.7726434042,6.26584502605,9.07610366909,0.0,32.690315043,37.0816133363,9.38857733818,3.61726709744,0.0,5.77131024073
 10/21  19:00:00,93.8688154152,6.41145938457,10.0309777483,0.0,36.8143715336,33.066984531,10.5161771946,4.73364927974,0.0,5.78252791482
 10/21  20:00:00,100.581686004,6.60663811355,11.3085854291,0.0,36.3493007332,38.7721355839,17.411361645,5.86568240035,0.0,11.5456792447
 10/21  21:00:00,98.2453820986,6.58792332143,11.1088666895,0.0,36.1807251679,36.8228455648,12.5174774384,6.73427936843,0.0,5.78319806993
 10/21  22:00:00,73.9422970798,6.19644065887,8.51734216206,0.0,31.0351095914,20.6438685092,18.428175758,6.83943217819,0.0,11.5887435798
 10/21  23:00:00,48.4185299198,5.8144976741,5.9294442486,0.0,17.4250845679,11.7056064465,13.1148953832,7.3369823648,0.0,5.77791301843
 10/21  24:00:00,41.0721408024,5.68745538993,4.93801615415,0.0,12.8411359301,10.0650221343,13.3876134845,7.62567508996,0.0,5.7619383945
 10/22  01:00:00,40.2900891293,5.58685727037,4.13826233175,0.0,12.925468867,10.100111941,14.2247508825,8.46824264786,0.0,5.75650823463
 10/22  02:00:00,34.541491761,5.45629227751,3.13927482026,0.0,8.34152022915,10.0650221343,10.0800071362,10.0600071362,0.0,0.02
 10/22  03:00:00,34.1367729055,5.40748561902,2.78335660962,0.0,8.34152022915,10.0650221343,16.0346238332,10.2782870745,0.0,5.75633675878
 10/22  04:00:00,35.5588213365,5.38452129142,2.62174966113,0.0,8.34152022915,11.6705166398,15.8929744602,10.1315756042,0.0,5.76139885596
 10/22  05:00:00,39.6251859329,5.3714299011,2.54289115499,0.0,8.80141237637,15.3678112995,9.2325018787,9.2125018787,0.0,0.02
 10/22  06:00:00,60.543962534,5.47676047207,3.37971618191,0.0,18.5082010057,25.6353820695,19.7287884023,8.19295888345,0.0,11.5358295189
 10/22  07:00:00,74.2479487971,5.82165826062,5.93598679791,0.0,19.4926561212,41.1001056674,18.832993036,7.24421026442,0.0,11.5887827716
 10/22  08:00:00,101.273525141,6.44167657389,10.4681354936,0.0,26.3286599382,57.9988325916,32.0700635742,2.58872287567,0.0,29.4813406986
 10/22  09:00:00,86.2297636888,6.4342262078,10.7052750036,0.0,26.2443270014,42.8153538416,42.1881911762,0.686430189932,18.025,23.4767609863
 10/22  10:00:00,61.4334218164,6.30491004726,9.91289421363,0.0,21.7447113004,23.4437158914,41.8281916495,0.388443471646,18.025,23.4147481779
 10/22  11:00:00,60.5906017228,6.49050580451,11.2865285521,0.0,19.3449162599,23.4437158914,41.3932682271,0.0,18.025,23.3682682271
 10/22  12:00:00,63.9526445994,6.71833864755,14.2785890066,0.0,19.190480192,23.7425572507,35.5234689849,0.0,18.025,17.4984689849
 10/22  13:00:00,66.5459174618,6.89964216713,16.6644387529,0.0,19.260583323,23.698576057,41.3471907529,0.0,18.025,23.3221907529
 10/22  14:00:00,68.0324928251,6.98577996393,18.0648723311,0.0,19.260583323,23.698576057,35.521302297,0.0,18.025,17.496302297
 10/22  15:00:00,67.4370234074,6.97528143805,17.7698524987,0.0,19.260583323,23.4086260847,35.5181385564,0.0,18.025,17.4931385564
 10/22  16:00:00,68.9924834903,6.83486264653,15.0144216137,0.0,19.260583323,27.8781056672,23.7867290845,0.0,18.025,5.76172908451
 10/22  17:00:00,76.0112427156,6.76032291864,13.4852314434,0.0,18.1807569449,37.5792895564,5.76716279654,0.0,0.0,5.76716279654
 10/22  18:00:00,95.8772583229,6.86576135631,13.7002212892,0.0,32.6059821062,37.0465235296,5.83875192454,0.0665005865574,0.0,5.77225133798
 10/22  19:00:00,98.5589011307,6.94705869323,14.1854563109,0.0,36.8143715336,33.066984531,11.9719721422,0.42719574442,0.0,11.5447763978
 10/22  20:00:00,105.051211452,7.09581579295,15.1695078714,0.0,36.43363367,38.8072253906,6.73805876266,0.956179666407,0.0,5.78187909626
 10/22  21:00:00,102.173265908,7.03960294814,14.7044899296,0.0,36.0963922311,36.7877557581,7.15493108556,1.37199873374,0.0,5.78293235183
 10/22  22:00:00,77.3456726502,6.58736822362,11.6492062487,0.0,30.9507766546,20.6087787026,13.2506414652,1.66184051333,0.0,11.5888009519
 10/22  23:00:00,51.4173471555,6.14468147246,8.5980722213,0.0,17.4250845679,11.7056064465,13.6740106209,2.13817541379,0.0,11.5358352071
 10/22  24:00:00,43.6098819959,5.95514338603,7.0886464677,0.0,12.925468867,10.100111941,3.52003284295,3.50003284295,0.0,0.02
 10/23  01:00:00,39.2193478749,5.78702982169,5.74625069521,0.0,10.0992000411,10.047477231,10.5019050893,4.74516191648,0.0,5.7567431728
 10/23  02:00:00,36.1797208795,5.65231179528,4.7009045278,0.0,8.25718729233,10.0299323277,5.97486573197,5.95486573197,0.0,0.02
 10/23  03:00:00,35.5627593057,5.5802352009,4.15601565937,0.0,8.25718729233,10.0299323277,11.7716927817,6.01510654286,0.0,5.75658623882
 10/23  04:00:00,36.6752672635,5.52198414422,3.72015130182,0.0,8.25718729233,11.6354268332,12.2564716643,6.49450060158,0.0,5.76197106275
 10/23  05:00:00,44.4483741763,5.53863657464,3.89689289207,0.0,12.1011305571,15.3678112995,11.5286634158,5.75083376201,0.0,5.77782965376
 10/23  06:00:00,78.3194403451,6.07217051426,7.70606411747,0.0,19.7275818095,37.2640762949,16.2426371524,4.6540157493,0.0,11.5886214031
 10/23  07:00:00,94.9878183693,6.51520984158,10.979211809,0.0,24.3117294858,51.2795993405,20.6094725904,3.17117172429,0.0,17.4383008662
 10/23  08:00:00,79.8932054505,6.18029555069,9.37865946481,0.0,23.6694662846,40.6342015617,23.5924623392,0.114630042234,0.0,23.4778322969
 10/23  09:00:00,76.283856115,6.31186246817,10.645115685,0.0,23.6694662846,35.6302164847,41.4365421599,0.0,18.025,23.4115421599
 10/23  10:00:00,58.5728744352,6.27163636333,10.5710788512,0.0,18.7433767983,22.9618409725,41.3942696412,0.0,18.025,23.3692696412
 10/23  11:00:00,60.7181940643,6.46991539003,12.5203804643,0.0,18.7433767983,22.9618409725,35.5249019108,0.0,18.025,17.4999019108
 10/23  12:00:00,64.2379336127,6.66971226549,15.7968729251,0.0,18.5889407304,23.1597249699,36.0782059169,0.0,18.025,18.0532059169
 10/23  13:00:00,65.9791915039,6.81901122573,17.1423345388,0.0,18.7433767983,23.2517909448,40.7887894435,0.0,18.025,22.7637894435
 10/23  14:00:00,66.7583405278,6.88596122007,17.8545280005,0.0,18.7433767983,23.2517909448,35.5180881958,0.0,18.025,17.4930881958
 10/23  15:00:00,67.3073937771,6.9206762363,18.6588184791,0.0,18.7433767983,22.9618409725,41.3420622917,0.0,18.025,23.3170622917
 10/23  16:00:00,69.7801255021,6.82721984067,16.7736954688,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/23  17:00:00,79.6465207731,6.80687294205,14.4721737244,0.0,17.6635504202,40.6971502883,5.77245545332,0.0,0.0,5.77245545332
 10/23  18:00:00,90.9207908714,6.81899403538,13.5774691993,0.0,27.5259009287,37.3340067412,11.5883509135,0.0108707595124,0.0,11.577480154
 10/23  19:00:00,95.2401495407,6.85512738237,13.6514089472,0.0,33.8341110165,33.3544677425,11.9129436065,0.367890994614,0.0,11.5450526119
 10/23  20:00:00,104.322068675,6.99587943035,14.4384205476,0.0,36.5179666069,38.8247702939,6.98009635951,1.19800368139,0.0,5.78209267812
 10/23  21:00:00,98.3996365547,6.96375192842,14.063060628,0.0,32.965339924,36.8579353714,13.248919999,1.65977101433,0.0,11.5891489847
 10/23  22:00:00,71.001324981,6.46946986407,10.7062534233,0.0,25.6355707503,20.6438685092,13.7940352645,2.23755488999,0.0,11.5564803745
 10/23  23:00:00,47.7521345247,6.01403743292,7.46555727362,0.0,15.0252895274,11.7056064465,4.01246675293,3.99246675293,0.0,0.02
 10/23  24:00:00,40.717966801,5.78954024819,5.68165017699,0.0,11.6412384099,10.0650221343,12.0921594393,6.33011801324,0.0,5.76204142604
 10/24  01:00:00,37.897415509,5.64654995182,4.56479630174,0.0,10.0992000411,10.047477231,13.1808840507,7.42507893927,0.0,5.75580511144
 10/24  02:00:00,35.0358012669,5.53031574686,3.67898036764,0.0,8.25718729233,10.0299323277,8.3084460965,8.2884460965,0.0,0.02
 10/24  03:00:00,34.4403466257,5.46331305352,3.15052230884,0.0,8.25718729233,10.0299323277,14.6569871906,8.9006586792,0.0,5.75632851137
 10/24  04:00:00,35.6099558153,5.41221561599,2.76460835102,0.0,8.25718729233,11.6354268332,16.0966104928,10.3351954788,0.0,5.76141501407
 10/24  05:00:00,43.1936155359,5.41307953754,2.76768615154,0.0,12.1011305571,15.3678112995,15.6992993387,9.92146035759,0.0,5.77783898112
 10/24  06:00:00,75.4751453346,5.76715842571,5.16677542768,0.0,19.7275818095,37.2640762949,21.5821939716,9.99395804893,0.0,11.5882359226
 10/24  07:00:00,91.3960070412,6.13405371327,7.76854934609,0.0,24.3117294858,51.2795993405,25.896111604,8.45875479799,0.0,17.437356806
 10/24  08:00:00,76.9488492,5.88907177453,6.72552032368,0.0,23.6694662846,40.6342015617,24.7972998109,1.31721944582,0.0,23.4800803651
 10/24  09:00:00,74.4750764776,6.10153595676,9.04665511568,0.0,23.6694662846,35.6302164847,41.4356906808,0.0,18.025,23.4106906808
 10/24  10:00:00,58.5884190324,6.14074206833,10.7175170104,0.0,18.7433767983,22.9618409725,41.394875639,0.0,18.025,23.369875639
 10/24  11:00:00,62.0336783459,6.43337571979,13.8724026319,0.0,18.7433767983,22.9618409725,35.5237255716,0.0,18.025,17.4987255716
 10/24  12:00:00,65.3305180307,6.67528824662,16.8838789165,0.0,18.5889407304,23.1597249699,35.5188247046,0.0,18.025,17.4938247046
 10/24  13:00:00,67.8508667192,6.8546635102,18.9783555956,0.0,18.7433767983,23.2517909448,41.34665346,0.0,18.025,23.32165346
 10/24  14:00:00,69.8629551707,6.98398370342,20.8611193904,0.0,18.7433767983,23.2517909448,35.5210396822,0.0,18.025,17.4960396822
 10/24  15:00:00,70.1631325433,7.0218502721,21.413379808,0.0,18.7433767983,22.9618409725,35.5179545338,0.0,18.025,17.4929545338
 10/24  16:00:00,73.8444274585,6.96896236842,20.6962525655,0.0,18.7433767983,27.431320555,23.7867985811,0.0,18.025,5.76179858105
 10/24  17:00:00,83.3526652529,6.99283075814,17.9923582776,0.0,17.6635504202,40.6971502883,5.77116444405,0.0,0.0,5.77116444405
 10/24  18:00:00,91.9947072624,6.91552022636,14.5548538449,0.0,27.5259009287,37.3340067412,11.5782526472,0.0,0.0,11.5782526472
 10/24  19:00:00,95.5038610202,6.90580433479,13.8644403536,0.0,33.8341110165,33.3544677425,5.78303442269,0.0,0.0,5.78303442269
 10/24  20:00:00,104.210110944,7.01570972055,14.306625583,0.0,36.5179666069,38.8247702939,12.1714027388,0.626279925842,0.0,11.545122813
 10/24  21:00:00,98.4952405724,6.99828078857,14.1241315423,0.0,32.965339924,36.8579353714,13.0107489871,1.42206548423,0.0,11.5886835029
 10/24  22:00:00,71.3219114943,6.51776563626,10.9785401179,0.0,25.6355707503,20.6438685092,7.84010320332,2.0515845501,0.0,5.78851865322
 10/24  23:00:00,47.9748387882,6.04851050726,7.65378529642,0.0,15.0252895274,11.7056064465,8.73803340523,2.97064581597,0.0,5.76738758926
 10/24  24:00:00,40.7973405829,5.8087595172,5.74180154963,0.0,11.6412384099,10.0650221343,11.3538960421,5.59185965499,0.0,5.76203638716
 10/25  01:00:00,38.0021712594,5.66742743868,4.64867342115,0.0,10.0992000411,10.047477231,12.260579994,6.50401582776,0.0,5.75656416627
 10/25  02:00:00,35.0864936796,5.54146147863,3.71852525424,0.0,8.25718729233,10.0299323277,7.66447339464,7.64447339464,0.0,0.02
 10/25  03:00:00,34.3669795579,5.4589595786,3.08150682394,0.0,8.25718729233,10.0299323277,14.9937759073,9.23704747414,0.0,5.75672843317
 10/25  04:00:00,35.5993920139,5.41392681957,2.75233193579,0.0,8.25718729233,11.6354268332,9.99616624247,9.97616624247,0.0,0.02
