Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  05:00:00,43.1866107987,5.4144546842,2.75930179476,0.0,12.1011305571,15.3678112995,21.4727828591,9.93712709052,0.0,11.5356557686
 10/25  06:00:00,75.4357318834,5.76303887208,5.13147483831,0.0,19.7275818095,37.2640762949,21.1422804562,9.55446979501,0.0,11.5878106612
 10/25  07:00:00,93.3419044224,6.14002226472,7.8244707381,0.0,24.3117294858,51.2795993405,19.216908899,7.58411448713,0.0,11.6327944118
 10/25  08:00:00,77.0511026659,5.89741377069,6.81942532175,0.0,23.6694662846,40.6342015617,30.3878413556,1.03985918177,0.0,29.3479821738
 10/25  09:00:00,74.9102911861,6.14026169054,9.44314000891,0.0,23.6694662846,35.6302164847,41.4411363727,0.0,18.025,23.4161363727
 10/25  10:00:00,59.8109024301,6.21274146135,11.8679983302,0.0,18.7433767983,22.9618409725,41.3957202625,0.0,18.025,23.3707202625
 10/25  11:00:00,63.5886392008,6.49096002613,15.3697767418,0.0,18.7433767983,22.9618409725,35.5243071573,0.0,18.025,17.4993071573
 10/25  12:00:00,67.5741482905,6.74021650777,19.0625786584,0.0,18.5889407304,23.1597249699,35.5191089796,0.0,18.025,17.4941089796
 10/25  13:00:00,69.9330220315,6.93598753274,20.9791849182,0.0,18.7433767983,23.2517909448,41.346210725,0.0,18.025,23.321210725
 10/25  14:00:00,70.9926634613,7.03089673477,21.943913186,0.0,18.7433767983,23.2517909448,35.5207541329,0.0,18.025,17.4957541329
 10/25  15:00:00,71.8494056456,7.10181302928,23.0196876057,0.0,18.7433767983,22.9618409725,35.5177207528,0.0,18.025,17.4927207528
 10/25  16:00:00,75.6785851881,7.04572188296,22.4536486793,0.0,18.7433767983,27.431320555,23.7867824991,0.0,18.025,5.76178249914
 10/25  17:00:00,83.9499032442,6.98980960175,18.5926148943,0.0,17.6635504202,40.6971502883,5.77244770324,0.0,0.0,5.77244770324
 10/25  18:00:00,93.528628927,7.00548374894,15.9988061732,0.0,27.5259009287,37.3340067412,11.5781082825,0.0,0.0,11.5781082825
 10/25  19:00:00,96.939772862,7.00929385272,15.1968594305,0.0,33.8341110165,33.3544677425,5.78294625454,0.0,0.0,5.78294625454
 10/25  20:00:00,104.812361802,7.06798657777,14.8565944571,0.0,36.5179666069,38.8247702939,11.6388074273,0.0921741767684,0.0,11.5466332505
 10/25  21:00:00,98.6700566401,7.02002536997,14.2771964831,0.0,32.965339924,36.8579353714,11.5886107813,0.0,0.0,11.5886107813
 10/25  22:00:00,71.3333188203,6.52616718261,10.9815415106,0.0,25.6355707503,20.6438685092,6.45030398674,0.661832692632,0.0,5.7884712941
 10/25  23:00:00,48.2630045213,6.08423958031,7.90621900636,0.0,15.0252895274,11.7056064465,7.0988108675,1.33134726331,0.0,5.76746360419
 10/25  24:00:00,41.3894758481,5.87254340387,6.27015047349,0.0,11.6412384099,10.0650221343,8.04138285784,2.27929968886,0.0,5.76208316898
 10/26  01:00:00,38.4165113212,5.71522540261,5.01521411044,0.0,10.0992000411,10.047477231,10.6340954419,4.87728532299,0.0,5.75681011891
 10/26  02:00:00,35.552908196,5.59512837187,4.13127111252,0.0,8.25718729233,10.0299323277,6.32351980524,6.30351980524,0.0,0.02
 10/26  03:00:00,34.936343381,5.52018532452,3.58964343767,0.0,8.25718729233,10.0299323277,13.0808949247,7.32423501729,0.0,5.75665990745
 10/26  04:00:00,36.0799392994,5.46480773607,3.18199643161,0.0,8.25718729233,11.6354268332,8.53710617638,8.51710617638,0.0,0.02
 10/26  05:00:00,43.7252724537,5.46704925868,3.24536457826,0.0,12.1011305571,15.3678112995,19.9085414241,8.3734594766,0.0,11.5350819475
 10/26  06:00:00,76.6207719261,5.89139329451,6.18815398448,0.0,19.7275818095,37.2640762949,19.8803287033,8.291811635,0.0,11.5885170683
 10/26  07:00:00,94.3125858573,6.24467392101,8.69049213921,0.0,24.3117294858,51.2795993405,19.2879072762,7.65499949366,0.0,11.6329077826
 10/26  08:00:00,77.0320966291,5.89859618909,6.79923089112,0.0,23.6694662846,40.6342015617,31.3297275291,1.98118505888,0.0,29.3485424702
 10/26  09:00:00,73.8275266816,6.09257997987,8.40805707551,0.0,23.6694662846,35.6302164847,41.7127997777,0.276135541905,18.025,23.4116642358
 10/26  10:00:00,57.1301129423,6.14551906845,9.25442490087,0.0,18.7433767983,22.9618409725,41.4893383233,0.0931367734294,18.025,23.3712015499
 10/26  11:00:00,59.9517840841,6.38437211109,11.8395073835,0.0,18.7433767983,22.9618409725,35.524038793,0.0,18.025,17.499038793
 10/26  12:00:00,63.4134938906,6.59298854873,15.0491501827,0.0,18.5889407304,23.1597249699,35.5195156754,0.0,18.025,17.4945156754
 10/26  13:00:00,65.67241394,6.74750526335,16.9070570576,0.0,18.7433767983,23.2517909448,41.3468245439,0.0,18.025,23.3218245439
 10/26  14:00:00,66.8125638926,6.81937196736,17.9753361384,0.0,18.7433767983,23.2517909448,35.5212358603,0.0,18.025,17.4962358603
 10/26  15:00:00,65.5375341003,6.7747656656,17.0348613782,0.0,18.7433767983,22.9618409725,35.5196074672,0.0,18.025,17.4946074672
 10/26  16:00:00,66.6815283684,6.65051086506,13.8518010463,0.0,18.7433767983,27.431320555,23.7868903967,0.0,18.025,5.76189039665
 10/26  17:00:00,77.3725259265,6.62755154043,12.3774923327,0.0,17.6635504202,40.6971502883,5.79312075236,0.0205453353506,0.0,5.77257541701
 10/26  18:00:00,90.7329714037,6.60671742033,11.7179091689,0.0,27.5259009287,37.3340067412,13.3567120096,1.77826245652,0.0,11.5784495531
 10/26  19:00:00,93.3375450838,6.64666037645,11.9572599921,0.0,33.8341110165,33.3544677425,8.4173456381,2.63423783087,0.0,5.78310780723
 10/26  20:00:00,102.510378999,6.79873111913,12.8238633549,0.0,36.5179666069,38.8247702939,15.2450390831,3.69973418233,0.0,11.5453049008
 10/26  21:00:00,97.098979852,6.81970405214,12.9064345778,0.0,32.965339924,36.8579353714,15.6100512172,4.02102397168,0.0,11.5890272455
 10/26  22:00:00,70.1814201506,6.37444645295,9.98135802796,0.0,25.6355707503,20.6438685092,10.1200630562,4.33139722228,0.0,5.78866583389
 10/26  23:00:00,47.5503644696,5.98524418179,7.29257191982,0.0,15.0252895274,11.7056064465,10.3103177659,4.54282709131,0.0,5.76749067464
 10/26  24:00:00,41.1572338534,5.82891500872,6.08153514763,0.0,11.6412384099,10.0650221343,10.4369140718,4.67477727106,0.0,5.76213680076
 10/27  01:00:00,38.6593236814,5.72428369005,5.24896626516,0.0,10.0992000411,10.047477231,10.7779699157,5.02130830101,0.0,5.75666161467
 10/27  02:00:00,36.0767165948,5.63948268403,4.61072374141,0.0,8.25718729233,10.0299323277,5.32502108454,5.30502108454,0.0,0.02
 10/27  03:00:00,35.5827312238,5.58254314502,4.17367153721,0.0,8.25718729233,10.0299323277,11.3154890203,5.55865130029,0.0,5.75683771997
 10/27  04:00:00,36.6298517557,5.51727770553,3.67943612494,0.0,8.25718729233,11.6354268332,6.42173200565,6.40173200565,0.0,0.02
 10/27  05:00:00,44.2540807487,5.51905188795,3.72216739795,0.0,12.1011305571,15.3678112995,17.8015614225,6.26554446349,0.0,11.536016959
 10/27  06:00:00,77.8020205606,6.02191802255,7.23887161444,0.0,19.7275818095,37.2640762949,17.6048690426,6.01642425334,0.0,11.5884447892
 10/27  07:00:00,95.5857332946,6.38129031309,9.82701331011,0.0,24.3117294858,51.2795993405,22.6865556749,5.24747303757,0.0,17.4390826373
 10/27  08:00:00,76.9936438197,5.86902693951,6.79034212122,0.0,23.6694662846,40.6342015617,24.8354001122,1.35398482568,0.0,23.4814152865
 10/27  09:00:00,73.0531045753,5.97514180687,7.75106861533,0.0,23.6694662846,35.6302164847,41.8572553089,0.4201165344,18.025,23.4121387745
 10/27  10:00:00,56.2837355905,6.01516184364,8.53840123908,0.0,18.7433767983,22.9618409725,41.694119702,0.296815560318,18.025,23.3723041417
 10/27  11:00:00,58.5482880166,6.15476573834,10.6656161024,0.0,18.7433767983,22.9618409725,35.5249250624,0.0,18.025,17.4999250624
 10/27  12:00:00,59.7358057917,6.14329231507,11.821156514,0.0,18.5889407304,23.1597249699,35.5199625618,0.0,18.025,17.4949625618
 10/27  13:00:00,58.9450170787,6.07083710946,10.8563261977,0.0,18.7433767983,23.2517909448,41.3486129727,0.0,18.025,23.3236129727
 10/27  14:00:00,60.4296303681,6.22520168374,12.1865697075,0.0,18.7433767983,23.2517909448,35.5226261182,0.0,18.025,17.4976261182
 10/27  15:00:00,59.098566022,6.12372400094,11.2469338726,0.0,18.7433767983,22.9618409725,35.8291064045,0.0,18.025,17.8041064045
 10/27  16:00:00,62.5128077434,6.15804057098,10.1755487791,0.0,18.7433767983,27.431320555,23.4827765659,0.0,18.025,5.45777656593
 10/27  17:00:00,75.1838420619,6.31909952997,10.4972560654,0.0,17.6635504202,40.6971502883,5.77257459608,0.0,0.0,5.77257459608
 10/27  18:00:00,89.7000518088,6.4363371383,10.8553635152,0.0,27.5259009287,37.3340067412,11.7412750096,0.163316085646,0.0,11.5779589239
 10/27  19:00:00,93.004760324,6.56873694102,11.7023930256,0.0,33.8341110165,33.3544677425,12.0439304501,0.498366053017,0.0,11.5455643971
 10/27  20:00:00,102.806459658,6.79577296828,13.1229007108,0.0,36.5179666069,38.8247702939,6.69352732474,0.911146680403,0.0,5.78238064434
 10/27  21:00:00,97.393531222,6.82315251671,13.1975282277,0.0,32.965339924,36.8579353714,13.0621687928,1.47277930646,0.0,11.5893894863
 10/27  22:00:00,70.5347761427,6.38857030203,10.3205843918,0.0,25.6355707503,20.6438685092,13.214008364,1.65672361493,0.0,11.5572847491
 10/27  23:00:00,47.7204374329,5.98284039925,7.4650462503,0.0,15.0252895274,11.7056064465,2.245361358,2.225361358,0.0,0.02
 10/27  24:00:00,41.2895491786,5.82691756558,6.21584734252,0.0,11.6412384099,10.0650221343,8.89152182418,3.1294181597,0.0,5.76210366448
 10/28  01:00:00,42.0504427953,5.78321722499,5.82166902673,0.0,12.8411359301,10.0650221343,8.65183866281,2.89505476028,0.0,5.75678390253
 10/28  02:00:00,36.4746187293,5.67124121352,4.97686560895,0.0,8.25718729233,10.0299323277,2.85978889438,2.83978889438,0.0,0.02
 10/28  03:00:00,35.8239029781,5.60127884261,4.39610682226,0.0,8.25718729233,10.0299323277,9.40659970658,3.64995497949,0.0,5.75664472709
 10/28  04:00:00,37.0415640198,5.55621899904,4.05220374322,0.0,8.25718729233,11.6354268332,9.95583400914,4.19405393434,0.0,5.7617800748
 10/28  05:00:00,40.9884324814,5.52431061687,3.87266299924,0.0,8.71707943955,15.3327214929,3.88517496467,3.86517496467,0.0,0.02
 10/28  06:00:00,62.5122965952,5.68956770258,5.13522104687,0.0,18.5082010057,25.6353820695,14.9413830887,3.40498757765,0.0,11.536395511
 10/28  07:00:00,78.0690296553,6.05329920079,7.76081024321,0.0,19.4083231844,41.0650158608,14.5544920721,2.96461991278,0.0,11.5898721593
 10/28  08:00:00,102.385355155,6.53827773927,11.4833141859,0.0,26.3286599382,57.9988325916,29.5304670876,0.0432481474896,0.0,29.4872189401
 10/28  09:00:00,87.0187830111,6.33530929462,11.4737513928,0.0,26.3286599382,42.8504436482,47.3737048407,0.0,18.025,29.3487048407
 10/28  10:00:00,60.8937585001,6.00598336995,9.6721326751,0.0,21.7447113004,23.4437158914,41.4419974026,0.0,18.025,23.4169974026
 10/28  11:00:00,57.8034843345,5.9448697078,9.10473957811,0.0,19.3027497915,23.426170988,35.558884218,0.0,18.025,17.533884218
 10/28  12:00:00,58.8829107854,5.97090845605,10.0159856953,0.0,19.1483137236,23.7250123474,41.3467150826,0.0,18.025,23.3217150826
 10/28  13:00:00,59.8721244826,6.00795162906,10.8226107963,0.0,19.3027497915,23.7161209604,35.5242157387,0.0,18.025,17.4992157387
 10/28  14:00:00,59.9055447794,6.01500351217,10.8489763983,0.0,19.3027497915,23.7161209604,35.5181526697,0.0,18.025,17.4931526697
 10/28  15:00:00,60.1166601902,6.06499208867,11.3000591489,0.0,19.3027497915,23.426170988,41.3478620654,0.0,18.025,23.3228620654
 10/28  16:00:00,63.4877217684,6.09878261275,10.1860103964,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/28  17:00:00,71.5460692013,6.18049955838,9.54015127012,0.0,18.2229234133,37.5968344597,5.76727129351,0.0,0.0,5.76727129351
 10/28  18:00:00,94.5451527456,6.43406924694,10.7963625242,0.0,32.690315043,37.0816133363,5.78424466279,0.0116020414882,0.0,5.7726426213
 10/28  19:00:00,96.02635508,6.61552309593,11.9844185833,0.0,36.8143715336,33.066984531,11.5467870716,0.0,0.0,11.5467870716
 10/28  20:00:00,102.877458984,6.83416817171,13.3768012667,0.0,36.3493007332,38.7721355839,5.93898432512,0.15549393958,0.0,5.78349038554
 10/28  21:00:00,100.783112245,6.84925538601,13.3852301932,0.0,36.1807251679,36.8228455648,11.842648395,0.295904527873,0.0,11.5467438671
 10/28  22:00:00,76.3009129701,6.44259104031,10.6297621653,0.0,31.0351095914,20.6438685092,12.2442908258,0.654283736502,0.0,11.5900070893
 10/28  23:00:00,50.6608152592,6.05014693664,7.93605561837,0.0,17.4250845679,11.7056064465,6.66140237613,0.883259729651,0.0,5.77814264647
 10/28  24:00:00,43.2832569221,5.92138551908,6.91518575597,0.0,12.8411359301,10.0650221343,6.71757980159,0.955436478764,0.0,5.76214332283
 10/29  01:00:00,42.6750777404,5.84143742792,6.26866521506,0.0,12.925468867,10.100111941,1.03852304347,1.01852304347,0.0,0.02
 10/29  02:00:00,37.0125057108,5.71902040326,5.34754289644,0.0,8.34152022915,10.0650221343,7.03821588344,1.28160726963,0.0,5.7566086138
 10/29  03:00:00,36.4583226182,5.65723276152,4.85515369348,0.0,8.34152022915,10.0650221343,1.47443649156,1.45443649156,0.0,0.02
 10/29  04:00:00,37.7561259439,5.62163411229,4.58192442849,0.0,8.34152022915,11.6705166398,7.25669216324,1.49469584491,0.0,5.76199631833
 10/29  05:00:00,41.7534037922,5.59644644264,4.44607080368,0.0,8.80141237637,15.3678112995,7.2412664087,1.47372945926,0.0,5.76753694944
 10/29  06:00:00,62.9799099815,5.74547903127,5.54692308152,0.0,18.5082010057,25.6353820695,7.46380479386,1.68711773955,0.0,5.77668705431
 10/29  07:00:00,78.5808866741,6.10215743639,8.10437957069,0.0,19.4926561212,41.1001056674,13.1241377996,1.53482894592,0.0,11.5893088537
 10/29  08:00:00,102.84718859,6.58370714138,11.8997063212,0.0,26.3286599382,57.9988325916,33.4435723459,0.0,0.0,33.4435723459
 10/29  09:00:00,87.8848867224,6.38006253831,12.4145272878,0.0,26.2443270014,42.8153538416,43.4287118553,0.0,18.025,25.4037118553
 10/29  10:00:00,61.9483712581,6.06863056218,10.6640885146,0.0,21.7447113004,23.4437158914,41.4421395902,0.0,18.025,23.4171395902
 10/29  11:00:00,59.8692387965,6.09550222115,10.9601467622,0.0,19.3449162599,23.4437158914,41.39646862,0.0,18.025,23.37146862
 10/29  12:00:00,61.3279077857,6.17415762054,12.1980193998,0.0,19.190480192,23.7425572507,35.5254735077,0.0,18.025,17.5004735077
 10/29  13:00:00,62.1592870362,6.23727257454,12.9401596983,0.0,19.260583323,23.698576057,35.5200961267,0.0,18.025,17.4950961267
 10/29  14:00:00,61.1640613496,6.14521436964,12.0369973088,0.0,19.260583323,23.698576057,41.3495739217,0.0,18.025,23.3245739217
 10/29  15:00:00,60.5697196171,6.12316524814,11.7546494705,0.0,19.260583323,23.4086260847,35.5261981622,0.0,18.025,17.5011981622
 10/29  16:00:00,63.1544178882,6.06888601292,9.94231295057,0.0,19.260583323,27.8781056672,23.7869159909,0.0,18.025,5.76191599094
 10/29  17:00:00,71.7927403492,6.20749407133,9.81953842782,0.0,18.1807569449,37.5792895564,5.76739577865,0.0,0.0,5.76739577865
 10/29  18:00:00,94.9369572627,6.4757262198,11.2659323479,0.0,32.6059821062,37.0465235296,5.78405543374,0.0112888010075,0.0,5.77276663273
 10/29  19:00:00,96.5289585332,6.65289570757,12.4496506636,0.0,36.8143715336,33.066984531,5.78208317994,0.0,0.0,5.78208317994
 10/29  20:00:00,103.31201507,6.85684955313,13.6692466898,0.0,36.43363367,38.8072253906,11.6039097068,0.0590013350019,0.0,11.5449083718
 10/29  21:00:00,100.915330434,6.86714076191,13.6189838943,0.0,36.0963922311,36.7877557581,6.0226182508,0.240179640496,0.0,5.7824386103
 10/29  22:00:00,76.4584557969,6.46228419749,10.8870282613,0.0,30.9507766546,20.6087787026,12.2054060913,0.615021117675,0.0,11.5903849736
 10/29  23:00:00,50.9110300153,6.06638299491,8.17003052213,0.0,17.4250845679,11.7056064465,6.6259612408,0.847779855311,0.0,5.77818138549
 10/29  24:00:00,43.5683040394,5.92912347969,7.07306949941,0.0,12.925468867,10.100111941,6.68522845184,0.923030525009,0.0,5.76219792683
 10/30  01:00:00,39.7259589962,5.82126586297,6.21861522674,0.0,10.0992000411,10.047477231,6.48891956792,0.73211904024,0.0,5.75680052768
 10/30  02:00:00,37.070436099,5.73200827199,5.51191240183,0.0,8.25718729233,10.0299323277,0.908714039456,0.888714039456,0.0,0.02
 10/30  03:00:00,36.4541426904,5.66492265734,4.96269901993,0.0,8.25718729233,10.0299323277,7.06059548999,1.30392345024,0.0,5.75667203975
 10/30  04:00:00,37.7444607977,5.62886746963,4.68244962771,0.0,8.25718729233,11.6354268332,1.49542092694,1.47542092694,0.0,0.02
 10/30  05:00:00,45.3761312709,5.63289233796,4.73036484302,0.0,12.1011305571,15.3678112995,13.3136064358,1.77749103792,0.0,11.5361153978
 10/30  06:00:00,78.4323981862,6.07939915004,7.81174817044,0.0,19.7275818095,37.2640762949,14.3722400133,2.78383236702,0.0,11.5884076462
 10/30  07:00:00,96.4071496164,6.45689269972,10.5728017691,0.0,24.3117294858,51.2795993405,15.2154764161,2.50622875715,0.0,12.7092476589
 10/30  08:00:00,77.6411818852,5.90856622313,7.39832301822,0.0,23.6694662846,40.6342015617,28.4619780742,0.199083532355,0.0,28.2628945418
 10/30  09:00:00,74.6758546945,6.05553745796,9.29341044065,0.0,23.6694662846,35.6302164847,41.4384658099,0.0,18.025,23.4134658099
 10/30  10:00:00,56.1394374763,5.80479508169,8.60446039327,0.0,18.7433767983,22.9618409725,41.427264113,0.0297898212611,18.025,23.3724742918
 10/30  11:00:00,57.4093183148,5.91141884536,9.76998710724,0.0,18.7433767983,22.9618409725,35.52596147,0.0,18.025,17.50096147
 10/30  12:00:00,59.0335650974,5.99339767247,11.2688042985,0.0,18.5889407304,23.1597249699,35.520849577,0.0,18.025,17.495849577
 10/30  13:00:00,58.1573135302,5.95492254021,10.1845309915,0.0,18.7433767983,23.2517909448,41.3503303318,0.0,18.025,23.3253303318
 10/30  14:00:00,58.2725484823,5.97936134236,10.2753213664,0.0,18.7433767983,23.2517909448,35.5214997919,0.0,18.025,17.4964997919
 10/30  15:00:00,58.743938832,6.06749745742,10.9485281981,0.0,18.7433767983,22.9618409725,41.3463854372,0.0,18.025,23.3213854372
 10/30  16:00:00,62.3609817847,6.1519917246,10.0297642507,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/30  17:00:00,75.1604996538,6.29479635006,10.4982056286,0.0,17.6635504202,40.6971502883,5.77272416942,0.0,0.0,5.77272416942
 10/30  18:00:00,89.7723369715,6.42320605924,10.9407616598,0.0,27.5259009287,37.3340067412,11.9158683276,0.336905952097,0.0,11.5789623755
 10/30  19:00:00,93.0787508577,6.5621072502,11.7830001228,0.0,33.8341110165,33.3544677425,12.387642166,0.841478147388,0.0,11.5461640186
 10/30  20:00:00,102.786994121,6.77880457787,13.1203913575,0.0,36.5179666069,38.8247702939,7.22851642823,1.44569066768,0.0,5.78282576055
 10/30  21:00:00,97.5866233288,6.82828221589,13.3854702856,0.0,32.965339924,36.8579353714,13.1297739929,1.53941945245,0.0,11.5903545405
 10/30  22:00:00,70.4047434688,6.36245871742,10.2166471211,0.0,25.6355707503,20.6438685092,13.3928339962,1.83509854896,0.0,11.5577354472
 10/30  23:00:00,47.5355226143,5.95392035667,7.30904259742,0.0,15.0252895274,11.7056064465,7.9157114705,2.14924367991,0.0,5.7664677906
 10/30  24:00:00,41.1974143725,5.80796191245,6.1426630521,0.0,11.6412384099,10.0650221343,2.48725346444,2.46725346444,0.0,0.02
 10/31  01:00:00,38.4409203554,5.68056166606,5.07427834019,0.0,10.0992000411,10.047477231,9.72537706513,3.96847502891,0.0,5.75690203622
 10/31  02:00:00,35.3536920704,5.54605556905,3.98111877332,0.0,8.25718729233,10.0299323277,6.31369573504,6.29369573504,0.0,0.02
 10/31  03:00:00,34.6677036449,5.47029146283,3.37089086533,0.0,8.25718729233,10.0299323277,12.8303875392,7.07359928307,0.0,5.7567882561
 10/31  04:00:00,35.8751116443,5.42485545069,3.01710655781,0.0,8.25718729233,11.6354268332,12.9074043069,7.14512849216,0.0,5.76227581471
 10/31  05:00:00,43.4705018743,5.42563272884,3.03199438508,0.0,12.1011305571,15.3678112995,13.4717012622,7.69335430505,0.0,5.77834695718
 10/31  06:00:00,76.6447754494,5.87905050437,6.22446655482,0.0,19.7275818095,37.2640762949,19.6684026889,8.07803072559,0.0,11.5903719633
 10/31  07:00:00,94.8163588807,6.28222937294,9.15666361474,0.0,24.3117294858,51.2795993405,24.4252190489,6.984057764,0.0,17.4411612848
 10/31  08:00:00,77.8217277832,5.9607186774,7.52671087661,0.0,23.6694662846,40.6342015617,25.0528277575,1.56987816796,0.0,23.4829495895
 10/31  09:00:00,74.6835079942,6.15972488205,9.19686941914,0.0,23.6694662846,35.6302164847,41.6062503534,0.164930536195,18.025,23.4163198172
 10/31  10:00:00,58.0721491842,6.15403388085,10.1879328124,0.0,18.7433767983,22.9618409725,41.43702678,0.038651320251,18.025,23.3733754598
 10/31  11:00:00,60.4156547031,6.38547140937,12.3022678467,0.0,18.7433767983,22.9618409725,35.5252748745,0.0,18.025,17.5002748745
 10/31  12:00:00,63.429764682,6.56250926027,15.095893784,0.0,18.5889407304,23.1597249699,41.3487558762,0.0,18.025,23.3237558762
 10/31  13:00:00,64.9108616932,6.70847531734,16.1845200791,0.0,18.7433767983,23.2517909448,35.5261925621,0.0,18.025,17.5011925621
 10/31  14:00:00,65.6721406519,6.75453229791,16.8997412473,0.0,18.7433767983,23.2517909448,35.5200605061,0.0,18.025,17.4950605061
 10/31  15:00:00,65.5498315308,6.73828087682,17.0836383865,0.0,18.7433767983,22.9618409725,41.3506258904,0.0,18.025,23.3256258904
 10/31  16:00:00,68.6655561833,6.70699872621,15.779323,0.0,18.7433767983,27.431320555,23.7870257879,0.0,18.025,5.76202578793
 10/31  17:00:00,78.2579088991,6.65583391043,13.2345699504,0.0,17.6635504202,40.6971502883,5.77275473987,0.0,0.0,5.77275473987
 10/31  18:00:00,91.6674702569,6.68621945941,12.5728743602,0.0,27.5259009287,37.3340067412,8.26657660643,0.208189602302,0.0,8.05838700413
 10/31  19:00:00,94.2125938579,6.73015460637,12.74879154,0.0,33.8341110165,33.3544677425,10.3857706842,1.09310704973,0.0,9.29266363443
 10/31  20:00:00,103.187730328,6.86176839496,13.4381602648,0.0,36.5179666069,38.8247702939,8.02524535334,2.24266201386,0.0,5.78258333949
 10/31  21:00:00,97.4659908599,6.85066622971,13.2424473993,0.0,32.965339924,36.8579353714,14.4162882786,2.82567976194,0.0,11.5906085167
 10/31  22:00:00,70.2510442678,6.37435541442,10.0510475831,0.0,25.6355707503,20.6438685092,15.3970905974,3.83874871613,0.0,11.5583418812
 10/31  23:00:00,47.2003750192,5.94104702381,6.98676433583,0.0,15.0252895274,11.7056064465,10.9747516339,5.20717761756,0.0,5.76757401631
 10/31  24:00:00,40.4802589904,5.74985040987,5.48361438584,0.0,11.6412384099,10.0650221343,12.1296370884,6.3675275554,0.0,5.76210953303
 11/01  01:00:00,37.6735179622,5.61085204783,4.37658909001,0.0,10.0992000411,10.047477231,7.34818624205,7.32818624205,0.0,0.02
 11/01  02:00:00,34.8096342213,5.49926633042,3.48384349746,0.0,8.25718729233,10.0299323277,14.0248231793,8.26793148891,0.0,5.75689169043
 11/01  03:00:00,34.2302428276,5.43579699837,2.96792744914,0.0,8.25718729233,10.0299323277,9.22271277994,9.20271277994,0.0,0.02
 11/01  04:00:00,35.50048789,5.39669611375,2.67064048014,0.0,8.25718729233,11.6354268332,15.9474087285,10.1854133535,0.0,5.76199537504
 11/01  05:00:00,43.0406503437,5.39359951641,2.63417226985,0.0,12.1011305571,15.3678112995,16.1251575092,10.3467279219,0.0,5.77842958728
 11/01  06:00:00,75.2705663386,5.73704735216,4.99225185933,0.0,19.7275818095,37.2640762949,21.5163763951,9.92564678879,0.0,11.5907296063
 11/01  07:00:00,93.2344708798,6.11900458546,7.73799323088,0.0,24.3117294858,51.2795993405,25.3755081564,7.93414191242,0.0,17.441366244
 11/01  08:00:00,76.267623901,5.80580345523,6.12751531164,0.0,23.6694662846,40.6342015617,31.1557764917,1.80521033046,0.0,29.3505661612
 11/01  09:00:00,73.2668321339,6.01037601736,7.92953478361,0.0,23.6694662846,35.6302164847,41.5477186427,0.112350162755,18.025,23.41036848
 11/01  10:00:00,56.814100828,6.0508544387,9.03306416091,0.0,18.7433767983,22.9618409725,35.5606493404,0.0,18.025,17.5356493404
 11/01  11:00:00,59.8410639778,6.30703626429,11.8061102094,0.0,18.7433767983,22.9618409725,41.3530226671,0.0,18.025,23.3280226671
 11/01  12:00:00,62.627425752,6.51187995156,14.3441810482,0.0,18.5889407304,23.1597249699,35.5247604254,0.0,18.025,17.4997604254
 11/01  13:00:00,64.3295796401,6.60292343468,15.7087862013,0.0,18.7433767983,23.2517909448,35.521728435,0.0,18.025,17.496728435
 11/01  14:00:00,65.175028025,6.63572983846,16.5214340924,0.0,18.7433767983,23.2517909448,41.3501091362,0.0,18.025,23.3251091362
 11/01  15:00:00,62.6680236544,6.49853106854,14.4415738213,0.0,18.7433767983,22.9618409725,35.5260763764,0.0,18.025,17.5010763764
 11/01  16:00:00,64.0049520416,6.38136656353,11.4443501092,0.0,18.7433767983,27.431320555,23.7866003396,0.0,18.025,5.76160033958
 11/01  17:00:00,75.8398783729,6.44609874222,11.0262756063,0.0,17.6635504202,40.6971502883,5.77279605122,0.0,0.0,5.77279605122
 11/01  18:00:00,90.2530333024,6.54085701722,11.3037945663,0.0,27.5259009287,37.3340067412,12.4873241286,0.90849750351,0.0,11.5788266251
 11/01  19:00:00,93.2824353574,6.62797738659,11.9208094052,0.0,33.8341110165,33.3544677425,7.44320370756,1.66090758443,0.0,5.78229612313
 11/01  20:00:00,102.616190891,6.79793697693,12.9304435145,0.0,36.5179666069,38.8247702939,14.0428959319,2.49667586589,0.0,11.546220066
 11/01  21:00:00,97.2502417671,6.82498161249,13.052376559,0.0,32.965339924,36.8579353714,14.3213948496,2.73096359207,0.0,11.5904312576
 11/01  22:00:00,70.3255033311,6.38023349046,10.1196277283,0.0,25.6355707503,20.6438685092,8.81324423606,3.02455491459,0.0,5.78868932147
 11/01  23:00:00,47.5078077587,5.97251958414,7.26272211924,0.0,15.0252895274,11.7056064465,9.3359902707,3.56833553654,0.0,5.76765473416
 11/01  24:00:00,41.0734467865,5.81367135372,6.01297704347,0.0,11.6412384099,10.0650221343,9.80264544026,4.04047362428,0.0,5.76217181598
 11/02  01:00:00,38.6048094533,5.71297443841,5.20575481858,0.0,10.0992000411,10.047477231,4.40682950606,4.38682950606,0.0,0.02
 11/02  02:00:00,35.983673622,5.62380364618,4.53334717022,0.0,8.25718729233,10.0299323277,10.4336743677,4.67678774741,0.0,5.75688662027
 11/02  03:00:00,35.4062489064,5.55899874454,4.02072543083,0.0,8.25718729233,10.0299323277,11.1643892408,5.40761502415,0.0,5.75677421661
 11/02  04:00:00,36.6326368987,5.51533215665,3.68415526436,0.0,8.25718729233,11.6354268332,5.93037543269,5.91037543269,0.0,0.02
 11/02  05:00:00,44.3782763813,5.53097079104,3.83441976737,0.0,12.1011305571,15.3678112995,16.9277320951,5.39193207681,0.0,11.5358000183
 11/02  06:00:00,77.9969477493,6.04255841654,7.41311694524,0.0,19.7275818095,37.2640762949,16.8104012631,5.22175910378,0.0,11.5886421593
 11/02  07:00:00,95.7566296352,6.40219909546,9.97695126298,0.0,24.3117294858,51.2795993405,16.6291793308,4.99584543123,0.0,11.6333338996
 11/02  08:00:00,77.322255886,5.91052172704,7.077422536,0.0,23.6694662846,40.6342015617,30.6982122192,1.34592187715,0.0,29.352290342
 11/02  09:00:00,72.8546032309,5.95870945554,7.56897454692,0.0,23.6694662846,35.6302164847,42.1035555722,0.664703546331,18.025,23.4138520259
 11/02  10:00:00,54.2176283726,5.82636202795,6.6610752738,0.0,18.7433767983,22.9618409725,42.6924472868,1.29165083666,18.025,23.3757964501
 11/02  11:00:00,53.8521400094,5.79191338097,6.33230758788,0.0,18.7433767983,22.9618409725,36.68455343,1.15926928182,18.025,17.5002841481
 11/02  12:00:00,56.2282674347,6.08144415257,8.37545369328,0.0,18.5889407304,23.1597249699,36.707520685,1.18342935971,18.025,17.4990913252
 11/02  13:00:00,56.27749,6.01088388637,8.24874013823,0.0,18.7433767983,23.2517909448,41.3570555122,0.00642160457128,18.025,23.3256339076
 11/02  14:00:00,56.1216589237,6.01108824708,8.0926992271,0.0,18.7433767983,23.2517909448,35.5244177027,0.0,18.025,17.4994177027
 11/02  15:00:00,56.2136831016,6.0924540839,8.39330876408,0.0,18.7433767983,22.9618409725,41.4762916175,0.130592336391,18.025,23.3206992811
 11/02  16:00:00,59.7251262814,5.97444312042,7.57145128052,0.0,18.7433767983,27.431320555,18.7125000191,0.667500019073,18.025,0.02
 11/02  17:00:00,72.3497319816,6.06553472307,7.91669046416,0.0,17.6635504202,40.6971502883,6.99735744446,1.22533308309,0.0,5.77202436137
 11/02  18:00:00,87.053513156,6.18064064198,8.46448548383,0.0,27.5259009287,37.3340067412,14.2064450448,2.62714727427,0.0,11.5792977705
 11/02  19:00:00,90.2746534011,6.29065215629,9.25034471657,0.0,33.8341110165,33.3544677425,15.0907799692,3.54433906386,0.0,11.5464409053
 11/02  20:00:00,99.6007171393,6.46398725889,10.2489185805,0.0,36.5179666069,38.8247702939,12.5913051452,6.80831544677,0.0,5.78298969845
 11/02  21:00:00,94.0279140451,6.4712996715,10.183723892,0.0,32.965339924,36.8579353714,20.1517366751,8.56082120234,0.0,11.5909154728
 11/02  22:00:00,67.408696522,6.05852444216,7.52451961223,0.0,25.6355707503,20.6438685092,19.5086788685,7.95044315362,0.0,11.5582357149
 11/02  23:00:00,44.930622093,5.68615603609,4.97189806205,0.0,15.0252895274,11.7056064465,14.3038077862,8.53623500493,0.0,5.76757278127
 11/02  24:00:00,38.4328179722,5.51955022149,3.66647190409,0.0,11.6412384099,10.0650221343,10.2490611619,10.2290611619,0.0,0.02
 11/03  01:00:00,36.0722392986,5.43348386478,2.9526703517,0.0,10.0992000411,10.047477231,16.9720425329,11.2152972643,0.0,5.75674526855
 11/03  02:00:00,33.7587960755,5.38026551406,2.55200746267,0.0,8.25718729233,10.0299323277,11.5503350864,11.5303350864,0.0,0.02
 11/03  03:00:00,33.2861331502,5.32629861721,2.13330873668,0.0,8.25718729233,10.0299323277,20.0842222379,14.3272511912,0.0,5.75697104672
 11/03  04:00:00,34.6247144432,5.29509008294,1.89646800778,0.0,8.25718729233,11.6354268332,21.0766385968,15.3145493054,0.0,5.76208929137
 11/03  05:00:00,42.1912177183,5.29618013654,1.88215149408,0.0,12.1011305571,15.3678112995,21.1507136327,15.3723484508,0.0,5.77836518189
 11/03  06:00:00,74.0538305727,5.59905310743,3.91349848489,0.0,19.7275818095,37.2640762949,26.3588833594,14.7679377717,0.0,11.5909455878
 11/03  07:00:00,91.7472792951,5.93818608175,6.43160153991,0.0,24.3117294858,51.2795993405,28.2476350011,10.8057488789,0.0,17.4418861222
 11/03  08:00:00,75.0955137633,5.67444177858,5.08675620752,0.0,23.6694662846,40.6342015617,27.0756254537,3.58869591053,0.0,23.4869295432
 11/03  09:00:00,71.5798939863,5.82861387659,6.42435172624,0.0,23.6694662846,35.6302164847,42.6901471861,1.24585645699,18.025,23.4192907291
 11/03  10:00:00,54.2065172915,5.85170921494,6.62461776638,0.0,18.7433767983,22.9618409725,42.3816215364,0.981246767211,18.025,23.3753747692
 11/03  11:00:00,55.0571787072,5.94847153471,7.38078526588,0.0,18.7433767983,22.9618409725,35.6902981338,0.162435536102,18.025,17.5028625977
 11/03  12:00:00,58.559706664,6.26493755328,10.5234016269,0.0,18.5889407304,23.1597249699,41.3869026175,0.034988935648,18.025,23.3269136819
 11/03  13:00:00,60.4214611899,6.43969086364,11.9638959601,0.0,18.7433767983,23.2517909448,35.5240768794,0.0,18.025,17.4990768794
 11/03  14:00:00,60.3504496416,6.40795145598,11.9246274581,0.0,18.7433767983,23.2517909448,41.3470513564,0.0,18.025,23.3220513564
 11/03  15:00:00,58.0034627777,6.18911865244,10.0864241608,0.0,18.7433767983,22.9618409725,35.525857892,0.0,18.025,17.500857892
 11/03  16:00:00,61.4933357893,6.18421966453,9.12987393691,0.0,18.7433767983,27.431320555,23.7871705655,0.0,18.025,5.76217056554
 11/03  17:00:00,73.9643799649,6.25552316397,9.34134327722,0.0,17.6635504202,40.6971502883,5.77290492671,0.0,0.0,5.77290492671
 11/03  18:00:00,88.7310691295,6.3769512142,9.94572357728,0.0,27.5259009287,37.3340067412,12.5080669896,0.928758096691,0.0,11.5793088929
 11/03  19:00:00,92.0426975905,6.49554629743,10.8134925558,0.0,33.8341110165,33.3544677425,6.97846926768,1.19521904438,0.0,5.7832502233
 11/03  20:00:00,101.631470468,6.69434713059,12.0493054501,0.0,36.5179666069,38.8247702939,7.40410595379,1.6206334155,0.0,5.78347253829
 11/03  21:00:00,96.4324025375,6.74020984706,12.3192959062,0.0,32.965339924,36.8579353714,19.1252288321,1.75100887824,0.0,17.3742199539
 11/03  22:00:00,69.8060863955,6.32585955375,9.65457395802,0.0,25.6355707503,20.6438685092,7.65991983259,1.87054427777,0.0,5.78937555482
 11/03  23:00:00,46.8562266196,5.90409696615,6.67955771873,0.0,15.0252895274,11.7056064465,9.82264300779,4.0549358019,0.0,5.76770720589
 11/03  24:00:00,40.239568171,5.72565968202,5.26710571606,0.0,11.6412384099,10.0650221343,11.6677773182,5.90538817912,0.0,5.76238913907
 11/04  01:00:00,40.94650656,5.67384545821,4.82709937581,0.0,12.8411359301,10.0650221343,5.69887061224,5.67887061224,0.0,0.02
 11/04  02:00:00,35.3794756374,5.56093673061,3.9920100913,0.0,8.25718729233,10.0299323277,11.9544311382,6.19762027549,0.0,5.75681086274
 11/04  03:00:00,34.8461919067,5.50055220763,3.51911476591,0.0,8.25718729233,10.0299323277,6.80678031674,6.78678031674,0.0,0.02
 11/04  04:00:00,36.1300704216,5.46267802022,3.23423638566,0.0,8.25718729233,11.6354268332,12.7580724925,6.9957272196,0.0,5.76234527293
 11/04  05:00:00,40.1077549308,5.43394126736,3.08233414791,0.0,8.71707943955,15.3327214929,12.451625992,6.68399589839,0.0,5.76763009364
 11/04  06:00:00,61.4941228114,5.57974461632,4.22684784593,0.0,18.5082010057,25.6353820695,11.7852513031,6.00728437519,0.0,5.77796692794
 11/04  07:00:00,77.1680497206,5.9516900124,6.96139162714,0.0,19.4083231844,41.0650158608,16.4894203039,4.89828246918,0.0,11.5911378347
 11/04  08:00:00,101.49851093,6.44668982681,10.6879951664,0.0,26.3286599382,57.9988325916,36.2875120788,0.899387276663,0.0,35.3881248021
 11/04  09:00:00,84.187067963,6.14966664795,8.82764452868,0.0,26.3286599382,42.8504436482,42.2291088264,0.721339185328,18.025,23.4827696411
 11/04  10:00:00,58.2086754741,5.85531634236,7.13768251243,0.0,21.7447113004,23.4437158914,42.3357168863,0.89025478218,18.025,23.4204621041
 11/04  11:00:00,56.3292842468,5.87708781885,7.69829782118,0.0,19.3027497915,23.426170988,41.6732807636,0.276562704409,18.025,23.3717180591
 11/04  12:00:00,60.4527663042,6.32773138632,11.2290012261,0.0,19.1483137236,23.7250123474,35.6466452946,0.121961298604,18.025,17.499683996
 11/04  13:00:00,62.2672983868,6.52646911742,12.6992561993,0.0,19.3027497915,23.7161209604,41.3513843254,0.0,18.025,23.3263843254
 11/04  14:00:00,63.0679153858,6.60005405182,13.4262826622,0.0,19.3027497915,23.7161209604,35.5250655671,0.0,18.025,17.5000655671
 11/04  15:00:00,62.3792599448,6.56773315982,13.0598996333,0.0,19.3027497915,23.426170988,41.3480323464,0.0,18.025,23.3230323464
 11/04  16:00:00,64.4574613979,6.41794251392,10.8365793332,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/04  17:00:00,71.9307679114,6.30057416223,9.80475810718,0.0,18.2229234133,37.5968344597,5.8219953435,0.0544808750038,0.0,5.7675144685
 11/04  18:00:00,94.1708644586,6.44987973182,10.4062430986,0.0,32.690315043,37.0816133363,7.52484637247,1.75302402156,0.0,5.77182235091
 11/04  19:00:00,94.9184319869,6.54073199227,10.9512573095,0.0,36.8143715336,33.066984531,14.1990082081,2.65231614663,0.0,11.5466920615
 11/04  20:00:00,101.160728164,6.6827311216,11.8114775895,0.0,36.3493007332,38.7721355839,10.4460764773,4.66292867025,0.0,5.78314780707
 11/04  21:00:00,98.6064069511,6.63894889822,11.4188018463,0.0,36.1807251679,36.8228455648,11.7648660575,5.98138724226,0.0,5.78347881519
 11/04  22:00:00,73.9282051835,6.20361154777,8.49598644747,0.0,31.0351095914,20.6438685092,24.5945481233,7.21811895973,0.0,17.3764291636
 11/04  23:00:00,48.0718257517,5.78180910653,5.61537516714,0.0,17.4250845679,11.7056064465,14.9189750837,9.14054995191,0.0,5.77842513183
 11/04  24:00:00,40.2896445309,5.6050376434,4.23790775976,0.0,12.8411359301,10.0650221343,11.0172694685,10.9972694685,0.0,0.02
 11/05  01:00:00,39.4183257399,5.49636550338,3.35697155166,0.0,12.925468867,10.100111941,18.4745771219,12.7175371175,0.0,5.75704000436
 11/05  02:00:00,33.9268686092,5.39213090105,2.58878466272,0.0,8.34152022915,10.0650221343,20.3677003614,14.6107493461,0.0,5.75695101526
 11/05  03:00:00,33.496716699,5.34139424708,2.20937427958,0.0,8.34152022915,10.0650221343,15.6454552091,15.6254552091,0.0,0.02
 11/05  04:00:00,34.5848820689,5.27784826026,1.75445035092,0.0,8.34152022915,11.6705166398,22.3436009509,16.5818201966,0.0,5.76178075437
 11/05  05:00:00,38.6696104365,5.27002229758,1.68868252101,0.0,8.80141237637,15.3678112995,22.1013646767,16.3335329709,0.0,5.76783170573
 11/05  06:00:00,59.3020676402,5.35558391839,2.25894899383,0.0,18.5082010057,25.6353820695,21.4372855065,15.6587065173,0.0,5.77857898923
 11/05  07:00:00,73.7674754707,5.56889091593,3.8241891822,0.0,19.4926561212,41.1001056674,25.8822124741,14.2919859971,0.0,11.590226477
 11/05  08:00:00,98.0270433157,6.08459647598,7.57861115612,0.0,26.3286599382,57.9988325916,39.5441419841,7.56652153379,0.0,31.9776204504
 11/05  09:00:00,83.6394032808,6.15236808147,8.39669697867,0.0,26.2443270014,42.8153538416,47.596711389,2.69436340982,18.025,26.8773479792
 11/05  10:00:00,59.445132248,6.09756577296,8.13188463561,0.0,21.7447113004,23.4437158914,42.7284062845,1.28225714313,18.025,23.4211491414
 11/05  11:00:00,58.432017874,6.28059396357,9.33781144461,0.0,19.3449162599,23.4437158914,41.475459165,0.0755774823328,18.025,23.3748816826
 11/05  12:00:00,61.0682611669,6.48928892717,11.6232258917,0.0,19.190480192,23.7425572507,35.5285265201,0.0,18.025,17.5035265201
 11/05  13:00:00,62.9086527586,6.65985601559,13.2669296699,0.0,19.260583323,23.698576057,41.3489238202,0.0,18.025,23.3239238202
 11/05  14:00:00,63.8426464823,6.75058324768,14.110197686,0.0,19.260583323,23.698576057,35.5262808878,0.0,18.025,17.5012808878
 11/05  15:00:00,63.4525492312,6.72558661681,14.0350419022,0.0,19.260583323,23.4086260847,35.5244914618,0.0,18.025,17.4994914618
 11/05  16:00:00,65.1298199499,6.53503313967,11.4515567337,0.0,19.260583323,27.8781056672,23.7870998861,0.0,18.025,5.76209988612
 11/05  17:00:00,72.7165231097,6.42191416309,10.5288837312,0.0,18.1807569449,37.5792895564,5.76768979871,0.0,0.0,5.76768979871
 11/05  18:00:00,94.9478220525,6.56994728648,11.1825544463,0.0,32.6059821062,37.0465235296,6.89830891635,1.1252316646,0.0,5.77307725175
 11/05  19:00:00,95.7613117372,6.65053009639,11.6843379686,0.0,36.8143715336,33.066984531,7.79030064227,2.00694246652,0.0,5.78335817575
 11/05  20:00:00,102.102580843,6.78648492924,12.5301443413,0.0,36.43363367,38.8072253906,14.819209826,3.27154354555,0.0,11.5476662804
 11/05  21:00:00,99.4808980978,6.75776431201,12.2939002256,0.0,36.0963922311,36.7877557581,9.54565598041,3.76220142159,0.0,5.78345455882
 11/05  22:00:00,74.810636878,6.32154827123,9.37989884065,0.0,30.9507766546,20.6087787026,16.5241634123,4.93363265763,0.0,11.5905307546
 11/05  23:00:00,48.8443145638,5.87554877057,6.29411881555,0.0,17.4250845679,11.7056064465,19.0459823851,7.5090692925,0.0,11.5369130926
 11/05  24:00:00,41.3090249777,5.71074823824,5.03215411655,0.0,12.925468867,10.100111941,8.59066311029,8.57066311029,0.0,0.02
 11/06  01:00:00,38.9885859232,5.59797277506,4.14380462691,0.0,11.6412384099,10.0650221343,15.2342576955,9.47180948024,0.0,5.76244821526
 11/06  02:00:00,36.674334263,5.5109141698,3.47733083175,0.0,10.0992000411,10.047477231,16.047250202,10.2903256533,0.0,5.75692454865
 11/06  03:00:00,34.2320695107,5.43890264702,2.96663976453,0.0,8.25718729233,10.0299323277,10.5876218947,10.5676218947,0.0,0.02
 11/06  04:00:00,33.9082918556,5.3992979999,2.68246139101,0.0,8.25718729233,10.0299323277,16.5534917308,10.7966586161,0.0,5.75683311464
 11/06  05:00:00,35.3611666201,5.37904339002,2.54896401901,0.0,8.25718729233,11.6354268332,10.410933879,10.390933879,0.0,0.02
 11/06  06:00:00,43.0192430683,5.38967746363,2.61666505079,0.0,12.1011305571,15.3678112995,21.5275995539,9.99084592612,0.0,11.5367536278
 11/06  07:00:00,71.7595315972,5.76649654783,5.21973850233,0.0,19.7275818095,37.2640762949,21.0897130618,9.49959005742,0.0,11.5901230044
 11/06  08:00:00,90.4284076445,6.22560379297,8.59328628628,0.0,24.3117294858,51.2795993405,24.2237086962,6.78075571533,0.0,17.4429529808
 11/06  09:00:00,76.9028155951,5.87134651128,6.69713563584,0.0,23.6694662846,40.6342015617,24.6977115677,1.20886439168,0.0,23.488847176
 11/06  10:00:00,73.4623730446,6.03704679108,8.09838844931,0.0,23.6694662846,35.6302164847,41.526758628,0.0830034838101,18.025,23.4187551441
 11/06  11:00:00,56.8375848477,6.05916095363,9.04822073678,0.0,18.7433767983,22.9618409725,41.4476311612,0.0452982557795,18.025,23.3773329054
 11/06  12:00:00,57.1870976706,6.01804483021,9.44112526428,0.0,18.7433767983,22.9618409725,35.5281773099,0.0,18.025,17.5031773099
 11/06  13:00:00,57.7841123161,5.97950989533,10.0332273422,0.0,18.5889407304,23.1597249699,41.3507931935,0.0,18.025,23.3257931935
 11/06  14:00:00,58.0964205401,6.007077827,10.0714649146,0.0,18.7433767983,23.2517909448,35.5266949988,0.0,18.025,17.5016949988
 11/06  15:00:00,58.6886221323,6.0635651958,10.6071767654,0.0,18.7433767983,23.2517909448,35.5213195468,0.0,18.025,17.4963195468
 11/06  16:00:00,58.3312921831,6.06963711086,10.5337304935,0.0,18.7433767983,22.9618409725,41.3526917381,0.0,18.025,23.3276917381
 11/06  17:00:00,60.3225089751,5.95727805658,8.18598337471,0.0,18.7433767983,27.431320555,23.787181073,0.0,18.025,5.76218107296
 11/06  18:00:00,81.3417475377,6.17097770285,9.26724499156,0.0,17.6635504202,40.6971502883,5.77303123082,0.0,0.0,5.77303123082
 11/06  19:00:00,88.8964380703,6.34369418963,10.1443314643,0.0,27.5259009287,37.3340067412,11.9883159875,0.408581115111,0.0,11.5797348724
 11/06  20:00:00,92.2619474585,6.47949699934,11.0487768553,0.0,33.8341110165,33.3544677425,6.6819567986,0.89829938184,0.0,5.78365741676
 11/06  21:00:00,101.966348671,6.69488151598,12.3836387491,0.0,36.5179666069,38.8247702939,7.44253214729,1.65945826125,0.0,5.78307388604
 11/06  22:00:00,96.7337752061,6.74132650173,12.6195312912,0.0,32.965339924,36.8579353714,13.4789406503,1.88748310191,0.0,11.5914575484
 11/06  23:00:00,69.6486986855,6.28588944962,9.53713964327,0.0,25.6355707503,20.6438685092,14.0457908932,2.48674266849,0.0,11.5590482247
 11/06  24:00:00,46.7044133173,5.8716107445,6.56022244767,0.0,15.0252895274,11.7056064465,9.50660544441,3.73883197995,0.0,5.76777346446
 11/07  01:00:00,40.370545318,5.72712615538,5.39660853507,0.0,11.6412384099,10.0650221343,9.6976188494,3.93523491193,0.0,5.76238393748
 11/07  02:00:00,38.0361730444,5.64043737784,4.70964980882,0.0,10.0992000411,10.047477231,3.90673626723,3.88673626723,0.0,0.02
 11/07  03:00:00,35.3443572075,5.54566457456,3.97215824071,0.0,8.25718729233,10.0299323277,10.4766574951,4.7208547606,0.0,5.75580273449
 11/07  04:00:00,34.8325659348,5.48890026175,3.51713704971,0.0,8.25718729233,10.0299323277,5.30690223246,5.28690223246,0.0,0.02
 11/07  05:00:00,36.1523007814,5.45570585774,3.26343099411,0.0,8.25718729233,11.6354268332,11.2242726322,5.46266393059,0.0,5.76160870157
 11/07  06:00:00,43.9269303615,5.47361578051,3.44041257975,0.0,12.1011305571,15.3678112995,10.7084889654,4.92976511936,0.0,5.778723846
 11/07  07:00:00,74.0880148756,6.01247632445,7.30223155036,0.0,19.7275818095,37.2640762949,15.8118886305,4.22011321901,0.0,11.5917754114
 11/07  08:00:00,92.6092805782,6.4556160086,10.5441409608,0.0,24.3117294858,51.2795993405,20.1577746313,2.71419739881,0.0,17.4435772325
 11/07  09:00:00,78.3828599856,6.00153381253,8.04698527232,0.0,23.6694662846,40.6342015617,29.3786563199,0.021483095312,0.0,29.3571732245
 11/07  10:00:00,74.1537124443,5.92989804628,8.89687147273,0.0,23.6694662846,35.6302164847,41.4401037893,0.0,18.025,23.4151037893
 11/07  11:00:00,54.8900252357,5.66459559593,7.49522438186,0.0,18.7433767983,22.9618409725,39.5009302851,0.0,18.025,21.4759302851
 11/07  12:00:00,55.0439331328,5.66340588246,7.65259718179,0.0,18.7433767983,22.9618409725,37.4253327158,0.0,18.025,19.4003327158
 11/07  13:00:00,56.6582518237,5.7210308341,9.16584177208,0.0,18.5889407304,23.1597249699,35.5257509316,0.0,18.025,17.5007509316
 11/07  14:00:00,57.5332697601,5.78214369703,9.73324876196,0.0,18.7433767983,23.2517909448,41.3512410839,0.0,18.025,23.3262410839
 11/07  15:00:00,57.4746550893,5.76183151293,9.69494327479,0.0,18.7433767983,23.2517909448,35.5244821445,0.0,18.025,17.4994821445
 11/07  16:00:00,56.6557995611,5.74815303861,9.17971452628,0.0,18.7433767983,22.9618409725,35.5239921868,0.0,18.025,17.4989921868
 11/07  17:00:00,59.2444574459,5.73878108119,7.32643393653,0.0,18.7433767983,27.431320555,23.7871193922,0.0,18.025,5.76211939218
 11/07  18:00:00,80.0477422664,5.98869745435,8.15552309817,0.0,17.6635504202,40.6971502883,5.77287707097,0.0,0.0,5.77287707097
 11/07  19:00:00,87.7202034525,6.18392404287,9.12786267535,0.0,27.5259009287,37.3340067412,11.7589784574,0.178752956524,0.0,11.5802255009
 11/07  20:00:00,91.3804550727,6.35788098678,10.2888957265,0.0,33.8341110165,33.3544677425,11.9399799163,0.39304731766,0.0,11.5469325986
 11/07  21:00:00,100.594485851,6.53138907406,11.1752627053,0.0,36.5179666069,38.8247702939,8.69811739587,2.91408157588,0.0,5.78403581999
 11/07  22:00:00,94.9379334373,6.53999263043,11.0250182939,0.0,32.965339924,36.8579353714,17.0379261072,5.44628141216,0.0,11.591644695
 11/07  23:00:00,68.0080370507,6.10426646228,8.07809369731,0.0,25.6355707503,20.6438685092,17.6793313209,6.12046375507,0.0,11.5588675658
 11/07  24:00:00,45.4325529621,5.72799243127,5.43197876933,0.0,15.0252895274,11.7056064465,12.4435504679,6.67576197511,0.0,5.76778849275
 11/08  01:00:00,39.2251844557,5.5956602806,4.38271517281,0.0,11.6412384099,10.0650221343,6.96774785604,6.94774785604,0.0,0.02
 11/08  02:00:00,36.6028400713,5.48084645688,3.43590055091,0.0,10.0992000411,10.047477231,14.2503707757,8.49344590228,0.0,5.75692487345
 11/08  03:00:00,33.8920145366,5.38825046037,2.67723237058,0.0,8.25718729233,10.0299323277,10.0981576095,10.0781576095,0.0,0.02
 11/08  04:00:00,33.605867344,5.35554306525,2.42379067749,0.0,8.25718729233,10.0299323277,16.4532434821,10.6963895584,0.0,5.75685392369
 11/08  05:00:00,35.0234813669,5.33314254511,2.25717141594,0.0,8.25718729233,11.6354268332,16.7308308086,10.9684717548,0.0,5.76235905374
 11/08  06:00:00,42.7000359132,5.3466650237,2.34046584575,0.0,12.1011305571,15.3678112995,16.0886157497,10.3098437427,0.0,5.77877200699
 11/08  07:00:00,71.5854125065,5.73828936917,5.07381075854,0.0,19.7275818095,37.2640762949,21.5805822467,9.98858636551,0.0,11.5919958812
 11/08  08:00:00,90.2122511129,6.19680274217,8.40591291938,0.0,24.3117294858,51.2795993405,25.5216777104,8.07826189917,0.0,17.4434158113
 11/08  09:00:00,76.08307776,5.78362332553,5.96510891181,0.0,23.6694662846,40.6342015617,26.4374875936,2.94824438358,0.0,23.48924321
 11/08  10:00:00,72.4158882688,5.92485815353,7.16407730469,0.0,23.6694662846,35.6302164847,42.6937368676,1.24553277867,18.025,23.4232040889
 11/08  11:00:00,55.798237121,6.04075708614,8.02727639916,0.0,18.7433767983,22.9618409725,42.220257302,0.81810836185,18.025,23.3771489401
 11/08  12:00:00,56.376986791,6.09697916359,8.55207577814,0.0,18.7433767983,22.9618409725,41.3983113345,0.0422938582304,18.025,23.3310174762
 11/08  13:00:00,55.9079357149,5.89575285397,8.24080414315,0.0,18.5889407304,23.1597249699,35.7977976489,0.270037310976,18.025,17.5027603379
 11/08  14:00:00,56.4970297996,5.90216633583,8.57697807046,0.0,18.7433767983,23.2517909448,35.5232338761,0.0,18.025,17.4982338761
 11/08  15:00:00,56.8641604069,5.9114462874,8.93483575252,0.0,18.7433767983,23.2517909448,41.3525382578,0.0,18.025,23.3275382578
 11/08  16:00:00,57.0069531984,5.94101037583,9.33800905536,0.0,18.7433767983,22.9618409725,35.5289180063,0.0,18.025,17.5039180063
 11/08  17:00:00,61.107362888,5.83961197098,7.20450135161,0.0,18.7433767983,27.431320555,23.7871853412,0.0,18.025,5.76218534118
 11/08  18:00:00,79.9363583159,6.02920100205,8.00363112753,0.0,17.6635504202,40.6971502883,5.77320593031,0.0,0.0,5.77320593031
 11/08  19:00:00,87.0663559527,6.15774514329,8.50018752048,0.0,27.5259009287,37.3340067412,13.2459496647,1.6656750586,0.0,11.5802746061
 11/08  20:00:00,90.4740886204,6.29303058218,9.44737917274,0.0,33.8341110165,33.3544677425,7.55896533232,1.77604574476,0.0,5.78291958756
 11/08  21:00:00,100.183724804,6.51018677556,10.785696245,0.0,36.5179666069,38.8247702939,13.7054338158,2.15781448232,0.0,11.5476193335
 11/08  22:00:00,94.8334867497,6.54583911514,10.9147177012,0.0,32.965339924,36.8579353714,14.8224106246,3.23260939174,0.0,11.5898012329
 11/08  23:00:00,67.9935899791,6.11569201899,8.05222095219,0.0,25.6355707503,20.6438685092,10.1291733704,4.33959489372,0.0,5.7895784767
 11/08  24:00:00,45.5082586934,5.74537277984,5.49030126401,0.0,15.0252895274,11.7056064465,10.4534634495,4.68551845639,0.0,5.76794499314
