Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  01:00:00,39.2955921875,5.60898488397,4.43979216967,0.0,11.6412384099,10.0650221343,11.0344681492,5.27197801552,0.0,5.76249013373
 11/09  02:00:00,36.9466473082,5.5206340943,3.73991908457,0.0,10.0992000411,10.047477231,11.599830115,5.84286863522,0.0,5.75696147979
 11/09  03:00:00,34.3415012557,5.43650905469,3.07846016258,0.0,8.25718729233,10.0299323277,6.68172472878,6.66172472878,0.0,0.02
 11/09  04:00:00,33.980065136,5.39827161141,2.75525614674,0.0,8.25718729233,10.0299323277,12.968288628,7.21140215139,0.0,5.75688647658
 11/09  05:00:00,35.3095457383,5.36646824919,2.50991162664,0.0,8.25718729233,11.6354268332,8.48189877827,8.46189877827,0.0,0.02
 11/09  06:00:00,42.9728402407,5.37780575266,2.582122477,0.0,12.1011305571,15.3678112995,20.1085495316,8.57146533899,0.0,11.5370841926
 11/09  07:00:00,74.0339883031,5.80106805871,5.57560409473,0.0,19.7275818095,37.2640762949,19.8211830541,8.23044322451,0.0,11.5907398296
 11/09  08:00:00,91.8178152297,6.37912816692,9.82914290749,0.0,24.3117294858,51.2795993405,21.6980142779,4.25482310021,0.0,17.4431911777
 11/09  09:00:00,79.4893906568,6.15899982773,8.99603966553,0.0,23.6694662846,40.6342015617,23.5108255251,0.0211748216477,0.0,23.4896507035
 11/09  10:00:00,78.8627502683,6.43281246807,13.1029858089,0.0,23.6694662846,35.6302164847,41.4462195628,0.0,18.025,23.4212195628
 11/09  11:00:00,62.5206796616,6.42545676853,14.3650113161,0.0,18.7433767983,22.9618409725,41.403896905,0.0,18.025,23.378896905
 11/09  12:00:00,63.9836062617,6.56384973573,15.6918224899,0.0,18.7433767983,22.9618409725,35.5300285563,0.0,18.025,17.5050285563
 11/09  13:00:00,66.2413656593,6.70527699985,17.7647083803,0.0,18.5889407304,23.1597249699,41.3524146231,0.0,18.025,23.3274146231
 11/09  14:00:00,65.083661913,6.54765626277,16.5181200579,0.0,18.7433767983,23.2517909448,35.526058005,0.0,18.025,17.501058005
 11/09  15:00:00,62.233686034,6.31079232621,13.9050087992,0.0,18.7433767983,23.2517909448,41.3482774687,0.0,18.025,23.3232774687
 11/09  16:00:00,59.5782099387,6.16700769677,11.6832708267,0.0,18.7433767983,22.9618409725,35.5270583554,0.0,18.025,17.5020583554
 11/09  17:00:00,62.9834303911,6.05679580795,8.86337918244,0.0,18.7433767983,27.431320555,23.7872009539,0.0,18.025,5.76220095395
 11/09  18:00:00,81.6059764497,6.22751530131,9.47492738558,0.0,17.6635504202,40.6971502883,5.77305680085,0.0,0.0,5.77305680085
 11/09  19:00:00,88.9090580688,6.37246743352,10.128160036,0.0,27.5259009287,37.3340067412,12.0524325331,0.472281834317,0.0,11.5801506988
 11/09  20:00:00,92.1709134209,6.49053462719,10.9466937467,0.0,33.8341110165,33.3544677425,7.0984840419,1.31489330839,0.0,5.7835907335
 11/09  21:00:00,101.692961755,6.68372583864,12.1213913739,0.0,36.5179666069,38.8247702939,8.24676799222,2.46291651002,0.0,5.78385148221
 11/09  22:00:00,96.106226863,6.69054077229,12.0427505977,0.0,32.965339924,36.8579353714,21.2763091567,3.89974411646,0.0,17.3765650403
 11/09  23:00:00,68.8359449829,6.21237494199,8.79788779438,0.0,25.6355707503,20.6438685092,10.9952241116,5.20564674292,0.0,5.78957736864
 11/09  24:00:00,45.8385354944,5.78782284618,5.77812431544,0.0,15.0252895274,11.7056064465,12.6639636211,6.89603648261,0.0,5.76792713851
 11/10  01:00:00,39.2811068283,5.61374040032,4.42054815242,0.0,11.6412384099,10.0650221343,13.9739804664,8.21149310273,0.0,5.76248736365
 11/10  02:00:00,36.6933476406,5.50025743906,3.50699882729,0.0,10.0992000411,10.047477231,9.45514384252,9.43514384252,0.0,0.02
 11/10  03:00:00,34.1496801828,5.4241593143,2.89898299997,0.0,8.25718729233,10.0299323277,15.8587096616,10.1018074056,0.0,5.75690225596
 11/10  04:00:00,33.8567232645,5.38964285824,2.64054413421,0.0,8.25718729233,10.0299323277,12.0464635856,10.436933265,0.0,1.60953032065
 11/10  05:00:00,35.280318931,5.36746610054,2.47968500437,0.0,8.25718729233,11.6354268332,14.8721681623,10.7017154061,0.0,4.17045275624
 11/10  06:00:00,43.0371103363,5.38836433197,2.63583023363,0.0,12.1011305571,15.3678112995,15.2287638854,9.45059342861,0.0,5.77817045683
 11/10  07:00:00,73.9300755047,5.79005931978,5.48269023151,0.0,19.7275818095,37.2640762949,25.6775622702,8.30126659818,0.0,17.376295672
 11/10  08:00:00,91.7017656953,6.36895790988,9.72325947537,0.0,24.3117294858,51.2795993405,16.9322524303,5.2958525327,0.0,11.6363998976
 11/10  09:00:00,79.2779332912,6.1511122143,8.79246214727,0.0,23.6694662846,40.6342015617,30.004415779,0.64682744303,0.0,29.357588336
 11/10  10:00:00,76.3373486569,6.37919360839,10.6312016734,0.0,23.6694662846,35.6302164847,41.4439677567,0.0,18.025,23.4189677567
 11/10  11:00:00,58.7640563613,6.27272242719,10.7611171323,0.0,18.7433767983,22.9618409725,41.4041450375,0.0,18.025,23.3791450375
 11/10  12:00:00,57.7259141315,6.1261615436,9.87181740324,0.0,18.7433767983,22.9618409725,35.5295409755,0.0,18.025,17.5045409755
 11/10  13:00:00,59.5553324223,6.18599654207,11.5979503125,0.0,18.5889407304,23.1597249699,41.3500585904,0.0,18.025,23.3250585904
 11/10  14:00:00,58.0815978063,6.0224996669,10.04121481,0.0,18.7433767983,23.2517909448,35.5273902361,0.0,18.025,17.5023902361
 11/10  15:00:00,57.0880697431,5.94591431305,9.1242659665,0.0,18.7433767983,23.2517909448,35.5249661619,0.0,18.025,17.4999661619
 11/10  16:00:00,56.2110608822,5.94678300226,8.53634470178,0.0,18.7433767983,22.9618409725,41.3523249008,0.0,18.025,23.3273249008
 11/10  17:00:00,60.7821075741,5.85304725838,6.86580646936,0.0,18.7433767983,27.431320555,18.2424822313,0.197482231297,18.025,0.02
 11/10  18:00:00,79.5825843954,6.01230306183,7.66674356656,0.0,17.6635504202,40.6971502883,12.3858490607,0.859617571396,0.0,11.5262314893
 11/10  19:00:00,86.909086577,6.14941217578,8.35123811144,0.0,27.5259009287,37.3340067412,8.03560248158,2.23499633763,0.0,5.80060614395
 11/10  20:00:00,90.1168813418,6.25922215063,9.1239662103,0.0,33.8341110165,33.3544677425,14.4200121499,2.87213009269,0.0,11.5478820572
 11/10  21:00:00,99.768804538,6.46809499774,10.4128644462,0.0,36.5179666069,38.8247702939,10.3436942745,4.56070974784,0.0,5.78298452668
 11/10  22:00:00,94.4521690611,6.50413696034,10.5750895455,0.0,32.965339924,36.8579353714,17.042918411,5.45071808523,0.0,11.5922003258
 11/10  23:00:00,67.483569661,6.05540432656,7.60247507147,0.0,25.6355707503,20.6438685092,18.1867254292,6.6296077599,0.0,11.5571176693
 11/10  24:00:00,44.9360951709,5.67765829901,4.98584596138,0.0,15.0252895274,11.7056064465,13.650506288,7.88261003519,0.0,5.76789625283
 11/11  01:00:00,40.3205595248,5.57449880009,4.17992154655,0.0,12.925468867,10.100111941,13.2077669845,7.44603022614,0.0,5.7617367584
 11/11  02:00:00,39.7485076357,5.5138282115,3.66968323946,0.0,12.925468867,10.100111941,7.44934133332,7.42934133332,0.0,0.02
 11/11  03:00:00,34.4034125142,5.43131884348,3.02613011566,0.0,8.34152022915,10.0650221343,13.5073005085,7.75026047446,0.0,5.75704003401
 11/11  04:00:00,34.138585526,5.40271973656,2.78990805322,0.0,8.34152022915,10.0650221343,7.94647943476,7.92647943476,0.0,0.02
 11/11  05:00:00,35.5689446924,5.38145123226,2.63489775592,0.0,8.34152022915,11.6705166398,13.8572778544,8.09468175674,0.0,5.76259609763
 11/11  06:00:00,39.6667237551,5.37047034834,2.58533172758,0.0,8.80141237637,15.3678112995,13.0299012185,7.26216332347,0.0,5.76773789507
 11/11  07:00:00,58.8028597507,5.48675227995,3.51255092649,0.0,18.5082010057,25.6353820695,12.0301959826,6.25233588861,0.0,5.77786009403
 11/11  08:00:00,72.9844139235,5.88987922514,6.48809855966,0.0,19.4926561212,41.1001056674,16.4665462326,4.87421844264,0.0,11.5923277899
 11/11  09:00:00,103.059718595,6.64667350896,12.0491588049,0.0,26.3286599382,57.9988325916,35.738218873,0.340889769228,0.0,35.3973291038
 11/11  10:00:00,87.1415294152,6.54338236801,11.5077714398,0.0,26.2443270014,42.8153538416,41.5117973442,0.0,18.025,23.4867973442
 11/11  11:00:00,59.5957035777,6.05080673306,8.32919047665,0.0,21.7447113004,23.4437158914,41.8315235425,0.382121649075,18.025,23.4244018934
 11/11  12:00:00,56.327735296,5.93917297,7.57493075012,0.0,19.3449162599,23.4437158914,41.7675426732,0.366826735394,18.025,23.3757159378
 11/11  13:00:00,56.3266139594,5.89148981292,7.47936443958,0.0,19.190480192,23.7425572507,36.4153824669,0.888370450837,18.025,17.5020120161
 11/11  14:00:00,56.4846355896,5.92268351218,7.5800757786,0.0,19.260583323,23.698576057,41.355834784,0.0,18.025,23.330834784
 11/11  15:00:00,57.9107842604,6.11314629205,8.81575508608,0.0,19.260583323,23.698576057,35.5246258507,0.0,18.025,17.4996258507
 11/11  16:00:00,56.8171431817,6.01037643204,8.11483922399,0.0,19.260583323,23.4086260847,41.4203679312,0.0684481635586,18.025,23.3269197677
 11/11  17:00:00,61.6232901276,5.86729296303,6.7287504108,0.0,19.260583323,27.8781056672,18.9649473867,0.919947386702,18.025,0.02
 11/11  18:00:00,76.7413793218,5.97168394972,7.46795020575,0.0,18.1807569449,37.5792895564,6.78308739803,1.01522837507,0.0,5.76785902297
 11/11  19:00:00,92.3132278643,6.22248733764,8.89539660721,0.0,32.6059821062,37.0465235296,7.76880070511,1.99672986609,0.0,5.77207083902
 11/11  20:00:00,93.7889003319,6.38362952126,9.97879619574,0.0,36.8143715336,33.066984531,14.1615702838,2.61319555336,0.0,11.5483747304
 11/11  21:00:00,100.461263752,6.56362747241,11.1116628519,0.0,36.43363367,38.8072253906,10.4618712405,4.67912037735,0.0,5.78275086314
 11/11  22:00:00,97.7391606731,6.5330326069,10.7768621433,0.0,36.0963922311,36.7877557581,17.5774048504,6.02880944226,0.0,11.5485954081
 11/11  23:00:00,73.1474083719,6.11321026637,7.9249700361,0.0,30.9507766546,20.6087787026,18.7290960982,7.13747601768,0.0,11.5916200805
 11/11  24:00:00,47.7452153875,5.73204189197,5.33850821153,0.0,17.4250845679,11.7056064465,14.117249521,8.33835310437,0.0,5.77889641661
 11/12  01:00:00,40.6784046237,5.62225389798,4.49000819625,0.0,12.925468867,10.100111941,13.7925116804,8.02995210104,0.0,5.76255957939
 11/12  02:00:00,40.0230672744,5.55067266595,3.90739702893,0.0,12.925468867,10.100111941,7.90121591836,7.88121591836,0.0,0.02
 11/12  03:00:00,34.5681526135,5.45349338998,3.1686945531,0.0,8.34152022915,10.0650221343,13.8082056039,8.05124950156,0.0,5.75695610236
 11/12  04:00:00,34.2014599384,5.41100654388,2.84449256531,0.0,8.34152022915,10.0650221343,8.23982636345,8.21982636345,0.0,0.02
 11/12  05:00:00,35.540260159,5.38016738339,2.60749662995,0.0,8.34152022915,11.6705166398,14.9090564196,9.14646272493,0.0,5.76259369471
 11/12  06:00:00,39.3806830407,5.344460751,2.32529830715,0.0,8.80141237637,15.3678112995,16.3844352229,10.6164549169,0.0,5.76798030598
 11/12  07:00:00,58.3004303375,5.44323302339,3.0536360001,0.0,18.5082010057,25.6353820695,16.4478850265,10.6694090663,0.0,5.77847596024
 11/12  08:00:00,72.7524269244,5.8751603606,6.27082302237,0.0,19.4926561212,41.1001056674,20.0132011197,8.42032055419,0.0,11.5928805655
 11/12  09:00:00,102.32901949,6.58586688765,11.3792572249,0.0,26.3286599382,57.9988325916,37.6691916067,2.269939447,0.0,35.3992521597
 11/12  10:00:00,87.4857650716,6.60596807063,11.7894153809,0.0,26.2443270014,42.8153538416,41.85689785,0.341976723731,18.025,23.4899211263
 11/12  11:00:00,62.507442218,6.45635336479,10.8353786013,0.0,21.7447113004,23.4437158914,41.5194530842,0.0692880530251,18.025,23.4251650311
 11/12  12:00:00,61.955280674,6.5984999779,12.5431470083,0.0,19.3449162599,23.4437158914,41.4038298645,0.0,18.025,23.3788298645
 11/12  13:00:00,62.273348087,6.57245094961,12.7451370932,0.0,19.190480192,23.7425572507,41.3524706824,0.0,18.025,23.3274706824
 11/12  14:00:00,61.9973962671,6.52575884955,12.4897562948,0.0,19.260583323,23.698576057,35.5294464204,0.0,18.025,17.5044464204
 11/12  15:00:00,62.607342628,6.58121609558,13.044242009,0.0,19.260583323,23.698576057,35.5229399528,0.0,18.025,17.4979399528
 11/12  16:00:00,61.0251176637,6.39277437895,11.9404147724,0.0,19.260583323,23.4086260847,41.3552460561,0.0,18.025,23.3302460561
 11/12  17:00:00,64.405867063,6.1851389155,9.19347543754,0.0,19.260583323,27.8781056672,23.7874523558,0.0,18.025,5.7624523558
 11/12  18:00:00,78.3390161653,6.18336442634,8.85390392858,0.0,18.1807569449,37.5792895564,0.305418019444,0.285418019444,0.0,0.02
 11/12  19:00:00,93.4200235557,6.37912821829,9.84554721399,0.0,32.6059821062,37.0465235296,13.5155398377,1.98926207977,0.0,11.5262777579
 11/12  20:00:00,94.4744008757,6.49089552221,10.5570284263,0.0,36.8143715336,33.066984531,8.57080484028,2.78670756777,0.0,5.78409727252
 11/12  21:00:00,100.672192144,6.61766246005,11.2685523365,0.0,36.43363367,38.8072253906,11.0850306015,5.30147713135,0.0,5.7835534701
 11/12  22:00:00,97.6867178207,6.55668390063,10.7007635866,0.0,36.0963922311,36.7877557581,18.3388598618,6.79015016487,0.0,11.548709697
 11/12  23:00:00,73.0901714754,6.12804653048,7.85289052332,0.0,30.9507766546,20.6087787026,19.715344874,8.12362965144,0.0,11.5917152225
 11/12  24:00:00,47.5226998794,5.72121079157,5.12682019066,0.0,17.4250845679,11.7056064465,15.809430111,10.0304770587,0.0,5.77895305228
 11/13  01:00:00,38.6685551689,5.55682680408,3.86490387703,0.0,11.6412384099,10.0650221343,17.1459549095,11.3835258897,0.0,5.76242901979
 11/13  02:00:00,36.1694168394,5.45268358078,3.03063515243,0.0,10.0992000411,10.047477231,12.7986976581,12.7786976581,0.0,0.02
 11/13  03:00:00,33.7844724178,5.38961607433,2.56831557698,0.0,8.25718729233,10.0299323277,19.2495853895,13.4924650312,0.0,5.7571203583
 11/13  04:00:00,33.4890050357,5.35320732246,2.30925483375,0.0,8.25718729233,10.0299323277,19.5288165135,13.7717490723,0.0,5.75706744117
 11/13  05:00:00,34.8375909911,5.32208024591,2.08233718481,0.0,8.25718729233,11.6354268332,14.5661315752,14.5461315752,0.0,0.02
 11/13  06:00:00,42.4284790752,5.32483537747,2.09071567473,0.0,12.1011305571,15.3678112995,25.6940709721,14.1562830973,0.0,11.5377878748
 11/13  07:00:00,72.531215674,5.64180370065,4.23206869922,0.0,19.7275818095,37.2640762949,24.9055006668,13.3144198462,0.0,11.5910808207
 11/13  08:00:00,89.5487138916,6.13164437198,7.80749202765,0.0,24.3117294858,51.2795993405,24.9673426023,9.6834345619,0.0,15.2839080404
 11/13  09:00:00,77.0624666234,5.91122122105,6.81687077442,0.0,23.6694662846,40.6342015617,27.6852105419,2.00925154463,0.0,25.6759589973
 11/13  10:00:00,73.6012584643,6.07515697615,8.19913410985,0.0,23.6694662846,35.6302164847,41.5544011236,0.10729576293,18.025,23.4221053607
 11/13  11:00:00,56.1146952669,6.04102219496,8.34344782234,0.0,18.7433767983,22.9618409725,41.4496306655,0.0438378461567,18.025,23.3807928194
 11/13  12:00:00,57.2293842905,6.18804342252,9.31339866885,0.0,18.7433767983,22.9618409725,35.5307704315,0.0,18.025,17.5057704315
 11/13  13:00:00,59.4010336259,6.32315931116,11.3064855252,0.0,18.5889407304,23.1597249699,41.3536221122,0.0,18.025,23.3286221122
 11/13  14:00:00,60.7557123767,6.44342150321,12.2943973106,0.0,18.7433767983,23.2517909448,35.5306225466,0.0,18.025,17.5056225466
 11/13  15:00:00,61.3341141406,6.4578285841,12.8583924134,0.0,18.7433767983,23.2517909448,41.3499507071,0.0,18.025,23.3249507071
 11/13  16:00:00,60.0898319701,6.3333179953,12.0285741094,0.0,18.7433767983,22.9618409725,35.5285138847,0.0,18.025,17.5035138847
 11/13  17:00:00,63.7689096909,6.18437632162,9.52126926781,0.0,18.7433767983,27.431320555,23.7874277847,0.0,18.025,5.76242778469
 11/13  18:00:00,81.939141525,6.27947496847,9.7561201167,0.0,17.6635504202,40.6971502883,5.85120461522,0.0778405803916,0.0,5.77336403483
 11/13  19:00:00,88.9583999538,6.3840469023,10.1658982329,0.0,27.5259009287,37.3340067412,13.1813570967,1.60023067473,0.0,11.5811264219
 11/13  20:00:00,92.0452462305,6.47838856977,10.833156109,0.0,33.8341110165,33.3544677425,8.01128933761,2.2272663379,0.0,5.78402299971
 11/13  21:00:00,101.580984534,6.67262623551,12.0204954303,0.0,36.5179666069,38.8247702939,14.5462757784,2.99897656114,0.0,11.5472992173
 11/13  22:00:00,96.0433360361,6.68366606073,11.9867091883,0.0,32.965339924,36.8579353714,15.6869540214,4.09525126035,0.0,11.591702761
 11/13  23:00:00,68.8219364357,6.21167265322,8.78456216048,0.0,25.6355707503,20.6438685092,11.1105623255,5.32075207338,0.0,5.78981025212
 11/13  24:00:00,45.8644386566,5.78899497995,5.80284463813,0.0,15.0252895274,11.7056064465,12.83604569,7.0680293391,0.0,5.76801635093
 11/14  01:00:00,39.4118014701,5.62713840157,4.53783625159,0.0,11.6412384099,10.0650221343,13.6111747021,7.84879223,0.0,5.76238247208
 11/14  02:00:00,37.0006058129,5.53262434324,3.7818820462,0.0,10.0992000411,10.047477231,8.19962752616,8.17962752616,0.0,0.02
 11/14  03:00:00,34.4699390863,5.45682531807,3.1865710415,0.0,8.25718729233,10.0299323277,14.2282587171,8.47118663261,0.0,5.75707208451
 11/14  04:00:00,34.1284054277,5.41734199155,2.88451918384,0.0,8.25718729233,10.0299323277,14.4772492484,8.72022480749,0.0,5.75702444096
 11/14  05:00:00,35.3980435884,5.37869594487,2.58617185891,0.0,8.25718729233,11.6354268332,10.1242463028,10.1042463028,0.0,0.02
 11/14  06:00:00,43.022565584,5.38592443077,2.62370938722,0.0,12.1011305571,15.3678112995,21.6548386827,10.1170608652,0.0,11.5377778175
 11/14  07:00:00,73.9270923907,5.78786192163,5.4818805193,0.0,19.7275818095,37.2640762949,20.3161190828,8.72495407745,0.0,11.5911650053
 11/14  08:00:00,92.1129371398,6.40706273704,10.0962884079,0.0,24.3117294858,51.2795993405,18.2757885997,4.81527398069,0.0,13.460514619
 11/14  09:00:00,79.7756266933,6.19800110867,9.24324510992,0.0,23.6694662846,40.6342015617,28.0466163415,0.527247056424,0.0,27.5193692851
 11/14  10:00:00,77.2022502082,6.46867208342,11.4066065516,0.0,23.6694662846,35.6302164847,41.4475963554,0.0,18.025,23.4225963554
 11/14  11:00:00,60.9468017343,6.47495606616,12.7416172985,0.0,18.7433767983,22.9618409725,41.4062988519,0.0,18.025,23.3812988519
 11/14  12:00:00,63.3635778358,6.65642791215,14.9792056486,0.0,18.7433767983,22.9618409725,35.5311498486,0.0,18.025,17.5061498486
 11/14  13:00:00,65.5387961955,6.77849194392,16.9889135063,0.0,18.5889407304,23.1597249699,41.3541947392,0.0,18.025,23.3291947392
 11/14  14:00:00,66.8199703163,6.87043723717,17.9316372794,0.0,18.7433767983,23.2517909448,35.5309547585,0.0,18.025,17.5059547585
 11/14  15:00:00,68.1321115508,6.88083519971,19.2333815633,0.0,18.7433767983,23.2517909448,41.3506261618,0.0,18.025,23.3256261618
 11/14  16:00:00,65.7665831512,6.74948844367,17.2891504493,0.0,18.7433767983,22.9618409725,35.5291077024,0.0,18.025,17.5041077024
 11/14  17:00:00,67.2496742138,6.4965429648,12.6898691394,0.0,18.7433767983,27.431320555,23.7867118727,0.0,18.025,5.76171187265
 11/14  18:00:00,84.3126389534,6.53295789148,11.8761348718,0.0,17.6635504202,40.6971502883,5.77349272644,0.0,0.0,5.77349272644
 11/14  19:00:00,91.1234626977,6.62461270482,12.0903910204,0.0,27.5259009287,37.3340067412,11.6084979167,0.0270172073563,0.0,11.5814807094
 11/14  20:00:00,93.6238293434,6.66264613416,12.2274781714,0.0,33.8341110165,33.3544677425,6.86451344577,1.08032243315,0.0,5.78419101262
 11/14  21:00:00,102.545194195,6.79130316762,12.8660238055,0.0,36.5179666069,38.8247702939,13.937211197,2.38955603602,0.0,11.547655161
 11/14  22:00:00,96.957244569,6.79609411431,12.7881832113,0.0,32.965339924,36.8579353714,14.0638809145,2.47173703884,0.0,11.5921438757
 11/14  23:00:00,69.6298379503,6.30908668652,9.49504494586,0.0,25.6355707503,20.6438685092,9.47582526951,3.68580973108,0.0,5.79001553843
 11/14  24:00:00,46.5175926162,5.87028016599,6.37471082325,0.0,15.0252895274,11.7056064465,11.3602735298,5.59222049359,0.0,5.76805303623
 11/15  01:00:00,39.9220511003,5.68943326698,4.98578902338,0.0,11.6412384099,10.0650221343,12.1893420954,6.42677743002,0.0,5.7625646654
 11/15  02:00:00,37.3323825663,5.57478738888,4.07149334949,0.0,10.0992000411,10.047477231,7.41475472834,7.39475472834,0.0,0.02
 11/15  03:00:00,35.0714881212,5.52573812359,3.71920637629,0.0,8.25718729233,10.0299323277,11.1185498097,5.36129683201,0.0,5.75725297772
 11/15  04:00:00,34.5537087483,5.46789671589,3.25926543168,0.0,8.25718729233,10.0299323277,11.4087762374,5.65156508464,0.0,5.7572111528
 11/15  05:00:00,35.8070706159,5.4278251152,2.94606767574,0.0,8.25718729233,11.6354268332,6.31301741625,6.29301741625,0.0,0.02
 11/15  06:00:00,43.5349700919,5.44139454239,3.0806398661,0.0,12.1011305571,15.3678112995,17.5636173639,6.02560210593,0.0,11.5380152579
 11/15  07:00:00,74.4196713588,5.85116271749,5.91115290742,0.0,19.7275818095,37.2640762949,18.2231070089,6.63140390642,0.0,11.5917031025
 11/15  08:00:00,92.0864898044,6.42463927264,10.0522554948,0.0,24.3117294858,51.2795993405,20.9178217625,3.47179175931,0.0,17.4460300032
 11/15  09:00:00,80.3110851949,6.25708553117,9.71961344522,0.0,23.6694662846,40.6342015617,23.5118850864,0.0174083072606,0.0,23.4944767792
 11/15  10:00:00,80.9542676468,6.52193892767,15.1053521587,0.0,23.6694662846,35.6302164847,41.4492317117,0.0,18.025,23.4242317117
 11/15  11:00:00,65.4066266475,6.55733777047,17.1190578495,0.0,18.7433767983,22.9618409725,41.4039034763,0.0,18.025,23.3789034763
 11/15  12:00:00,67.8101596804,6.75377466989,19.3284386483,0.0,18.7433767983,22.9618409725,35.530331322,0.0,18.025,17.505331322
 11/15  13:00:00,70.0212445164,6.93633494514,21.3135173028,0.0,18.5889407304,23.1597249699,41.3558652593,0.0,18.025,23.3308652593
 11/15  14:00:00,71.8784411213,7.0616172568,22.7989247235,0.0,18.7433767983,23.2517909448,35.52546633,0.0,18.025,17.50046633
 11/15  15:00:00,71.5378345304,7.02618372905,22.4937559522,0.0,18.7433767983,23.2517909448,41.3524294517,0.0,18.025,23.3274294517
 11/15  16:00:00,69.4959341353,6.88589088951,20.8820971777,0.0,18.7433767983,22.9618409725,35.5304835564,0.0,18.025,17.5054835564
 11/15  17:00:00,71.9292678467,6.64050086797,17.2254999273,0.0,18.7433767983,27.431320555,23.7870678993,0.0,18.025,5.76206789932
 11/15  18:00:00,85.8827064291,6.62181439996,13.3573410837,0.0,17.6635504202,40.6971502883,5.77296581421,0.0,0.0,5.77296581421
 11/15  19:00:00,91.3612337543,6.65325668202,12.2995105615,0.0,27.5259009287,37.3340067412,11.5812718143,0.0,0.0,11.5812718143
 11/15  20:00:00,93.8448255855,6.69852114256,12.4125946675,0.0,33.8341110165,33.3544677425,5.78259887691,0.0,0.0,5.78259887691
 11/15  21:00:00,102.778538884,6.84163751113,13.0490305552,0.0,36.5179666069,38.8247702939,11.5688075242,0.0210376750258,0.0,11.5477698492
 11/15  22:00:00,96.9729243573,6.82426503156,12.7756835077,0.0,32.965339924,36.8579353714,12.3627089496,0.771427254175,0.0,11.5912816954
 11/15  23:00:00,69.851091811,6.35530545535,9.67007598915,0.0,25.6355707503,20.6438685092,7.69838220928,1.90852561014,0.0,5.78985659914
 11/15  24:00:00,47.0100486008,5.9399911712,6.79745365358,0.0,15.0252895274,11.7056064465,8.80767075134,3.04039811137,0.0,5.76727263997
 11/16  01:00:00,40.3937255261,5.75819203393,5.38870318838,0.0,11.6412384099,10.0650221343,10.3768145155,4.6142167018,0.0,5.7625978137
 11/16  02:00:00,37.6282460194,5.6194238508,4.32271688726,0.0,10.0992000411,10.047477231,12.2810021921,6.52394433237,0.0,5.75705785971
 11/16  03:00:00,34.9643693674,5.52334878736,3.61447705424,0.0,8.25718729233,10.0299323277,7.02146577779,7.00146577779,0.0,0.02
 11/16  04:00:00,34.4396873316,5.462978597,3.15016008827,0.0,8.25718729233,10.0299323277,13.3430829985,7.58606180483,0.0,5.75702119371
 11/16  05:00:00,35.5753417228,5.40868013004,2.73348048701,0.0,8.25718729233,11.6354268332,9.35568841918,9.33568841918,0.0,0.02
 11/16  06:00:00,43.2466595392,5.41678171994,2.81693953957,0.0,12.1011305571,15.3678112995,19.9924983331,8.45462427417,0.0,11.5378740589
 11/16  07:00:00,73.7880129246,5.78700218846,5.343649314,0.0,19.7275818095,37.2640762949,20.2111887256,8.61899098058,0.0,11.592197745
 11/16  08:00:00,91.3078529481,6.34231732794,9.35592993433,0.0,24.3117294858,51.2795993405,22.5238598779,5.07685460231,0.0,17.4470052756
 11/16  09:00:00,79.5009964923,6.18893567953,8.97766862131,0.0,23.6694662846,40.6342015617,23.6325286512,0.138345549991,0.0,23.4941831012
 11/16  10:00:00,77.8017076844,6.44831891045,12.026407537,0.0,23.6694662846,35.6302164847,41.4499968619,0.0,18.025,23.4249968619
 11/16  11:00:00,61.7543723545,6.46457738853,13.5595622102,0.0,18.7433767983,22.9618409725,41.4072721838,0.0,18.025,23.3822721838
 11/16  12:00:00,64.0196224176,6.66189523136,15.6297782738,0.0,18.7433767983,22.9618409725,39.0661785763,0.0,18.025,21.0411785763
 11/16  13:00:00,66.3878320122,6.82021624285,17.7962215125,0.0,18.5889407304,23.1597249699,37.8199771101,0.0,18.025,19.7949771101
 11/16  14:00:00,67.8315771005,6.90157348912,18.9121014428,0.0,18.7433767983,23.2517909448,35.5296931678,0.0,18.025,17.5046931678
 11/16  15:00:00,67.3555282841,6.84436773733,18.4932657332,0.0,18.7433767983,23.2517909448,41.3552514365,0.0,18.025,23.3302514365
 11/16  16:00:00,65.2269619217,6.70264480085,16.7963668377,0.0,18.7433767983,22.9618409725,35.5285602071,0.0,18.025,17.5035602071
 11/16  17:00:00,68.6375771888,6.50471968933,14.0695910986,0.0,18.7433767983,27.431320555,23.7874033753,0.0,18.025,5.7624033753
 11/16  18:00:00,84.6205971967,6.54040309916,12.1766422674,0.0,17.6635504202,40.6971502883,5.77347924623,0.0,0.0,5.77347924623
 11/16  19:00:00,90.8809154553,6.60888360896,11.8635608616,0.0,27.5259009287,37.3340067412,11.5819065917,0.0,0.0,11.5819065917
 11/16  20:00:00,93.3729190506,6.65349076519,11.9857147597,0.0,33.8341110165,33.3544677425,5.78361933915,0.0,0.0,5.78361933915
 11/16  21:00:00,102.296557296,6.78758416179,12.6210960299,0.0,36.5179666069,38.8247702939,12.1466404046,0.598278939149,0.0,11.5483614655
 11/16  22:00:00,96.5330444162,6.77347234081,12.3865926324,0.0,32.965339924,36.8579353714,13.03739995,1.44523156035,0.0,11.5921683896
 11/16  23:00:00,69.5281004195,6.31744846068,9.38493304295,0.0,25.6355707503,20.6438685092,13.7203828649,2.16073880203,0.0,11.5596440629
 11/16  24:00:00,46.579366624,5.8919038591,6.41485690113,0.0,15.0252895274,11.7056064465,4.41062551055,4.39062551055,0.0,0.02
 11/17  01:00:00,39.8568092264,5.69655626441,4.91342196197,0.0,11.6412384099,10.0650221343,12.3081537415,6.54546816635,0.0,5.76268557513
 11/17  02:00:00,37.2598972892,5.57624660131,3.99754246487,0.0,10.0992000411,10.047477231,13.1326431378,7.37555464168,0.0,5.75708849616
 11/17  03:00:00,34.5359369442,5.47546201688,3.23393027898,0.0,8.25718729233,10.0299323277,8.86041927935,8.84041927935,0.0,0.02
 11/17  04:00:00,34.0274584568,5.4171811239,2.7837274985,0.0,8.25718729233,10.0299323277,15.6275069906,9.87044960411,0.0,5.75705738649
 11/17  05:00:00,35.337626617,5.38118255658,2.52325897055,0.0,8.25718729233,11.6354268332,16.5347590321,10.7723143343,0.0,5.76244469776
 11/17  06:00:00,42.9360407143,5.38408022681,2.53901991634,0.0,12.1011305571,15.3678112995,16.2221512179,10.4438219595,0.0,5.77832925842
 11/17  07:00:00,73.3669694224,5.73933086156,4.97026978885,0.0,19.7275818095,37.2640762949,21.2749200823,9.68173913791,0.0,11.5931809444
 11/17  08:00:00,90.7569692423,6.281806219,8.8655490134,0.0,24.3117294858,51.2795993405,23.519341702,6.07356518891,0.0,17.4457765131
 11/17  09:00:00,78.7988207379,6.11703171709,8.34739097499,0.0,23.6694662846,40.6342015617,24.0644691204,0.569098910731,0.0,23.4953702097
 11/17  10:00:00,76.561248581,6.36407523319,10.8701860831,0.0,23.6694662846,35.6302164847,42.9633335718,0.0,18.025,24.9383335718
 11/17  11:00:00,60.8173338141,6.40318168463,12.6839178316,0.0,18.7433767983,22.9618409725,39.8972295303,0.0,18.025,21.8722295303
 11/17  12:00:00,62.8298301193,6.59364895627,14.508230765,0.0,18.7433767983,22.9618409725,41.3609895747,0.0,18.025,23.3359895747
 11/17  13:00:00,65.2187476284,6.7500267798,16.6973226726,0.0,18.5889407304,23.1597249699,35.5305595423,0.0,18.025,17.5055595423
 11/17  14:00:00,66.8706477449,6.84781850202,18.0049271193,0.0,18.7433767983,23.2517909448,40.5464295487,0.0,18.025,22.5214295487
 11/17  15:00:00,66.5117986477,6.83017013989,17.6637309022,0.0,18.7433767983,23.2517909448,36.3354759494,0.0,18.025,18.3104759494
 11/17  16:00:00,66.1490033414,6.76574951597,17.655299963,0.0,18.7433767983,22.9618409725,35.5273516199,0.0,18.025,17.5023516199
 11/17  17:00:00,69.0860988159,6.54968953471,14.4731452439,0.0,18.7433767983,27.431320555,23.7874336985,0.0,18.025,5.7624336985
 11/17  18:00:00,84.9416772866,6.57301677209,12.4651078267,0.0,17.6635504202,40.6971502883,5.77331254373,0.0,0.0,5.77331254373
 11/17  19:00:00,91.2122445864,6.64013074003,12.1636380376,0.0,27.5259009287,37.3340067412,11.5819067636,0.0,0.0,11.5819067636
 11/17  20:00:00,93.6119581313,6.67217478487,12.2060623947,0.0,33.8341110165,33.3544677425,11.54780589,0.0,0.0,11.54780589
 11/17  21:00:00,102.256026087,6.78647533172,12.5816735883,0.0,36.5179666069,38.8247702939,6.19676132812,0.413163291539,0.0,5.78359803659
 11/17  22:00:00,96.3176538795,6.7550501522,12.189616258,0.0,32.965339924,36.8579353714,13.2529251392,1.65961391413,0.0,11.5933112251
 11/17  23:00:00,69.3890526029,6.30574317876,9.25758382595,0.0,25.6355707503,20.6438685092,13.8497611108,2.29043720506,0.0,11.5593239058
 11/17  24:00:00,46.504086185,5.88531267145,6.34616441104,0.0,15.0252895274,11.7056064465,10.1179809359,4.34992702391,0.0,5.76805391201
 11/18  01:00:00,41.1234396933,5.70740967331,4.96930196558,0.0,12.8411359301,10.0650221343,6.53941661622,6.51941661622,0.0,0.02
 11/18  02:00:00,40.3594029444,5.61963035306,4.29418318038,0.0,12.8411359301,10.0650221343,12.5241855234,6.76703376272,0.0,5.75715176071
 11/18  03:00:00,34.7508240038,5.50100293,3.42327189284,0.0,8.25718729233,10.0299323277,13.6200487561,7.8630258789,0.0,5.75702287716
 11/18  04:00:00,34.0602618946,5.42348295654,2.81023053837,0.0,8.25718729233,10.0299323277,10.5984724066,10.5784724066,0.0,0.02
 11/18  05:00:00,35.3141363656,5.38083681294,2.50011044891,0.0,8.25718729233,11.6354268332,17.8075093939,12.0449535113,0.0,5.76255588261
 11/18  06:00:00,39.2551554347,5.35300872333,2.31062920817,0.0,8.71707943955,15.3327214929,17.4449484488,11.6768262138,0.0,5.76812223501
 11/18  07:00:00,58.2535691492,5.44585171385,3.00413337788,0.0,18.5082010057,25.6353820695,16.7905814984,11.0125103183,0.0,5.77807118004
 11/18  08:00:00,71.9039238893,5.80165325903,5.61521396127,0.0,19.4083231844,41.0650158608,19.3634927654,7.77102926531,0.0,11.5924635001
 11/18  09:00:00,100.775725482,6.4053970671,10.0063825258,0.0,26.3286599382,57.9988325916,36.5665353812,1.16141689687,0.0,35.4051184843
 11/18  10:00:00,86.7167557308,6.47027460062,11.0366403023,0.0,26.3286599382,42.8504436482,41.5183598668,0.0,18.025,23.4933598668
 11/18  11:00:00,63.3483478987,6.41397484593,11.718639258,0.0,21.7447113004,23.4437158914,41.4535122569,0.0,18.025,23.4285122569
 11/18  12:00:00,63.4517977331,6.56411054129,14.1337443793,0.0,19.3027497915,23.426170988,41.4048581039,0.0,18.025,23.3798581039
 11/18  13:00:00,65.2978462549,6.66776773282,15.734016444,0.0,19.1483137236,23.7250123474,35.5268012002,0.0,18.025,17.5018012002
 11/18  14:00:00,67.2945613983,6.82488969557,17.4280700276,0.0,19.3027497915,23.7161209604,41.3578282351,0.0,18.025,23.3328282351
 11/18  15:00:00,68.0735542064,6.85121185937,18.1807338702,0.0,19.3027497915,23.7161209604,35.5264366303,0.0,18.025,17.5014366303
 11/18  16:00:00,66.9425146322,6.74245609471,17.4484055285,0.0,19.3027497915,23.426170988,41.3547556991,0.0,18.025,23.3297556991
 11/18  17:00:00,71.5022027881,6.55764687802,15.8575822483,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/18  18:00:00,82.7742936046,6.53428933811,12.8785288538,0.0,18.2229234133,37.5968344597,5.76804694932,0.0,0.0,5.76804694932
 11/18  19:00:00,96.3940725426,6.67592993053,12.4033531189,0.0,32.690315043,37.0816133363,5.77353874652,0.0,0.0,5.77353874652
 11/18  20:00:00,96.7682682439,6.74802711107,12.5937357976,0.0,36.8143715336,33.066984531,11.5493305599,0.0,0.0,11.5493305599
 11/18  21:00:00,102.745934624,6.87414439939,13.2052108986,0.0,36.3493007332,38.7721355839,5.94180733042,0.15842369636,0.0,5.78338363406
 11/18  22:00:00,99.7957634633,6.79040493749,12.4566394354,0.0,36.1807251679,36.8228455648,13.1056001781,1.556640937,0.0,11.5489592411
 11/18  23:00:00,75.1464203839,6.35624958248,9.56147490207,0.0,31.0351095914,20.6438685092,14.0532522223,2.45963628846,0.0,11.5936159338
 11/18  24:00:00,49.3555426397,5.93899694758,6.74185465668,0.0,17.4250845679,11.7056064465,9.95717186665,4.17795479002,0.0,5.77921707663
 11/19  01:00:00,41.7935253414,5.77251123132,5.45485642361,0.0,12.925468867,10.100111941,11.1742449134,5.41150340614,0.0,5.7627415073
 11/19  02:00:00,40.5579095505,5.63214343818,4.36075607653,0.0,12.925468867,10.100111941,7.9887595506,7.9687595506,0.0,0.02
 11/19  03:00:00,34.6844852212,5.48390246726,3.25460852561,0.0,8.34152022915,10.0650221343,15.8986321527,10.1413190299,0.0,5.75731312279
 11/19  04:00:00,34.1210961832,5.41681489364,2.7583070742,0.0,8.34152022915,10.0650221343,17.2516037001,11.4946406223,0.0,5.7569630778
 11/19  05:00:00,35.3554602485,5.37192373963,2.43092712541,0.0,8.34152022915,11.6705166398,12.8954965684,12.8754965684,0.0,0.02
 11/19  06:00:00,39.2912417419,5.34336047054,2.23693894407,0.0,8.80141237637,15.3678112995,17.9976722254,12.2304301339,0.0,5.7672420915
 11/19  07:00:00,58.0722357919,5.42887440232,2.83977024459,0.0,18.5082010057,25.6353820695,18.0962283659,12.316881011,0.0,5.77934735484
 11/19  08:00:00,72.0602861551,5.81164972733,5.6421489062,0.0,19.4926561212,41.1001056674,26.1757639223,8.795010205,0.0,17.3807537173
 11/19  09:00:00,101.82360067,6.55008133804,10.9095670985,0.0,26.3286599382,57.9988325916,30.8094122428,1.30084449931,0.0,29.5085677435
 11/19  10:00:00,87.42651954,6.62177359999,11.7143184302,0.0,26.2443270014,42.8153538416,47.3856735233,0.0,18.025,29.3606735233
 11/19  11:00:00,63.2442867863,6.50497549528,11.5235746128,0.0,21.7447113004,23.4437158914,41.4515712694,0.0,18.025,23.4265712694
 11/19  12:00:00,63.5052954513,6.69548120565,13.9961581464,0.0,19.3449162599,23.4437158914,41.4042691206,0.0,18.025,23.3792691206
 11/19  13:00:00,65.378551504,6.83018798383,15.5925916812,0.0,19.190480192,23.7425572507,35.5303406006,0.0,18.025,17.5053406006
 11/19  14:00:00,66.5423033092,6.90748361191,16.6529197415,0.0,19.260583323,23.698576057,35.5266492789,0.0,18.025,17.5016492789
 11/19  15:00:00,68.9292975173,6.97353474002,18.9738706212,0.0,19.260583323,23.698576057,41.3570968233,0.0,18.025,23.3320968233
 11/19  16:00:00,68.8124320632,6.88888751651,19.2315958729,0.0,19.260583323,23.4086260847,35.5274810996,0.0,18.025,17.5024810996
 11/19  17:00:00,70.2590402131,6.59554475871,14.6362325343,0.0,19.260583323,27.8781056672,23.787416177,0.0,18.025,5.76241617698
 11/19  18:00:00,81.3012006818,6.51594303834,11.4834935232,0.0,18.1807569449,37.5792895564,5.76808033499,0.0,0.0,5.76808033499
 11/19  19:00:00,95.7178174132,6.65409030344,11.8683606889,0.0,32.6059821062,37.0465235296,5.79985422929,0.0262769871919,0.0,5.7735772421
 11/19  20:00:00,95.8439336597,6.67236419364,11.7450660222,0.0,36.8143715336,33.066984531,6.42801913322,0.644129312015,0.0,5.7838898212
 11/19  21:00:00,101.82360569,6.77290533131,12.2646882015,0.0,36.43363367,38.8072253906,13.1581801753,1.6091846729,0.0,11.5489955024
 11/19  22:00:00,98.8602979882,6.71036198659,11.7206415112,0.0,36.0963922311,36.7877557581,8.18102104702,2.3967832978,0.0,5.78423774921
 11/19  23:00:00,74.1378124964,6.2661583924,8.76237320051,0.0,30.9507766546,20.6087787026,16.5062813141,4.91239370521,0.0,11.5938876089
 11/19  24:00:00,48.4923598132,5.84949864421,5.96816113672,0.0,17.4250845679,11.7056064465,18.8515339044,7.31287669123,0.0,11.5386572132
 11/20  01:00:00,39.5239618048,5.66603557945,4.61109137899,0.0,11.6412384099,10.0650221343,8.73991535559,8.71991535559,0.0,0.02
 11/20  02:00:00,36.9023238207,5.54299637249,3.67321620247,0.0,10.0992000411,10.047477231,15.7483121341,9.99096197164,0.0,5.75735016245
 11/20  03:00:00,34.1805308772,5.44253697301,2.91144086216,0.0,8.25718729233,10.0299323277,17.7536150327,11.9963833493,0.0,5.75723168341
 11/20  04:00:00,33.7044935463,5.38524925362,2.49269349598,0.0,8.25718729233,10.0299323277,13.6770406057,13.6570406057,0.0,0.02
 11/20  05:00:00,34.9225144525,5.33875456734,2.15056648684,0.0,8.25718729233,11.6354268332,21.2379618658,15.4751720275,0.0,5.76278983836
 11/20  06:00:00,42.5049681349,5.34003486739,2.15198347162,0.0,12.1011305571,15.3678112995,20.7665811488,14.9872052799,0.0,5.77937586896
 11/20  07:00:00,72.4164845712,5.63834821849,4.1207462966,0.0,19.7275818095,37.2640762949,26.0005602579,14.4075552407,0.0,11.5930050173
 11/20  08:00:00,89.1548146311,6.10085800914,7.44431957149,0.0,24.3117294858,51.2795993405,27.939796694,10.4919879612,0.0,17.4478087328
 11/20  09:00:00,77.5173664518,5.98569985087,7.19725040782,0.0,23.6694662846,40.6342015617,31.4537431017,2.08813344432,0.0,29.3656096574
 11/20  10:00:00,74.5647000158,6.22018514768,9.01751721677,0.0,23.6694662846,35.6302164847,41.5281846115,0.0819396522873,18.025,23.4212449592
 11/20  11:00:00,58.0687133201,6.26705714121,10.0714107213,0.0,18.7433767983,22.9618409725,41.4086267433,0.0,18.025,23.3836267433
 11/20  12:00:00,60.2434995214,6.45778601856,12.0577571599,0.0,18.7433767983,22.9618409725,35.5311869985,0.0,18.025,17.5061869985
 11/20  13:00:00,62.4991511394,6.61264474366,14.1151000763,0.0,18.5889407304,23.1597249699,35.5269000394,0.0,18.025,17.5019000394
 11/20  14:00:00,63.1447144667,6.66167176694,14.4651401516,0.0,18.7433767983,23.2517909448,41.3582710862,0.0,18.025,23.3332710862
 11/20  15:00:00,63.179394936,6.62208072028,14.5394048261,0.0,18.7433767983,23.2517909448,35.5268470675,0.0,18.025,17.5018470675
 11/20  16:00:00,62.2256705313,6.52254745317,13.9751689111,0.0,18.7433767983,22.9618409725,41.3554550259,0.0,18.025,23.3304550259
 11/20  17:00:00,65.652850712,6.33754432864,11.2520317672,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/20  18:00:00,83.1808729025,6.4138648512,10.8634384034,0.0,17.6635504202,40.6971502883,8.34548043435,0.0,0.0,8.34548043435
 11/20  19:00:00,89.5537421678,6.47584762147,10.6693993667,0.0,27.5259009287,37.3340067412,9.10806602283,0.110579891313,0.0,8.99748613152
 11/20  20:00:00,92.0920842099,6.5177130581,10.8406362278,0.0,33.8341110165,33.3544677425,12.4962804359,0.947308379009,0.0,11.5489720569
 11/20  21:00:00,101.209137605,6.66651762471,11.6547317817,0.0,36.5179666069,38.8247702939,7.78682049957,2.00309608312,0.0,5.78372441645
 11/20  22:00:00,95.4910927907,6.65674195046,11.4613428902,0.0,32.965339924,36.8579353714,14.6689682126,3.07511624542,0.0,11.5938519672
 11/20  23:00:00,68.3732542587,6.18785334359,8.35966422276,0.0,25.6355707503,20.6438685092,16.7883268929,5.22779515928,0.0,11.5605317336
 11/20  24:00:00,45.4744806509,5.76457966959,5.43728336574,0.0,15.0252895274,11.7056064465,13.7111184878,7.94278064256,0.0,5.76833784528
 11/21  01:00:00,38.993737958,5.59469832548,4.15219836722,0.0,11.6412384099,10.0650221343,14.8788299126,9.1160278068,0.0,5.76280210583
 11/21  02:00:00,36.5602243292,5.49659497904,3.37752088,0.0,10.0992000411,10.047477231,10.0621577073,10.0421577073,0.0,0.02
 11/21  03:00:00,33.8850136761,5.4035948914,2.65486267203,0.0,8.25718729233,10.0299323277,18.3618465314,12.6046637466,0.0,5.75718278488
 11/21  04:00:00,33.4923846318,5.35694491385,2.30888694712,0.0,8.25718729233,10.0299323277,14.0489316919,14.0289316919,0.0,0.02
 11/21  05:00:00,34.7533355897,5.31582534232,2.00431798975,0.0,8.25718729233,11.6354268332,21.2937703052,15.530957444,0.0,5.76281286115
 11/21  06:00:00,42.2723612117,5.31036125968,1.94904341617,0.0,12.1011305571,15.3678112995,21.3628598422,15.5835189644,0.0,5.77934087787
 11/21  07:00:00,72.1919436571,5.60797930934,3.92656720641,0.0,19.7275818095,37.2640762949,32.1899805402,14.8109617063,0.0,17.3790188338
 11/21  08:00:00,88.833633268,6.05554375673,7.1684466963,0.0,24.3117294858,51.2795993405,22.2707737032,10.6315717218,0.0,11.6392019815
 11/21  09:00:00,76.8104883542,5.89677758551,6.57928928116,0.0,23.6694662846,40.6342015617,31.9090327558,2.54067237663,0.0,29.3683603792
 11/21  10:00:00,73.7103789802,6.10518620477,8.27819098078,0.0,23.6694662846,35.6302164847,41.7171877646,0.266085216352,18.025,23.4261025482
 11/21  11:00:00,57.1562592445,6.20079921454,9.22521146008,0.0,18.7433767983,22.9618409725,41.4091879158,0.0,18.025,23.3841879158
 11/21  12:00:00,59.4477282161,6.39943555619,11.3203342747,0.0,18.7433767983,22.9618409725,35.5333310509,0.0,18.025,17.5083310509
 11/21  13:00:00,61.8391875697,6.54922799428,13.5185550552,0.0,18.5889407304,23.1597249699,41.3574841925,0.0,18.025,23.3324841925
 11/21  14:00:00,62.4336111807,6.59376315216,13.8219372304,0.0,18.7433767983,23.2517909448,35.5339099212,0.0,18.025,17.5089099212
 11/21  15:00:00,62.6824933003,6.57241404308,14.0921721826,0.0,18.7433767983,23.2517909448,41.3547119742,0.0,18.025,23.3297119742
 11/21  16:00:00,61.4278085684,6.46350178354,13.2363487085,0.0,18.7433767983,22.9618409725,35.5325145737,0.0,18.025,17.5075145737
 11/21  17:00:00,64.9585376808,6.28530876509,10.6099490599,0.0,18.7433767983,27.431320555,23.7866843142,0.0,18.025,5.76168431421
 11/21  18:00:00,82.3644551636,6.35016339304,10.1107218457,0.0,17.6635504202,40.6971502883,5.77377865484,0.0,0.0,5.77377865484
 11/21  19:00:00,88.9885781868,6.4168842239,10.1631930481,0.0,27.5259009287,37.3340067412,11.9131951811,0.331353530604,0.0,11.5818416505
 11/21  20:00:00,91.5878884269,6.46116017165,10.3929933514,0.0,33.8341110165,33.3544677425,7.22059503141,1.43707872828,0.0,5.78351630312
 11/21  21:00:00,100.59048892,6.59733760279,11.105254048,0.0,36.5179666069,38.8247702939,14.3445892089,2.79552472937,0.0,11.5490644795
 11/21  22:00:00,94.9052558348,6.59033209158,10.9419111186,0.0,32.965339924,36.8579353714,15.8694221939,4.27696323833,0.0,11.5924589556
 11/21  23:00:00,68.1662205299,6.16202674821,8.17845235312,0.0,25.6355707503,20.6438685092,10.5131828496,4.72313414508,0.0,5.79004870447
 11/21  24:00:00,45.4356117447,5.75814175717,5.40485072803,0.0,15.0252895274,11.7056064465,12.6356264764,6.86834072379,0.0,5.76728575261
 11/22  01:00:00,38.7581674179,5.56887923995,3.94244624453,0.0,11.6412384099,10.0650221343,15.7392177557,9.97631046486,0.0,5.76290729085
 11/22  02:00:00,36.2590861456,5.4642740524,3.10869613168,0.0,10.0992000411,10.047477231,17.244337803,11.4869523607,0.0,5.7573854423
 11/22  03:00:00,33.7822617648,5.39116264179,2.56454668845,0.0,8.25718729233,10.0299323277,12.5693188571,12.5493188571,0.0,0.02
 11/22  04:00:00,33.4244105046,5.34769726445,2.25015508861,0.0,8.25718729233,10.0299323277,19.0565916169,13.2992012824,0.0,5.7573903345
 11/22  05:00:00,34.7690229024,5.31598202365,2.01984575874,0.0,8.25718729233,11.6354268332,19.8979641671,14.1354645155,0.0,5.76249965159
 11/22  06:00:00,42.3174994897,5.31449132237,1.99004918496,0.0,12.1011305571,15.3678112995,20.1776336417,14.3981644374,0.0,5.77946920434
 11/22  07:00:00,72.3001686967,5.61796468507,4.02480390356,0.0,19.7275818095,37.2640762949,24.9635112833,13.3695041361,0.0,11.5940071472
 11/22  08:00:00,88.8920153255,6.05870793255,7.22365126774,0.0,24.3117294858,51.2795993405,26.9121410251,9.46414531057,0.0,17.4479957146
 11/22  09:00:00,77.130915333,5.92927969243,6.86720902519,0.0,23.6694662846,40.6342015617,25.5138125426,2.01641477266,0.0,23.49739777
 11/22  10:00:00,73.9948714941,6.13878132724,8.52907917199,0.0,23.6694662846,35.6302164847,47.4941497241,0.191820448681,18.025,29.2773292754
 11/22  11:00:00,56.9814359762,6.15757876774,9.09361040587,0.0,18.7433767983,22.9618409725,35.5967217823,0.0296241977742,18.025,17.5420975845
 11/22  12:00:00,59.0261601161,6.31875260966,10.9794468823,0.0,18.7433767983,22.9618409725,41.3636542673,0.0,18.025,23.3386542673
 11/22  13:00:00,61.1322345723,6.4207311194,12.9400943348,0.0,18.5889407304,23.1597249699,35.5338925072,0.0,18.025,17.5088925072
 11/22  14:00:00,63.4083410562,6.60918161942,14.7812504962,0.0,18.7433767983,23.2517909448,41.3566364627,0.0,18.025,23.3316364627
 11/22  15:00:00,63.8529253776,6.61665098934,15.218364086,0.0,18.7433767983,23.2517909448,35.5329273545,0.0,18.025,17.5079273545
 11/22  16:00:00,62.6658225635,6.52896536693,14.4088947827,0.0,18.7433767983,22.9618409725,37.4049780253,0.0,18.025,19.3799780253
 11/22  17:00:00,65.5945961792,6.31790967045,11.2134121294,0.0,18.7433767983,27.431320555,21.9362960855,0.0,18.025,3.91129608553
 11/22  18:00:00,82.3046066006,6.34859937678,10.052436375,0.0,17.6635504202,40.6971502883,5.77365253497,0.0,0.0,5.77365253497
 11/22  19:00:00,89.0728423786,6.42603715998,10.2383001308,0.0,27.5259009287,37.3340067412,11.7977379377,0.214851972777,0.0,11.5828859649
 11/22  20:00:00,91.813308633,6.48446900277,10.5950970073,0.0,33.8341110165,33.3544677425,12.6036054757,1.05421913943,0.0,11.5493863363
 11/22  21:00:00,100.773270285,6.61581111031,11.2695615069,0.0,36.5179666069,38.8247702939,8.07407661658,2.28931156522,0.0,5.78476505136
 11/22  22:00:00,94.9284178146,6.59198859806,10.963409753,0.0,32.965339924,36.8579353714,15.4993688009,3.90573877045,0.0,11.5936300305
 11/22  23:00:00,68.0116361889,6.14511458114,8.04077298399,0.0,25.6355707503,20.6438685092,16.6881951826,5.1273004571,0.0,11.5608947255
 11/22  24:00:00,45.1637610863,5.72753602018,5.1636022944,0.0,15.0252895274,11.7056064465,13.9795032511,8.21109167097,0.0,5.76841158014
 11/23  01:00:00,40.0207091607,5.56378116756,3.89076392795,0.0,12.925468867,10.100111941,16.3861487494,10.6233546809,0.0,5.76279406847
 11/23  02:00:00,39.3415035031,5.4905437845,3.28594397728,0.0,12.925468867,10.100111941,11.5058893085,11.4858893085,0.0,0.02
 11/23  03:00:00,33.9198637326,5.39320962164,2.58067150898,0.0,8.34152022915,10.0650221343,18.2960640008,12.5388608693,0.0,5.75720313152
 11/23  04:00:00,33.4927146198,5.34172571648,2.20501203293,0.0,8.34152022915,10.0650221343,13.8395159676,13.8195159676,0.0,0.02
 11/23  05:00:00,34.8554966302,5.31236861895,1.9905068676,0.0,8.34152022915,11.6705166398,20.2107169522,14.4478047028,0.0,5.76291224935
 11/23  06:00:00,38.8027295307,5.28590023599,1.80587588311,0.0,8.80141237637,15.3678112995,19.7916250673,14.0234227615,0.0,5.76820230588
 11/23  07:00:00,59.3792533157,5.36482789175,2.32682425409,0.0,18.5082010057,25.6353820695,19.7922937636,14.0137409948,0.0,5.77855276877
 11/23  08:00:00,71.0599907184,5.69244180048,4.7610356689,0.0,19.4926561212,41.1001056674,22.2220194809,10.627208663,0.0,11.5948108179
 11/23  09:00:00,100.345681893,6.36639446919,9.61529967884,0.0,26.3286599382,57.9988325916,37.6738763585,2.26230657248,0.0,35.411569786
 11/23  10:00:00,86.191600439,6.4678879479,10.6332648866,0.0,26.2443270014,42.8153538416,41.6278350358,0.106573991086,18.025,23.4962610447
 11/23  11:00:00,61.857818847,6.36742594053,10.27463938,0.0,21.7447113004,23.4437158914,47.3071731792,0.0,18.025,29.2821731792
 11/23  12:00:00,61.1019992278,6.53581449742,11.7525168041,0.0,19.3449162599,23.4437158914,35.5675910222,0.0,18.025,17.5425910222
 11/23  13:00:00,63.8747777328,6.69629476688,14.2227027695,0.0,19.190480192,23.7425572507,41.3586738886,0.0,18.025,23.3336738886
 11/23  14:00:00,64.8987799466,6.76230826854,15.1545649434,0.0,19.260583323,23.698576057,35.5323553413,0.0,18.025,17.5073553413
 11/23  15:00:00,64.8527444371,6.74489492608,15.1259474388,0.0,19.260583323,23.698576057,41.3559539763,0.0,18.025,23.3309539763
 11/23  16:00:00,63.5680463726,6.6279909303,14.2481011904,0.0,19.260583323,23.4086260847,35.5320413311,0.0,18.025,17.5070413311
 11/23  17:00:00,66.3721282293,6.37365740606,10.9711959161,0.0,19.260583323,27.8781056672,23.7876902781,0.0,18.025,5.76269027807
 11/23  18:00:00,79.4375709798,6.32971253625,9.80608198093,0.0,18.1807569449,37.5792895564,5.76830010854,0.0,0.0,5.76830010854
 11/23  19:00:00,94.3044252796,6.5013370574,10.6077078772,0.0,32.6059821062,37.0465235296,6.13690571533,0.363065805372,0.0,5.77383990996
 11/23  20:00:00,95.0645879973,6.57902497905,11.0590427711,0.0,36.8143715336,33.066984531,7.17334408801,1.38972956635,0.0,5.78361452166
 11/23  21:00:00,101.143809181,6.68995768183,11.6678237506,0.0,36.43363367,38.8072253906,14.4340048952,2.88467006013,0.0,11.5493348351
 11/23  22:00:00,98.0740703361,6.6173163053,11.0274417334,0.0,36.0963922311,36.7877557581,11.1558466863,5.37094702604,0.0,5.7848996603
