Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  23:00:00,73.5917280233,6.19937901991,8.28304347424,0.0,30.9507766546,20.6087787026,17.9451911186,6.35056645087,0.0,11.5946246678
 11/23  24:00:00,48.0819967225,5.79543457424,5.61184749664,0.0,17.4250845679,11.7056064465,19.7677060396,8.22959719349,0.0,11.5381088461
 11/24  01:00:00,39.0646664579,5.6095762342,4.20824698743,0.0,11.6412384099,10.0650221343,10.472289311,10.452289311,0.0,0.02
 11/24  02:00:00,36.4226083496,5.48752609837,3.24896391963,0.0,10.0992000411,10.047477231,17.9984875884,12.241155535,0.0,5.75733205343
 11/24  03:00:00,33.9251127341,5.41146294741,2.68709186052,0.0,8.25718729233,10.0299323277,13.5572808826,13.5372808826,0.0,0.02
 11/24  04:00:00,33.4997401479,5.36011921748,2.31306262408,0.0,8.25718729233,10.0299323277,20.6071402339,14.8497922367,0.0,5.75734799723
 11/24  05:00:00,34.8129636647,5.32396979518,2.05579222797,0.0,8.25718729233,11.6354268332,21.3023354255,15.539710225,0.0,5.76262520049
 11/24  06:00:00,42.3883559288,5.32530301103,2.05008857147,0.0,12.1011305571,15.3678112995,21.154104794,15.3746843559,0.0,5.77942043814
 11/24  07:00:00,74.1484827834,5.61849664521,3.98857154313,0.0,19.7275818095,37.2640762949,26.5560837775,14.9614503243,0.0,11.5946334532
 11/24  08:00:00,87.8526800062,5.93482576803,6.3081835772,0.0,24.3117294858,51.2795993405,28.9473279564,11.4992915949,0.0,17.4480363616
 11/24  09:00:00,74.4631198764,5.61016959922,4.51851179141,0.0,23.6694662846,40.6342015617,34.0408463198,4.67292115386,0.0,29.3679251659
 11/24  10:00:00,71.5112794822,5.83232745157,6.35193834128,0.0,23.6694662846,35.6302164847,43.2699096317,1.82187077018,18.025,23.4230388615
 11/24  11:00:00,52.2454889678,5.62140398931,4.89382745497,0.0,18.7433767983,22.9618409725,43.6834519517,2.27272907095,18.025,23.3857228807
 11/24  12:00:00,53.2925320354,5.75630926668,5.80825879801,0.0,18.7433767983,22.9618409725,37.0556834543,1.52293197563,18.025,17.5077514786
 11/24  13:00:00,54.9535760461,5.90602528055,7.27613657394,0.0,18.5889407304,23.1597249699,36.5778053892,1.04710663705,18.025,17.5056987522
 11/24  14:00:00,54.3591831771,5.8131972065,6.52807541578,0.0,18.7433767983,23.2517909448,41.3678091507,0.00701764885691,18.025,23.3357915018
 11/24  15:00:00,55.5250656952,5.96692344965,7.54022445784,0.0,18.7433767983,23.2517909448,35.5289040791,0.0,18.025,17.5039040791
 11/24  16:00:00,54.111597519,5.84576085271,6.53787574355,0.0,18.7433767983,22.9618409725,42.0920696504,0.733674956556,18.025,23.3333946938
 11/24  17:00:00,59.4794878888,5.73447888701,5.68172383443,0.0,18.7433767983,27.431320555,19.6619182359,1.6169182359,18.025,0.02
 11/24  18:00:00,78.5064112271,5.89997206246,6.70285647671,0.0,17.6635504202,40.6971502883,13.6394824015,2.11191238673,0.0,11.5275700147
 11/24  19:00:00,85.909826776,6.03656069151,7.4647480518,0.0,27.5259009287,37.3340067412,15.0527211329,3.47039319488,0.0,11.5823279381
 11/24  20:00:00,89.2373470489,6.15838497855,8.34521217263,0.0,33.8341110165,33.3544677425,10.6599862137,4.87505067847,0.0,5.78493553524
 11/24  21:00:00,99.1250559037,6.39140483125,9.84574411677,0.0,36.5179666069,38.8247702939,11.8339400525,6.04949460757,0.0,5.78444544498
 11/24  22:00:00,94.047213469,6.45243608229,10.2217451713,0.0,32.965339924,36.8579353714,23.4997299443,6.11954511454,0.0,17.3801848297
 11/24  23:00:00,67.2551453425,6.0239387538,7.40545268968,0.0,25.6355707503,20.6438685092,12.2492961378,6.45865802392,0.0,5.79063811391
 11/24  24:00:00,44.775337368,5.65596617531,4.84674320999,0.0,15.0252895274,11.7056064465,13.1036584183,7.33522342462,0.0,5.76843499371
 11/25  01:00:00,39.8658502084,5.53662410529,3.88247866277,0.0,12.8411359301,10.0650221343,13.3999433727,7.63835104763,0.0,5.76159232504
 11/25  02:00:00,39.3690693939,5.48684220868,3.43662999709,0.0,12.8411359301,10.0650221343,7.87168680287,7.85168680287,0.0,0.02
 11/25  03:00:00,34.071657072,5.40966133564,2.8354355055,0.0,8.25718729233,10.0299323277,13.798550567,8.04130718745,0.0,5.75724337956
 11/25  04:00:00,33.8226553146,5.37996167717,2.61613216008,0.0,8.25718729233,10.0299323277,13.4826465591,7.7253914452,0.0,5.75725511388
 11/25  05:00:00,35.3565864545,5.36940078927,2.55398669237,0.0,8.25718729233,11.6354268332,6.53171894934,6.51171894934,0.0,0.02
 11/25  06:00:00,39.4457214781,5.35809987738,2.49608667115,0.0,8.71707943955,15.3327214929,11.7358188209,5.96735885965,0.0,5.76845996129
 11/25  07:00:00,60.5860160819,5.47441291887,3.42398945089,0.0,18.5082010057,25.6353820695,16.576672279,5.03750771047,0.0,11.5391645685
 11/25  08:00:00,72.2812192725,5.8206097086,5.97350801117,0.0,19.4083231844,41.0650158608,15.8412948438,4.2465232738,0.0,11.59477157
 11/25  09:00:00,100.267385048,6.30306312299,9.60032119537,0.0,26.3286599382,57.9988325916,30.379419337,0.865634350705,0.0,29.5137849863
 11/25  10:00:00,82.8446497765,5.99498301901,7.63978549116,0.0,26.3286599382,42.8504436482,48.508043952,1.11731981215,18.025,29.3657241398
 11/25  11:00:00,56.1473690375,5.65374934426,5.27785728142,0.0,21.7447113004,23.4437158914,43.3327133332,1.876132009,18.025,23.4315813242
 11/25  12:00:00,56.4139965858,5.99313256805,7.66690169127,0.0,19.3027497915,23.426170988,42.226414097,0.817263935925,18.025,23.3841501611
 11/25  13:00:00,57.7661104031,6.09522775431,8.77480785523,0.0,19.1483137236,23.7250123474,36.2511701596,0.717618280932,18.025,17.5085518787
 11/25  14:00:00,59.1374852667,6.24959164556,9.84627421936,0.0,19.3027497915,23.7161209604,41.3567129642,0.0,18.025,23.3317129642
 11/25  15:00:00,58.955484594,6.24605321503,9.66781338906,0.0,19.3027497915,23.7161209604,35.533092832,0.0,18.025,17.508092832
 11/25  16:00:00,57.6688571788,6.15541575872,8.76176962075,0.0,19.3027497915,23.426170988,35.5701344705,0.041677456144,18.025,17.5034570143
 11/25  17:00:00,62.1005977116,5.93410754413,7.07950670891,0.0,19.3027497915,27.8956505705,24.6343333165,0.84662089237,18.025,5.76271242411
 11/25  18:00:00,76.3007132801,5.93760746402,7.00161542168,0.0,18.2229234133,37.5968344597,7.37266265859,1.6045610163,0.0,5.76810164229
 11/25  19:00:00,91.4780885327,6.13237953275,8.03090095869,0.0,32.690315043,37.0816133363,9.25802494161,3.48403980663,0.0,5.77398513498
 11/25  20:00:00,92.4136298522,6.24911352264,8.73798448713,0.0,36.8143715336,33.066984531,16.7443914253,5.1950269907,0.0,11.5493644346
 11/25  21:00:00,98.8054445626,6.41182846656,9.72700706737,0.0,36.3493007332,38.7721355839,12.8681199785,7.08344968308,0.0,5.78467029539
 11/25  22:00:00,96.3094815557,6.37550056608,9.38523333429,0.0,36.1807251679,36.8228455648,19.7866449438,8.2368334418,0.0,11.549811502
 11/25  23:00:00,71.8086940759,5.95727461162,6.62267827033,0.0,31.0351095914,20.6438685092,21.2147286035,9.6203863728,0.0,11.5943422307
 11/25  24:00:00,46.3970642042,5.58719203016,4.13515491999,0.0,17.4250845679,11.7056064465,16.671970934,10.8925039376,0.0,5.77946699639
 11/26  01:00:00,39.3800965775,5.48595970038,3.32796508058,0.0,12.925468867,10.100111941,16.9911472722,11.2282377757,0.0,5.76290949646
 11/26  02:00:00,38.7772372171,5.4215933613,2.79062409221,0.0,12.925468867,10.100111941,12.1678900863,12.1478900863,0.0,0.02
 11/26  03:00:00,33.5462676219,5.34653803238,2.25374303075,0.0,8.34152022915,10.0650221343,18.5699869875,12.8127056967,0.0,5.75728129082
 11/26  04:00:00,33.1326177827,5.29739173621,1.88924272515,0.0,8.34152022915,10.0650221343,14.2624478186,14.2424478186,0.0,0.02
 11/26  05:00:00,34.4466158816,5.26319885269,1.63079182043,0.0,8.34152022915,11.6705166398,21.5584157827,15.7954425709,0.0,5.76297321185
 11/26  06:00:00,38.3941291148,5.2363993473,1.44676917493,0.0,8.80141237637,15.3678112995,21.976252733,16.2079495324,0.0,5.76830320064
 11/26  07:00:00,58.8567551022,5.3031513445,1.8659894758,0.0,18.5082010057,25.6353820695,24.0918644482,18.3124329193,0.0,5.77943152893
 11/26  08:00:00,70.0661354258,5.58500006937,3.87460329158,0.0,19.4926561212,41.1001056674,33.8698857901,16.4873123225,0.0,17.3825734676
 11/26  09:00:00,98.7975076624,6.19652144002,8.23697615966,0.0,26.3286599382,57.9988325916,36.8346382498,7.32102285368,0.0,29.5136153961
 11/26  10:00:00,84.0275886282,6.23262039551,8.70450218312,0.0,26.2443270014,42.8153538416,50.1153306322,2.72509193261,18.025,29.3652386996
 11/26  11:00:00,58.9237361086,6.07716066562,7.63081062569,0.0,21.7447113004,23.4437158914,43.7628194526,2.30671959622,18.025,23.4310998564
 11/26  12:00:00,57.2423493546,6.18533611437,8.24333663845,0.0,19.3449162599,23.4437158914,42.738333721,1.33151767142,18.025,23.3818160496
 11/26  13:00:00,57.9122079261,6.24870981427,8.70771159383,0.0,19.190480192,23.7425572507,37.0423814801,1.50890448519,18.025,17.5084769949
 11/26  14:00:00,58.2774628548,6.306777831,8.98877250583,0.0,19.260583323,23.698576057,35.529474601,0.0,18.025,17.504474601
 11/26  15:00:00,57.891462007,6.25269998932,8.65685551245,0.0,19.260583323,23.698576057,41.3620329336,0.0,18.025,23.3370329336
 11/26  16:00:00,56.620354769,6.12149066764,7.80690057009,0.0,19.260583323,23.4086260847,35.9863499992,0.455161481923,18.025,17.5061885173
 11/26  17:00:00,61.2204536732,5.897987081,6.29519272856,0.0,19.260583323,27.8781056672,25.4486687837,1.6609344211,18.025,5.76273436264
 11/26  18:00:00,75.2768200781,5.87563959089,6.09939994983,0.0,18.1807569449,37.5792895564,8.57591075968,2.80755522322,0.0,5.76835553645
 11/26  19:00:00,90.4306160468,6.05614463685,7.17908418586,0.0,32.6059821062,37.0465235296,11.5999579083,5.8260024121,0.0,5.77395549622
 11/26  20:00:00,91.2236616947,6.13543809131,7.66168821847,0.0,36.8143715336,33.066984531,20.2055198239,8.65661557855,0.0,11.5489042453
 11/26  21:00:00,97.2020860626,6.23279734584,8.18325258237,0.0,36.43363367,38.8072253906,18.6304286058,12.8461946091,0.0,5.7842339967
 11/26  22:00:00,94.4305505245,6.18809519569,7.81312806126,0.0,36.0963922311,36.7877557581,20.980085492,15.1953814777,0.0,5.78470401435
 11/26  23:00:00,70.0787915888,5.78261107993,5.18685550171,0.0,30.9507766546,20.6087787026,34.5754879859,17.1935435393,0.0,17.3819444466
 11/26  24:00:00,45.1051968484,5.45610484928,2.97436983078,0.0,17.4250845679,11.7056064465,25.1232665604,19.3437295982,0.0,5.77953696216
 11/27  01:00:00,36.8740920699,5.36265942509,2.26457994339,0.0,11.6412384099,10.0650221343,26.7288891202,20.9660749236,0.0,5.76281419661
 11/27  02:00:00,34.7432616893,5.29036487077,1.76677887987,0.0,10.0992000411,10.047477231,22.5358796376,22.5158796376,0.0,0.02
 11/27  03:00:00,32.435967982,5.23283783225,1.37656412908,0.0,8.25718729233,10.0299323277,29.1182505716,23.3607449354,0.0,5.75750563615
 11/27  04:00:00,32.1442071744,5.19393637866,1.12371020835,0.0,8.25718729233,10.0299323277,24.3279798616,24.3079798616,0.0,0.02
 11/27  05:00:00,33.5226277227,5.16281357206,0.926608162026,0.0,8.25718729233,11.6354268332,30.736431313,24.9733896049,0.0,5.76304170817
 11/27  06:00:00,41.1074829455,5.16217374722,0.932332476565,0.0,12.1011305571,15.3678112995,30.0287778272,24.2493541442,0.0,5.77942368302
 11/27  07:00:00,72.6513248173,5.42583505326,2.68405464674,0.0,19.7275818095,37.2640762949,42.122090606,24.7395669607,0.0,17.3825236453
 11/27  08:00:00,85.9161720559,5.71097036782,4.59550999685,0.0,24.3117294858,51.2795993405,32.6765018371,21.0364450578,0.0,11.6400567793
 11/27  09:00:00,73.5895124184,5.53889860802,3.71615896721,0.0,23.6694662846,40.6342015617,40.2955820788,10.9234613171,0.0,29.3721207617
 11/27  10:00:00,68.6036074283,5.52219341464,3.75439012677,0.0,23.6694662846,35.6302164847,48.3691711487,6.91516120558,18.025,23.4290099432
 11/27  11:00:00,50.5243355996,5.45618991434,3.33787789545,0.0,18.7433767983,22.9618409725,46.0676718612,4.65542922889,18.025,23.3872426323
 11/27  12:00:00,52.2734876985,5.69124672609,4.85427077483,0.0,18.7433767983,22.9618409725,38.9275489103,3.39400815048,18.025,17.5085407598
 11/27  13:00:00,53.7183961142,5.85646000542,6.09052029571,0.0,18.5889407304,23.1597249699,45.1413930603,3.78056317512,18.025,23.3358298852
 11/27  14:00:00,54.8110115319,5.9842250976,6.80886309724,0.0,18.7433767983,23.2517909448,35.8656106372,0.333766526776,18.025,17.5068441104
 11/27  15:00:00,54.8426272732,5.98392006974,6.8407900422,0.0,18.7433767983,23.2517909448,41.3587502987,0.0,18.025,23.3337502987
 11/27  16:00:00,53.8088990975,5.88487459451,6.19605265816,0.0,18.7433767983,22.9618409725,36.9373634107,1.4056887382,18.025,17.5066746725
 11/27  17:00:00,58.8086883848,5.71399202134,5.03140727525,0.0,18.7433767983,27.431320555,26.339448647,2.55168965709,18.025,5.76275898987
 11/27  18:00:00,77.0363328183,5.76708642913,5.36566038635,0.0,17.6635504202,40.6971502883,8.98975493881,3.21635144899,0.0,5.77340348983
 11/27  19:00:00,84.1668097727,5.85758063519,5.90069465023,0.0,27.5259009287,37.3340067412,17.5086506103,5.92562366903,0.0,11.5830269413
 11/27  20:00:00,86.8516575926,5.90397648634,6.21392120967,0.0,33.8341110165,33.3544677425,14.5023052237,8.71778113719,0.0,5.78452408649
 11/27  21:00:00,95.9100915692,6.04090159676,6.98126752756,0.0,36.5179666069,38.8247702939,23.8846723606,12.3359892416,0.0,11.548683119
 11/27  22:00:00,90.3575308314,6.04593305149,6.93854981686,0.0,32.965339924,36.8579353714,26.0047024588,14.4101876372,0.0,11.5945148216
 11/27  23:00:00,63.7669124856,5.64203385859,4.2991070771,0.0,25.6355707503,20.6438685092,28.5523032986,16.991253926,0.0,11.5610493726
 11/27  24:00:00,42.0778038868,5.37430276044,2.43086633104,0.0,15.0252895274,11.7056064465,24.6009040795,18.8324221653,0.0,5.76848191415
 11/28  01:00:00,36.3814177412,5.29670785457,1.83785851357,0.0,11.6412384099,10.0650221343,19.3907023271,19.3707023271,0.0,0.02
 11/28  02:00:00,34.4726928591,5.25223098001,1.53433756314,0.0,10.0992000411,10.047477231,24.8691876655,19.1117422229,0.0,5.75744544268
 11/28  03:00:00,32.4072343097,5.2245776125,1.35609245847,0.0,8.25718729233,10.0299323277,17.7705072457,17.7505072457,0.0,0.02
 11/28  04:00:00,32.257692959,5.20511983218,1.22600896213,0.0,8.25718729233,10.0299323277,23.0306239641,17.2731416472,0.0,5.75748231696
 11/28  05:00:00,33.7229482265,5.18696503765,1.10277354998,0.0,8.25718729233,11.6354268332,22.7230060139,16.9601995326,0.0,5.76280648133
 11/28  06:00:00,41.3930435345,5.19830119879,1.18176390254,0.0,12.1011305571,15.3678112995,21.5916186692,15.8120135586,0.0,5.77960511061
 11/28  07:00:00,73.2621242316,5.50182789767,3.21885732427,0.0,19.7275818095,37.2640762949,25.8010410829,14.2054919333,0.0,11.5955491496
 11/28  08:00:00,86.5443255111,5.77285304029,5.16177006364,0.0,24.3117294858,51.2795993405,28.6292991536,11.178736337,0.0,17.4505628165
 11/28  09:00:00,73.7130430245,5.53182431906,3.84675838887,0.0,23.6694662846,40.6342015617,34.4251222911,5.05262437173,0.0,29.3724979194
 11/28  10:00:00,69.7501652534,5.64113176113,4.78200513131,0.0,23.6694662846,35.6302164847,43.7544445308,2.3027535666,18.025,23.4266909642
 11/28  11:00:00,50.9018873239,5.48638656952,3.6852304676,0.0,18.7433767983,22.9618409725,44.2540349089,2.84203691017,18.025,23.3869979987
 11/28  12:00:00,52.4968339197,5.69452095018,5.07434170866,0.0,18.7433767983,22.9618409725,37.2157826068,1.6814586294,18.025,17.5093239774
 11/28  13:00:00,51.8233323879,5.58432299,4.46758855083,0.0,18.5889407304,23.1597249699,43.786311905,2.42894081829,18.025,23.3323710867
 11/28  14:00:00,52.6586004853,5.67582906753,4.9648513711,0.0,18.7433767983,23.2517909448,35.5469134182,0.0131585832817,18.025,17.5087548349
 11/28  15:00:00,51.5536523187,5.53668967879,3.99903795458,0.0,18.7433767983,23.2517909448,35.8223996428,0.294619166981,18.025,17.5027804758
 11/28  16:00:00,50.854880731,5.48590489761,3.64100703102,0.0,18.7433767983,22.9618409725,42.9918458438,1.62911733738,18.025,23.3377285065
 11/28  17:00:00,57.1073861318,5.4659712688,3.57811970855,0.0,18.7433767983,27.431320555,25.3914272009,1.60365890943,18.025,5.76276829144
 11/28  18:00:00,76.1397011859,5.63090849799,4.60519925398,0.0,17.6635504202,40.6971502883,8.1649251602,2.39092452743,0.0,5.77400063276
 11/28  19:00:00,82.172592867,5.59517952908,4.16887180732,0.0,27.5259009287,37.3340067412,19.4256644667,7.84194417799,0.0,11.5837202887
 11/28  20:00:00,85.249534351,5.6914173645,4.82435341274,0.0,33.8341110165,33.3544677425,17.1180906787,11.3329682397,0.0,5.78512243905
 11/28  21:00:00,95.667092135,5.99131200334,6.78785511826,0.0,36.5179666069,38.8247702939,23.9101933154,12.3621546372,0.0,11.5480386782
 11/28  22:00:00,91.0257720694,6.1035401378,7.54917538662,0.0,32.965339924,36.8579353714,22.2187085714,10.6245785602,0.0,11.5941300113
 11/28  23:00:00,64.8200625324,5.74427498757,5.25001573188,0.0,25.6355707503,20.6438685092,15.1460358391,9.35523902896,0.0,5.79079681017
 11/28  24:00:00,42.892700469,5.44645071899,3.17361236404,0.0,15.0252895274,11.7056064465,15.3615891199,9.59302915846,0.0,5.76855996143
 11/29  01:00:00,37.124263112,5.36812161672,2.5092848428,0.0,11.6412384099,10.0650221343,15.5761398692,9.81390449926,0.0,5.76223536989
 11/29  02:00:00,35.1925622098,5.33030409625,2.17613193554,0.0,10.0992000411,10.047477231,15.7512905886,9.99395665633,0.0,5.75733393226
 11/29  03:00:00,33.1050226712,5.30089324938,1.97756627988,0.0,8.25718729233,10.0299323277,9.68222655472,9.66222655472,0.0,0.02
 11/29  04:00:00,32.9693223408,5.28340165403,1.85935195072,0.0,8.25718729233,10.0299323277,15.2778410446,9.52080781561,0.0,5.75703322896
 11/29  05:00:00,34.516787524,5.27525610592,1.80832240318,0.0,8.25718729233,11.6354268332,14.8167175386,9.05415008347,0.0,5.76256745515
 11/29  06:00:00,42.3261566966,5.30286665431,2.01030591642,0.0,12.1011305571,15.3678112995,13.8614297093,8.08170560655,0.0,5.7797241027
 11/29  07:00:00,74.8916413192,5.67961252463,4.67058631504,0.0,19.7275818095,37.2640762949,19.4483910694,7.85327258018,0.0,11.5951184892
 11/29  08:00:00,89.2391287632,6.06891107102,7.56050457437,0.0,24.3117294858,51.2795993405,24.4377648727,6.98712023468,0.0,17.450644638
 11/29  09:00:00,74.7049532172,5.60537183734,4.76511624349,0.0,23.6694662846,40.6342015617,29.4772043947,2.20548677154,0.0,27.2717176232
 11/29  10:00:00,69.7546314897,5.58449322967,4.84310207727,0.0,23.6694662846,35.6302164847,44.6410152989,1.09751727874,18.025,25.5184980202
 11/29  11:00:00,50.4071118262,5.37650013514,3.30034216461,0.0,18.7433767983,22.9618409725,37.5963794967,2.0255334136,18.025,17.5458460831
 11/29  12:00:00,50.4010172623,5.37976402158,3.29327922121,0.0,18.7433767983,22.9618409725,43.152757269,1.78756913614,18.025,23.3401881329
 11/29  13:00:00,50.5825945919,5.37760212527,3.43356886371,0.0,18.5889407304,23.1597249699,38.1235763541,2.58806597771,18.025,17.5105103764
 11/29  14:00:00,50.6136092174,5.36915405647,3.22653525927,0.0,18.7433767983,23.2517909448,41.9628745238,0.601902917314,18.025,23.3359716065
 11/29  15:00:00,50.6257406796,5.37600557215,3.23180834813,0.0,18.7433767983,23.2517909448,36.3880237191,0.85877325368,18.025,17.5042504654
 11/29  16:00:00,50.3762712829,5.38606052689,3.26223955931,0.0,18.7433767983,22.9618409725,43.5899069458,2.2307408183,18.025,23.3341661275
 11/29  17:00:00,56.6000173452,5.37285226723,3.16387109545,0.0,18.7433767983,27.431320555,20.4698006915,2.42480069145,18.025,0.02
 11/29  18:00:00,76.115636235,5.5889113944,4.623127068,0.0,17.6635504202,40.6971502883,14.3807970641,2.85273161484,0.0,11.5280654492
 11/29  19:00:00,83.6306307186,5.73933815847,5.4827464045,0.0,27.5259009287,37.3340067412,17.7876931712,6.20492377782,0.0,11.5827693934
 11/29  20:00:00,86.9616919487,5.86597892425,6.36194292329,0.0,33.8341110165,33.3544677425,13.3307141884,7.54562178949,0.0,5.78509239888
 11/29  21:00:00,96.950007085,6.11373768687,7.94834276837,0.0,36.5179666069,38.8247702939,14.8157682765,9.03114075362,0.0,5.78462752293
 11/29  22:00:00,91.8237899766,6.17516758166,8.27555967414,0.0,32.965339924,36.8579353714,26.6744618526,9.29314081416,0.0,17.3813210384
 11/29  23:00:00,64.8098058718,5.73184915671,5.25218019395,0.0,25.6355707503,20.6438685092,16.148476398,10.3575061918,0.0,5.79097020615
 11/29  24:00:00,42.4714501923,5.39731445577,2.8014952237,0.0,15.0252895274,11.7056064465,18.5875534271,12.818896814,0.0,5.76865661305
 11/30  01:00:00,36.7032620694,5.32342365858,2.13297867456,0.0,11.6412384099,10.0650221343,19.659906686,13.8971257916,0.0,5.7627808944
 11/30  02:00:00,34.7811297738,5.2809966546,1.81400875011,0.0,10.0992000411,10.047477231,14.1722104765,14.1522104765,0.0,0.02
 11/30  03:00:00,32.6415936805,5.24589375126,1.5691326798,0.0,8.25718729233,10.0299323277,20.1133489831,14.3559003428,0.0,5.75744864027
 11/30  04:00:00,31.9039058281,5.15341078251,0.923925531318,0.0,8.25718729233,10.0299323277,20.096040391,14.3385536067,0.0,5.75748678428
 11/30  05:00:00,33.5387417799,5.15664407176,0.948888709646,0.0,8.25718729233,11.6354268332,14.0714131217,14.0514131217,0.0,0.02
 11/30  06:00:00,41.6155972886,5.21881575517,1.38379134906,0.0,12.1011305571,15.3678112995,25.1558965179,13.6174778315,0.0,11.5384186863
 11/30  07:00:00,73.7850319948,5.55229017511,3.69129418956,0.0,19.7275818095,37.2640762949,24.1070937973,12.5130019749,0.0,11.5940918224
 11/30  08:00:00,87.3015780688,5.84582212292,5.84603510451,0.0,24.3117294858,51.2795993405,27.6272128582,10.1755153603,0.0,17.4516974979
 11/30  09:00:00,74.3583045789,5.59862603915,4.42520884337,0.0,23.6694662846,40.6342015617,28.6549770916,5.15279092358,0.0,23.502186168
 11/30  10:00:00,70.908350006,5.77160777353,5.80970041993,0.0,23.6694662846,35.6302164847,44.1882751639,2.72911923684,18.025,23.434155927
 11/30  11:00:00,52.7859926579,5.7116661303,5.34405560203,0.0,18.7433767983,22.9618409725,44.1561246216,2.74453203002,18.025,23.3865925915
 11/30  12:00:00,54.3302970704,5.91994616891,6.68237524458,0.0,18.7433767983,22.9618409725,43.2762198918,1.9094984789,18.025,23.3417214129
 11/30  13:00:00,53.3068412937,5.75753447466,5.77788255354,0.0,18.5889407304,23.1597249699,37.9420202415,2.40659786853,18.025,17.5104223729
 11/30  14:00:00,52.5571494859,5.64265872169,4.89656616386,0.0,18.7433767983,23.2517909448,41.4583894894,0.0991758944483,18.025,23.334213595
 11/30  15:00:00,52.161944629,5.5890986335,4.55492013034,0.0,18.7433767983,23.2517909448,35.5645533014,0.0321384357691,18.025,17.5074148657
 11/30  16:00:00,51.9199505431,5.58680495681,4.60516911128,0.0,18.7433767983,22.9618409725,42.3044651557,0.947991916188,18.025,23.3314732395
 11/30  17:00:00,58.0093807793,5.55228092519,4.39380786923,0.0,18.7433767983,27.431320555,19.2036484015,1.15864840146,18.025,0.02
 11/30  18:00:00,77.1557399107,5.73856859192,5.51357432391,0.0,17.6635504202,40.6971502883,7.60041731504,1.82638417284,0.0,5.7740331422
 11/30  19:00:00,84.6680676851,5.8912347584,6.36828273085,0.0,27.5259009287,37.3340067412,14.912009427,3.32866387752,0.0,11.5833455494
 11/30  20:00:00,88.3328745615,6.05434142128,7.54475700656,0.0,33.8341110165,33.3544677425,15.1246788195,3.57410838816,0.0,11.5505704314
 11/30  21:00:00,98.2860606544,6.29794829064,9.10018279279,0.0,36.5179666069,38.8247702939,10.85033865,5.06638164825,0.0,5.78395700172
 11/30  22:00:00,92.9169530947,6.33095187586,9.21293277654,0.0,32.965339924,36.8579353714,18.3747146609,6.77903076149,0.0,11.5956838994
 11/30  23:00:00,65.8117190641,5.8705426763,6.1153935405,0.0,25.6355707503,20.6438685092,20.709852836,9.14766838869,0.0,11.5621844473
 11/30  24:00:00,43.2070552278,5.49339426974,3.44101806405,0.0,15.0252895274,11.7056064465,17.9979801031,12.2293313229,0.0,5.76864878021
 12/01  01:00:00,36.9432205415,5.35908100049,2.33727815571,0.0,11.6412384099,10.0650221343,20.8055347443,15.0424378627,0.0,5.76309688155
 12/01  02:00:00,34.7582883144,5.28613599429,1.78602857852,0.0,10.0992000411,10.047477231,17.7767966876,17.7567966876,0.0,0.02
 12/01  03:00:00,32.3525164563,5.21834998893,1.30759545799,0.0,8.25718729233,10.0299323277,26.2504837731,20.493023368,0.0,5.75746040506
 12/01  04:00:00,31.9402793898,5.16549896635,0.948211985713,0.0,8.25718729233,10.0299323277,23.4475607023,23.4275607023,0.0,0.02
 12/01  05:00:00,33.2627282848,5.12762348247,0.701892794413,0.0,8.25718729233,11.6354268332,31.1398035336,25.3767156172,0.0,5.76308791639
 12/01  06:00:00,40.8031445113,5.12154299071,0.66860885009,0.0,12.1011305571,15.3678112995,37.284721781,25.7464570654,0.0,11.5382647156
 12/01  07:00:00,72.4779512296,5.39945176307,2.5370433422,0.0,19.7275818095,37.2640762949,36.9494891872,25.3559226813,0.0,11.5935665059
 12/01  08:00:00,85.745142071,5.68348959794,4.45192683978,0.0,24.3117294858,51.2795993405,39.633498048,22.1824231797,0.0,17.4510748683
 12/01  09:00:00,73.6424847418,5.54511052867,3.76289905491,0.0,23.6694662846,40.6342015617,36.2460602516,12.7415342666,0.0,23.504525985
 12/01  10:00:00,70.5439063041,5.77394062503,5.44292315996,0.0,23.6694662846,35.6302164847,48.360965445,6.9034286463,18.025,23.4325367987
 12/01  11:00:00,53.3181675936,5.82817684056,5.75971433645,0.0,18.7433767983,22.9618409725,45.6831935643,4.26935689352,18.025,23.3888366708
 12/01  12:00:00,54.3688421828,5.97427887993,6.66658579728,0.0,18.7433767983,22.9618409725,44.6289141723,3.26415635792,18.025,23.3397578144
 12/01  13:00:00,55.1669922867,6.05468755241,7.34087994018,0.0,18.5889407304,23.1597249699,38.9822599273,3.44692282138,18.025,17.5103371059
 12/01  14:00:00,55.8052613816,6.12671865555,7.66061312993,0.0,18.7433767983,23.2517909448,41.7137385999,0.355715016021,18.025,23.3330235838
 12/01  15:00:00,55.37447945,6.06871185247,7.28784263927,0.0,18.7433767983,23.2517909448,35.8758605287,0.341760180886,18.025,17.5091003478
 12/01  16:00:00,54.222923021,5.95199941382,6.54294320822,0.0,18.7433767983,22.9618409725,37.3497728609,1.82151497958,18.025,17.5032578813
 12/01  17:00:00,59.3473018608,5.78773056441,5.496278702,0.0,18.7433767983,27.431320555,26.1663434452,2.37850662654,18.025,5.76283681869
 12/01  18:00:00,77.5123540688,5.83358391907,5.77517307565,0.0,17.6635504202,40.6971502883,8.98825993801,3.21427394263,0.0,5.77398599538
 12/01  19:00:00,84.2920071492,5.88185885199,6.00159363374,0.0,27.5259009287,37.3340067412,19.1341544853,7.55017746827,0.0,11.583977017
 12/01  20:00:00,86.9182235146,5.91920201448,6.26524269215,0.0,33.8341110165,33.3544677425,22.1358025214,10.5855017214,0.0,11.5503008001
 12/01  21:00:00,96.0316168098,6.06006744075,7.08361498077,0.0,36.5179666069,38.8247702939,19.8979466543,14.1126493218,0.0,5.7852973325
 12/01  22:00:00,90.4192748365,6.05729491782,6.98890636652,0.0,32.965339924,36.8579353714,27.7977859963,16.2025385605,0.0,11.5952474358
 12/01  23:00:00,63.8204694463,5.65146887323,4.34321179724,0.0,25.6355707503,20.6438685092,29.7971215997,18.2349588978,0.0,11.562162702
 12/01  24:00:00,42.067573745,5.37601255258,2.4189158255,0.0,15.0252895274,11.7056064465,26.2780519417,20.5093626377,0.0,5.76868930403
 12/02  01:00:00,37.5746848135,5.29825480224,1.82966985342,0.0,12.8411359301,10.0650221343,27.9905279211,22.2274440457,0.0,5.76308387539
 12/02  02:00:00,37.2006861036,5.2513213946,1.50375879523,0.0,12.8411359301,10.0650221343,23.6917217121,23.6717217121,0.0,0.02
 12/02  03:00:00,32.1617557499,5.19527762335,1.13990500266,0.0,8.25718729233,10.0299323277,29.5862713654,23.8288364676,0.0,5.7574348978
 12/02  04:00:00,31.8444519217,5.15280038941,0.865083076551,0.0,8.25718729233,10.0299323277,25.7209944431,25.7009944431,0.0,0.02
 12/02  05:00:00,33.2440012653,5.12358301937,0.669334414737,0.0178685708179,8.25718729233,11.6354268332,32.3237870381,26.5606721421,0.0,5.76311489606
 12/02  06:00:00,37.3892676721,5.1108194636,0.51845626852,0.168439154163,8.71707943955,15.3327214929,31.5442939977,25.7756692071,0.0,5.76862479055
 12/02  07:00:00,58.0166080565,5.17963838067,0.995608447183,0.153727205288,18.5082010057,25.6353820695,31.0765120193,25.2970085225,0.0,5.77950349678
 12/02  08:00:00,68.7732164102,5.43892197608,2.84714895966,0.0,19.4083231844,41.0650158608,39.256772459,21.8731428726,0.0,17.3836295865
 12/02  09:00:00,96.305537735,5.89189917429,6.04958164685,0.0,26.3286599382,57.9988325916,40.9490223442,11.4300845328,0.0,29.5189378114
 12/02  10:00:00,81.5417711801,5.92314498643,6.40870625833,0.0,26.3286599382,42.8504436482,52.938493314,5.54409141014,18.025,29.3694019039
 12/02  11:00:00,56.8581821632,5.83196336863,5.81043055425,0.0,21.7447113004,23.4437158914,44.219449478,2.76016547749,18.025,23.4342840005
 12/02  12:00:00,55.0991311786,5.93032798832,6.41482096925,0.0,19.3027497915,23.426170988,42.9887482785,1.57751621053,18.025,23.386232068
 12/02  13:00:00,55.3375753975,5.93142451195,6.51006323574,0.0,19.1483137236,23.7250123474,37.4219594516,1.88755751522,18.025,17.5094019364
 12/02  14:00:00,56.6397540989,6.0944710524,7.50365021496,0.0,19.3027497915,23.7161209604,41.358800831,0.0,18.025,23.333800831
 12/02  15:00:00,56.8543929169,6.11998601284,7.69277570989,0.0,19.3027497915,23.7161209604,35.5352468816,0.0,18.025,17.5102468816
 12/02  16:00:00,55.6544238953,6.00019855029,6.90254064164,0.0,19.3027497915,23.426170988,38.6865401364,0.128367717825,18.025,20.5331724186
 12/02  17:00:00,60.3797788778,5.78840305853,5.50437823429,0.0,19.3027497915,27.8956505705,21.8533292738,1.05084954144,18.025,2.77747973236
 12/02  18:00:00,74.4283287647,5.76107291399,5.30574775348,0.0,18.2229234133,37.5968344597,7.82715695451,2.05863535256,0.0,5.76852160195
 12/02  19:00:00,89.2111908261,5.8944708769,6.00189066539,0.0,32.690315043,37.0816133363,11.8239020349,6.04984291227,0.0,5.77405912266
 12/02  20:00:00,89.7037758761,5.95370644815,6.32350932369,0.0,36.8143715336,33.066984531,21.3372158053,9.78678096273,0.0,11.5504348426
 12/02  21:00:00,95.7865918636,6.0745200846,7.04543395897,0.0,36.3493007332,38.7721355839,18.4840677739,12.6986786492,0.0,5.78538912472
 12/02  22:00:00,93.3842764233,6.04192177986,6.79357877282,0.0,36.1807251679,36.8228455648,26.465819405,14.9149151647,0.0,11.5509042402
 12/02  23:00:00,69.4361707098,5.68763663412,4.51975310707,0.0,31.0351095914,20.6438685092,28.2740935559,16.6785191519,0.0,11.5955744039
 12/02  24:00:00,44.9472750416,5.42984970154,2.8426843898,0.0,17.4250845679,11.7056064465,20.6225579995,14.8427317823,0.0,5.77982621717
 12/03  01:00:00,38.0919153824,5.34667273588,2.17905680528,0.0,12.925468867,10.100111941,22.9846145597,17.2214793549,0.0,5.76313520475
 12/03  02:00:00,37.6012838658,5.28708189286,1.74917042669,0.0,12.925468867,10.100111941,19.9197054413,19.8997054413,0.0,0.02
 12/03  03:00:00,32.5527286779,5.23180886808,1.37492478454,0.0,8.34152022915,10.0650221343,25.2834139151,19.5260625077,0.0,5.75735140747
 12/03  04:00:00,32.2461340313,5.19232091505,1.10781717626,0.0,8.34152022915,10.0650221343,26.4815640661,20.7241597698,0.0,5.75740429632
 12/03  05:00:00,33.5529098653,5.15107538684,0.841675031707,0.00752183446004,8.34152022915,11.6705166398,23.795030842,23.775030842,0.0,0.02
 12/03  06:00:00,37.5784229805,5.12530353453,0.638510068882,0.103631812817,8.80141237637,15.3678112995,30.9632063399,25.194446638,0.0,5.76875970192
 12/03  07:00:00,58.0465848498,5.18815312068,1.05450468093,0.11628544608,18.5082010057,25.6353820695,37.2517640624,25.7118674746,0.0,11.5398965878
 12/03  08:00:00,68.8746193171,5.44063521899,2.82741271859,0.0,19.4926561212,41.1001056674,32.9811927064,21.3853815996,0.0,11.5958111068
 12/03  09:00:00,96.4434388518,5.91662606349,6.16274918422,0.0,26.3286599382,57.9988325916,40.7896119191,11.2690563446,0.0,29.5205555745
 12/03  10:00:00,81.714949382,5.97050678368,6.65394361964,0.0,26.2443270014,42.8153538416,53.8887216316,6.49010346836,18.025,29.3736181632
 12/03  11:00:00,57.3083064697,5.90167699024,6.19083509531,0.0,21.7447113004,23.4437158914,45.0501659433,3.59148568061,18.025,23.4336802627
 12/03  12:00:00,55.8009423605,6.02852779717,6.95871719328,0.0,19.3449162599,23.4437158914,43.7360771065,2.32286784203,18.025,23.3882092644
 12/03  13:00:00,56.5793015901,6.10612754557,7.5173712606,0.0,19.190480192,23.7425572507,38.2922406405,2.75852421228,18.025,17.5087164283
 12/03  14:00:00,57.3311231013,6.21135539915,8.13784876457,0.0,19.260583323,23.698576057,41.3623840305,0.0,18.025,23.3373840305
 12/03  15:00:00,57.3469044322,6.21026727367,8.15471130114,0.0,19.260583323,23.698576057,35.5304662988,0.0,18.025,17.5054662988
 12/03  16:00:00,55.9888728079,6.07223358963,7.22466927462,0.0,19.260583323,23.4086260847,42.7341499348,1.37313954127,18.025,23.3360103935
 12/03  17:00:00,60.557251652,5.83789084333,5.69206670656,0.0,19.260583323,27.8781056672,20.2830969393,2.23809693926,18.025,0.02
 12/03  18:00:00,74.4702386942,5.79350753196,5.37492907017,0.0,18.1807569449,37.5792895564,9.31721056823,3.54867741263,0.0,5.7685331556
 12/03  19:00:00,89.2333824926,5.91946592519,6.11850338013,0.0,32.6059821062,37.0465235296,19.5769770353,8.04900854522,0.0,11.5279684901
 12/03  20:00:00,89.9081299621,5.98087458089,6.50069192512,0.0,36.8143715336,33.066984531,16.5550541097,10.7698024545,0.0,5.78525165519
 12/03  21:00:00,95.9984148203,6.0873697205,7.12498041699,0.0,36.43363367,38.8072253906,20.0925271656,14.3077149072,0.0,5.78481225847
 12/03  22:00:00,93.2749313032,6.04774424167,6.79783133787,0.0,36.0963922311,36.7877557581,27.9045188817,16.3535301065,0.0,11.5509887753
 12/03  23:00:00,69.1564659065,5.67454350801,4.37255893101,0.0,30.9507766546,20.6087787026,30.938079146,19.3422770815,0.0,11.5958020645
 12/03  24:00:00,44.509063761,5.38741287958,2.44690527313,0.0,17.4250845679,11.7056064465,27.0278512031,21.2480613875,0.0,5.77978981561
 12/04  01:00:00,36.401900279,5.30490373162,1.85013041477,0.0,11.6412384099,10.0650221343,28.2530879756,22.4899308732,0.0,5.76315710242
 12/04  02:00:00,34.3421863402,5.24056007012,1.41549282086,0.0,10.0992000411,10.047477231,29.6623710267,23.9048795197,0.0,5.75749150701
 12/04  03:00:00,32.0636052176,5.18406822275,1.05296660723,0.0,8.25718729233,10.0299323277,25.3835242828,25.3635242828,0.0,0.02
 12/04  04:00:00,31.8236186881,5.15018304634,0.831261917579,0.0155977546161,8.25718729233,10.0299323277,32.4441390917,26.6865802334,0.0,5.7575588583
 12/04  05:00:00,33.3065444402,5.12492390013,0.624722627405,0.123678987512,8.25718729233,11.6354268332,34.0700896337,28.3072828281,0.0,5.76280680562
 12/04  06:00:00,41.0138736462,5.12963275998,0.588187736082,0.28305202593,12.1011305571,15.3678112995,34.0455292299,28.266495695,0.0,5.77903353487
 12/04  07:00:00,72.2492575342,5.37027928644,2.33456038197,0.00294609038141,19.7275818095,37.2640762949,38.931292465,27.3353443842,0.0,11.5959480809
 12/04  08:00:00,85.0047742914,5.59139087863,3.80363284372,0.0,24.3117294858,51.2795993405,41.8508125038,24.3982055477,0.0,17.4526069561
 12/04  09:00:00,71.7562417391,5.31579298851,2.10363863515,0.00231882982067,23.6694662846,40.6342015617,43.935103501,14.5594024907,0.0,29.3757010104
 12/04  10:00:00,67.2783099164,5.36485714759,2.58301665675,0.00338302188886,23.6694662846,35.6302164847,50.4327229477,8.97876097664,18.025,23.428961971
 12/04  11:00:00,49.5791856496,5.35307144026,2.45958863669,0.0362401897034,18.7433767983,22.9618409725,48.8809824277,7.46637560582,18.025,23.3896068219
 12/04  12:00:00,50.6760286385,5.50479297808,3.43126865447,0.011984405078,18.7433767983,22.9618409725,41.2335870263,5.69793869895,18.025,17.5106483273
 12/04  13:00:00,50.4021254904,5.44130468178,3.18938802732,0.0,18.5889407304,23.1597249699,41.3157557229,5.78396144671,18.025,17.5067942761
 12/04  14:00:00,52.3040398678,5.66844449286,4.61766583227,0.0,18.7433767983,23.2517909448,43.0036200581,1.63795107953,18.025,23.3406689786
 12/04  15:00:00,51.2035529819,5.52246939872,3.66314723064,0.0,18.7433767983,23.2517909448,37.2900637037,1.7612898883,18.025,17.5037738154
 12/04  16:00:00,50.9488583332,5.52578489083,3.69509397815,0.0,18.7433767983,22.9618409725,44.2743586224,2.90994928124,18.025,23.3394093412
 12/04  17:00:00,56.5594452246,5.43196177728,3.06417653547,0.0,18.7433767983,27.431320555,27.6962938001,3.90844118435,18.025,5.76285261571
 12/04  18:00:00,75.3015528559,5.54637158502,3.85157009331,0.0,17.6635504202,40.6971502883,10.9686018196,5.19440478861,0.0,5.77419703099
 12/04  19:00:00,82.5243366572,5.64304574685,4.47271760003,0.0,27.5259009287,37.3340067412,21.0224180157,9.43816423404,0.0,11.5842537817
 12/04  20:00:00,85.5770620942,5.73327080676,5.11000403437,0.0,33.8341110165,33.3544677425,16.4020593324,10.6165628739,0.0,5.78549645858
 12/04  21:00:00,95.1550795044,5.92883150745,6.3382996701,0.0,36.5179666069,38.8247702939,22.9811841315,11.4314208139,0.0,11.5497633175
 12/04  22:00:00,89.8459331178,5.96673393088,6.50610822879,0.0,32.965339924,36.8579353714,23.8501089951,12.2546954944,0.0,11.5954135007
 12/04  23:00:00,63.2330166575,5.56872245347,3.83849470472,0.0,25.6355707503,20.6438685092,21.0618363462,15.2711712287,0.0,5.79066511751
 12/04  24:00:00,41.6551469474,5.31954700217,2.06294817592,0.0,15.0252895274,11.7056064465,23.1252256308,17.3563754998,0.0,5.76885013094
 12/05  01:00:00,36.0421240644,5.25362230663,1.54163427086,0.0,11.6412384099,10.0650221343,24.1241129936,18.3609365537,0.0,5.76317643995
 12/05  02:00:00,34.2015171436,5.21733488197,1.29804704532,0.0,10.0992000411,10.047477231,23.5685840784,17.8111596228,0.0,5.75742445562
 12/05  03:00:00,31.9537516978,5.16668538967,0.960494356927,0.0,8.25718729233,10.0299323277,19.4222085356,19.4022085356,0.0,0.02
 12/05  04:00:00,31.6945945214,5.13220759199,0.735809944838,0.0,8.25718729233,10.0299323277,27.2334462726,21.4759495277,0.0,5.75749674488
 12/05  05:00:00,33.2167142294,5.11908130967,0.645920010998,0.0184910919266,8.25718729233,11.6354268332,26.5796230083,20.8165307379,0.0,5.76309227039
 12/05  06:00:00,40.8925383372,5.12930584007,0.717245751964,0.032983600304,12.1011305571,15.3678112995,25.0815383456,19.3014370618,0.0,5.78010128379
 12/05  07:00:00,72.5777282842,5.40702903512,2.62922047763,0.0,19.7275818095,37.2640762949,30.73819635,19.1415412589,0.0,11.5966550912
 12/05  08:00:00,85.9602302151,5.70180115045,4.64867206805,0.0,24.3117294858,51.2795993405,34.3660631636,16.9136493349,0.0,17.4524138287
 12/05  09:00:00,73.6035236891,5.53214832752,3.7368785877,0.0,23.6694662846,40.6342015617,38.4999855978,9.12334534456,0.0,29.3766402532
 12/05  10:00:00,70.2493684001,5.72847476043,5.19383808261,0.0,23.6694662846,35.6302164847,46.2518425968,4.79849764928,18.025,23.4283449475
 12/05  11:00:00,52.7305336793,5.74958038521,5.25066424261,0.0,18.7433767983,22.9618409725,45.0838297475,3.66897382765,18.025,23.3898559199
 12/05  12:00:00,53.9459046632,5.92303054281,6.29489002959,0.0,18.7433767983,22.9618409725,38.3221826032,2.78518965451,18.025,17.5119929487
 12/05  13:00:00,54.5876144678,5.99679550418,6.81938539759,0.0,18.5889407304,23.1597249699,45.4685584881,4.10863469211,18.025,23.3349237959
 12/05  14:00:00,54.762296158,6.00845196089,6.73591108032,0.0,18.7433767983,23.2517909448,36.8408871966,1.30489776006,18.025,17.5109894366
 12/05  15:00:00,54.539283492,5.97190494847,6.54944142134,0.0,18.7433767983,23.2517909448,40.7699336848,0.901478983419,18.025,21.8434547014
 12/05  16:00:00,53.2286210465,5.83599708957,5.66464183024,0.0,18.7433767983,22.9618409725,39.5303202323,2.50617853075,18.025,18.9991417015
 12/05  17:00:00,60.2151253312,5.67044052818,4.59737636429,0.0,18.7433767983,27.431320555,26.9970096437,3.20897813102,18.025,5.76303151263
 12/05  18:00:00,76.9119954197,5.7562082036,5.25217450708,0.0,17.6635504202,40.6971502883,9.34110389442,3.5668245581,0.0,5.77427933632
 12/05  19:00:00,84.0855653792,5.84435511948,5.83263221256,0.0,27.5259009287,37.3340067412,18.5206018273,6.93683243173,0.0,11.5837693955
 12/05  20:00:00,87.1370362127,5.93068227892,6.47256334765,0.0,33.8341110165,33.3544677425,14.4448318312,8.66060680293,0.0,5.78422502823
 12/05  21:00:00,96.9471078754,6.15123741671,7.90791740712,0.0,36.5179666069,38.8247702939,20.8778095053,9.32706303879,0.0,11.5507464665
 12/05  22:00:00,91.6884768645,6.19077481965,8.12460710819,0.0,32.965339924,36.8579353714,21.2958075996,9.70061438197,0.0,11.5951932177
 12/05  23:00:00,64.9416811742,5.77164914128,5.34422620118,0.0,25.6355707503,20.6438685092,22.5713193127,11.0090168728,0.0,11.5623024399
 12/05  24:00:00,42.9884414303,5.47195435045,3.24383283296,0.0,15.0252895274,11.7056064465,12.6567580461,12.6367580461,0.0,0.02
 12/06  01:00:00,37.1235548189,5.37953220276,2.49715454976,0.0,11.6412384099,10.0650221343,18.4984276926,12.735155493,0.0,5.76327219956
 12/06  02:00:00,35.1156553821,5.32765974991,2.10185907054,0.0,10.0992000411,10.047477231,19.047187605,13.2896283593,0.0,5.75755924569
 12/06  03:00:00,32.7884279452,5.27032246057,1.69153104552,0.0,8.25718729233,10.0299323277,15.1421920478,15.1221920478,0.0,0.02
 12/06  04:00:00,32.5072454839,5.23545068618,1.44521766542,0.0,8.25718729233,10.0299323277,21.8682142728,16.1105779515,0.0,5.75763632125
 12/06  05:00:00,33.9193966486,5.21104153575,1.27513029995,0.0,8.25718729233,11.6354268332,22.2226567471,16.4595021657,0.0,5.76315458136
 12/06  06:00:00,41.5072755516,5.21196933751,1.28230070149,0.0,12.1011305571,15.3678112995,22.7674522501,16.9874377184,0.0,5.78001453171
 12/06  07:00:00,73.2885606593,5.50227439638,3.24480123657,0.0,19.7275818095,37.2640762949,28.5050819858,16.9086376514,0.0,11.5964443345
 12/06  08:00:00,86.7898510034,5.80469005769,5.37539695641,0.0,24.3117294858,51.2795993405,31.3362457624,13.8833734353,0.0,17.4528723271
 12/06  09:00:00,73.472478753,5.51012633632,3.62785053313,0.0,23.6694662846,40.6342015617,37.6275269685,8.24964868812,0.0,29.3778782804
 12/06  10:00:00,69.7040151977,5.6461617273,4.73079569244,0.0,23.6694662846,35.6302164847,46.3901515643,4.93534154125,18.025,23.4298100231
 12/06  11:00:00,51.8885507898,5.61658011386,4.54167728112,0.0,18.7433767983,22.9618409725,44.5277391037,3.11330389532,18.025,23.3894352084
 12/06  12:00:00,52.3589566512,5.68519245088,4.94577851436,0.0,18.7433767983,22.9618409725,38.0890219,2.55108221192,18.025,17.5129396881
 12/06  13:00:00,51.3407239704,5.52838365673,4.04090662462,0.0,18.5889407304,23.1597249699,44.8270230692,3.46639875092,18.025,23.3356243182
 12/06  14:00:00,51.0392565266,5.47414110199,3.5471777524,0.0,18.7433767983,23.2517909448,36.3174800397,0.780795297671,18.025,17.511684742
 12/06  15:00:00,50.7524337648,5.43891403101,3.29558402294,0.0,18.7433767983,23.2517909448,42.0875794834,0.727461226185,18.025,23.3351182572
 12/06  16:00:00,50.4531625972,5.44252223094,3.28265345837,0.0,18.7433767983,22.9618409725,37.9506524415,2.41669514892,18.025,17.5089572926
 12/06  17:00:00,58.3228539595,5.39563345077,2.97991250616,0.0,18.7433767983,27.431320555,26.6211254557,2.83311021297,18.025,5.7630152427
 12/06  18:00:00,75.668708934,5.56739259572,4.19770321923,0.0,17.6635504202,40.6971502883,8.67223847921,2.8978782785,0.0,5.77436020071
 12/06  19:00:00,83.2230806835,5.71389869258,5.10059977126,0.0,27.5259009287,37.3340067412,16.9106210757,5.32558145127,0.0,11.5850396244
 12/06  20:00:00,86.6350931054,5.84751436815,6.05378383431,0.0,33.8341110165,33.3544677425,12.2137203296,6.42882181152,0.0,5.78489851807
 12/06  21:00:00,96.6076167995,6.090406591,7.62925265772,0.0,36.5179666069,38.8247702939,19.2242175085,7.67464750657,0.0,11.549570002
 12/06  22:00:00,91.5357926326,6.15595245321,8.0067400281,0.0,32.965339924,36.8579353714,20.1821541868,8.58608890792,0.0,11.5960652789
 12/06  23:00:00,64.8225559133,5.7434291353,5.25331594281,0.0,25.6355707503,20.6438685092,21.2127749955,9.65032487448,0.0,11.562450121
 12/06  24:00:00,42.0529402899,5.35109057419,2.4291928269,0.0,15.0252895274,11.7056064465,17.8369346103,12.0681890213,0.0,5.76874558904
 12/07  01:00:00,36.0648973756,5.2446190395,1.57340962963,0.0,11.6412384099,10.0650221343,13.3072704158,13.2872704158,0.0,0.02
 12/07  02:00:00,34.3357421129,5.2221756285,1.42743004575,0.0,10.0992000411,10.047477231,17.5174831861,11.7597973693,0.0,5.75768581679
 12/07  03:00:00,32.2429920243,5.19227976341,1.22413367443,0.0,8.25718729233,10.0299323277,17.286297865,11.5286451739,0.0,5.75765269116
 12/07  04:00:00,31.9907790172,5.1619543914,1.00224890151,0.0,8.25718729233,10.0299323277,12.6613875424,12.6413875424,0.0,0.02
 12/07  05:00:00,33.5530282891,5.1574945083,0.962307086048,0.0,8.25718729233,11.6354268332,19.434566575,13.6720463462,0.0,5.76252022886
 12/07  06:00:00,41.8187486287,5.24124037957,1.56449956112,0.0,12.1011305571,15.3678112995,18.0577263592,12.2778004301,0.0,5.77992592912
 12/07  07:00:00,74.1808193092,5.59618865865,4.04313885405,0.0,19.7275818095,37.2640762949,22.605508921,11.0099854033,0.0,11.5955235177
 12/07  08:00:00,88.3941415151,5.9719520595,6.8124189502,0.0,24.3117294858,51.2795993405,26.5481829106,9.09474542797,0.0,17.4534374826
 12/07  09:00:00,75.6581730355,5.74567277708,5.57799256477,0.0,23.6694662846,40.6342015617,33.1764172117,3.79785951892,0.0,29.3785576928
 12/07  10:00:00,71.3959460276,5.81587672086,6.25300873511,0.0,23.6694662846,35.6302164847,43.4273753225,1.97070789539,18.025,23.4316674271
 12/07  11:00:00,52.4955563863,5.65512724641,5.11013343732,0.0,18.7433767983,22.9618409725,43.7316291329,2.31532268105,18.025,23.3913064518
 12/07  12:00:00,53.425668189,5.78238556964,5.91529413991,0.0,18.7433767983,22.9618409725,37.0223262119,1.48656537839,18.025,17.5107608335
 12/07  13:00:00,54.6984322539,5.92705115448,6.99994715567,0.0,18.5889407304,23.1597249699,43.4464129471,2.08166243605,18.025,23.3397505111
 12/07  14:00:00,56.0185759521,6.08321861334,7.9174152308,0.0,18.7433767983,23.2517909448,35.5463891236,0.012617451119,18.025,17.5087716725
 12/07  15:00:00,55.7463427949,6.04114850636,7.68725976479,0.0,18.7433767983,23.2517909448,41.3637461846,0.0,18.025,23.3387461846
 12/07  16:00:00,54.7111319613,5.94671450762,7.0364260257,0.0,18.7433767983,22.9618409725,35.8661110805,0.33232812072,18.025,17.5087829598
 12/07  17:00:00,61.9844222722,5.82438349056,6.21273327998,0.0,18.7433767983,27.431320555,24.8818669541,1.09392371246,18.025,5.76294324168
 12/07  18:00:00,78.6519673974,5.93464718873,6.81370685692,0.0,17.6635504202,40.6971502883,7.88855674987,2.11417263242,0.0,5.77438411745
 12/07  19:00:00,85.8090648119,6.04016275348,7.36031600431,0.0,27.5259009287,37.3340067412,15.4855139574,3.90063459447,0.0,11.584879363
 12/07  20:00:00,89.2726614071,6.17603064878,8.36282978632,0.0,33.8341110165,33.3544677425,15.5044189515,3.95445565593,0.0,11.5499632956
 12/07  21:00:00,98.8830689258,6.37739260994,9.6177201808,0.0,36.5179666069,38.8247702939,11.5838735725,5.79883611785,0.0,5.78503745468
 12/07  22:00:00,93.6003727694,6.41624778977,9.81101707876,0.0,32.965339924,36.8579353714,18.3618918373,6.76521900576,0.0,11.5966728316
 12/07  23:00:00,66.504204662,5.94900402087,6.72938526287,0.0,25.6355707503,20.6438685092,19.3632177401,7.80034164608,0.0,11.562876094
 12/07  24:00:00,43.202355441,5.48110374241,3.44859215307,0.0,15.0252895274,11.7056064465,15.2642103519,9.49536756839,0.0,5.76884278349
 12/08  01:00:00,37.1631115941,5.37019008647,2.54604855988,0.0,11.6412384099,10.0650221343,15.6079619807,9.84480291681,0.0,5.76315906393
 12/08  02:00:00,35.0175590663,5.3040682941,2.02735651461,0.0,10.0992000411,10.047477231,10.7732273377,10.7532273377,0.0,0.02
 12/08  03:00:00,32.7815521225,5.25790118891,1.69706925345,0.0,8.25718729233,10.0299323277,16.5746611366,10.8171180222,0.0,5.75754311442
 12/08  04:00:00,32.5439659484,5.2295363254,1.48785335299,0.0,8.25718729233,10.0299323277,11.3322399201,11.3122399201,0.0,0.02
 12/08  05:00:00,33.9483960959,5.20475452671,1.31041420792,0.0,8.25718729233,11.6354268332,17.6833120485,11.9199797942,0.0,5.76333225432
 12/08  06:00:00,41.6298041144,5.21735484773,1.39943571664,0.0,12.1011305571,15.3678112995,16.9518091466,11.1719494223,0.0,5.77985972429
 12/08  07:00:00,73.9813243846,5.57168577074,3.86814005731,0.0,19.7275818095,37.2640762949,27.1626384241,9.77735667411,0.0,17.38528175
 12/08  08:00:00,90.6013549543,6.00564218708,7.10193621921,0.0,24.3117294858,51.2795993405,18.9883294162,7.34554568289,0.0,11.6427837333
 12/08  09:00:00,74.5354460441,5.58620769315,4.61472744021,0.0,23.6694662846,40.6342015617,31.6070042713,2.22700557836,0.0,29.3799986929
 12/08  10:00:00,69.5924795389,5.56820803147,4.69720443129,0.0,23.6694662846,35.6302164847,42.5877075692,1.12667347494,18.025,23.4360340943
