Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  11:00:00,50.3558968046,5.37369186726,3.25190856792,0.0,18.7433767983,22.9618409725,43.4627396058,2.04607098967,18.025,23.3916686161
 12/08  12:00:00,50.3263954294,5.37615219123,3.22225316868,0.0,18.7433767983,22.9618409725,43.1717362229,1.80483946832,18.025,23.3418967545
 12/08  13:00:00,50.6869747956,5.39319758224,3.52234002125,0.0,18.5889407304,23.1597249699,38.1183288266,2.58110516217,18.025,17.5122236645
 12/08  14:00:00,50.5937785158,5.37152144545,3.20431545944,0.0,18.7433767983,23.2517909448,42.0069373691,0.64744165711,18.025,23.334495712
 12/08  15:00:00,51.7614808272,5.49813048256,4.24541222293,0.0,18.7433767983,23.2517909448,35.8079925866,0.271436714622,18.025,17.5115558719
 12/08  16:00:00,51.0928658394,5.45069148875,3.9141820207,0.0,18.7433767983,22.9618409725,40.4816811476,1.43727330667,18.025,21.0194078409
 12/08  17:00:00,59.3620669843,5.44663076162,3.96813010857,0.0,18.7433767983,27.431320555,21.582597607,1.25882425111,18.025,2.29877335587
 12/08  18:00:00,77.3127469332,5.70492804014,5.70420059848,0.0,17.6635504202,40.6971502883,6.89341448003,1.1190383801,0.0,5.77437609993
 12/08  19:00:00,84.9771591731,5.88377224597,6.68479564488,0.0,27.5259009287,37.3340067412,13.8691356722,2.28424145643,0.0,11.5848942157
 12/08  20:00:00,88.6514714228,6.04908531812,7.86857983577,0.0,33.8341110165,33.3544677425,14.5580465181,3.00665711677,0.0,11.5513894013
 12/08  21:00:00,98.8322074711,6.31822664141,9.62602118235,0.0,36.5179666069,38.8247702939,10.458632953,4.67421769249,0.0,5.78441526049
 12/08  22:00:00,93.8515677831,6.39653766093,10.0819157707,0.0,32.965339924,36.8579353714,16.7779090264,5.1813620714,0.0,11.596546955
 12/08  23:00:00,66.9918872276,5.97097526199,7.195096014,0.0,25.6355707503,20.6438685092,16.9900998967,5.42722398183,0.0,11.5628759148
 12/08  24:00:00,44.6063260985,5.62140933153,4.71225499828,0.0,15.0252895274,11.7056064465,11.284253831,5.51529765156,0.0,5.76895617943
 12/09  01:00:00,39.8936018899,5.52765403735,3.91917377242,0.0,12.8411359301,10.0650221343,11.2542990889,5.49104255506,0.0,5.76325653386
 12/09  02:00:00,39.4291619749,5.48244246662,3.501102992,0.0,12.8411359301,10.0650221343,5.68789900792,5.66789900792,0.0,0.02
 12/09  03:00:00,34.0308298148,5.39553027991,2.80871833477,0.0,8.25718729233,10.0299323277,12.0535282752,6.29590573259,0.0,5.75762254264
 12/09  04:00:00,33.785784457,5.36816044078,2.59104301029,0.0,8.25718729233,10.0299323277,11.9914322791,6.23406463277,0.0,5.75736764636
 12/09  05:00:00,35.1635697025,5.34225894487,2.38808460336,0.0,8.25718729233,11.6354268332,7.16429461072,7.14429461072,0.0,0.02
 12/09  06:00:00,39.2224931609,5.3304370469,2.30048743155,0.0,8.71707943955,15.3327214929,13.1682813972,7.39929545493,0.0,5.76898594225
 12/09  07:00:00,60.521965413,5.46284373089,3.37146071949,0.0,18.5082010057,25.6353820695,17.6109615838,6.07046447557,0.0,11.5404971082
 12/09  08:00:00,74.4778762606,5.84434259317,6.2623514278,0.0,19.4083231844,41.0650158608,16.3088772673,4.71216924398,0.0,11.5967080233
 12/09  09:00:00,101.07376084,6.37294308528,10.3367099572,0.0,26.3286599382,57.9988325916,29.9789259642,0.452896550538,0.0,29.5260294136
 12/09  10:00:00,84.1423777233,6.10130149632,8.8311251765,0.0,26.3286599382,42.8504436482,47.4105845502,0.00885264130318,18.025,29.3767319089
 12/09  11:00:00,57.5319759243,5.71906112131,6.59709876649,0.0,21.7447113004,23.4437158914,42.0160578073,0.553933377476,18.025,23.4371244298
 12/09  12:00:00,56.0838600004,5.80191887028,7.5279379379,0.0,19.3027497915,23.426170988,41.5566298861,0.141541380341,18.025,23.3900885058
 12/09  13:00:00,60.064790428,6.22146435657,10.947224849,0.0,19.1483137236,23.7250123474,35.5347609922,0.0,18.025,17.5097609922
 12/09  14:00:00,57.9786735872,6.00085205632,8.93618062091,0.0,19.3027497915,23.7161209604,41.4076880259,0.0407917500924,18.025,23.3418962758
 12/09  15:00:00,59.8812846069,6.23506681405,10.6045695065,0.0,19.3027497915,23.7161209604,35.5298412549,0.0,18.025,17.5048412549
 12/09  16:00:00,59.2487772068,6.1669402085,10.330146063,0.0,19.3027497915,23.426170988,41.3661428948,0.0,18.025,23.3411428948
 12/09  17:00:00,64.3072275422,5.94379864004,7.39240948635,0.0,19.3027497915,27.8956505705,24.1718346909,0.383823562508,18.025,5.76301112843
 12/09  18:00:00,76.9205334067,5.98552457458,7.57348077221,0.0,18.2229234133,37.5968344597,7.06165297746,1.29290681487,0.0,5.76874616259
 12/09  19:00:00,92.2826442106,6.20494071676,8.76285189267,0.0,32.690315043,37.0816133363,9.13704042984,3.36284599209,0.0,5.77419443775
 12/09  20:00:00,93.2631427708,6.32628831234,9.51027101875,0.0,36.8143715336,33.066984531,11.1136634348,5.32808151507,0.0,5.78558191974
 12/09  21:00:00,99.7879959546,6.50380896295,10.6175205023,0.0,36.3493007332,38.7721355839,18.5215703417,6.97244669568,0.0,11.549123646
 12/09  22:00:00,97.4467247893,6.48404739478,10.4138797257,0.0,36.1807251679,36.8228455648,13.4696587202,7.68385124419,0.0,5.78580747603
 12/09  23:00:00,72.7803094875,6.05244515658,7.49904325928,0.0,31.0351095914,20.6438685092,20.4274134975,8.83093588946,0.0,11.596477608
 12/09  24:00:00,46.7129921474,5.61608421589,4.42213912207,0.0,17.4250845679,11.7056064465,23.8040494369,12.2644646968,0.0,11.5395847401
 12/10  01:00:00,39.3544953789,5.47794429049,3.31035668585,0.0,12.925468867,10.100111941,12.9994584113,12.9794584113,0.0,0.02
 12/10  02:00:00,38.9447092572,5.4338364971,2.94582805383,0.0,12.925468867,10.100111941,17.7895543193,12.0318485259,0.0,5.75770579339
 12/10  03:00:00,33.6518154989,5.35443472677,2.35137643938,0.0,8.34152022915,10.0650221343,19.4453688687,13.6879035853,0.0,5.75746528338
 12/10  04:00:00,33.4156509055,5.32600062453,2.14364679706,0.0,8.34152022915,10.0650221343,13.8397721497,13.8197721497,0.0,0.02
 12/10  05:00:00,34.9238467833,5.31293244773,2.05825937748,0.0,8.34152022915,11.6705166398,19.0717292956,13.308468636,0.0,5.76326065961
 12/10  06:00:00,39.0056118051,5.30212402269,1.99249346077,0.0,8.80141237637,15.3678112995,17.9102749542,12.1413999993,0.0,5.76887495491
 12/10  07:00:00,59.8489929069,5.40751753374,2.75381596957,0.0,18.5082010057,25.6353820695,16.7948810205,11.0145830933,0.0,5.78029792719
 12/10  08:00:00,72.6950362863,5.64587391637,4.55855294837,0.0,19.4926561212,41.1001056674,21.8006312045,10.2033255029,0.0,11.5973057016
 12/10  09:00:00,98.7151272093,6.14420388468,8.20680628212,0.0,26.3286599382,57.9988325916,41.2052158985,5.77674890541,0.0,35.4284669931
 12/10  10:00:00,82.09901932,5.94677229547,7.0617095523,0.0,26.2443270014,42.8153538416,46.9815966856,4.42963036373,18.025,24.5269663218
 12/10  11:00:00,55.4407600134,5.60204218824,4.62290118149,0.0,21.7447113004,23.4437158914,51.5693816137,5.26825358585,18.025,28.2761280278
 12/10  12:00:00,52.8453619115,5.58626133317,4.44538428664,0.0,19.3449162599,23.4437158914,42.4725633512,4.79907160487,18.025,19.6484917464
 12/10  13:00:00,54.5965321892,5.78499060585,5.85573079907,0.0,19.190480192,23.7425572507,44.2404994798,4.97197265356,18.025,21.2435268262
 12/10  14:00:00,55.7599530946,5.94175375967,6.83626129869,0.0,19.260583323,23.698576057,37.2081352647,1.67725107157,18.025,17.5058841932
 12/10  15:00:00,57.173624253,6.11477073542,8.07692161433,0.0,19.260583323,23.698576057,41.9981763798,0.63060060981,18.025,23.34257577
 12/10  16:00:00,56.6561764426,6.08186282311,7.88232538017,0.0,19.260583323,23.4086260847,37.0376635766,1.50726125109,18.025,17.5054023255
 12/10  17:00:00,63.7713691662,5.91726998614,6.94279839963,0.0,19.260583323,27.8781056672,24.5135202808,0.725418853201,18.025,5.76310142757
 12/10  18:00:00,76.6001144109,5.96731483725,7.33098498058,0.0,18.1807569449,37.5792895564,6.59995589278,0.831420729517,0.0,5.76853516326
 12/10  19:00:00,91.9221805003,6.18662990592,8.54012239715,0.0,32.6059821062,37.0465235296,8.32539533202,2.55200723078,0.0,5.77338810124
 12/10  20:00:00,92.938692475,6.29421947214,9.21788376083,0.0,36.8143715336,33.066984531,16.6176765969,5.06670293426,0.0,11.5509736626
 12/10  21:00:00,99.4096666587,6.4491138792,10.1744630376,0.0,36.43363367,38.8072253906,13.2574518572,7.47172970017,0.0,5.78572215704
 12/10  22:00:00,96.9517356629,6.44281686577,10.0795356726,0.0,36.0963922311,36.7877557581,19.188926176,7.63722891038,0.0,11.5516972656
 12/10  23:00:00,72.4600808098,6.02946988189,7.32120804652,0.0,30.9507766546,20.6087787026,19.8626143856,8.26567214334,0.0,11.5969422423
 12/10  24:00:00,46.8842021359,5.63256269642,4.5768726624,0.0,17.4250845679,11.7056064465,15.8329489381,10.0526384082,0.0,5.78031052993
 12/11  01:00:00,38.1895266897,5.49316038226,3.44948626119,0.0,11.6412384099,10.0650221343,16.9427724281,11.1797173981,0.0,5.76305503002
 12/11  02:00:00,35.8749653981,5.41254137361,2.77628412521,0.0,10.0992000411,10.047477231,12.4372381125,12.4172381125,0.0,0.02
 12/11  03:00:00,33.5188170115,5.35359247091,2.33864220141,0.0,8.25718729233,10.0299323277,19.4366385369,13.678929721,0.0,5.75770881586
 12/11  04:00:00,33.1699994844,5.31323064273,2.0301836236,0.0,8.25718729233,10.0299323277,20.5695525873,14.8124273611,0.0,5.75712522619
 12/11  05:00:00,34.5989285395,5.29189410552,1.87380477942,0.0,8.25718729233,11.6354268332,14.8140719504,14.7940719504,0.0,0.02
 12/11  06:00:00,42.3806857529,5.31578851234,2.05187206516,0.0,12.1011305571,15.3678112995,24.5942035682,13.0543933476,0.0,11.5398102206
 12/11  07:00:00,74.5068261399,5.64579182598,4.31952524327,0.0,19.7275818095,37.2640762949,23.427354018,11.830972932,0.0,11.596381086
 12/11  08:00:00,90.446431469,5.99877510949,6.95385379572,0.0,24.3117294858,51.2795993405,26.9618721791,9.50750118092,0.0,17.4543709982
 12/11  09:00:00,74.3257285252,5.58051730881,4.41068549718,0.0,23.6694662846,40.6342015617,28.1685627604,4.65962350194,0.0,23.5089392585
 12/11  10:00:00,70.379748147,5.68181988613,5.37084860226,0.0,23.6694662846,35.6302164847,49.7965364864,2.48581410951,18.025,29.2857223769
 12/11  11:00:00,50.9836929804,5.46302711884,3.79036349062,0.0,18.7433767983,22.9618409725,38.4430284612,2.86854166976,18.025,17.5494867914
 12/11  12:00:00,52.2482098232,5.62884876554,4.89136615938,0.0,18.7433767983,22.9618409725,43.7100669883,2.34128598344,18.025,23.3437810049
 12/11  13:00:00,55.184999103,5.97778472871,7.4357696582,0.0,18.5889407304,23.1597249699,38.5833327261,3.05011528282,18.025,17.5082174433
 12/11  14:00:00,56.758649969,6.16094467667,8.57976380463,0.0,18.7433767983,23.2517909448,41.4277576634,0.0598234458227,18.025,23.3429342176
 12/11  15:00:00,57.2232677954,6.20874910425,8.99657031939,0.0,18.7433767983,23.2517909448,35.5307017559,0.0,18.025,17.5057017559
 12/11  16:00:00,56.2740484507,6.12565053812,8.42040638149,0.0,18.7433767983,22.9618409725,41.9443134307,0.576913910851,18.025,23.3423995198
 12/11  17:00:00,63.2818774973,5.9565820796,7.37797539709,0.0,18.7433767983,27.431320555,24.4059485751,0.6177331572,18.025,5.7632154179
 12/11  18:00:00,79.8654646719,6.05721404927,7.90462051616,0.0,17.6635504202,40.6971502883,6.81530554749,1.0408018958,0.0,5.7745036517
 12/11  19:00:00,86.7451041613,6.13952446888,8.1969711634,0.0,27.5259009287,37.3340067412,14.4251979263,2.84023543058,0.0,11.5849624957
 12/11  20:00:00,89.67178316,6.21380643713,8.72416412285,0.0,33.8341110165,33.3544677425,10.2574995325,4.47308183409,0.0,5.78441769836
 12/11  21:00:00,99.1101386671,6.39601458701,9.8261496447,0.0,36.5179666069,38.8247702939,18.319774684,6.7685451215,0.0,11.5512295625
 12/11  22:00:00,93.6191220052,6.41248460066,9.83350979597,0.0,32.965339924,36.8579353714,19.5743365061,7.97823481576,0.0,11.5961016904
 12/11  23:00:00,66.618762183,5.96118255651,6.83174902905,0.0,25.6355707503,20.6438685092,20.5089825364,8.94587679202,0.0,11.5631057444
 12/11  24:00:00,44.0353959891,5.5831517638,4.17957627126,0.0,15.0252895274,11.7056064465,16.2089794453,10.4400927622,0.0,5.76888668314
 12/12  01:00:00,37.8048704622,5.4513084354,3.10668353626,0.0,11.6412384099,10.0650221343,11.7825993528,11.7625993528,0.0,0.02
 12/12  02:00:00,35.6454659435,5.38729159702,2.57202984214,0.0,10.0992000411,10.047477231,18.2418595285,12.4840569849,0.0,5.75780254364
 12/12  03:00:00,33.3875851529,5.33869109503,2.22231099837,0.0,8.25718729233,10.0299323277,12.7942359687,12.7742359687,0.0,0.02
 12/12  04:00:00,33.1393412227,5.30829841664,2.00445827889,0.0,8.25718729233,10.0299323277,18.7806675562,13.0230974017,0.0,5.7575701545
 12/12  05:00:00,34.5692964731,5.28733082426,1.84872986828,0.0,8.25718729233,11.6354268332,18.9951533205,13.2321031987,0.0,5.76305012174
 12/12  06:00:00,42.2492301689,5.30008827598,1.93611771374,0.0,12.1011305571,15.3678112995,18.2544137257,12.474221532,0.0,5.78019219367
 12/12  07:00:00,74.3630606627,5.63001114878,4.19153190142,0.0,19.7275818095,37.2640762949,23.2266420905,11.6298065076,0.0,11.5968355829
 12/12  08:00:00,89.9182564155,5.94536686023,6.47908315195,0.0,24.3117294858,51.2795993405,28.4163291529,10.9614879691,0.0,17.4548411839
 12/12  09:00:00,73.8906886355,5.53886155058,4.01729520661,0.0,23.6694662846,40.6342015617,34.8841597877,5.50192180942,0.0,29.3822379783
 12/12  10:00:00,69.3569216257,5.56470169313,4.46514214489,0.0,23.6694662846,35.6302164847,44.1821065704,2.72144045212,18.025,23.4356661182
 12/12  11:00:00,51.4538763811,5.52218206836,4.20138565428,0.0,18.7433767983,22.9618409725,43.8685146302,2.45066220565,18.025,23.3928524245
 12/12  12:00:00,53.1668674091,5.73662718311,5.70224332298,0.0,18.7433767983,22.9618409725,36.9117549514,1.37458385522,18.025,17.5121710961
 12/12  13:00:00,54.9321561676,5.9395011209,7.22121268569,0.0,18.5889407304,23.1597249699,43.0637964546,1.69726433188,18.025,23.3415321227
 12/12  14:00:00,54.6218782768,5.88423430722,6.71969320346,0.0,18.7433767983,23.2517909448,35.5613594407,0.0253147329644,18.025,17.5110447078
 12/12  15:00:00,54.4717858228,5.86145250679,6.59239062611,0.0,18.7433767983,23.2517909448,41.3660231761,0.0,18.025,23.3410231761
 12/12  16:00:00,54.6022026639,5.90634396654,6.96785840256,0.0,18.7433767983,22.9618409725,36.0765619584,0.54300527442,18.025,17.508556684
 12/12  17:00:00,59.8582754237,5.77682222761,6.01813992906,0.0,18.7433767983,27.431320555,25.0884779129,1.30031382092,18.025,5.763164092
 12/12  18:00:00,78.6285443598,5.91303285778,6.81188526967,0.0,17.6635504202,40.6971502883,7.67202099734,1.89764355028,0.0,5.77437744706
 12/12  19:00:00,85.9298629741,6.03903961389,7.48221320072,0.0,27.5259009287,37.3340067412,14.8311051878,3.24575466108,0.0,11.5853505267
 12/12  20:00:00,89.0663232221,6.13980982593,8.19269454504,0.0,33.8341110165,33.3544677425,16.3667128473,4.8155962663,0.0,11.551116581
 12/12  21:00:00,98.752548614,6.35032473435,9.51424956706,0.0,36.5179666069,38.8247702939,12.3234210135,6.53775452518,0.0,5.78566648832
 12/12  22:00:00,93.6944338991,6.41368141681,9.90761742634,0.0,32.965339924,36.8579353714,17.993611774,6.39636865158,0.0,11.5972431225
 12/12  23:00:00,66.8274578193,5.97781772786,7.02380568704,0.0,25.6355707503,20.6438685092,18.5502082772,6.98766481157,0.0,11.5625434657
 12/12  24:00:00,44.1327425368,5.58872797679,4.27134392885,0.0,15.0252895274,11.7056064465,15.1451484007,9.37619789525,0.0,5.76895050548
 12/13  01:00:00,38.002106864,5.46671522219,3.28850868788,0.0,11.6412384099,10.0650221343,15.538654488,9.77531780812,0.0,5.76333667986
 12/13  02:00:00,35.925029216,5.41286144343,2.82602761456,0.0,10.0992000411,10.047477231,9.65740059313,9.63740059313,0.0,0.02
 12/13  03:00:00,33.6913419657,5.36922567854,2.49552840933,0.0,8.25718729233,10.0299323277,15.5792477237,9.82174363328,0.0,5.75750409039
 12/13  04:00:00,33.458328758,5.34079451549,2.29094984416,0.0,8.25718729233,10.0299323277,10.0875046149,10.0675046149,0.0,0.02
 12/13  05:00:00,34.9702488841,5.32851229736,2.20850216388,0.0,8.25718729233,11.6354268332,15.4818996033,9.71850791811,0.0,5.76339168518
 12/13  06:00:00,42.7391857072,5.35183980571,2.374314967,0.0,12.1011305571,15.3678112995,20.3186958789,8.77845101077,0.0,11.5402448681
 12/13  07:00:00,75.3416632527,5.73252007031,5.06762119865,0.0,19.7275818095,37.2640762949,19.5743085286,7.97876895733,0.0,11.5955395713
 12/13  08:00:00,91.9997877633,6.17411752011,8.33185590773,0.0,24.3117294858,51.2795993405,23.4121429919,5.95723299951,0.0,17.4549099924
 12/13  09:00:00,77.3793188371,5.92217051528,7.12261348516,0.0,23.6694662846,40.6342015617,24.4812562256,0.972075185269,0.0,23.5091810403
 12/13  10:00:00,74.026205497,6.11123892688,8.58787779079,0.0,23.6694662846,35.6302164847,42.2165024943,0.0952677729424,18.025,24.0962347214
 12/13  11:00:00,56.9677982916,6.19020512487,9.04728811494,0.0,18.7433767983,22.9618409725,41.0205826101,0.25711533991,18.025,22.7384672702
 12/13  12:00:00,59.0282193796,6.41498529008,10.8852353512,0.0,18.7433767983,22.9618409725,41.3685353881,0.0,18.025,23.3435353881
 12/13  13:00:00,61.6337994587,6.55396599301,13.3083855179,0.0,18.5889407304,23.1597249699,35.5368058753,0.0,18.025,17.5118058753
 12/13  14:00:00,61.6791672745,6.52469513533,13.1365275851,0.0,18.7433767983,23.2517909448,41.3664743136,0.0,18.025,23.3414743136
 12/13  15:00:00,59.637605294,6.33674360532,11.2829100547,0.0,18.7433767983,23.2517909448,35.5333772727,0.0,18.025,17.5083772727
 12/13  16:00:00,58.810515981,6.30345508696,10.77906594,0.0,18.7433767983,22.9618409725,41.3654433818,0.0,18.025,23.3404433818
 12/13  17:00:00,63.7154567234,6.1900320905,9.4621025176,0.0,18.7433767983,27.431320555,23.7882422678,0.0,18.025,5.76324226775
 12/13  18:00:00,82.1960570943,6.30518898128,9.9872316491,0.0,17.6635504202,40.6971502883,5.77447462817,0.0,0.0,5.77447462817
 12/13  19:00:00,89.0055369885,6.39277980385,10.2041394771,0.0,27.5259009287,37.3340067412,12.6125385026,1.02803784185,0.0,11.5845006608
 12/13  20:00:00,91.7011128775,6.44786844375,10.5194244889,0.0,33.8341110165,33.3544677425,8.11045117181,2.32476034881,0.0,5.785690823
 12/13  21:00:00,100.907925109,6.60685714116,11.4130869029,0.0,36.5179666069,38.8247702939,15.7093131369,4.15903541849,0.0,11.5502777184
 12/13  22:00:00,95.2532977282,6.60536002382,11.2747981332,0.0,32.965339924,36.8579353714,17.2067306328,5.61016418382,0.0,11.596566449
 12/13  23:00:00,68.0315568555,6.12876628907,8.07695461444,0.0,25.6355707503,20.6438685092,12.7074226961,6.91685057392,0.0,5.79057212219
 12/13  24:00:00,45.2163730328,5.7196201726,5.22408074307,0.0,15.0252895274,11.7056064465,14.6610404751,8.89306919273,0.0,5.76797128232
 12/14  01:00:00,38.8530689549,5.56805599062,4.03812962897,0.0,11.6412384099,10.0650221343,15.4263498973,9.66289226591,0.0,5.76345763134
 12/14  02:00:00,36.3998068673,5.47072858089,3.24293109144,0.0,10.0992000411,10.047477231,16.317899714,10.5602089063,0.0,5.75769080771
 12/14  03:00:00,34.0163077453,5.40843163631,2.78129188516,0.0,8.25718729233,10.0299323277,10.1056836175,10.0856836175,0.0,0.02
 12/14  04:00:00,33.8457899917,5.38700935812,2.63219197484,0.0,8.25718729233,10.0299323277,15.4033390518,9.64554208277,0.0,5.75779696907
 12/14  05:00:00,35.3640122498,5.37535763295,2.5554159518,0.0,8.25718729233,11.6354268332,15.0766108997,9.31353946952,0.0,5.76307143017
 12/14  06:00:00,43.1233275083,5.39703361003,2.71326343336,0.0,12.1011305571,15.3678112995,14.1858959414,8.40547755333,0.0,5.7804183881
 12/14  07:00:00,75.8366602871,5.79087287197,5.50426024242,0.0,19.7275818095,37.2640762949,19.4237509652,7.82576189681,0.0,11.5979890684
 12/14  08:00:00,92.0978480609,6.18885078061,8.41517658894,0.0,24.3117294858,51.2795993405,23.8727061873,6.41748579223,0.0,17.4552203951
 12/14  09:00:00,75.8795836653,5.74675405593,5.79828946392,0.0,23.6694662846,40.6342015617,31.2041340596,1.82047739373,0.0,29.3836566659
 12/14  10:00:00,70.3150975858,5.65951456052,5.32849799877,0.0,23.6694662846,35.6302164847,42.7416461088,1.28155061,18.025,23.4350954988
 12/14  11:00:00,50.9714597772,5.45195581277,3.78919022999,0.0,18.7433767983,22.9618409725,43.7199344076,2.30205961852,18.025,23.3928747891
 12/14  12:00:00,51.1024390373,5.47161633182,3.9028230248,0.0,18.7433767983,22.9618409725,37.5516553997,2.01172190185,18.025,17.5149334979
 12/14  13:00:00,51.2278790825,5.46867460976,3.9877582253,0.0,18.5889407304,23.1597249699,44.1941379279,2.82806380907,18.025,23.3410741189
 12/14  14:00:00,51.6853744924,5.50559993793,4.16182137159,0.0,18.7433767983,23.2517909448,36.1110829585,0.574277727051,18.025,17.5118052314
 12/14  15:00:00,52.5643869571,5.61804757794,4.92839293678,0.0,18.7433767983,23.2517909448,41.8874513672,0.52168547361,18.025,23.3407658936
 12/14  16:00:00,52.4614228005,5.64904333837,5.08437627887,0.0,18.7433767983,22.9618409725,37.5834879019,2.05006088709,18.025,17.5084270148
 12/14  17:00:00,58.2733485128,5.58282549506,4.62720547226,0.0,18.7433767983,27.431320555,26.1167694118,2.32861463852,18.025,5.76315477331
 12/14  18:00:00,77.5469686273,5.77212812659,5.87120880676,0.0,17.6635504202,40.6971502883,8.19583711173,2.4215635915,0.0,5.77427352024
 12/14  19:00:00,85.0108049308,5.91841557277,6.68376930047,0.0,27.5259009287,37.3340067412,16.1652524706,4.58063473013,0.0,11.5846177405
 12/14  20:00:00,88.4260943461,6.0537525827,7.63851632103,0.0,33.8341110165,33.3544677425,17.2501298922,5.69886952559,0.0,11.5512603666
 12/14  21:00:00,98.1410461161,6.26981825189,8.98324696408,0.0,36.5179666069,38.8247702939,13.2734629177,7.48783547649,0.0,5.7856274412
 12/14  22:00:00,92.7330607301,6.29673543159,9.06317985903,0.0,32.965339924,36.8579353714,20.2172389215,8.62030831573,0.0,11.5969306057
 12/14  23:00:00,65.6127588218,5.83573057243,5.95118602802,0.0,25.6355707503,20.6438685092,22.1252229551,10.5615143617,0.0,11.5637085934
 12/14  24:00:00,43.0161491357,5.46387778143,3.27959646871,0.0,15.0252895274,11.7056064465,19.1609766708,13.3918687406,0.0,5.76910793022
 12/15  01:00:00,37.0128925295,5.36335561159,2.40265073629,0.0,11.6412384099,10.0650221343,20.8662217262,15.1027401568,0.0,5.76348156942
 12/15  02:00:00,34.9388636129,5.30467691756,1.94804398261,0.0,10.0992000411,10.047477231,16.347261416,16.327261416,0.0,0.02
 12/15  03:00:00,32.6430678332,5.25022813488,1.56624923026,0.0,8.25718729233,10.0299323277,23.3300516575,17.5722399848,0.0,5.75781167262
 12/15  04:00:00,32.325379616,5.21106877818,1.287724146,0.0,8.25718729233,10.0299323277,18.7768742412,18.7568742412,0.0,0.02
 12/15  05:00:00,33.7029220818,5.18306463643,1.08661942766,0.0,8.25718729233,11.6354268332,25.1870555758,19.4235477198,0.0,5.76350785598
 12/15  06:00:00,41.4386747271,5.20183631228,1.2238016014,0.0,12.1011305571,15.3678112995,28.9794305744,17.4391081946,0.0,11.5403223798
 12/15  07:00:00,73.3564126602,5.50856389821,3.30631651249,0.0,19.7275818095,37.2640762949,28.7359453261,17.1401757509,0.0,11.5957695752
 12/15  08:00:00,88.4385634735,5.7719928915,5.17274283159,0.0,24.3117294858,51.2795993405,32.51474775,15.0592720356,0.0,17.4554757144
 12/15  09:00:00,74.5901139413,5.63241856469,4.62315151715,0.0,23.6694662846,40.6342015617,29.464614799,5.95501611954,0.0,23.5095986794
 12/15  10:00:00,71.2221868905,5.80072310667,6.09436812957,0.0,23.6694662846,35.6302164847,48.061363525,1.92003383237,18.025,28.1163296926
 12/15  11:00:00,54.3130023072,5.889321004,6.69337153794,0.0,18.7433767983,22.9618409725,38.5131648393,1.76005967111,18.025,18.7281051682
 12/15  12:00:00,55.8758452247,6.10028697601,8.04755635648,0.0,18.7433767983,22.9618409725,41.8213845274,0.451735262189,18.025,23.3446492652
 12/15  13:00:00,57.2468227591,6.22882945916,9.24654193017,0.0,18.5889407304,23.1597249699,36.4518278514,0.91518939161,18.025,17.5116384598
 12/15  14:00:00,57.7644278787,6.3000894934,9.44639094259,0.0,18.7433767983,23.2517909448,41.3670672177,0.0,18.025,23.3420672177
 12/15  15:00:00,58.7818449089,6.29129827479,10.4725914141,0.0,18.7433767983,23.2517909448,35.5344233477,0.0,18.025,17.5094233477
 12/15  16:00:00,57.6506037714,6.14244945565,9.78015663057,0.0,18.7433767983,22.9618409725,41.3669229306,0.0,18.025,23.3419229306
 12/15  17:00:00,61.7140591671,5.99141896971,7.65931391217,0.0,18.7433767983,27.431320555,23.7882074163,0.0,18.025,5.76320741631
 12/15  18:00:00,79.9727395543,6.08989491006,7.97920334168,0.0,17.6635504202,40.6971502883,5.88990337458,0.116254928878,0.0,5.7736484457
 12/15  19:00:00,86.7117599435,6.156755269,8.14637711494,0.0,27.5259009287,37.3340067412,13.7238707531,2.13791793327,0.0,11.5859528198
 12/15  20:00:00,89.3575128805,6.1997672645,8.4239193027,0.0,33.8341110165,33.3544677425,9.68622002401,3.90018043709,0.0,5.78603958692
 12/15  21:00:00,98.5419400574,6.35259410402,9.30135855004,0.0,36.5179666069,38.8247702939,18.8467943073,7.29579666206,0.0,11.5509976452
 12/15  22:00:00,92.9775098209,6.35673533371,9.24762523726,0.0,32.965339924,36.8579353714,20.5345758303,8.93880482562,0.0,11.5957710047
 12/15  23:00:00,65.8968825109,5.89088890369,6.18014888277,0.0,25.6355707503,20.6438685092,22.9253240693,11.3622411433,0.0,11.563082926
 12/15  24:00:00,43.6449211527,5.54756777007,3.82467696568,0.0,15.0252895274,11.7056064465,12.1171653086,12.0971653086,0.0,0.02
 12/16  01:00:00,38.7573568476,5.43246461209,2.87810883987,0.0,12.8411359301,10.0650221343,19.4827726474,13.7198409045,0.0,5.76293174298
 12/16  02:00:00,38.2237931945,5.37444556169,2.40371719815,0.0,12.8411359301,10.0650221343,20.9216906269,15.1639926506,0.0,5.75769797626
 12/16  03:00:00,33.0876174183,5.3088698089,1.95216004588,0.0,8.25718729233,10.0299323277,15.4986202771,15.4786202771,0.0,0.02
 12/16  04:00:00,32.8676761971,5.27998730148,1.76109869613,0.0,8.25718729233,10.0299323277,20.8943483255,15.1365267958,0.0,5.75782152965
 12/16  05:00:00,34.4040635856,5.26922070285,1.70160056204,0.0,8.25718729233,11.6354268332,19.6054610189,13.8420152859,0.0,5.763445733
 12/16  06:00:00,38.3790714584,5.24598861403,1.54149884089,0.0,8.71707943955,15.3327214929,20.1992377408,14.4301366971,0.0,5.76910104364
 12/16  07:00:00,59.1365303693,5.33245827451,2.1163943413,0.0,18.5082010057,25.6353820695,20.5726031173,14.7921832623,0.0,5.78041985503
 12/16  08:00:00,72.1087843688,5.60362360923,4.13394372237,0.0,19.4083231844,41.0650158608,22.3939725901,10.7956211778,0.0,11.5983514123
 12/16  09:00:00,99.2375340908,6.21988325324,8.65349384374,0.0,26.3286599382,57.9988325916,38.5978376147,3.16157815178,0.0,35.4362594629
 12/16  10:00:00,84.6794799725,6.26192198881,9.20757007883,0.0,26.3286599382,42.8504436482,42.45265547,0.917888902899,18.025,23.5097665671
 12/16  11:00:00,59.0017594047,6.04557464554,7.7403479026,0.0,21.7447113004,23.4437158914,48.0898558386,0.767533589472,18.025,29.2973222491
 12/16  12:00:00,58.273587822,6.2508989282,9.26866954278,0.0,19.3027497915,23.426170988,41.4153070036,0.0,18.025,23.3903070036
 12/16  13:00:00,59.9096728085,6.37657851099,10.6369847198,0.0,19.1483137236,23.7250123474,35.5386410098,0.0,18.025,17.5136410098
 12/16  14:00:00,60.9628385351,6.45480008226,11.4663800139,0.0,19.3027497915,23.7161209604,41.3634296973,0.0,18.025,23.3384296973
 12/16  15:00:00,61.2708459458,6.46498862128,11.7642034678,0.0,19.3027497915,23.7161209604,35.5384977305,0.0,18.025,17.5134977305
 12/16  16:00:00,59.4092741492,6.32123448246,10.3363314263,0.0,19.3027497915,23.426170988,41.3626629644,0.0,18.025,23.3376629644
 12/16  17:00:00,63.1266574959,6.08421348254,7.95542106614,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/16  18:00:00,77.0125657892,6.04853992103,7.60248615482,0.0,18.2229234133,37.5968344597,6.71099309733,0.942044624145,0.0,5.76894847318
 12/16  19:00:00,91.854072895,6.2007768001,8.33842861682,0.0,32.690315043,37.0816133363,8.86310659813,3.08864291658,0.0,5.77446368154
 12/16  20:00:00,92.6514398696,6.29562216825,8.92920668475,0.0,36.8143715336,33.066984531,16.5279431307,4.97626172297,0.0,11.5516814078
 12/16  21:00:00,98.9710293969,6.44475005028,9.85959243086,0.0,36.3493007332,38.7721355839,12.8827952932,7.09802773702,0.0,5.78476755617
 12/16  22:00:00,96.5657481476,6.41280294748,9.60411968723,0.0,36.1807251679,36.8228455648,19.9034937876,8.35150380628,0.0,11.5519899813
 12/16  23:00:00,72.0464134716,5.99064708957,6.82691071588,0.0,31.0351095914,20.6438685092,22.2110152034,10.6137168341,0.0,11.5972983693
 12/16  24:00:00,46.5407095757,5.61055464989,4.25536940189,0.0,17.4250845679,11.7056064465,18.3036489489,12.5230569125,0.0,5.78059203634
 12/17  01:00:00,39.1711328232,5.47181563601,3.13310748442,0.0,12.925468867,10.100111941,21.1233736772,15.3599553081,0.0,5.7634183691
 12/17  02:00:00,38.5304924318,5.39955031049,2.56588845751,0.0,12.925468867,10.100111941,22.8511201401,17.0932898445,0.0,5.75783029556
 12/17  03:00:00,33.2012114281,5.31137644605,1.94382444168,0.0,8.34152022915,10.0650221343,19.272209742,19.252209742,0.0,0.02
 12/17  04:00:00,32.8370755584,5.26550678804,1.62555278238,0.0,8.34152022915,10.0650221343,25.9915374477,20.2339186441,0.0,5.75761880358
 12/17  05:00:00,34.2174985694,5.23604419242,1.4287901856,0.0,8.34152022915,11.6705166398,26.0443357676,20.2813340001,0.0,5.76300176754
 12/17  06:00:00,38.1474940101,5.20642689302,1.23005890985,0.0,8.80141237637,15.3678112995,26.194077183,20.4252882092,0.0,5.76878897382
 12/17  07:00:00,58.7341733802,5.28507173576,1.76141843171,0.0,18.5082010057,25.6353820695,25.9421533827,20.1627725819,0.0,5.77938080078
 12/17  08:00:00,71.4531099421,5.5255036661,3.43696217922,0.0,19.4926561212,41.1001056674,29.9488656643,18.3509652231,0.0,11.5979004412
 12/17  09:00:00,97.8363667082,6.07383255658,7.39837157206,0.0,26.3286599382,57.9988325916,44.1996972097,8.76434826619,0.0,35.4353489435
 12/17  10:00:00,83.4120368925,6.15120753188,8.17026368172,0.0,26.2443270014,42.8153538416,45.1358335503,3.60333045009,18.025,23.5075031002
 12/17  11:00:00,58.3392788464,5.99316746497,7.13026826441,0.0,21.7447113004,23.4437158914,48.8262041673,2.56547585875,18.025,28.2357283085
 12/17  12:00:00,57.0635942045,6.1456308541,8.10423068831,0.0,19.3449162599,23.4437158914,38.0813738842,1.44664956957,18.025,18.6097243146
 12/17  13:00:00,58.3774343793,6.28775239465,9.1338597301,0.0,19.190480192,23.7425572507,42.9001898762,1.53198139775,18.025,23.3432084785
 12/17  14:00:00,58.8778633368,6.36112549659,9.53478736636,0.0,19.260583323,23.698576057,35.5373713842,0.0,18.025,17.5123713842
 12/17  15:00:00,58.987185332,6.35789620545,9.64734702069,0.0,19.260583323,23.698576057,41.3680164464,0.0,18.025,23.3430164464
 12/17  16:00:00,57.5568364479,6.21312298466,8.65171315229,0.0,19.260583323,23.4086260847,35.5380739023,0.0,18.025,17.5130739023
 12/17  17:00:00,62.322132193,6.01038889313,7.28443127287,0.0,19.260583323,27.8781056672,24.1353240954,0.347134070893,18.025,5.76319002453
 12/17  18:00:00,76.6340028482,6.0171342877,7.31504015215,0.0,18.1807569449,37.5792895564,6.76175420713,0.992945041761,0.0,5.76880916537
 12/17  19:00:00,91.5394249263,6.1806330606,8.16334680773,0.0,32.6059821062,37.0465235296,8.52855074861,2.753969096,0.0,5.77458165261
 12/17  20:00:00,92.2931775747,6.25606576422,8.61049927747,0.0,36.8143715336,33.066984531,16.5511232832,4.99968244145,0.0,11.5514408418
 12/17  21:00:00,98.5443324676,6.38423441985,9.37398493709,0.0,36.43363367,38.8072253906,13.5842155546,7.79833592706,0.0,5.78587962749
 12/17  22:00:00,95.7221324817,6.33593099126,8.95679472713,0.0,36.0963922311,36.7877557581,21.4372700711,9.8849016023,0.0,11.5523684688
 12/17  23:00:00,71.2758891029,5.92143767813,6.24501248337,0.0,30.9507766546,20.6087787026,23.7664423872,12.1686058636,0.0,11.5978365236
 12/17  24:00:00,46.0159996922,5.55589912402,3.7853129367,0.0,17.4250845679,11.7056064465,20.0012930551,14.2206963005,0.0,5.78059675459
 12/18  01:00:00,37.5011757523,5.43421171462,2.82007234165,0.0,11.6412384099,10.0650221343,21.2874762955,15.5242311435,0.0,5.76324515208
 12/18  02:00:00,35.3468400359,5.36343540582,2.29725565372,0.0,10.0992000411,10.047477231,16.214793179,16.194793179,0.0,0.02
 12/18  03:00:00,33.0350181026,5.30544364397,1.9029835694,0.0,8.25718729233,10.0299323277,22.287959009,16.5300683749,0.0,5.75789063416
 12/18  04:00:00,32.6319790015,5.2549865083,1.5503985574,0.0,8.25718729233,10.0299323277,24.6598231002,18.9024896865,0.0,5.75733341368
 12/18  05:00:00,33.9162304253,5.21485589354,1.2681328089,0.0,8.25718729233,11.6354268332,21.0570182154,21.0370182154,0.0,0.02
 12/18  06:00:00,41.5601030349,5.2223397406,1.32471807115,0.0,12.1011305571,15.3678112995,31.6222496063,20.0813670967,0.0,11.5408825096
 12/18  07:00:00,73.2543313149,5.50658907904,3.20619804533,0.0,19.7275818095,37.2640762949,30.5416772553,18.9445407053,0.0,11.59713655
 12/18  08:00:00,88.3462256214,5.7757521676,5.07662359627,0.0,24.3117294858,51.2795993405,33.3765278249,15.9196813146,0.0,17.4568465103
 12/18  09:00:00,74.5404287998,5.64708034777,4.55879149046,0.0,23.6694662846,40.6342015617,36.8983754272,7.51318660563,0.0,29.3851888216
 12/18  10:00:00,71.594433541,5.88824704419,6.37908609522,0.0,23.6694662846,35.6302164847,44.9729758769,3.51257640537,18.025,23.4353994716
 12/18  11:00:00,54.376030964,5.9391543839,6.7065553887,0.0,18.7433767983,22.9618409725,44.02259318,2.60368990687,18.025,23.3939032731
 12/18  12:00:00,55.6537275204,6.11657268196,7.8091494492,0.0,18.7433767983,22.9618409725,37.0880100336,1.54906252907,18.025,17.5139475046
 12/18  13:00:00,56.5902384127,6.20951075515,8.60927359768,0.0,18.5889407304,23.1597249699,43.5671759455,2.20186902566,18.025,23.3403069198
 12/18  14:00:00,57.5446090306,6.32037900051,9.20627366203,0.0,18.7433767983,23.2517909448,35.554020797,0.0151615989747,18.025,17.513859198
 12/18  15:00:00,57.7795570162,6.32871899846,9.43288248358,0.0,18.7433767983,23.2517909448,41.3640082616,0.0,18.025,23.3390082616
 12/18  16:00:00,57.21804838,6.25756144062,9.23248025418,0.0,18.7433767983,22.9618409725,35.5393052342,0.0,18.025,17.5143052342
 12/18  17:00:00,62.0237363658,6.06480972404,7.89559839573,0.0,18.7433767983,27.431320555,23.8257701771,0.0375764658413,18.025,5.76319371123
 12/18  18:00:00,79.7071685532,6.07890228327,7.72462232353,0.0,17.6635504202,40.6971502883,7.01302633473,1.23835765662,0.0,5.77466867811
 12/18  19:00:00,86.4346416117,6.13355810227,7.8924441565,0.0,27.5259009287,37.3340067412,14.748314882,3.1623633708,0.0,11.5859515112
 12/18  20:00:00,89.2545179759,6.19415225402,8.32652764028,0.0,33.8341110165,33.3544677425,15.9648250478,4.41420586424,0.0,11.5506191836
 12/18  21:00:00,98.5072449186,6.35431794195,9.2649318035,0.0,36.5179666069,38.8247702939,12.6681931126,6.88295492691,0.0,5.78523818573
 12/18  22:00:00,92.8475988722,6.34757334847,9.12686130595,0.0,32.965339924,36.8579353714,20.2856086283,8.68745505111,0.0,11.5981535772
 12/18  23:00:00,65.9173647491,5.89779303176,6.19371405288,0.0,25.6355707503,20.6438685092,22.4578217618,10.894021447,0.0,11.5638003148
 12/18  24:00:00,43.5351405713,5.54214880448,3.72030864027,0.0,15.0252895274,11.7056064465,19.3663723189,13.5975187335,0.0,5.7688535854
 12/19  01:00:00,37.3585784478,5.41358538386,2.69810149551,0.0,11.6412384099,10.0650221343,20.549472615,14.7860574913,0.0,5.76341512368
 12/19  02:00:00,35.259410169,5.34994004111,2.22332186208,0.0,10.0992000411,10.047477231,15.2040912315,15.1840912315,0.0,0.02
 12/19  03:00:00,32.9633351181,5.29501475609,1.8417247589,0.0,8.25718729233,10.0299323277,21.8036324519,16.0458496944,0.0,5.7577827575
 12/19  04:00:00,32.6320599996,5.25377465198,1.55169490753,0.0,8.25718729233,10.0299323277,17.9559261125,17.9359261125,0.0,0.02
 12/19  05:00:00,33.9528650961,5.2184539915,1.30116536605,0.0,8.25718729233,11.6354268332,25.5442044693,19.7806440592,0.0,5.76356041008
 12/19  06:00:00,41.5128848697,5.21559634399,1.28424184802,0.0,12.1011305571,15.3678112995,25.3243262498,19.5438708283,0.0,5.78045542156
 12/19  07:00:00,73.1831991921,5.49553649785,3.14610817179,0.0,19.7275818095,37.2640762949,36.7389312746,19.3546531155,0.0,17.3842781591
 12/19  08:00:00,88.2570011871,5.76330403094,4.99984526009,0.0,24.3117294858,51.2795993405,34.2399142588,16.7837883098,0.0,17.456125949
 12/19  09:00:00,74.5200417895,5.64154675537,4.54393364399,0.0,23.6694662846,40.6342015617,30.7730018868,7.26018730936,0.0,23.5128145775
 12/19  10:00:00,71.4515642825,5.86111291017,6.26334435924,0.0,23.6694662846,35.6302164847,44.1096185654,2.64252991986,18.025,23.4420886456
 12/19  11:00:00,54.051266353,5.89511142536,6.42583496342,0.0,18.7433767983,22.9618409725,43.9729430858,2.55234022822,18.025,23.3956028576
 12/19  12:00:00,55.1116159186,6.05363841394,7.32996944084,0.0,18.7433767983,22.9618409725,43.6970222491,2.32596361581,18.025,23.3460586333
 12/19  13:00:00,56.1162921014,6.16651532454,8.17831936527,0.0,18.5889407304,23.1597249699,38.6584781893,3.12037568849,18.025,17.5131025008
 12/19  14:00:00,56.9572508159,6.25689162849,8.68240562008,0.0,18.7433767983,23.2517909448,41.454979392,0.0867599945659,18.025,23.3432193975
 12/19  15:00:00,56.9302913606,6.24448414803,8.66784575872,0.0,18.7433767983,23.2517909448,35.5354456167,0.0,18.025,17.5104456167
 12/19  16:00:00,56.0127059196,6.14677300474,8.1379292116,0.0,18.7433767983,22.9618409725,42.0445533183,0.676097758045,18.025,23.3434555603
 12/19  17:00:00,61.0021777895,5.96519559984,6.9736492325,0.0,18.7433767983,27.431320555,25.1186301139,1.33023196791,18.025,5.76339814602
 12/19  18:00:00,79.1970417758,6.01398792566,7.27940321414,0.0,17.6635504202,40.6971502883,7.92375650999,2.14906064907,0.0,5.77469586092
 12/19  19:00:00,86.0105600714,6.07412849394,7.52778576689,0.0,27.5259009287,37.3340067412,15.7714923873,4.18610282137,0.0,11.585389566
 12/19  20:00:00,88.660959036,6.11621858488,7.8109011387,0.0,33.8341110165,33.3544677425,12.5352456145,6.75081464417,0.0,5.78443097034
 12/19  21:00:00,97.8407968217,6.26763706613,8.68515950634,0.0,36.5179666069,38.8247702939,20.9979841253,9.44622861816,0.0,11.5517555071
 12/19  22:00:00,92.0724079111,6.24880009171,8.45044030817,0.0,32.965339924,36.8579353714,23.2268053587,11.6296505727,0.0,11.597154786
 12/19  23:00:00,65.1267198135,5.80072083918,5.50013829685,0.0,25.6355707503,20.6438685092,25.0277735123,13.4637435986,0.0,11.5640299137
 12/19  24:00:00,43.0537889242,5.4856745688,3.29542966291,0.0,15.0252895274,11.7056064465,20.8663540239,15.0971388938,0.0,5.76921513009
 12/20  01:00:00,37.057980919,5.37888651036,2.43220307368,0.0,11.6412384099,10.0650221343,17.071185499,17.051185499,0.0,0.02
 12/20  02:00:00,34.9230727702,5.30860613733,1.92831267149,0.0,10.0992000411,10.047477231,24.6945654891,18.9368317166,0.0,5.75773377247
 12/20  03:00:00,32.5852337909,5.24876613636,1.50987402906,0.0,8.25718729233,10.0299323277,20.3946248104,20.3746248104,0.0,0.02
 12/20  04:00:00,32.2836033117,5.21086662913,1.2461430501,0.0,8.25718729233,10.0299323277,26.899146873,21.1412724901,0.0,5.75787438292
 12/20  05:00:00,33.687516552,5.18350164597,1.07076612462,0.0,8.25718729233,11.6354268332,27.2623351225,21.4989024312,0.0,5.7634326913
 12/20  06:00:00,41.3092462601,5.18748828374,1.10871076923,0.0,12.1011305571,15.3678112995,27.2491114398,21.4683627262,0.0,5.78074871365
 12/20  07:00:00,73.0198064,5.47023011721,3.00801879769,0.0,19.7275818095,37.2640762949,32.6596622165,21.0608404402,0.0,11.5988217763
 12/20  08:00:00,87.6911735068,5.69225739098,4.50505748119,0.0,24.3117294858,51.2795993405,37.1023955915,19.6451863798,0.0,17.4572092117
 12/20  09:00:00,72.8009816624,5.43798456445,3.02843076351,0.0,23.6694662846,40.6342015617,41.4302834259,12.0432295307,0.0,29.3870538951
 12/20  10:00:00,67.8412765127,5.43125294467,3.08291897259,0.0,23.6694662846,35.6302164847,50.7018560992,9.23711902792,18.025,23.4397370712
 12/20  11:00:00,49.7970980478,5.37545275273,2.69131848996,0.0,18.7433767983,22.9618409725,49.4726598056,8.05214374894,18.025,23.3955160567
 12/20  12:00:00,51.0555007313,5.54370948896,3.7837820121,0.0,18.7433767983,22.9618409725,47.451849797,6.08088663102,18.025,23.345963166
 12/20  13:00:00,51.6748309264,5.59946388524,4.30391097526,0.0,18.5889407304,23.1597249699,41.880166683,6.34008994374,18.025,17.5150767393
 12/20  14:00:00,50.6785111172,5.46328664741,3.1972641618,0.0,18.7433767983,23.2517909448,45.8673568465,4.50409009073,18.025,23.3382667558
 12/20  15:00:00,52.4569561321,5.69329810775,4.74569984192,0.0,18.7433767983,23.2517909448,38.6866267633,3.14633491169,18.025,17.5152918516
 12/20  16:00:00,52.3025731821,5.70549488354,4.869068869,0.0,18.7433767983,22.9618409725,45.2798439859,3.91610142183,18.025,23.3387425641
 12/20  17:00:00,57.6052328975,5.56788488738,3.97401948187,0.0,18.7433767983,27.431320555,22.5874554577,4.54245545772,18.025,0.02
 12/20  18:00:00,76.0266191922,5.63932633918,4.48364105827,0.0,17.6635504202,40.6971502883,11.5512022478,5.77650233889,0.0,5.77469990891
 12/20  19:00:00,83.117417824,5.71835940138,4.99040971128,0.0,27.5259009287,37.3340067412,21.9581667635,10.3712128892,0.0,11.5869538743
 12/20  20:00:00,86.0854988836,5.79637861052,5.55527566761,0.0,33.8341110165,33.3544677425,23.0565049408,11.5039885588,0.0,11.5525163819
 12/20  21:00:00,95.6915721462,5.99417203407,6.80939819986,0.0,36.5179666069,38.8247702939,18.6055617908,12.8198558762,0.0,5.78570591458
 12/20  22:00:00,90.518301347,6.04678614647,7.09834176257,0.0,32.965339924,36.8579353714,30.8052853847,13.4185365303,0.0,17.3867488544
 12/20  23:00:00,63.9872496929,5.65727549713,4.50411353534,0.0,25.6355707503,20.6438685092,20.65473037,14.8633129477,0.0,5.79141742232
 12/20  24:00:00,42.2751792279,5.38931100962,2.6131813285,0.0,15.0252895274,11.7056064465,21.9065369774,16.1383320739,0.0,5.76820490345
 12/21  01:00:00,36.6126243344,5.32009430934,2.04563429709,0.0,11.6412384099,10.0650221343,22.2233051609,16.4597840617,0.0,5.7635210992
 12/21  02:00:00,34.6590578274,5.2716444628,1.70125842816,0.0,10.0992000411,10.047477231,23.2645882056,17.5066607422,0.0,5.75792746337
 12/21  03:00:00,32.365568281,5.21814975245,1.3208260489,0.0,8.25718729233,10.0299323277,19.5740146151,19.5540146151,0.0,0.02
 12/21  04:00:00,31.9735296353,5.16787413527,0.979057638145,0.0,8.25718729233,10.0299323277,28.9008937529,23.1431623992,0.0,5.75773135368
 12/21  05:00:00,33.2659701646,5.12656649994,0.706155783082,0.0,8.25718729233,11.6354268332,30.8009534034,25.0378014503,0.0,5.76315195311
 12/21  06:00:00,40.8987177355,5.13221303539,0.752990049066,0.000462940034299,12.1011305571,15.3678112995,29.6050099089,23.8244824267,0.0,5.78052748226
 12/21  07:00:00,72.6327883911,5.41380263039,2.67742607305,0.0,19.7275818095,37.2640762949,34.8487900337,23.2500962046,0.0,11.5986938291
 12/21  08:00:00,87.3639546515,5.64339744828,4.22669079097,0.0,24.3117294858,51.2795993405,38.8677445171,21.410524006,0.0,17.4572205111
 12/21  09:00:00,72.8464148725,5.44230763033,3.06953705666,0.0,23.6694662846,40.6342015617,43.1889603099,13.8022622559,0.0,29.3866980541
 12/21  10:00:00,69.4425493737,5.63122415309,4.48421816208,0.0,23.6694662846,35.6302164847,49.9979607637,8.53634240337,18.025,23.4366183603
 12/21  11:00:00,52.7216125762,5.73626776459,5.25501497953,0.0,18.7433767983,22.9618409725,45.3313391499,3.91223354238,18.025,23.3941056075
 12/21  12:00:00,54.4580445768,5.9645429928,6.76549122091,0.0,18.7433767983,22.9618409725,37.1792062971,1.63745309806,18.025,17.5167531991
 12/21  13:00:00,55.6940410556,6.09369974093,7.82888488159,0.0,18.5889407304,23.1597249699,42.9248001219,1.55601783067,18.025,23.3437822912
 12/21  14:00:00,55.9328481779,6.12136685271,7.79351672433,0.0,18.7433767983,23.2517909448,35.5375313439,0.0,18.025,17.5125313439
 12/21  15:00:00,56.2242771293,6.1474706214,8.05885001925,0.0,18.7433767983,23.2517909448,41.369122558,0.0,18.025,23.344122558
 12/21  16:00:00,55.4539380191,6.05943642496,7.66648690611,0.0,18.7433767983,22.9618409725,35.5372295864,0.0,18.025,17.5122295864
 12/21  17:00:00,60.6105183275,5.90212940493,6.64506247865,0.0,18.7433767983,27.431320555,23.7883141108,0.0,18.025,5.76331411078
 12/21  18:00:00,78.3341052696,5.91749268388,6.51296479206,0.0,17.6635504202,40.6971502883,7.3879510583,1.61346620681,0.0,5.77448485149
 12/21  19:00:00,84.990949879,5.96151354549,6.62078644111,0.0,27.5259009287,37.3340067412,15.8754739031,4.28897901354,0.0,11.5864948896
 12/21  20:00:00,87.6634477979,6.00582887496,6.923770225,0.0,33.8341110165,33.3544677425,18.7962568027,7.24424427959,0.0,11.5520125231
 12/21  21:00:00,97.1568336694,6.18899446594,8.07983462387,0.0,36.5179666069,38.8247702939,14.085272648,8.30047759715,0.0,5.7847950508
 12/21  22:00:00,91.9215926658,6.22873790373,8.3196756913,0.0,32.965339924,36.8579353714,19.5364096145,7.93945483651,0.0,11.596954778
 12/21  23:00:00,65.3260856555,5.82163920474,5.6785817243,0.0,25.6355707503,20.6438685092,20.7283854473,9.16415173936,0.0,11.5642337079
 12/21  24:00:00,43.547281062,5.53557830596,3.73901396428,0.0,15.0252895274,11.7056064465,14.680858238,8.91165675436,0.0,5.76920148361
 12/22  01:00:00,37.5657851479,5.42732322559,2.89156399505,0.0,11.6412384099,10.0650221343,14.5821476902,8.818625037,0.0,5.76352265323
 12/22  02:00:00,35.4047928906,5.36434745349,2.35429298138,0.0,10.0992000411,10.047477231,10.0400931042,10.0200931042,0.0,0.02
 12/22  03:00:00,33.1052067424,5.31129204868,1.96731818951,0.0,8.25718729233,10.0299323277,17.60676752,11.8490603013,0.0,5.75770721874
 12/22  04:00:00,32.8185409334,5.27563254926,1.71631042124,0.0,8.25718729233,10.0299323277,19.1870303746,13.429183435,0.0,5.75784693957
 12/22  05:00:00,34.1409585827,5.2403438489,1.46736714484,0.0,8.25718729233,11.6354268332,15.2431738409,15.2231738409,0.0,0.02
 12/22  06:00:00,41.8922393449,5.26064451866,1.61853806891,0.0,12.1011305571,15.3678112995,24.3166364861,12.7756477128,0.0,11.5409887733
 12/22  07:00:00,73.7456351224,5.56343935186,3.64063301773,0.0,19.7275818095,37.2640762949,23.382502145,11.784560792,0.0,11.597941353
 12/22  08:00:00,89.2295050597,5.87510283068,5.86052812142,0.0,24.3117294858,51.2795993405,28.3619501461,10.903879725,0.0,17.458070421
 12/22  09:00:00,75.3957639447,5.73907859503,5.3221117106,0.0,23.6694662846,40.6342015617,33.2485168889,3.8608265388,0.0,29.3876903501
 12/22  10:00:00,72.6674231218,5.99982101237,7.34048972312,0.0,23.6694662846,35.6302164847,42.4180590368,0.956123663492,18.025,23.4369353733
 12/22  11:00:00,55.1283272373,6.01812726421,7.37986985637,0.0,18.7433767983,22.9618409725,42.1554877689,0.734231379149,18.025,23.3962563898
 12/22  12:00:00,56.1273389682,6.15832831533,8.24099945103,0.0,18.7433767983,22.9618409725,35.5581765611,0.0174131247432,18.025,17.5157634364
 12/22  13:00:00,57.9609892131,6.28579976406,9.90372991346,0.0,18.5889407304,23.1597249699,41.3700138133,0.00296681077589,18.025,23.3420470025
 12/22  14:00:00,58.5897564493,6.36018893589,10.2116045483,0.0,18.7433767983,23.2517909448,35.5413715312,0.0,18.025,17.5163715312
 12/22  15:00:00,58.5301905459,6.34276974039,10.1694603509,0.0,18.7433767983,23.2517909448,41.3660921218,0.0,18.025,23.3410921218
 12/22  16:00:00,57.3999288067,6.23540621206,9.43650892799,0.0,18.7433767983,22.9618409725,35.5410300372,0.0,18.025,17.5160300372
 12/22  17:00:00,61.694290263,6.03764194224,7.59331556764,0.0,18.7433767983,27.431320555,23.7882499284,0.0,18.025,5.76324992843
 12/22  18:00:00,79.6729976198,6.07871083132,7.69063475761,0.0,17.6635504202,40.6971502883,5.91990144658,0.145268590212,0.0,5.77463285637
 12/22  19:00:00,86.3999078528,6.13720705976,7.85404519701,0.0,27.5259009287,37.3340067412,13.6032618034,2.01620000534,0.0,11.5870617981
 12/22  20:00:00,89.0940863063,6.18245008287,8.17778518181,0.0,33.8341110165,33.3544677425,15.1005400901,3.54886830362,0.0,11.5516717865
 12/22  21:00:00,98.4429787297,6.35150397565,9.20346827246,0.0,36.5179666069,38.8247702939,11.2919678415,5.50617437724,0.0,5.78579346426
 12/22  22:00:00,92.6404754151,6.32829612645,8.93899582099,0.0,32.965339924,36.8579353714,20.3576489463,8.75853051596,0.0,11.5991184304
 12/22  23:00:00,65.5215712829,5.85576320188,5.83993705379,0.0,25.6355707503,20.6438685092,24.4809600642,12.9165340179,0.0,11.5644260463
 12/22  24:00:00,43.4646965682,5.53391654158,3.65808924455,0.0,15.0252895274,11.7056064465,19.4875908465,13.7182684613,0.0,5.76932238513
 12/23  01:00:00,39.2008170437,5.48003235207,3.27398840848,0.0,12.8411359301,10.0650221343,15.2240080133,9.46032398964,0.0,5.76368402361
