Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  02:00:00,38.5860375183,5.41488906287,2.72551550972,0.0,12.8411359301,10.0650221343,11.0094576477,10.9894576477,0.0,0.02
 12/23  03:00:00,33.1646882022,5.32120919393,2.01687923338,0.0,8.25718729233,10.0299323277,20.9384435628,15.1810668935,0.0,5.75737666927
 12/23  04:00:00,33.0570638152,5.30445936372,1.9260080201,0.0,8.25718729233,10.0299323277,12.2814515845,12.2614515845,0.0,0.02
 12/23  05:00:00,34.4390453934,5.27647662406,1.72931853118,0.0,8.25718729233,11.6354268332,18.2267284192,12.463080044,0.0,5.76364837524
 12/23  06:00:00,38.1512736499,5.22258004877,1.33709622489,0.0,8.71707943955,15.3327214929,22.1311704165,16.3619044555,0.0,5.76926596101
 12/23  07:00:00,58.7948383074,5.29597616486,1.81116204914,0.0,18.5082010057,25.6353820695,22.7662005148,16.9854866773,0.0,5.78071383751
 12/23  08:00:00,71.4553993021,5.53821286052,3.54593488384,0.0,19.4083231844,41.0650158608,31.7175671569,14.3290616123,0.0,17.3885055445
 12/23  09:00:00,97.8355827581,6.07831173575,7.39307251913,0.0,26.3286599382,57.9988325916,35.8119629741,6.27607752917,0.0,29.5358854449
 12/23  10:00:00,83.3469352836,6.11031565038,8.02660453554,0.0,26.3286599382,42.8504436482,48.3812632291,0.969097685446,18.025,29.3871655437
 12/23  11:00:00,59.2271143314,6.0827525494,7.92850302831,0.0,21.7447113004,23.4437158914,41.5133718663,0.0447385760486,18.025,23.4436332903
 12/23  12:00:00,57.8069294735,6.21509339083,8.83780132281,0.0,19.3027497915,23.426170988,41.4173570474,0.0,18.025,23.3923570474
 12/23  13:00:00,59.0591082916,6.31663017577,9.8463567513,0.0,19.1483137236,23.7250123474,41.367048071,0.0,18.025,23.342048071
 12/23  14:00:00,59.9372898045,6.38261734663,10.5130056017,0.0,19.3027497915,23.7161209604,35.5412859568,0.0,18.025,17.5162859568
 12/23  15:00:00,60.7456699985,6.40182761486,11.3021771265,0.0,19.3027497915,23.7161209604,41.3660187694,0.0,18.025,23.3410187694
 12/23  16:00:00,60.1065308726,6.31819036668,11.0366228029,0.0,19.3027497915,23.426170988,35.5410046531,0.0,18.025,17.5160046531
 12/23  17:00:00,62.7496499976,6.05061933162,7.61199289113,0.0,19.3027497915,27.8956505705,23.8609913386,0.07279115027,18.025,5.76320018836
 12/23  18:00:00,76.0661258179,5.96514766259,6.73942416179,0.0,18.2229234133,37.5968344597,7.13399632511,1.3647437544,0.0,5.76925257071
 12/23  19:00:00,90.8592102005,6.10291929242,7.44140818118,0.0,32.690315043,37.0816133363,9.8271452035,4.0522585915,0.0,5.774886612
 12/23  20:00:00,91.4524194495,6.17131652072,7.8544721949,0.0,36.8143715336,33.066984531,18.3105293888,6.75962494586,0.0,11.550904443
 12/23  21:00:00,97.4285012939,6.27971365808,8.48207761329,0.0,36.3493007332,38.7721355839,15.4790545056,9.69363063409,0.0,5.7854238715
 12/23  22:00:00,94.9364598755,6.23610970839,8.1515041519,0.0,36.1807251679,36.8228455648,21.3563773478,11.7005526183,0.0,9.65582472951
 12/23  23:00:00,70.8198500113,5.8559904966,5.73496844223,0.0,31.0351095914,20.6438685092,26.7105916495,13.2094626605,0.0,13.5011289889
 12/23  24:00:00,45.5629424193,5.50881474412,3.37932347063,0.0,17.4250845679,11.7056064465,22.4739661167,16.6932139491,0.0,5.7807521676
 12/24  01:00:00,38.5730953738,5.4105489172,2.59632541277,0.0,12.925468867,10.100111941,23.657436593,17.8938048474,0.0,5.76363174561
 12/24  02:00:00,38.1578695617,5.35770349822,2.23510869856,0.0,12.925468867,10.100111941,18.0480356884,18.0280356884,0.0,0.02
 12/24  03:00:00,32.9548474771,5.28313261825,1.7256924291,0.0,8.34152022915,10.0650221343,24.9364581983,19.1786608244,0.0,5.75779737381
 12/24  04:00:00,32.5966284474,5.23778983781,1.41281673799,0.0,8.34152022915,10.0650221343,26.3438256136,20.5862228965,0.0,5.75760271708
 12/24  05:00:00,34.0001847622,5.21072928213,1.23678205651,0.0,8.34152022915,11.6705166398,20.0569777402,20.0369777402,0.0,0.02
 12/24  06:00:00,37.9167322737,5.17850544304,1.02720493091,0.0,8.80141237637,15.3678112995,27.2468838978,21.4775793875,0.0,5.76930451027
 12/24  07:00:00,58.3991778008,5.2441476111,1.46732626249,0.0,18.5082010057,25.6353820695,34.0030979198,22.4617048297,0.0,11.5413930901
 12/24  08:00:00,70.9669263515,5.46967153493,3.00657745934,0.0,19.4926561212,41.1001056674,30.9589603379,19.3602725842,0.0,11.5986877538
 12/24  09:00:00,96.679532896,5.93965058864,6.37567634411,0.0,26.3286599382,57.9988325916,38.6310937899,9.09488260855,0.0,29.5362111813
 12/24  10:00:00,82.2802559963,6.01645635997,7.17320807853,0.0,26.2443270014,42.8153538416,50.5031511717,3.09420309668,18.025,29.383948075
 12/24  11:00:00,57.7412479384,5.92993572936,6.59544788632,0.0,21.7447113004,23.4437158914,43.9404601231,2.47077427144,18.025,23.4446858516
 12/24  12:00:00,56.4574294448,6.09593047014,7.54775102894,0.0,19.3449162599,23.4437158914,43.5107503457,2.09014655326,18.025,23.3956037924
 12/24  13:00:00,57.4988818169,6.20974262491,8.33330599601,0.0,19.190480192,23.7425572507,43.7770816666,2.40875216672,18.025,23.3433294999
 12/24  14:00:00,57.9041102231,6.26885035703,8.65330030615,0.0,19.260583323,23.698576057,35.5383727682,0.0,18.025,17.5133727682
 12/24  15:00:00,57.7539332309,6.24156734782,8.5304129116,0.0,19.260583323,23.698576057,41.3687652652,0.0,18.025,23.3437652652
 12/24  16:00:00,56.6535977688,6.13414520614,7.82744267571,0.0,19.260583323,23.4086260847,36.1275306734,0.589379434273,18.025,17.5131512392
 12/24  17:00:00,61.177944565,5.90163749819,6.24898293695,0.0,19.260583323,27.8781056672,25.9970741927,2.20868173944,18.025,5.76339245324
 12/24  18:00:00,75.2277364509,5.86951891829,6.0563750972,0.0,18.1807569449,37.5792895564,8.55314519717,2.78395679978,0.0,5.76918839739
 12/24  19:00:00,90.1872196437,6.02493105382,6.96682714715,0.0,32.6059821062,37.0465235296,12.1214472029,6.34679371813,0.0,5.77465348478
 12/24  20:00:00,90.898492776,6.092647112,7.37921171146,0.0,36.8143715336,33.066984531,20.7584889086,9.20642363512,0.0,11.5520652735
 12/24  21:00:00,97.203608098,6.22548522222,8.19198812945,0.0,36.43363367,38.8072253906,17.548476304,11.7623670405,0.0,5.7861092635
 12/24  22:00:00,94.5249726374,6.19140608954,7.90413852287,0.0,36.0963922311,36.7877557581,24.9540166929,13.4010903335,0.0,11.5529263594
 12/24  23:00:00,70.2238905972,5.79633372907,5.31808578297,0.0,30.9507766546,20.6087787026,26.9578749871,15.3590564165,0.0,11.5988185706
 12/24  24:00:00,45.2396244787,5.47035969518,3.0944584715,0.0,17.4250845679,11.7056064465,23.8761635392,18.0955285359,0.0,5.78063500336
 12/25  01:00:00,38.2795863178,5.37138864325,2.34197536225,0.0,12.925468867,10.100111941,25.7852886002,20.021785537,0.0,5.7635030632
 12/25  02:00:00,37.8337171332,5.31489585315,1.95376033575,0.0,12.925468867,10.100111941,26.5543198752,20.7965206559,0.0,5.75779921934
 12/25  03:00:00,32.6428767859,5.24283754768,1.45401827288,0.0,8.34152022915,10.0650221343,21.9244867093,21.9044867093,0.0,0.02
 12/25  04:00:00,32.3371164585,5.20287220186,1.18821965669,0.0,8.34152022915,10.0650221343,28.4405353856,22.6829271735,0.0,5.75760821209
 12/25  05:00:00,33.7194660028,5.17235009149,0.994440238167,0.0,8.34152022915,11.6705166398,23.6995351831,23.6795351831,0.0,0.02
 12/25  06:00:00,37.6563856651,5.1421037928,0.803258681585,0.0,8.80141237637,15.3678112995,29.958134969,24.1887588506,0.0,5.76937611849
 12/25  07:00:00,58.1254704489,5.20511303486,1.23265164964,0.0,18.5082010057,25.6353820695,36.1621548718,24.6216502774,0.0,11.5405045944
 12/25  08:00:00,70.5866795641,5.41828147564,2.67771779976,0.0,19.4926561212,41.1001056674,34.8926268537,23.2937248178,0.0,11.5989020359
 12/25  09:00:00,96.0642112739,5.86670545244,5.83329519655,0.0,26.3286599382,57.9988325916,49.3965417087,13.9555644674,0.0,35.4409772413
 12/25  10:00:00,81.2089976506,5.90516937772,6.21323019343,0.0,26.2443270014,42.8153538416,50.8801628051,9.34430794994,18.025,23.5108548551
 12/25  11:00:00,56.7553134702,5.83384264654,5.70560412898,0.0,21.7447113004,23.4437158914,53.9532479423,6.62725643415,18.025,29.3009915081
 12/25  12:00:00,54.9335013569,5.92309025225,6.19666050669,0.0,19.3449162599,23.4437158914,40.0459398029,4.46844739593,18.025,17.552492407
 12/25  13:00:00,54.7217906315,5.86200512501,5.90395203918,0.0,19.190480192,23.7425572507,46.2103943779,4.83883182785,18.025,23.34656255
 12/25  14:00:00,55.2619095578,5.9430040514,6.33694409985,0.0,19.260583323,23.698576057,37.2226880493,1.68898620122,18.025,17.508701848
 12/25  15:00:00,54.4912184357,5.83418961015,5.67507456684,0.0,19.260583323,23.698576057,42.640521054,1.26842030941,18.025,23.3471007446
 12/25  16:00:00,53.6394829112,5.76072207712,5.18674999876,0.0,19.260583323,23.4086260847,38.2237426482,2.68949443623,18.025,17.509248212
 12/25  17:00:00,59.081161104,5.63511871469,4.41871766726,0.0,19.260583323,27.8781056672,26.9039307296,3.11554579433,18.025,5.76338493524
 12/25  18:00:00,73.7325404125,5.67865974965,4.75203585945,0.0,18.1807569449,37.5792895564,10.0934075604,4.32418075536,0.0,5.769226805
 12/25  19:00:00,88.9980367701,5.86744897943,5.93512301843,0.0,32.6059821062,37.0465235296,14.0080288279,8.2330237936,0.0,5.7750050343
 12/25  20:00:00,90.0736407464,5.97951350216,6.66748884284,0.0,36.8143715336,33.066984531,21.7478792246,10.1949278897,0.0,11.5529513349
 12/25  21:00:00,96.6840697877,6.14908702307,7.74884536996,0.0,36.43363367,38.8072253906,17.7239123133,11.9387330313,0.0,5.78517928203
 12/25  22:00:00,94.2460084301,6.14536676829,7.67121164987,0.0,36.0963922311,36.7877557581,24.6918436882,13.1388920231,0.0,11.5529516651
 12/25  23:00:00,70.0343013215,5.76510272036,5.15972459138,0.0,30.9507766546,20.6087787026,26.0008110619,14.4020086282,0.0,11.5988024338
 12/25  24:00:00,45.2491711392,5.4634374852,3.11092361357,0.0,17.4250845679,11.7056064465,21.1149840042,15.3341288562,0.0,5.78085514803
 12/26  01:00:00,37.1454682525,5.38775356226,2.51081210439,0.0,11.6412384099,10.0650221343,20.7709857472,15.0084643067,0.0,5.76252144049
 12/26  02:00:00,35.19058019,5.33802091862,2.16639852287,0.0,10.0992000411,10.047477231,20.1211947497,14.3632602697,0.0,5.75793448003
 12/26  03:00:00,32.985140053,5.29365381662,1.86488838958,0.0,8.25718729233,10.0299323277,14.2812056413,14.2612056413,0.0,0.02
 12/26  04:00:00,32.8268269812,5.27322816669,1.72699613702,0.0,8.25718729233,10.0299323277,19.5642270857,13.8064798822,0.0,5.75774720354
 12/26  05:00:00,34.2942133406,5.25525814137,1.60569887563,0.0,8.25718729233,11.6354268332,19.3519005768,13.5883361192,0.0,5.76356445753
 12/26  06:00:00,42.0037919771,5.27095300467,1.71977548059,0.0,12.1011305571,15.3678112995,17.9351114137,12.1543807275,0.0,5.7807306862
 12/26  07:00:00,74.0576805548,5.59546194193,3.92063598367,0.0,19.7275818095,37.2640762949,22.5222937324,10.9228653865,0.0,11.5994283459
 12/26  08:00:00,89.5546796961,5.90409440631,6.15669092253,0.0,24.3117294858,51.2795993405,26.6389576104,9.18106295161,0.0,17.4578946588
 12/26  09:00:00,73.7013881306,5.52408853738,3.84270896994,0.0,23.6694662846,40.6342015617,34.3109987451,4.91925372692,0.0,29.3917450181
 12/26  10:00:00,68.6193094174,5.4968738669,3.79531493601,0.0,23.6694662846,35.6302164847,45.4679660285,4.00293178492,18.025,23.4400342436
 12/26  11:00:00,50.004296028,5.3748947794,2.89906106978,0.0,18.7433767983,22.9618409725,45.5735317627,4.1507539252,18.025,23.3977778375
 12/26  12:00:00,49.5939073679,5.33203396505,2.53385584104,0.0,18.7433767983,22.9618409725,39.2920019159,3.75027551804,18.025,17.5167263979
 12/26  13:00:00,49.7755168153,5.32822786344,2.67582549124,0.0,18.5889407304,23.1597249699,45.5463457814,4.17317373456,18.025,23.3481720469
 12/26  14:00:00,49.7571334401,5.31156087309,2.42760234986,0.0,18.7433767983,23.2517909448,42.7522579545,1.38691395742,18.025,23.3403439971
 12/26  15:00:00,49.6127533243,5.29596676725,2.29882148154,0.0,18.7433767983,23.2517909448,36.8683046685,1.32746577084,18.025,17.5158388977
 12/26  16:00:00,49.2966913667,5.29460926379,2.27406340684,0.0,18.7433767983,22.9618409725,43.969267421,2.60454184178,18.025,23.3397255792
 12/26  17:00:00,55.6848811031,5.29803414678,2.32351054546,0.0,18.7433767983,27.431320555,20.9696709574,2.9246709574,18.025,0.02
 12/26  18:00:00,74.8966018749,5.46403662558,3.52890131028,0.0,17.6635504202,40.6971502883,9.01409148324,3.23915189308,0.0,5.77493959016
 12/26  19:00:00,82.5499478919,5.62217138664,4.51910435688,0.0,27.5259009287,37.3340067412,17.6596992568,6.07225983217,0.0,11.5874394246
 12/26  20:00:00,86.0955757113,5.77063989323,5.59107320759,0.0,33.8341110165,33.3544677425,18.5560097938,7.00309243082,0.0,11.552917363
 12/26  21:00:00,96.2497988249,6.03248806472,7.32929143184,0.0,36.5179666069,38.8247702939,13.7581472523,7.97220601876,0.0,5.78594123357
 12/26  22:00:00,91.3905150172,6.12432356974,7.89299134826,0.0,32.965339924,36.8579353714,25.3197787589,7.93179903946,0.0,17.3879797195
 12/26  23:00:00,64.696332533,5.71860532003,5.15184671112,0.0,25.6355707503,20.6438685092,14.0725443877,8.28062066843,0.0,5.79192371927
 12/26  24:00:00,42.7266829981,5.42021029828,3.03377480881,0.0,15.0252895274,11.7056064465,14.3154586878,8.54600074762,0.0,5.76945794022
 12/27  01:00:00,37.0081168573,5.35083816696,2.41037442703,0.0,11.6412384099,10.0650221343,14.7293661609,8.96570437765,0.0,5.76366178322
 12/27  02:00:00,35.0192070614,5.3083264131,2.024719021,0.0,10.0992000411,10.047477231,15.2200590849,9.46222542042,0.0,5.75783366448
 12/27  03:00:00,32.9036996778,5.2759874699,1.80111331111,0.0,8.25718729233,10.0299323277,9.60355345918,9.58355345918,0.0,0.02
 12/27  04:00:00,32.7687550512,5.25896858207,1.68318257752,0.0,8.25718729233,10.0299323277,15.4601517307,9.70250208669,0.0,5.75764964403
 12/27  05:00:00,34.3213593473,5.25145427612,1.63664780149,0.0,8.25718729233,11.6354268332,14.9979150687,9.23443994814,0.0,5.76347512061
 12/27  06:00:00,42.1577391479,5.28268990347,1.86198298676,0.0,12.1011305571,15.3678112995,13.5719779787,7.7910132271,0.0,5.7809647516
 12/27  07:00:00,74.6541853013,5.65199480692,4.46060375955,0.0,19.7275818095,37.2640762949,18.7676112854,7.1691770959,0.0,11.5984341895
 12/27  08:00:00,89.7629245534,5.91197741845,6.35704718589,0.0,24.3117294858,51.2795993405,24.9103651347,7.45156485928,0.0,17.4588002754
 12/27  09:00:00,72.870873447,5.40287355076,3.13340580929,0.0,23.6694662846,40.6342015617,33.2186441886,3.8265759259,0.0,29.3920682627
 12/27  10:00:00,67.6398096511,5.35575347376,2.95693280885,0.0,23.6694662846,35.6302164847,44.1857849112,2.71910436087,18.025,23.4416805504
 12/27  11:00:00,48.5776026276,5.18701568577,1.66024476515,0.0,18.7433767983,22.9618409725,45.175240208,3.75123903093,18.025,23.399001177
 12/27  12:00:00,48.9362916116,5.24961434763,1.95865840097,0.0,18.7433767983,22.9618409725,41.439739066,5.89793055376,18.025,17.5168085122
 12/27  13:00:00,48.0764295919,5.14296084553,1.16200408145,0.0,18.5889407304,23.1597249699,48.8120755317,7.43876668614,18.025,23.3483088455
 12/27  14:00:00,47.6970996635,5.09555853741,0.583569616828,0.0,18.7433767983,23.2517909448,49.2245279938,7.86044006874,18.025,23.3390879251
 12/27  15:00:00,47.5572291934,5.07986152619,0.459401217985,0.0,18.7433767983,23.2517909448,43.6755065669,8.1344909851,18.025,17.5160155818
 12/27  16:00:00,47.554009952,5.11583524116,0.710154707574,0.0,18.7433767983,22.9618409725,51.0365249446,9.67152969033,18.025,23.3399952543
 12/27  17:00:00,53.7692824692,5.10035042972,0.605594233773,0.0,18.7433767983,27.431320555,28.1146962385,10.0696962385,18.025,0.02
 12/27  18:00:00,72.6796751657,5.21989519861,1.55611392732,0.0,17.6635504202,40.6971502883,16.1764512552,10.4014749921,0.0,5.7749762631
 12/27  19:00:00,80.1020324352,5.32593450874,2.3674219202,0.0,27.5259009287,37.3340067412,24.783188437,13.1956041634,0.0,11.5875842736
 12/27  20:00:00,84.2718063572,5.54476274116,3.99317836708,0.0,33.8341110165,33.3544677425,23.810539902,12.2575034568,0.0,11.5530364452
 12/27  21:00:00,93.6934636563,5.71545895142,5.08998220491,0.0,36.5179666069,38.8247702939,19.4297464967,13.6437421751,0.0,5.7860043216
 12/27  22:00:00,88.7258017479,5.79843455294,5.55416326144,0.0,32.965339924,36.8579353714,31.8221679957,14.4339142613,0.0,17.3882537344
 12/27  23:00:00,62.3273849831,5.44276419732,3.0587372475,0.0,25.6355707503,20.6438685092,21.151914572,15.3599066514,0.0,5.79200792068
 12/27  24:00:00,41.3271892026,5.27110397024,1.78338561488,0.0,15.0252895274,11.7056064465,21.8590964987,16.0907914278,0.0,5.76830507089
 12/28  01:00:00,35.5752790013,5.18731623665,1.14105725386,0.0,11.6412384099,10.0650221343,22.2821262318,16.5183961332,0.0,5.7637300986
 12/28  02:00:00,33.9504040009,5.1796045199,1.0846367648,0.0,10.0992000411,10.047477231,22.3011999455,16.5432992187,0.0,5.75790072685
 12/28  03:00:00,31.8193694766,5.14500258267,0.847766975819,0.0,8.25718729233,10.0299323277,16.8493683872,16.8293683872,0.0,0.02
 12/28  04:00:00,31.7191372635,5.13177654462,0.760755544694,0.0,8.25718729233,10.0299323277,22.1148564611,16.3581426478,0.0,5.75671381331
 12/28  05:00:00,33.3034557729,5.12828313136,0.739963936893,0.0019499926808,8.25718729233,11.6354268332,21.8558375167,16.0922835699,0.0,5.76355394686
 12/28  06:00:00,41.0691768552,5.15038854715,0.903173128533,0.00254684378777,12.1011305571,15.3678112995,21.0187393327,15.2387388575,0.0,5.78000047521
 12/28  07:00:00,73.2752873549,5.48353835473,3.25015828017,0.0,19.7275818095,37.2640762949,25.9195524722,14.3199498398,0.0,11.5996026323
 12/28  08:00:00,88.0515397239,5.70810892812,4.84952555301,0.0,24.3117294858,51.2795993405,29.3692583988,11.90999268,0.0,17.4592657188
 12/28  09:00:00,72.5148761523,5.38305657672,2.79722155043,0.0,23.6694662846,40.6342015617,36.820840435,7.42922533364,0.0,29.3916151013
 12/28  10:00:00,67.8325206689,5.40357854637,3.10181625291,0.0,23.6694662846,35.6302164847,47.5607957606,6.09518270629,18.025,23.4406130543
 12/28  11:00:00,49.120824897,5.27072730349,2.11975347475,0.0,18.7433767983,22.9618409725,47.699305647,6.27573612031,18.025,23.3985695267
 12/28  12:00:00,48.9989536358,5.26503442508,2.00589907646,0.0,18.7433767983,22.9618409725,43.7430111495,6.18673010291,18.025,19.5312810466
 12/28  13:00:00,48.977234752,5.2401751449,1.96559341269,0.0,18.5889407304,23.1597249699,45.347528015,5.98911040283,18.025,21.3334176122
 12/28  14:00:00,48.883994284,5.2201230556,1.64589911834,0.0,18.7433767983,23.2517909448,45.8243841462,4.4573113729,18.025,23.3420727733
 12/28  15:00:00,48.6916585077,5.20143509595,1.47225504753,0.0,18.7433767983,23.2517909448,40.5732281859,5.03152818037,18.025,17.5167000055
 12/28  16:00:00,48.3721373833,5.2010547235,1.44306221053,0.0,18.7433767983,22.9618409725,48.0022835635,6.63636057459,18.025,23.3409229889
 12/28  17:00:00,54.6409865286,5.18631124585,1.39133514105,0.0,18.7433767983,27.431320555,24.2816493357,6.23664933565,18.025,0.02
 12/28  18:00:00,74.0066418124,5.36221045403,2.74076208151,0.0,17.6635504202,40.6971502883,11.6443966708,5.86941000986,0.0,5.77498666098
 12/28  19:00:00,81.0694746601,5.44018944102,3.22060494791,0.0,27.5259009287,37.3340067412,26.7699343287,9.39998082995,0.0,17.3699534987
 12/28  20:00:00,84.2966375129,5.55041602629,4.01235420697,0.0,33.8341110165,33.3544677425,16.3068783187,10.5203169192,0.0,5.78656139943
 12/28  21:00:00,94.2165467891,5.78618537176,5.54233590656,0.0,36.5179666069,38.8247702939,24.0269471896,12.4756618389,0.0,11.5512853507
 12/28  22:00:00,88.7008031433,5.80092521556,5.52666975298,0.0,32.965339924,36.8579353714,25.6102813261,14.0113400588,0.0,11.5989412673
 12/28  23:00:00,62.5977890357,5.47609409971,3.2958083703,0.0,25.6355707503,20.6438685092,20.8705749358,15.0783191025,0.0,5.79225583332
 12/28  24:00:00,41.4592266769,5.28580029786,1.9007251867,0.0,15.0252895274,11.7056064465,21.0743187841,15.3048704037,0.0,5.7694483804
 12/29  01:00:00,35.8907295628,5.22747236134,1.41635080559,0.0,11.6412384099,10.0650221343,21.5793998287,15.8156908682,0.0,5.76370896041
 12/29  02:00:00,34.0505866959,5.19250467673,1.1719180041,0.0,10.0992000411,10.047477231,21.5502787737,15.7924869637,0.0,5.75779181001
 12/29  03:00:00,31.9520722927,5.16253292107,0.962938321181,0.0,8.25718729233,10.0299323277,16.258100203,16.238100203,0.0,0.02
 12/29  04:00:00,31.8246746026,5.14578055947,0.852288395043,0.0,8.25718729233,10.0299323277,22.6183119739,16.8603450609,0.0,5.75796691308
 12/29  05:00:00,33.3434466547,5.13402762763,0.776157904942,0.0,8.25718729233,11.6354268332,22.8326987438,17.0703105252,0.0,5.7623882186
 12/29  06:00:00,41.0654576608,5.15074272892,0.901384478266,0.00026060530415,12.1011305571,15.3678112995,22.0405386074,16.2595206907,0.0,5.78101791677
 12/29  07:00:00,73.2586087931,5.48310505348,3.23390886041,0.0,19.7275818095,37.2640762949,26.2635746687,14.6637596538,0.0,11.5998150149
 12/29  08:00:00,88.3299575457,5.7427928697,5.09325430872,0.0,24.3117294858,51.2795993405,29.6291424185,12.1702526488,0.0,17.4588897697
 12/29  09:00:00,73.6496149192,5.51393483606,3.80107846239,0.0,23.6694662846,40.6342015617,35.4691659958,6.07831145342,0.0,29.3908545424
 12/29  10:00:00,69.7006555367,5.6235249958,4.75000188476,0.0,23.6694662846,35.6302164847,45.0620449807,3.59506642486,18.025,23.4419785558
 12/29  11:00:00,52.8322143161,5.72185344628,5.38001517019,0.0,18.7433767983,22.9618409725,44.4000739325,2.97792327357,18.025,23.3971506589
 12/29  12:00:00,54.661397756,5.97287028217,6.9605062192,0.0,18.7433767983,22.9618409725,43.6282174956,2.2553206235,18.025,23.3478968721
 12/29  13:00:00,55.8259677784,6.10948905327,7.94501043999,0.0,18.5889407304,23.1597249699,38.3189935593,2.77685234923,18.025,17.5171412101
 12/29  14:00:00,55.5298258643,6.06309804482,7.44875610848,0.0,18.7433767983,23.2517909448,41.4485250201,0.0805926081538,18.025,23.3429324119
 12/29  15:00:00,53.6740397757,5.82458975697,5.83147854998,0.0,18.7433767983,23.2517909448,35.9219157452,0.382080378705,18.025,17.5148353665
 12/29  16:00:00,51.71920182,5.6168032368,4.37437852887,0.0,18.7433767983,22.9618409725,43.5504785303,2.18293231528,18.025,23.342546215
 12/29  17:00:00,57.4666152334,5.5383767182,3.86489502399,0.0,18.7433767983,27.431320555,20.7966471324,2.75164713241,18.025,0.02
 12/29  18:00:00,76.5000616005,5.68656228973,4.90982643237,0.0,17.6635504202,40.6971502883,14.5447085702,3.01454495633,0.0,11.5301636139
 12/29  19:00:00,83.8876366062,5.81088423733,5.66806844683,0.0,27.5259009287,37.3340067412,16.8551962392,5.26761259442,0.0,11.5875836448
 12/29  20:00:00,86.6887829055,5.86947025761,6.08544353312,0.0,33.8341110165,33.3544677425,13.4994849183,7.71337498329,0.0,5.78610993504
 12/29  21:00:00,95.2654489579,5.94074121654,6.43667885655,0.0,36.5179666069,38.8247702939,22.4997480329,10.9476166567,0.0,11.5521313763
 12/29  22:00:00,89.9287942543,5.97184896685,6.58373309412,0.0,32.965339924,36.8579353714,24.0685255105,12.4699682586,0.0,11.5985572519
 12/29  23:00:00,63.7781729577,5.62681388717,4.32546800153,0.0,25.6355707503,20.6438685092,19.2023363798,13.410287873,0.0,5.7920485069
 12/29  24:00:00,42.4751963461,5.40780195989,2.79469184399,0.0,15.0252895274,11.7056064465,19.7870631942,14.0175053859,0.0,5.76955780824
 12/30  01:00:00,38.1539101732,5.35723873587,2.34986731272,0.0,12.8411359301,10.0650221343,19.0186181871,13.2548690513,0.0,5.76374913586
 12/30  02:00:00,37.9319217853,5.33143874431,2.15483730369,0.0,12.8411359301,10.0650221343,18.655477588,12.8976050071,0.0,5.75787258086
 12/30  03:00:00,32.9692260253,5.28678155937,1.85584150851,0.0,8.25718729233,10.0299323277,11.3531041745,11.3331041745,0.0,0.02
 12/30  04:00:00,32.8063541399,5.26596207453,1.71378655977,0.0,8.25718729233,10.0299323277,16.8312773405,11.0732261007,0.0,5.75805123977
 12/30  05:00:00,34.1698193811,5.23490822776,1.50164830566,0.0,8.25718729233,11.6354268332,16.8595788477,11.0957775202,0.0,5.76380132751
 12/30  06:00:00,38.410626044,5.24514546572,1.57387077717,0.0,8.71707943955,15.3327214929,16.9650610308,11.1960101887,0.0,5.76905084208
 12/30  07:00:00,59.297215052,5.34408373092,2.26541804266,0.0,18.5082010057,25.6353820695,16.9034812495,11.1223795251,0.0,5.78110172444
 12/30  08:00:00,71.9899070991,5.58096472367,4.03766358588,0.0,19.4083231844,41.0650158608,21.3472721227,9.74744180265,0.0,11.59983032
 12/30  09:00:00,97.9312734203,6.05983264382,7.50720131806,0.0,26.3286599382,57.9988325916,40.84390207,5.39894900794,0.0,35.444953062
 12/30  10:00:00,79.9816131964,5.69078781186,5.08078370108,0.0,26.3286599382,42.8504436482,52.4964686091,5.07996395904,18.025,29.3915046501
 12/30  11:00:00,53.5249887093,5.3838170869,2.9252952597,0.0,21.7447113004,23.4437158914,46.9597217842,5.48861644162,18.025,23.4461053426
 12/30  12:00:00,51.0766307304,5.39551764731,2.92706491766,0.0,19.3027497915,23.426170988,46.5245959878,5.10319987744,18.025,23.3963961104
 12/30  13:00:00,52.009504155,5.48500459651,3.6283668128,0.0,19.1483137236,23.7250123474,40.1244744544,4.58528663691,18.025,17.5141878175
 12/30  14:00:00,51.8516196358,5.4528719981,3.35707590245,0.0,19.3027497915,23.7161209604,43.2329241037,1.86201228759,18.025,23.3459118162
 12/30  15:00:00,52.8322409489,5.57543285046,4.21512869363,0.0,19.3027497915,23.7161209604,36.8718210214,1.33403983999,18.025,17.5127811814
 12/30  16:00:00,51.6737167712,5.46894214485,3.45305324662,0.0,19.3027497915,23.426170988,44.6955813869,3.32354078092,18.025,23.347040606
 12/30  17:00:00,57.24072403,5.37107081463,2.78260135571,0.0,19.3027497915,27.8956505705,27.9888507894,4.20033857691,18.025,5.76351221253
 12/30  18:00:00,72.7102247965,5.50951703857,3.8391388433,0.0,18.2229234133,37.5968344597,10.0656859413,4.29623410187,0.0,5.7694518394
 12/30  19:00:00,88.7768962066,5.7869777347,5.67501826387,0.0,32.690315043,37.0816133363,12.2513948009,6.47628327382,0.0,5.77511152707
 12/30  20:00:00,88.9065635223,5.80132252985,5.67859209673,0.0,36.8143715336,33.066984531,14.4701375496,8.68480562234,0.0,5.78533192729
 12/30  21:00:00,95.4024783454,5.97544135877,6.76030553797,0.0,36.3493007332,38.7721355839,22.5379393804,10.9852080155,0.0,11.5527313649
 12/30  22:00:00,93.3982795725,5.99609228452,6.85332506816,0.0,36.1807251679,36.8228455648,16.8474285066,11.0611252633,0.0,5.78630324329
 12/30  23:00:00,69.7260271399,5.69027011262,4.8068366482,0.0,31.0351095914,20.6438685092,23.4598198086,11.8597996056,0.0,11.600020203
 12/30  24:00:00,45.1491798414,5.43749620196,3.03685903589,0.0,17.4250845679,11.7056064465,24.3867330036,12.8448569488,0.0,11.5418760548
 12/31  01:00:00,38.3777681777,5.36928945214,2.44225019103,0.0,12.925468867,10.100111941,19.4740850992,13.7102532938,0.0,5.7638318054
 12/31  02:00:00,37.9958891946,5.32563725096,2.10518704955,0.0,12.925468867,10.100111941,14.8567514484,14.8367514484,0.0,0.02
 12/31  03:00:00,32.9353886226,5.26983571578,1.7195218947,0.0,8.34152022915,10.0650221343,20.5787959865,14.8209113901,0.0,5.75788459637
 12/31  04:00:00,32.1009647564,5.16568906138,0.98924980116,0.0,8.34152022915,10.0650221343,15.6937421872,15.6737421872,0.0,0.02
 12/31  05:00:00,33.6921331108,5.16381792989,0.975629672667,0.0,8.34152022915,11.6705166398,21.8663356584,16.1025681107,0.0,5.76376754761
 12/31  06:00:00,38.1187119925,5.1972514647,1.21042646332,0.0,8.80141237637,15.3678112995,20.9642145758,15.1949053447,0.0,5.76930923106
 12/31  07:00:00,58.8449307068,5.29240016388,1.86481432886,0.0,18.5082010057,25.6353820695,20.932310068,15.1516736007,0.0,5.78063646727
 12/31  08:00:00,71.6757634804,5.53720917421,3.64784483109,0.0,19.4926561212,41.1001056674,31.2996163447,13.910719592,0.0,17.3888967526
 12/31  09:00:00,97.9617659543,6.07183719128,7.52568808638,0.0,26.3286599382,57.9988325916,37.6426927335,8.09981942619,0.0,29.5428733074
 12/31  10:00:00,81.2980446211,5.88089951276,6.32652570061,0.0,26.2443270014,42.8153538416,53.5581218226,6.14288739852,18.025,29.3902344241
 12/31  11:00:00,55.2845485644,5.61048923572,4.4581773016,0.0,21.7447113004,23.4437158914,47.2686639861,5.79683432,18.025,23.4468296661
 12/31  12:00:00,52.195427835,5.53416391323,3.84750203464,0.0,19.3449162599,23.4437158914,46.9503375776,5.52934462482,18.025,23.3959929528
 12/31  13:00:00,54.7575651892,5.82982218139,5.97190025367,0.0,19.190480192,23.7425572507,45.5327031226,4.16455270699,18.025,23.3431504156
 12/31  14:00:00,54.250673785,5.77386199919,5.49484529564,0.0,19.260583323,23.698576057,36.5170477894,0.975059807125,18.025,17.5169879822
 12/31  15:00:00,53.2130523173,5.64605244793,4.58503669401,0.0,19.260583323,23.698576057,42.5281708956,1.15902145986,18.025,23.3441494358
 12/31  16:00:00,53.1402614025,5.68343253449,4.76481072892,0.0,19.260583323,23.4086260847,38.6074739816,3.06931442947,18.025,17.5131595521
 12/31  17:00:00,58.557392843,5.56150345329,3.96855483851,0.0,19.260583323,27.8781056672,28.0806747491,4.2922768662,18.025,5.76339788288
 12/31  18:00:00,73.2631765079,5.61180152175,4.34952037772,0.0,18.1807569449,37.5792895564,10.6571138559,4.88799104491,0.0,5.76912281094
 12/31  19:00:00,87.7285201307,5.70331935493,4.82972524882,0.0,32.6059821062,37.0465235296,15.6251481719,9.85005954414,0.0,5.77508862775
 12/31  20:00:00,88.4798062465,5.77362946039,5.27952387143,0.0,36.8143715336,33.066984531,23.2638721333,11.7124755562,0.0,11.5513965771
 12/31  21:00:00,96.5451473616,6.12457773376,7.63441608151,0.0,36.43363367,38.8072253906,17.9765554538,12.1903156169,0.0,5.78623983694
 12/31  22:00:00,92.9619953676,5.97700488191,6.55554376216,0.0,36.0963922311,36.7877557581,24.862586727,13.3102339967,0.0,11.5523527303
 12/31  23:00:00,69.100523257,5.64168032358,4.34934328531,0.0,30.9507766546,20.6087787026,25.641069329,14.0415255592,0.0,11.5995437698
 12/31  24:00:00,45.1006705772,5.4402164336,2.98563126123,0.0,17.4250845679,11.7056064465,20.2638122776,14.4829457361,0.0,5.78086654149
